Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,118.0,104.0,1.2,14.2,139.5,166.18,134.19
2018,1,11,15,30,95.0,93.0,1.2,14.2,118.0,143.11,114.74
2018,1,11,15,45,114.5,78.0,1.0,13.7,103.0,133.44,106.08
2018,1,11,16,0,134.0,63.0,0.8,13.2,88.0,127.29,99.65
2018,1,11,16,15,112.0,49.0,0.8,12.95,66.5,101.12,76.6
2018,1,11,16,30,90.0,35.0,0.8,12.7,45.0,75.89,53.35
2018,1,11,16,45,75.5,23.0,0.8,12.4,28.5,53.11,18.02
2018,1,11,17,0,61.0,11.0,0.8,12.1,12.0,26.05,0.0
2018,1,11,17,15,30.5,5.5,0.85,12.1,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,7,15,30.0,3.0,1.3,10.25,3.0,0.0,0.0
2018,1,12,7,30,60.0,6.0,1.3,10.6,6.0,5.9,0.0
2018,1,12,7,45,98.5,14.0,1.35,11.0,20.0,13.76,0.0
2018,1,12,8,0,137.0,22.0,1.4,11.4,34.0,16.76,7.25
2018,1,12,8,15,109.5,38.5,1.5,11.7,51.5,31.72,21.96
2018,1,12,8,30,82.0,55.0,1.6,12.0,69.0,47.19,36.23
2018,1,12,8,45,139.0,67.5,1.75,12.3,98.5,54.98,43.55
2018,1,12,9,0,196.0,80.0,1.9,12.6,128.0,76.73,53.85
2018,1,12,9,15,155.0,101.5,1.9,12.9,143.5,104.2,76.72
2018,1,12,9,30,114.0,123.0,1.9,13.2,159.0,124.94,95.5
2018,1,12,9,45,105.0,137.0,1.95,13.45,173.0,142.05,110.25
2018,1,12,10,0,96.0,151.0,2.0,13.7,187.0,158.33,124.32
2018,1,12,10,15,152.0,161.5,1.95,14.0,223.5,187.82,147.06
2018,1,12,10,30,208.0,172.0,1.9,14.3,260.0,221.21,173.32
2018,1,12,10,45,234.5,180.5,1.9,14.55,284.5,245.63,193.2
2018,1,12,11,0,261.0,189.0,1.9,14.8,309.0,272.63,215.16
2018,1,12,11,15,377.0,173.5,1.9,15.0,353.5,313.51,247.34
2018,1,12,11,30,493.0,158.0,1.9,15.2,398.0,359.9,284.13
2018,1,12,11,45,699.0,113.0,1.95,15.4,459.5,422.72,333.68
2018,1,12,12,0,905.0,68.0,2.0,15.6,521.0,491.14,387.46
2018,1,12,12,15,903.5,69.0,2.05,15.65,522.0,508.67,402.36
2018,1,12,12,30,902.0,70.0,2.1,15.7,523.0,523.47,415.17
2018,1,12,12,45,896.5,70.5,2.1,15.8,516.0,532.92,423.39
2018,1,12,13,0,891.0,71.0,2.1,15.9,509.0,539.48,429.2
2018,1,12,13,15,885.0,70.5,2.15,15.9,495.5,541.85,432.01
2018,1,12,13,30,879.0,70.0,2.2,15.9,482.0,541.36,432.46
2018,1,12,13,45,870.0,68.5,2.2,15.85,461.5,535.4,428.48
2018,1,12,14,0,861.0,67.0,2.2,15.8,441.0,526.7,422.21
2018,1,12,14,15,846.5,65.5,2.1,15.7,414.0,514.46,412.64
2018,1,12,14,30,832.0,64.0,2.0,15.6,387.0,498.02,399.58
2018,1,12,14,45,810.0,61.5,1.95,15.45,353.5,474.49,380.95
2018,1,12,15,0,788.0,59.0,1.9,15.3,320.0,449.1,360.37
2018,1,12,15,15,755.0,56.0,1.9,15.3,282.5,416.5,333.47
2018,1,12,15,30,722.0,53.0,1.9,15.3,245.0,383.01,305.06
2018,1,12,15,45,673.5,48.5,1.55,14.25,204.5,340.95,269.41
2018,1,12,16,0,625.0,44.0,1.2,13.2,164.0,299.48,233.12
2018,1,12,16,15,451.5,41.0,1.2,12.75,116.5,219.49,167.13
2018,1,12,16,30,278.0,38.0,1.2,12.3,69.0,146.39,105.77
2018,1,12,16,45,169.5,24.0,1.25,11.85,40.5,86.71,37.74
2018,1,12,17,0,61.0,10.0,1.3,11.4,12.0,25.24,0.0
2018,1,12,17,15,30.5,5.0,1.3,11.2,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,13,7,15,18.0,2.5,1.95,7.8,2.5,0.0,0.0
2018,1,13,7,30,36.0,5.0,2.1,8.4,5.0,4.91,0.0
2018,1,13,7,45,24.0,13.5,2.25,8.95,14.0,12.36,0.0
2018,1,13,8,0,12.0,22.0,2.4,9.5,23.0,20.99,10.73
2018,1,13,8,15,8.0,36.0,2.5,9.95,37.0,34.21,24.31
2018,1,13,8,30,4.0,50.0,2.6,10.4,51.0,46.98,36.28
2018,1,13,8,45,28.5,68.0,2.75,10.9,75.0,61.15,49.3
2018,1,13,9,0,53.0,86.0,2.9,11.4,99.0,80.04,61.4
2018,1,13,9,15,197.0,97.5,2.85,11.8,157.5,102.3,73.69
2018,1,13,9,30,341.0,109.0,2.8,12.2,216.0,140.33,98.89
2018,1,13,9,45,371.0,119.0,2.75,12.65,247.5,171.08,123.93
2018,1,13,10,0,401.0,129.0,2.7,13.1,279.0,203.77,151.28
2018,1,13,10,15,427.5,135.5,2.65,13.55,306.5,234.1,177.11
2018,1,13,10,30,454.0,142.0,2.6,14.0,334.0,265.59,203.9
2018,1,13,10,45,380.5,156.5,2.6,14.45,323.5,272.04,212.31
2018,1,13,11,0,307.0,171.0,2.6,14.9,313.0,273.28,215.61
2018,1,13,11,15,398.0,163.0,2.55,15.2,353.5,312.65,247.15
2018,1,13,11,30,489.0,155.0,2.5,15.5,394.0,356.21,281.98
2018,1,13,11,45,543.0,147.5,2.5,15.8,417.0,386.83,306.83
2018,1,13,12,0,597.0,140.0,2.5,16.1,440.0,419.52,333.16
2018,1,13,12,15,668.5,123.5,2.5,16.2,460.0,450.78,358.55
2018,1,13,12,30,740.0,107.0,2.5,16.3,480.0,481.99,383.77
2018,1,13,12,45,747.5,102.0,2.5,16.4,475.0,491.43,391.89
2018,1,13,13,0,755.0,97.0,2.5,16.5,470.0,498.41,398.08
2018,1,13,13,15,764.5,89.5,2.45,16.45,458.5,501.46,401.25
2018,1,13,13,30,774.0,82.0,2.4,16.4,447.0,501.98,402.33
2018,1,13,13,45,642.0,108.5,2.4,16.35,402.5,461.63,370.87
2018,1,13,14,0,510.0,135.0,2.4,16.3,358.0,416.75,335.64
2018,1,13,14,15,572.5,114.5,2.35,16.1,350.0,428.02,345.4
2018,1,13,14,30,635.0,94.0,2.3,15.9,342.0,433.86,350.34
2018,1,13,14,45,685.5,79.0,2.25,15.7,326.0,435.57,351.55
2018,1,13,15,0,736.0,64.0,2.2,15.5,310.0,431.97,348.07
2018,1,13,15,15,665.0,63.5,2.2,15.5,266.5,387.13,311.41
2018,1,13,15,30,594.0,63.0,2.2,15.5,223.0,342.02,274.01
2018,1,13,15,45,507.0,59.5,1.8,14.5,180.5,288.45,229.61
2018,1,13,16,0,420.0,56.0,1.4,13.5,138.0,237.82,186.87
2018,1,13,16,15,354.5,47.0,1.4,12.95,104.5,192.71,147.86
2018,1,13,16,30,289.0,38.0,1.4,12.4,71.0,150.73,109.82
2018,1,13,16,45,171.0,24.5,1.4,11.85,42.0,88.8,43.47
2018,1,13,17,0,53.0,11.0,1.4,11.3,13.0,24.35,0.0
2018,1,13,17,15,26.5,5.5,1.45,11.2,6.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,1,14,7,15,7.5,2.5,3.0,8.65,2.5,0.0,0.0
2018,1,14,7,30,15.0,5.0,3.0,8.8,5.0,4.91,0.0
2018,1,14,7,45,82.5,18.0,3.0,8.95,24.5,14.2,0.0
2018,1,14,8,0,150.0,31.0,3.0,9.1,44.0,24.11,13.33
2018,1,14,8,15,276.0,41.5,2.95,9.35,82.0,31.59,22.1
2018,1,14,8,30,402.0,52.0,2.9,9.6,120.0,39.3,29.57
2018,1,14,8,45,301.0,72.0,2.9,9.9,130.5,56.28,45.15
2018,1,14,9,0,200.0,92.0,2.9,10.2,141.0,86.74,62.69
2018,1,14,9,15,197.0,109.0,2.85,10.55,164.0,111.8,82.1
2018,1,14,9,30,194.0,126.0,2.8,10.9,187.0,136.57,102.7
2018,1,14,9,45,194.5,140.5,2.75,11.2,207.5,161.85,124.22
2018,1,14,10,0,195.0,155.0,2.7,11.5,228.0,184.37,143.59
2018,1,14,10,15,261.0,158.0,2.65,11.75,264.0,212.29,165.47
2018,1,14,10,30,327.0,161.0,2.6,12.0,300.0,246.46,193.0
2018,1,14,10,45,377.5,163.5,2.55,12.25,332.0,278.05,219.04
2018,1,14,11,0,428.0,166.0,2.5,12.5,364.0,313.21,248.03
2018,1,14,11,15,295.0,186.5,2.45,12.7,325.0,294.39,235.42
2018,1,14,11,30,162.0,207.0,2.4,12.9,286.0,266.93,214.72
2018,1,14,11,45,148.5,215.0,2.35,13.05,288.5,274.08,220.82
2018,1,14,12,0,135.0,223.0,2.3,13.2,291.0,280.33,225.92
2018,1,14,12,15,112.5,221.0,2.25,13.35,278.0,271.7,219.01
2018,1,14,12,30,90.0,219.0,2.2,13.5,265.0,259.78,209.41
2018,1,14,12,45,115.5,219.5,2.15,13.65,277.5,278.35,224.59
2018,1,14,13,0,141.0,220.0,2.1,13.8,290.0,295.03,238.14
2018,1,14,13,15,193.0,210.5,2.05,13.85,303.5,315.54,255.13
2018,1,14,13,30,245.0,201.0,2.0,13.9,317.0,339.59,274.8
2018,1,14,13,45,170.0,188.0,2.0,13.95,267.0,283.88,230.06
2018,1,14,14,0,95.0,175.0,2.0,14.0,217.0,227.33,184.21
2018,1,14,14,15,155.0,167.0,2.0,13.85,230.5,255.42,208.08
2018,1,14,14,30,215.0,159.0,2.0,13.7,244.0,282.67,230.69
2018,1,14,14,45,249.5,143.5,2.0,13.55,234.0,282.12,230.53
2018,1,14,15,0,284.0,128.0,2.0,13.4,224.0,279.56,228.54
2018,1,14,15,15,251.5,115.0,2.0,13.4,193.0,246.52,201.11
2018,1,14,15,30,219.0,102.0,2.0,13.4,162.0,214.0,173.79
2018,1,14,15,45,159.0,85.0,1.9,12.75,125.0,166.06,133.75
2018,1,14,16,0,99.0,68.0,1.8,12.1,88.0,115.43,91.12
2018,1,14,16,15,111.0,55.0,1.7,11.75,72.0,108.87,84.06
2018,1,14,16,30,123.0,42.0,1.6,11.4,56.0,96.35,70.66
2018,1,14,16,45,89.0,27.5,1.5,11.1,35.5,64.81,33.91
2018,1,14,17,0,55.0,13.0,1.4,10.8,15.0,26.99,0.0
2018,1,14,17,15,27.5,6.5,1.35,10.65,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,15,7,15,26.0,3.5,1.85,8.85,3.5,0.0,0.0
2018,1,15,7,30,52.0,7.0,1.9,9.1,7.0,6.88,0.0
2018,1,15,7,45,126.5,19.5,2.0,9.35,28.5,15.46,0.0
2018,1,15,8,0,201.0,32.0,2.1,9.6,50.0,24.93,14.11
2018,1,15,8,15,264.0,43.5,2.05,9.9,80.5,33.19,23.49
2018,1,15,8,30,327.0,55.0,2.0,10.2,111.0,41.14,31.16
2018,1,15,8,45,295.5,69.0,1.9,10.55,130.0,54.12,43.13
2018,1,15,9,0,264.0,83.0,1.8,10.9,149.0,83.53,57.64
2018,1,15,9,15,258.0,101.0,1.75,11.25,174.0,111.76,79.17
2018,1,15,9,30,252.0,119.0,1.7,11.6,199.0,139.43,102.13
2018,1,15,9,45,305.5,127.0,1.6,11.95,235.0,169.11,125.09
2018,1,15,10,0,359.0,135.0,1.5,12.3,271.0,200.61,150.25
2018,1,15,10,15,402.0,140.0,1.45,12.55,303.0,232.57,176.68
2018,1,15,10,30,445.0,145.0,1.4,12.8,335.0,266.96,205.23
2018,1,15,10,45,420.0,159.5,1.35,13.0,346.5,289.3,225.38
2018,1,15,11,0,395.0,174.0,1.3,13.2,358.0,309.21,242.97
2018,1,15,11,15,271.5,196.0,1.3,13.3,324.5,294.41,233.61
2018,1,15,11,30,148.0,218.0,1.3,13.4,291.0,271.55,216.8
2018,1,15,11,45,163.0,222.5,1.3,13.5,304.0,287.99,230.22
2018,1,15,12,0,178.0,227.0,1.3,13.6,317.0,304.69,243.62
2018,1,15,12,15,159.0,228.0,1.3,13.65,308.5,301.48,241.26
2018,1,15,12,30,140.0,229.0,1.3,13.7,300.0,297.16,238.02
2018,1,15,12,45,111.5,222.5,1.25,13.75,278.5,279.51,224.05
2018,1,15,13,0,83.0,216.0,1.2,13.8,257.0,257.81,206.79
2018,1,15,13,15,80.5,206.0,1.25,13.85,245.0,248.13,199.46
2018,1,15,13,30,78.0,196.0,1.3,13.9,233.0,238.05,191.69
2018,1,15,13,45,62.0,179.5,1.3,13.9,208.0,213.61,172.15
2018,1,15,14,0,46.0,163.0,1.3,13.9,183.0,188.81,152.19
2018,1,15,14,15,49.5,147.5,1.25,13.9,168.0,175.13,141.35
2018,1,15,14,30,53.0,132.0,1.2,13.9,153.0,161.07,130.06
2018,1,15,14,45,49.0,121.0,1.2,13.9,139.0,147.71,119.17
2018,1,15,15,0,45.0,110.0,1.2,13.9,125.0,134.27,108.09
2018,1,15,15,15,53.5,101.5,1.2,13.9,117.5,129.44,104.09
2018,1,15,15,30,62.0,93.0,1.2,13.9,110.0,124.23,99.54
2018,1,15,15,45,48.5,78.0,1.05,13.5,90.0,101.78,80.49
2018,1,15,16,0,35.0,63.0,0.9,13.1,70.0,79.75,61.62
2018,1,15,16,15,27.5,49.0,0.85,12.85,53.5,61.61,45.77
2018,1,15,16,30,20.0,35.0,0.8,12.6,37.0,43.6,29.79
2018,1,15,16,45,19.5,22.5,0.8,12.4,24.0,29.36,13.73
2018,1,15,17,0,19.0,10.0,0.8,12.2,11.0,14.8,0.0
2018,1,15,17,15,9.5,5.0,0.8,12.1,5.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,7,15,8.5,2.5,0.9,11.0,2.5,0.0,0.0
2018,1,16,7,30,17.0,5.0,0.9,11.2,5.0,4.91,0.0
2018,1,16,7,45,8.5,15.0,0.9,11.4,15.0,14.28,0.0
2018,1,16,8,0,0.0,25.0,0.9,11.6,25.0,23.95,13.4
2018,1,16,8,15,0.0,39.0,1.0,11.8,39.0,36.82,26.51
2018,1,16,8,30,0.0,53.0,1.1,12.0,53.0,49.56,38.41
2018,1,16,8,45,0.5,57.0,1.2,12.2,57.0,54.02,40.56
2018,1,16,9,0,1.0,61.0,1.3,12.4,61.0,58.42,44.47
2018,1,16,9,15,0.5,51.5,1.2,12.65,51.5,49.8,37.18
2018,1,16,9,30,0.0,42.0,1.1,12.9,42.0,40.56,29.28
2018,1,16,9,45,2.0,66.0,1.05,13.15,67.0,64.17,49.27
2018,1,16,10,0,4.0,90.0,1.0,13.4,92.0,87.31,68.58
2018,1,16,10,15,2.0,86.5,1.1,13.55,87.5,83.89,65.61
2018,1,16,10,30,0.0,83.0,1.2,13.7,83.0,80.17,62.42
2018,1,16,10,45,0.0,87.0,1.25,13.85,87.0,84.03,65.53
2018,1,16,11,0,0.0,91.0,1.3,14.0,91.0,87.9,68.63
2018,1,16,11,15,2.5,100.0,1.25,14.05,101.0,97.55,76.54
2018,1,16,11,30,5.0,109.0,1.2,14.1,111.0,107.36,84.57
2018,1,16,11,45,2.5,100.0,1.2,14.15,101.0,97.79,76.57
2018,1,16,12,0,0.0,91.0,1.2,14.2,91.0,88.02,68.42
2018,1,16,12,15,2.5,125.5,1.15,14.25,127.0,122.64,97.05
2018,1,16,12,30,5.0,160.0,1.1,14.3,163.0,157.64,125.56
2018,1,16,12,45,47.0,187.0,1.1,14.35,211.0,208.32,166.85
2018,1,16,13,0,89.0,214.0,1.1,14.4,259.0,259.12,207.64
2018,1,16,13,15,70.0,187.5,1.1,14.4,222.5,223.81,179.38
2018,1,16,13,30,51.0,161.0,1.1,14.4,186.0,187.71,150.53
2018,1,16,13,45,38.5,132.5,1.1,14.4,151.0,152.55,122.13
2018,1,16,14,0,26.0,104.0,1.1,14.4,116.0,117.11,93.1
2018,1,16,14,15,26.0,116.0,1.05,14.3,127.0,129.76,103.78
2018,1,16,14,30,26.0,128.0,1.0,14.2,138.0,142.91,114.72
2018,1,16,14,45,16.0,100.0,1.0,14.1,106.0,106.03,84.2
2018,1,16,15,0,6.0,72.0,1.0,14.0,74.0,72.7,56.35
2018,1,16,15,15,3.0,59.0,1.0,14.0,60.0,58.42,44.33
2018,1,16,15,30,0.0,46.0,1.0,14.0,46.0,44.43,32.41
2018,1,16,15,45,0.0,40.0,0.85,13.45,40.0,38.62,27.47
2018,1,16,16,0,0.0,34.0,0.7,12.9,34.0,32.82,22.42
2018,1,16,16,15,0.0,26.0,0.7,12.65,26.0,25.09,15.61
2018,1,16,16,30,0.0,18.0,0.7,12.4,18.0,17.36,8.73
2018,1,16,16,45,5.5,11.5,0.7,12.1,11.5,12.83,3.28
2018,1,16,17,0,11.0,5.0,0.7,11.8,5.0,7.83,0.0
2018,1,16,17,15,5.5,2.5,0.7,11.7,2.5,2.46,0.0
2018,1,16,17,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,17,7,15,8.5,2.5,1.15,9.65,2.5,0.0,0.0
2018,1,17,7,30,17.0,5.0,1.2,10.1,5.0,4.91,0.0
2018,1,17,7,45,8.5,13.5,1.2,10.5,13.5,13.04,0.0
2018,1,17,8,0,0.0,22.0,1.2,10.9,22.0,21.24,11.42
2018,1,17,8,15,0.0,34.0,1.2,11.25,34.0,32.63,22.95
2018,1,17,8,30,0.0,46.0,1.2,11.6,46.0,43.79,33.39
2018,1,17,8,45,2.5,62.5,1.15,11.9,63.0,58.7,44.59
2018,1,17,9,0,5.0,79.0,1.1,12.2,80.0,74.18,57.77
2018,1,17,9,15,33.0,103.0,1.15,12.7,113.5,96.66,75.5
2018,1,17,9,30,61.0,127.0,1.2,13.2,147.0,123.85,96.83
2018,1,17,9,45,53.0,138.0,1.25,13.7,156.5,136.2,107.27
2018,1,17,10,0,45.0,149.0,1.3,14.2,166.0,147.73,116.98
2018,1,17,10,15,77.5,165.0,1.4,14.45,197.5,173.76,137.37
2018,1,17,10,30,110.0,181.0,1.5,14.7,229.0,200.93,158.81
2018,1,17,10,45,174.5,189.5,1.6,15.0,270.0,236.26,186.37
2018,1,17,11,0,239.0,198.0,1.7,15.3,311.0,274.96,216.87
2018,1,17,11,15,250.0,205.5,1.7,15.45,327.0,295.66,233.72
2018,1,17,11,30,261.0,213.0,1.7,15.6,343.0,316.42,250.54
2018,1,17,11,45,292.5,208.5,1.75,15.8,356.5,335.02,265.63
2018,1,17,12,0,324.0,204.0,1.8,16.0,370.0,354.07,281.09
2018,1,17,12,15,303.5,207.0,1.75,16.0,363.0,354.91,282.17
2018,1,17,12,30,283.0,210.0,1.7,16.0,356.0,354.19,281.95
2018,1,17,12,45,267.0,211.0,1.65,16.05,347.5,352.43,280.8
2018,1,17,13,0,251.0,212.0,1.6,16.1,339.0,349.52,278.67
2018,1,17,13,15,294.0,199.0,1.6,16.0,344.0,363.03,290.17
2018,1,17,13,30,337.0,186.0,1.6,15.9,349.0,375.72,300.93
2018,1,17,13,45,311.5,184.0,1.55,15.85,330.0,361.68,290.02
2018,1,17,14,0,286.0,182.0,1.5,15.8,311.0,346.77,278.47
2018,1,17,14,15,319.5,166.5,1.45,15.65,302.5,348.09,280.24
2018,1,17,14,30,353.0,151.0,1.4,15.5,294.0,347.58,280.32
2018,1,17,14,45,341.0,139.5,1.3,15.3,268.0,326.24,263.44
2018,1,17,15,0,329.0,128.0,1.2,15.1,242.0,304.08,245.72
2018,1,17,15,15,312.5,115.0,1.2,15.1,213.5,277.44,224.07
2018,1,17,15,30,296.0,102.0,1.2,15.1,185.0,250.44,201.67
2018,1,17,15,45,232.0,88.5,1.05,14.35,147.5,202.44,162.19
2018,1,17,16,0,168.0,75.0,0.9,13.6,110.0,157.09,124.43
2018,1,17,16,15,150.0,60.5,0.95,13.3,86.5,130.7,101.31
2018,1,17,16,30,132.0,46.0,1.0,13.0,63.0,105.04,78.0
2018,1,17,16,45,93.5,31.0,1.0,12.7,40.5,72.85,45.01
2018,1,17,17,0,55.0,16.0,1.0,12.4,18.0,30.46,0.0
2018,1,17,17,15,27.5,8.0,1.05,12.3,9.0,14.29,0.0
2018,1,17,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,18,7,15,5.0,1.5,1.35,11.9,1.5,0.0,0.0
2018,1,18,7,30,10.0,3.0,1.4,12.0,3.0,2.95,0.0
2018,1,18,7,45,5.0,4.0,1.45,12.05,4.0,3.9,0.0
2018,1,18,8,0,0.0,5.0,1.5,12.1,5.0,4.82,0.0
2018,1,18,8,15,0.0,6.5,1.55,12.2,6.5,6.26,0.0
2018,1,18,8,30,0.0,8.0,1.6,12.3,8.0,7.71,1.23
2018,1,18,8,45,0.0,9.5,1.65,12.4,9.5,9.16,2.22
2018,1,18,9,0,0.0,11.0,1.7,12.5,11.0,10.6,3.5
2018,1,18,9,15,0.0,24.0,1.8,12.6,24.0,23.15,14.35
2018,1,18,9,30,0.0,37.0,1.9,12.7,37.0,35.72,25.15
2018,1,18,9,45,3.0,78.0,2.0,12.8,79.0,75.64,59.03
2018,1,18,10,0,6.0,119.0,2.1,12.9,121.0,114.32,91.38
2018,1,18,10,15,7.5,131.0,2.15,12.95,134.0,126.5,101.34
2018,1,18,10,30,9.0,143.0,2.2,13.0,147.0,138.84,111.42
2018,1,18,10,45,4.5,107.0,2.3,13.1,109.0,104.5,82.75
2018,1,18,11,0,0.0,71.0,2.4,13.2,71.0,68.65,52.66
2018,1,18,11,15,0.0,79.0,2.5,13.3,79.0,76.4,59.13
2018,1,18,11,30,0.0,87.0,2.6,13.4,87.0,84.15,65.54
2018,1,18,11,45,0.5,114.0,2.7,13.5,114.5,110.35,87.32
2018,1,18,12,0,1.0,141.0,2.8,13.6,142.0,136.69,109.04
2018,1,18,12,15,2.5,145.0,2.85,13.65,146.5,141.52,112.96
2018,1,18,12,30,4.0,149.0,2.9,13.7,151.0,146.43,117.0
2018,1,18,12,45,5.0,156.0,2.95,13.75,158.5,154.1,123.33
2018,1,18,13,0,6.0,163.0,3.0,13.8,166.0,161.87,129.77
2018,1,18,13,15,8.0,165.0,3.0,13.7,169.0,165.36,132.8
2018,1,18,13,30,10.0,167.0,3.0,13.6,172.0,168.92,135.93
2018,1,18,13,45,34.5,171.5,3.05,13.5,187.5,190.67,154.38
2018,1,18,14,0,59.0,176.0,3.1,13.4,203.0,209.7,170.54
2018,1,18,14,15,101.0,159.5,3.05,13.25,202.0,220.07,179.87
2018,1,18,14,30,143.0,143.0,3.0,13.1,201.0,224.89,184.58
2018,1,18,14,45,123.0,129.5,2.95,12.95,176.5,199.65,163.76
2018,1,18,15,0,103.0,116.0,2.9,12.8,152.0,174.46,142.83
2018,1,18,15,15,85.5,96.5,2.9,12.8,124.0,143.97,117.21
2018,1,18,15,30,68.0,77.0,2.9,12.8,96.0,113.65,91.46
2018,1,18,15,45,52.5,62.0,2.7,12.3,75.5,89.61,70.93
2018,1,18,16,0,37.0,47.0,2.5,11.8,55.0,62.11,47.26
2018,1,18,16,15,22.0,32.5,2.5,11.6,37.0,40.22,28.28
2018,1,18,16,30,7.0,18.0,2.5,11.4,19.0,19.89,10.82
2018,1,18,16,45,3.5,11.0,2.5,11.2,11.5,11.76,3.09
2018,1,18,17,0,0.0,4.0,2.5,11.0,4.0,3.85,0.0
2018,1,18,17,15,0.0,2.0,2.55,10.9,2.0,1.97,0.0
2018,1,18,17,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,7,15,23.0,4.5,1.5,7.25,4.5,0.0,0.0
2018,1,19,7,30,46.0,9.0,1.5,7.8,9.0,8.85,0.0
2018,1,19,7,45,89.5,21.5,1.55,8.4,28.0,18.01,0.0
2018,1,19,8,0,133.0,34.0,1.6,9.0,47.0,28.1,17.41
2018,1,19,8,15,319.0,43.0,1.7,9.3,94.5,33.18,23.68
2018,1,19,8,30,505.0,52.0,1.8,9.6,142.0,38.73,29.17
2018,1,19,8,45,496.0,62.0,1.85,9.95,169.5,52.89,34.72
2018,1,19,9,0,487.0,72.0,1.9,10.3,197.0,85.84,51.69
2018,1,19,9,15,483.0,85.5,1.9,10.5,226.0,120.99,77.38
2018,1,19,9,30,479.0,99.0,1.9,10.7,255.0,155.28,105.87
2018,1,19,9,45,579.0,95.5,1.95,10.95,304.5,193.85,135.34
2018,1,19,10,0,679.0,92.0,2.0,11.2,354.0,239.29,172.07
2018,1,19,10,15,731.0,89.0,2.0,11.4,391.0,278.86,206.45
2018,1,19,10,30,783.0,86.0,2.0,11.6,428.0,322.78,244.53
2018,1,19,10,45,698.5,103.5,2.0,11.75,421.0,336.99,261.11
2018,1,19,11,0,614.0,121.0,2.0,11.9,414.0,346.15,272.46
2018,1,19,11,15,474.5,152.0,2.0,12.0,383.0,338.2,269.47
2018,1,19,11,30,335.0,183.0,2.0,12.1,352.0,321.5,258.15
2018,1,19,11,45,512.0,154.0,2.05,12.2,417.5,386.01,310.32
2018,1,19,12,0,689.0,125.0,2.1,12.3,483.0,457.22,367.22
2018,1,19,12,15,667.5,130.5,2.15,12.3,478.0,466.79,375.72
2018,1,19,12,30,646.0,136.0,2.2,12.3,473.0,473.65,382.2
2018,1,19,12,45,502.5,155.0,2.25,12.25,415.5,425.23,344.81
2018,1,19,13,0,359.0,174.0,2.3,12.2,358.0,373.99,304.39
2018,1,19,13,15,233.5,139.5,2.35,12.15,258.0,270.81,221.93
2018,1,19,13,30,108.0,105.0,2.4,12.1,158.0,165.45,135.07
2018,1,19,13,45,334.5,114.5,2.45,12.05,269.0,308.05,254.88
2018,1,19,14,0,561.0,124.0,2.5,12.0,380.0,444.36,364.91
2018,1,19,14,15,541.5,123.0,2.55,11.85,358.0,428.22,351.79
2018,1,19,14,30,522.0,122.0,2.6,11.7,336.0,413.26,340.14
2018,1,19,14,45,491.0,113.5,2.6,11.55,302.0,383.01,315.96
2018,1,19,15,0,460.0,105.0,2.6,11.4,268.0,352.01,290.78
2018,1,19,15,15,457.5,96.0,2.6,11.4,243.0,333.71,275.31
2018,1,19,15,30,455.0,87.0,2.6,11.4,218.0,314.09,258.13
2018,1,19,15,45,434.0,75.0,2.3,10.7,185.0,281.76,230.28
2018,1,19,16,0,413.0,63.0,2.0,10.0,152.0,251.01,202.88
2018,1,19,16,15,406.0,53.0,2.0,9.6,124.0,225.78,178.89
2018,1,19,16,30,399.0,43.0,2.0,9.2,96.0,199.91,152.83
2018,1,19,16,45,249.5,31.0,1.95,8.8,60.0,127.73,86.68
2018,1,19,17,0,100.0,19.0,1.9,8.4,24.0,56.49,0.0
2018,1,19,17,15,50.0,9.5,1.95,8.3,12.0,21.32,0.0
2018,1,19,17,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.15,6.15,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.1,4.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.2,4.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,1,20,7,15,33.0,4.0,2.2,5.35,4.5,0.0,0.0
2018,1,20,7,30,66.0,8.0,2.3,6.0,9.0,7.86,0.0
2018,1,20,7,45,151.0,21.0,2.4,6.65,33.0,16.58,0.0
2018,1,20,8,0,236.0,34.0,2.5,7.3,57.0,26.39,16.29
2018,1,20,8,15,415.5,38.5,2.55,7.85,103.5,28.76,19.94
2018,1,20,8,30,595.0,43.0,2.6,8.4,150.0,33.37,24.5
2018,1,20,8,45,661.0,46.5,2.65,8.9,193.5,45.37,25.88
2018,1,20,9,0,727.0,50.0,2.7,9.4,237.0,84.63,42.25
2018,1,20,9,15,761.5,53.0,2.8,9.9,277.0,125.37,69.18
2018,1,20,9,30,796.0,56.0,2.9,10.4,317.0,168.21,103.15
2018,1,20,9,45,819.0,58.5,2.95,10.9,352.5,210.17,139.71
2018,1,20,10,0,842.0,61.0,3.0,11.4,388.0,252.67,177.98
2018,1,20,10,15,858.0,63.0,3.0,11.65,418.5,295.5,217.16
2018,1,20,10,30,874.0,65.0,3.0,11.9,449.0,335.14,253.45
2018,1,20,10,45,884.0,67.0,3.0,12.15,473.0,371.9,287.0
2018,1,20,11,0,894.0,69.0,3.0,12.4,497.0,407.26,318.72
2018,1,20,11,15,900.5,70.0,3.05,12.6,514.0,438.61,346.75
2018,1,20,11,30,907.0,71.0,3.1,12.8,531.0,467.98,372.57
2018,1,20,11,45,909.5,72.0,3.1,12.95,540.5,493.35,394.69
2018,1,20,12,0,912.0,73.0,3.1,13.1,550.0,516.26,414.38
2018,1,20,12,15,911.0,74.0,3.05,13.15,551.5,534.85,430.33
2018,1,20,12,30,910.0,75.0,3.0,13.2,553.0,550.68,443.78
2018,1,20,12,45,891.5,79.0,3.0,13.25,543.0,557.47,450.05
2018,1,20,13,0,873.0,83.0,3.0,13.3,533.0,562.04,454.38
2018,1,20,13,15,881.0,79.0,2.95,13.3,523.5,569.1,460.62
2018,1,20,13,30,889.0,75.0,2.9,13.3,514.0,571.92,463.43
2018,1,20,13,45,880.0,73.0,2.85,13.25,493.0,565.77,459.17
2018,1,20,14,0,871.0,71.0,2.8,13.2,472.0,556.8,452.57
2018,1,20,14,15,858.0,69.5,2.75,13.05,445.0,545.49,444.05
2018,1,20,14,30,845.0,68.0,2.7,12.9,418.0,529.8,431.89
2018,1,20,14,45,826.5,65.0,2.6,12.75,385.0,507.2,413.88
2018,1,20,15,0,808.0,62.0,2.5,12.6,352.0,482.52,393.79
2018,1,20,15,15,765.0,58.5,2.5,12.6,309.0,443.59,361.94
2018,1,20,15,30,722.0,55.0,2.5,12.6,266.0,404.1,328.88
2018,1,20,15,45,585.0,53.5,2.2,11.65,208.0,327.38,265.9
2018,1,20,16,0,448.0,52.0,1.9,10.7,150.0,254.8,205.39
2018,1,20,16,15,276.5,42.5,1.95,10.15,98.5,163.36,129.12
2018,1,20,16,30,105.0,33.0,2.0,9.6,47.0,78.63,58.61
2018,1,20,16,45,79.5,23.0,2.0,9.1,31.5,56.7,37.11
2018,1,20,17,0,54.0,13.0,2.0,8.6,16.0,32.27,0.0
2018,1,20,17,15,27.0,6.5,1.95,8.45,8.0,12.94,0.0
2018,1,20,17,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,21,7,15,1.0,1.0,0.75,7.8,1.0,0.0,0.0
2018,1,21,7,30,2.0,2.0,0.7,7.9,2.0,1.97,0.0
2018,1,21,7,45,1.0,7.0,0.7,7.95,7.0,6.75,0.0
2018,1,21,8,0,0.0,12.0,0.7,8.0,12.0,11.57,4.05
2018,1,21,8,15,0.0,16.5,0.75,8.25,16.5,15.91,8.56
2018,1,21,8,30,0.0,21.0,0.8,8.5,21.0,20.26,12.73
2018,1,21,8,45,0.0,27.5,0.9,8.75,27.5,26.54,17.48
2018,1,21,9,0,0.0,34.0,1.0,9.0,34.0,32.82,23.02
2018,1,21,9,15,0.0,57.5,1.1,9.25,57.5,55.56,42.75
2018,1,21,9,30,0.0,81.0,1.2,9.5,81.0,77.52,61.56
2018,1,21,9,45,14.0,113.5,1.3,9.75,119.0,110.1,88.57
2018,1,21,10,0,28.0,146.0,1.4,10.0,157.0,141.71,114.51
2018,1,21,10,15,46.5,165.5,1.5,10.35,185.5,166.46,134.39
2018,1,21,10,30,65.0,185.0,1.6,10.7,214.0,192.77,155.59
2018,1,21,10,45,76.5,197.5,1.75,11.0,233.0,211.84,171.02
2018,1,21,11,0,88.0,210.0,1.9,11.3,252.0,231.62,187.03
2018,1,21,11,15,105.5,219.0,1.95,11.5,271.5,251.29,202.9
2018,1,21,11,30,123.0,228.0,2.0,11.7,291.0,272.0,219.62
2018,1,21,11,45,113.0,228.5,2.1,11.95,287.0,272.82,220.36
2018,1,21,12,0,103.0,229.0,2.2,12.2,283.0,271.59,219.46
2018,1,21,12,15,103.5,232.5,2.25,12.3,287.0,278.54,225.2
2018,1,21,12,30,104.0,236.0,2.3,12.4,291.0,285.26,230.73
2018,1,21,12,45,111.5,233.5,2.35,12.5,292.0,289.54,234.41
2018,1,21,13,0,119.0,231.0,2.4,12.6,293.0,296.61,240.35
2018,1,21,13,15,94.0,219.5,2.45,12.6,267.5,270.39,219.33
2018,1,21,13,30,69.0,208.0,2.5,12.6,242.0,246.44,200.05
2018,1,21,13,45,50.5,194.5,2.5,12.6,219.0,223.56,181.54
2018,1,21,14,0,32.0,181.0,2.5,12.6,196.0,200.42,162.66
2018,1,21,14,15,21.5,145.0,2.4,12.5,155.0,154.42,124.93
2018,1,21,14,30,11.0,109.0,2.3,12.4,114.0,112.41,90.05
2018,1,21,14,45,19.5,114.5,2.25,12.3,122.0,122.78,99.08
2018,1,21,15,0,28.0,120.0,2.2,12.2,130.0,136.88,111.12
2018,1,21,15,15,61.5,112.5,2.2,12.2,131.5,145.91,118.96
2018,1,21,15,30,95.0,105.0,2.2,12.2,133.0,158.56,129.47
2018,1,21,15,45,98.0,95.5,1.95,11.7,120.5,148.92,121.04
2018,1,21,16,0,101.0,86.0,1.7,11.2,108.0,139.2,112.17
2018,1,21,16,15,80.5,69.0,1.75,11.0,84.0,110.84,87.39
2018,1,21,16,30,60.0,52.0,1.8,10.8,60.0,83.31,63.09
2018,1,21,16,45,41.5,36.0,1.85,10.65,40.5,58.67,39.76
2018,1,21,17,0,23.0,20.0,1.9,10.5,21.0,30.66,0.0
2018,1,21,17,15,11.5,10.0,1.95,10.5,10.5,12.66,0.0
2018,1,21,17,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
