Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,22,7,15,8.5,4.0,1.5,9.6,4.0,0.0,0.0
2018,1,22,7,30,17.0,8.0,1.6,9.9,8.0,7.86,0.0
2018,1,22,7,45,81.0,23.0,1.7,10.2,30.0,19.23,0.0
2018,1,22,8,0,145.0,38.0,1.8,10.5,52.0,31.22,20.36
2018,1,22,8,15,324.0,45.5,1.85,10.6,99.0,34.46,24.77
2018,1,22,8,30,503.0,53.0,1.9,10.7,146.0,39.2,29.52
2018,1,22,8,45,562.0,59.0,2.0,10.85,187.0,53.72,32.65
2018,1,22,9,0,621.0,65.0,2.1,11.0,228.0,90.71,50.19
2018,1,22,9,15,581.0,79.5,2.1,11.2,251.0,129.19,79.64
2018,1,22,9,30,541.0,94.0,2.1,11.4,274.0,163.53,109.92
2018,1,22,9,45,644.5,88.5,2.1,11.55,326.0,203.77,141.04
2018,1,22,10,0,748.0,83.0,2.1,11.7,378.0,251.75,180.19
2018,1,22,10,15,764.5,85.5,2.05,11.9,407.0,291.85,216.32
2018,1,22,10,30,781.0,88.0,2.0,12.1,436.0,329.25,249.95
2018,1,22,10,45,666.0,117.0,1.95,12.3,424.5,343.1,266.41
2018,1,22,11,0,551.0,146.0,1.9,12.5,413.0,349.15,275.11
2018,1,22,11,15,383.0,175.5,1.85,12.65,364.0,325.87,259.62
2018,1,22,11,30,215.0,205.0,1.8,12.8,315.0,291.57,233.8
2018,1,22,11,45,146.5,202.0,1.75,12.95,277.5,263.69,212.02
2018,1,22,12,0,78.0,199.0,1.7,13.1,240.0,230.85,185.6
2018,1,22,12,15,102.5,211.5,1.7,13.2,266.0,259.59,209.01
2018,1,22,12,30,127.0,224.0,1.7,13.3,292.0,287.93,231.77
2018,1,22,12,45,171.0,217.5,1.65,13.35,307.5,308.45,248.56
2018,1,22,13,0,215.0,211.0,1.6,13.4,323.0,329.3,265.63
2018,1,22,13,15,326.0,181.5,1.6,13.4,347.0,367.16,297.04
2018,1,22,13,30,437.0,152.0,1.6,13.4,371.0,405.83,328.75
2018,1,22,13,45,594.5,126.0,1.6,13.35,411.0,470.87,380.74
2018,1,22,14,0,752.0,100.0,1.6,13.3,451.0,530.54,427.53
2018,1,22,14,15,655.0,111.5,1.6,13.15,404.5,486.41,393.08
2018,1,22,14,30,558.0,123.0,1.6,13.0,358.0,439.01,356.34
2018,1,22,14,45,661.0,98.5,1.55,12.85,355.5,463.98,376.62
2018,1,22,15,0,764.0,74.0,1.5,12.7,353.0,478.99,388.05
2018,1,22,15,15,586.5,85.5,1.5,12.7,286.5,392.94,319.32
2018,1,22,15,30,409.0,97.0,1.5,12.7,220.0,308.53,251.17
2018,1,22,15,45,323.5,87.5,1.4,11.95,176.0,251.47,204.57
2018,1,22,16,0,238.0,78.0,1.3,11.2,132.0,191.91,154.97
2018,1,22,16,15,191.0,65.0,1.3,10.85,102.5,153.66,121.98
2018,1,22,16,30,144.0,52.0,1.3,10.5,73.0,117.99,90.69
2018,1,22,16,45,101.0,36.0,1.35,10.15,48.0,82.37,57.95
2018,1,22,17,0,58.0,20.0,1.4,9.8,23.0,43.87,3.4
2018,1,22,17,15,29.0,10.0,1.45,9.7,11.5,17.05,0.0
2018,1,22,17,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,23,7,15,18.5,4.0,1.1,7.2,4.5,0.0,0.0
2018,1,23,7,30,37.0,8.0,1.1,7.5,9.0,7.86,0.0
2018,1,23,7,45,110.5,22.0,1.15,7.8,32.0,17.29,0.0
2018,1,23,8,0,184.0,36.0,1.2,8.1,55.0,27.87,17.95
2018,1,23,8,15,267.5,47.5,1.15,8.4,89.5,35.99,26.43
2018,1,23,8,30,351.0,59.0,1.1,8.7,124.0,43.8,33.95
2018,1,23,8,45,307.5,77.0,1.1,9.0,144.5,64.55,45.51
2018,1,23,9,0,264.0,95.0,1.1,9.3,165.0,96.73,68.31
2018,1,23,9,15,290.5,107.5,1.1,9.7,195.5,124.52,88.64
2018,1,23,9,30,317.0,120.0,1.1,10.1,226.0,154.35,112.31
2018,1,23,9,45,393.0,123.5,1.1,10.45,269.5,185.71,136.24
2018,1,23,10,0,469.0,127.0,1.1,10.8,313.0,225.56,168.15
2018,1,23,10,15,472.0,137.5,1.2,11.1,337.0,256.36,195.5
2018,1,23,10,30,475.0,148.0,1.3,11.4,361.0,286.58,222.12
2018,1,23,10,45,545.5,138.5,1.35,11.75,395.5,321.62,251.07
2018,1,23,11,0,616.0,129.0,1.4,12.1,430.0,360.5,283.1
2018,1,23,11,15,644.0,126.0,1.35,12.3,450.0,389.91,307.79
2018,1,23,11,30,672.0,123.0,1.3,12.5,470.0,419.21,332.02
2018,1,23,11,45,653.0,131.5,1.3,12.7,474.0,437.22,347.29
2018,1,23,12,0,634.0,140.0,1.3,12.9,478.0,452.59,360.14
2018,1,23,12,15,644.0,137.5,1.25,13.0,481.5,469.39,373.85
2018,1,23,12,30,654.0,135.0,1.2,13.1,485.0,484.54,386.02
2018,1,23,12,45,646.0,136.0,1.15,13.25,479.0,491.68,391.72
2018,1,23,13,0,638.0,137.0,1.1,13.4,473.0,496.58,395.61
2018,1,23,13,15,703.0,115.5,1.1,13.45,477.5,516.88,412.19
2018,1,23,13,30,768.0,94.0,1.1,13.5,482.0,534.36,426.41
2018,1,23,13,45,774.5,89.0,1.1,13.5,467.0,534.19,426.74
2018,1,23,14,0,781.0,84.0,1.1,13.5,452.0,531.38,425.1
2018,1,23,14,15,691.0,97.5,1.15,13.4,409.5,493.64,396.58
2018,1,23,14,30,601.0,111.0,1.2,13.3,367.0,454.2,366.49
2018,1,23,14,45,603.5,100.5,1.25,13.25,340.5,438.11,354.67
2018,1,23,15,0,606.0,90.0,1.3,13.2,314.0,419.85,340.53
2018,1,23,15,15,592.0,82.5,1.3,13.2,282.0,394.57,320.05
2018,1,23,15,30,578.0,75.0,1.3,13.2,250.0,367.97,297.92
2018,1,23,15,45,528.5,68.5,1.15,12.4,211.0,325.43,262.84
2018,1,23,16,0,479.0,62.0,1.0,11.6,172.0,283.89,227.69
2018,1,23,16,15,420.0,54.0,1.05,11.25,135.5,238.44,188.57
2018,1,23,16,30,361.0,46.0,1.1,10.9,99.0,195.45,150.48
2018,1,23,16,45,270.5,35.0,1.1,10.55,67.0,142.32,102.33
2018,1,23,17,0,180.0,24.0,1.1,10.2,35.0,89.39,23.53
2018,1,23,17,15,98.5,13.5,1.1,10.05,18.5,38.11,0.0
2018,1,23,17,30,17.0,3.0,1.1,9.9,2.0,0.0,0.0
2018,1,23,17,45,8.5,1.5,1.1,9.75,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,24,7,15,0.0,1.0,2.2,9.65,1.0,0.0,0.0
2018,1,24,7,30,0.0,2.0,2.3,9.9,2.0,1.97,0.0
2018,1,24,7,45,0.0,4.0,2.45,10.1,4.0,3.85,0.0
2018,1,24,8,0,0.0,6.0,2.6,10.3,6.0,5.78,0.0
2018,1,24,8,15,0.0,7.0,2.75,10.5,7.0,6.74,0.32
2018,1,24,8,30,0.0,8.0,2.9,10.7,8.0,7.71,1.28
2018,1,24,8,45,0.0,9.5,3.0,10.9,9.5,9.16,2.27
2018,1,24,9,0,0.0,11.0,3.1,11.1,11.0,10.6,3.55
2018,1,24,9,15,0.0,11.5,3.25,11.25,11.5,11.09,3.97
2018,1,24,9,30,0.0,12.0,3.4,11.4,12.0,11.57,4.38
2018,1,24,9,45,0.0,20.5,3.5,11.5,20.5,19.78,11.46
2018,1,24,10,0,0.0,29.0,3.6,11.6,29.0,27.99,18.51
2018,1,24,10,15,0.0,39.5,3.65,11.7,39.5,38.15,27.17
2018,1,24,10,30,0.0,50.0,3.7,11.8,50.0,48.31,35.78
2018,1,24,10,45,0.0,61.0,3.75,11.85,61.0,58.96,44.77
2018,1,24,11,0,0.0,72.0,3.8,11.9,72.0,69.62,53.73
2018,1,24,11,15,0.0,70.0,3.7,11.95,70.0,67.68,52.0
2018,1,24,11,30,0.0,68.0,3.6,12.0,68.0,65.75,50.31
2018,1,24,11,45,0.0,63.0,3.55,12.0,63.0,60.91,46.18
2018,1,24,12,0,0.0,58.0,3.5,12.0,58.0,56.07,42.06
2018,1,24,12,15,0.0,48.0,3.5,12.0,48.0,46.39,33.86
2018,1,24,12,30,0.0,38.0,3.5,12.0,38.0,36.72,25.65
2018,1,24,12,45,0.0,42.5,3.55,12.05,42.5,41.07,29.35
2018,1,24,13,0,0.0,47.0,3.6,12.1,47.0,45.42,33.05
2018,1,24,13,15,0.0,39.0,3.55,12.0,39.0,37.68,26.51
2018,1,24,13,30,0.0,31.0,3.5,11.9,31.0,29.94,19.96
2018,1,24,13,45,0.0,35.0,3.45,11.85,35.0,33.81,23.3
2018,1,24,14,0,0.0,39.0,3.4,11.8,39.0,37.67,26.64
2018,1,24,14,15,0.0,40.5,3.35,11.6,40.5,39.12,27.95
2018,1,24,14,30,0.0,42.0,3.3,11.4,42.0,40.57,29.27
2018,1,24,14,45,2.0,41.5,3.25,11.2,42.0,41.14,29.88
2018,1,24,15,0,4.0,41.0,3.2,11.0,42.0,41.66,30.43
2018,1,24,15,15,2.0,34.0,3.2,11.0,34.5,33.82,23.67
2018,1,24,15,30,0.0,27.0,3.2,11.0,27.0,26.05,16.95
2018,1,24,15,45,0.0,24.0,3.1,10.5,24.0,23.15,14.46
2018,1,24,16,0,0.0,21.0,3.0,10.0,21.0,20.26,11.92
2018,1,24,16,15,0.0,17.5,2.85,9.8,17.5,16.88,8.9
2018,1,24,16,30,0.0,14.0,2.7,9.6,14.0,13.5,5.83
2018,1,24,16,45,7.5,11.0,2.55,9.4,11.5,13.15,4.97
2018,1,24,17,0,15.0,8.0,2.4,9.2,9.0,12.93,0.07
2018,1,24,17,15,15.0,5.0,2.4,9.2,5.5,8.75,0.0
2018,1,24,17,30,15.0,2.0,2.4,9.2,2.0,0.0,0.0
2018,1,24,17,45,7.5,1.0,2.35,9.2,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,25,7,15,23.5,6.0,1.75,8.0,6.5,0.0,0.0
2018,1,25,7,30,47.0,12.0,1.8,8.4,13.0,11.8,0.0
2018,1,25,7,45,64.5,24.0,1.85,8.8,29.0,20.07,2.25
2018,1,25,8,0,82.0,36.0,1.9,9.2,45.0,29.7,19.65
2018,1,25,8,15,240.5,50.5,2.0,9.5,93.0,38.26,28.37
2018,1,25,8,30,399.0,65.0,2.1,9.8,141.0,48.45,37.98
2018,1,25,8,45,344.5,72.5,2.25,10.1,149.5,63.17,42.72
2018,1,25,9,0,290.0,80.0,2.4,10.4,158.0,83.97,55.92
2018,1,25,9,15,187.5,87.5,2.45,10.6,141.0,97.36,69.92
2018,1,25,9,30,85.0,95.0,2.5,10.8,124.0,100.14,76.75
2018,1,25,9,45,65.5,90.5,2.6,11.0,114.5,97.03,75.09
2018,1,25,10,0,46.0,86.0,2.7,11.2,105.0,93.3,72.81
2018,1,25,10,15,205.5,103.5,2.8,11.25,196.0,153.9,119.76
2018,1,25,10,30,365.0,121.0,2.9,11.3,287.0,228.81,179.63
2018,1,25,10,45,312.5,115.0,3.0,11.4,262.5,219.1,174.15
2018,1,25,11,0,260.0,109.0,3.1,11.5,238.0,204.86,164.41
2018,1,25,11,15,206.0,145.0,3.15,11.5,249.5,225.63,182.68
2018,1,25,11,30,152.0,181.0,3.2,11.5,261.0,242.53,197.0
2018,1,25,11,45,328.5,174.0,3.25,11.5,350.0,325.51,265.16
2018,1,25,12,0,505.0,167.0,3.3,11.5,439.0,417.18,339.57
2018,1,25,12,15,413.0,179.0,3.3,11.45,402.0,393.16,320.69
2018,1,25,12,30,321.0,191.0,3.3,11.4,365.0,362.26,296.21
2018,1,25,12,45,458.0,170.5,3.3,11.35,416.5,425.83,348.9
2018,1,25,13,0,595.0,150.0,3.3,11.3,468.0,490.02,401.21
2018,1,25,13,15,633.0,135.5,3.25,11.25,466.5,502.78,412.06
2018,1,25,13,30,671.0,121.0,3.2,11.2,465.0,513.49,421.48
2018,1,25,13,45,489.5,124.5,3.2,11.15,370.0,413.29,341.5
2018,1,25,14,0,308.0,128.0,3.2,11.1,275.0,314.72,261.06
2018,1,25,14,15,331.5,121.0,3.1,11.0,271.5,320.08,266.29
2018,1,25,14,30,355.0,114.0,3.0,10.9,268.0,323.87,269.75
2018,1,25,14,45,303.0,115.5,2.95,10.8,240.0,294.74,245.43
2018,1,25,15,0,251.0,117.0,2.9,10.7,212.0,259.83,216.28
2018,1,25,15,15,277.5,114.0,2.9,10.7,209.0,266.8,221.98
2018,1,25,15,30,304.0,111.0,2.9,10.7,206.0,272.13,225.76
2018,1,25,15,45,400.0,91.0,2.6,10.3,197.0,293.76,242.49
2018,1,25,16,0,496.0,71.0,2.3,9.9,188.0,304.42,248.54
2018,1,25,16,15,304.5,59.5,2.25,9.65,127.0,200.01,160.97
2018,1,25,16,30,113.0,48.0,2.2,9.4,66.0,102.02,79.03
2018,1,25,16,45,138.5,38.5,2.1,9.15,53.0,98.19,72.09
2018,1,25,17,0,164.0,29.0,2.0,8.9,40.0,93.66,42.03
2018,1,25,17,15,85.5,15.5,2.0,8.8,21.0,37.37,0.0
2018,1,25,17,30,7.0,2.0,2.0,8.7,2.0,0.0,0.0
2018,1,25,17,45,3.5,1.0,1.95,8.55,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,26,7,15,24.5,5.5,0.95,7.05,6.0,0.0,0.0
2018,1,26,7,30,49.0,11.0,0.9,7.3,12.0,10.81,0.0
2018,1,26,7,45,98.0,25.0,0.9,7.55,33.5,20.87,4.11
2018,1,26,8,0,147.0,39.0,0.9,7.8,55.0,32.04,21.96
2018,1,26,8,15,268.5,49.0,0.9,8.15,95.0,36.96,27.46
2018,1,26,8,30,390.0,59.0,0.9,8.5,135.0,43.55,33.84
2018,1,26,8,45,312.0,79.0,0.95,8.9,149.0,68.35,47.61
2018,1,26,9,0,234.0,99.0,1.0,9.3,163.0,99.64,71.5
2018,1,26,9,15,223.0,115.5,0.95,9.65,184.0,125.07,91.96
2018,1,26,9,30,212.0,132.0,0.9,10.0,205.0,149.42,112.77
2018,1,26,9,45,218.5,146.5,0.85,10.3,228.5,174.62,133.99
2018,1,26,10,0,225.0,161.0,0.8,10.6,252.0,200.16,155.55
2018,1,26,10,15,247.5,173.5,0.8,10.8,281.0,228.85,179.24
2018,1,26,10,30,270.0,186.0,0.8,11.0,310.0,258.9,203.93
2018,1,26,10,45,302.5,192.0,0.75,11.15,337.5,287.91,227.42
2018,1,26,11,0,335.0,198.0,0.7,11.3,365.0,318.44,251.95
2018,1,26,11,15,342.0,203.0,0.7,11.4,378.5,338.44,268.43
2018,1,26,11,30,349.0,208.0,0.7,11.5,392.0,357.98,284.39
2018,1,26,11,45,481.5,178.5,0.7,11.55,437.0,405.17,321.86
2018,1,26,12,0,614.0,149.0,0.7,11.6,482.0,457.3,362.8
2018,1,26,12,15,735.5,118.5,0.75,11.6,519.5,504.39,400.1
2018,1,26,12,30,857.0,88.0,0.8,11.6,557.0,552.92,438.3
2018,1,26,12,45,727.5,122.0,0.8,11.55,517.5,528.91,420.05
2018,1,26,13,0,598.0,156.0,0.8,11.5,478.0,499.78,398.13
2018,1,26,13,15,627.5,145.0,0.85,11.4,475.5,511.55,408.83
2018,1,26,13,30,657.0,134.0,0.9,11.3,473.0,521.32,417.55
2018,1,26,13,45,546.0,153.5,0.95,11.25,428.0,477.74,384.32
2018,1,26,14,0,435.0,173.0,1.0,11.2,383.0,435.24,351.66
2018,1,26,14,15,403.5,168.0,0.95,11.05,354.5,411.58,333.73
2018,1,26,14,30,372.0,163.0,0.9,10.9,326.0,381.6,310.55
2018,1,26,14,45,282.0,160.5,0.9,10.8,278.5,327.59,267.63
2018,1,26,15,0,192.0,158.0,0.9,10.7,231.0,269.99,221.23
2018,1,26,15,15,119.5,138.5,0.9,10.7,182.5,210.07,172.25
2018,1,26,15,30,47.0,119.0,0.9,10.7,134.0,147.29,120.0
2018,1,26,15,45,27.0,102.5,0.9,10.15,111.0,120.33,97.56
2018,1,26,16,0,7.0,86.0,0.9,9.6,88.0,90.48,72.22
2018,1,26,16,15,3.5,68.5,0.95,9.35,69.5,71.18,55.49
2018,1,26,16,30,0.0,51.0,1.0,9.1,51.0,51.85,38.52
2018,1,26,16,45,10.0,36.0,1.05,8.8,36.5,42.18,29.1
2018,1,26,17,0,20.0,21.0,1.1,8.5,22.0,27.92,10.91
2018,1,26,17,15,18.5,11.0,1.15,8.3,11.5,15.67,0.0
2018,1,26,17,30,17.0,1.0,1.2,8.1,1.0,0.0,0.0
2018,1,26,17,45,8.5,0.5,1.2,7.95,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,27,7,15,18.0,5.0,0.7,8.6,5.5,0.0,0.0
2018,1,27,7,30,36.0,10.0,0.7,8.9,11.0,9.83,0.0
2018,1,27,7,45,65.0,25.5,0.7,9.15,31.0,21.28,5.57
2018,1,27,8,0,94.0,41.0,0.7,9.4,51.0,33.57,23.25
2018,1,27,8,15,237.0,50.5,0.7,9.8,93.0,38.07,28.3
2018,1,27,8,30,380.0,60.0,0.7,10.2,135.0,44.24,34.25
2018,1,27,8,45,468.0,64.5,0.7,10.6,178.5,61.58,37.95
2018,1,27,9,0,556.0,69.0,0.7,11.0,222.0,95.85,55.32
2018,1,27,9,15,650.0,66.5,0.7,11.35,272.0,132.38,78.64
2018,1,27,9,30,744.0,64.0,0.7,11.7,322.0,178.96,113.73
2018,1,27,9,45,623.0,92.0,0.7,12.05,323.5,210.03,146.56
2018,1,27,10,0,502.0,120.0,0.7,12.4,325.0,232.46,171.66
2018,1,27,10,15,339.5,160.0,0.75,12.65,303.5,244.57,188.14
2018,1,27,10,30,177.0,200.0,0.8,12.9,282.0,242.89,191.45
2018,1,27,10,45,342.5,179.5,0.8,13.15,348.0,292.11,228.89
2018,1,27,11,0,508.0,159.0,0.8,13.4,414.0,351.87,275.06
2018,1,27,11,15,426.5,182.5,0.85,13.6,401.5,356.64,280.47
2018,1,27,11,30,345.0,206.0,0.9,13.8,389.0,355.39,280.74
2018,1,27,11,45,325.0,214.0,0.95,13.95,389.0,364.14,288.35
2018,1,27,12,0,305.0,222.0,1.0,14.1,389.0,371.15,294.29
2018,1,27,12,15,336.0,217.5,1.05,14.25,402.0,391.11,310.44
2018,1,27,12,30,367.0,213.0,1.1,14.4,415.0,411.04,326.42
2018,1,27,12,45,330.0,222.0,1.15,14.5,402.5,406.43,322.98
2018,1,27,13,0,293.0,231.0,1.2,14.6,390.0,400.11,318.25
2018,1,27,13,15,359.0,211.0,1.25,14.6,401.0,421.67,336.34
2018,1,27,13,30,425.0,191.0,1.3,14.6,412.0,446.58,356.7
2018,1,27,13,45,583.0,146.0,1.3,14.65,436.5,495.49,396.01
2018,1,27,14,0,741.0,101.0,1.3,14.7,461.0,538.95,430.48
2018,1,27,14,15,771.0,88.5,1.35,14.6,445.0,538.38,430.8
2018,1,27,14,30,801.0,76.0,1.4,14.5,429.0,535.57,429.57
2018,1,27,14,45,724.5,83.0,1.4,14.45,384.0,493.93,397.42
2018,1,27,15,0,648.0,90.0,1.4,14.4,339.0,451.26,364.21
2018,1,27,15,15,643.5,80.5,1.4,14.4,307.0,427.63,345.57
2018,1,27,15,30,639.0,71.0,1.4,14.4,275.0,402.08,324.62
2018,1,27,15,45,537.5,71.5,1.2,13.65,227.0,341.04,275.14
2018,1,27,16,0,436.0,72.0,1.0,12.9,179.0,281.39,226.09
2018,1,27,16,15,436.5,59.0,1.05,12.25,148.0,257.06,204.37
2018,1,27,16,30,437.0,46.0,1.1,11.6,117.0,229.6,178.5
2018,1,27,16,45,363.5,37.0,1.15,11.0,83.5,180.3,134.02
2018,1,27,17,0,290.0,28.0,1.2,10.4,50.0,132.39,74.01
2018,1,27,17,15,163.0,16.5,1.25,10.25,27.0,59.54,0.0
2018,1,27,17,30,36.0,5.0,1.3,10.1,4.0,0.0,0.0
2018,1,27,17,45,18.0,2.5,1.3,9.9,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,28,7,15,72.0,7.0,1.5,8.5,9.0,0.0,0.0
2018,1,28,7,30,144.0,14.0,1.6,9.2,18.0,13.76,0.0
2018,1,28,7,45,245.0,24.5,1.65,9.9,46.0,19.65,5.72
2018,1,28,8,0,346.0,35.0,1.7,10.6,74.0,27.07,17.63
2018,1,28,8,15,469.0,42.0,1.8,11.15,120.5,30.87,21.76
2018,1,28,8,30,592.0,49.0,1.9,11.7,167.0,34.62,25.43
2018,1,28,8,45,612.0,56.5,1.95,12.2,203.5,60.1,32.74
2018,1,28,9,0,632.0,64.0,2.0,12.7,240.0,98.77,54.24
2018,1,28,9,15,650.5,71.5,2.0,13.2,276.5,138.48,83.34
2018,1,28,9,30,669.0,79.0,2.0,13.7,313.0,179.11,116.83
2018,1,28,9,45,720.0,79.0,2.05,14.2,355.0,220.64,151.6
2018,1,28,10,0,771.0,79.0,2.1,14.7,397.0,267.5,191.64
2018,1,28,10,15,832.0,72.0,2.05,15.1,438.5,310.92,228.92
2018,1,28,10,30,893.0,65.0,2.0,15.5,480.0,359.62,270.28
2018,1,28,10,45,904.0,66.5,2.0,15.9,505.0,397.76,303.75
2018,1,28,11,0,915.0,68.0,2.0,16.3,530.0,434.51,335.34
2018,1,28,11,15,922.5,68.5,2.0,16.55,548.0,467.19,363.24
2018,1,28,11,30,930.0,69.0,2.0,16.8,566.0,497.86,388.91
2018,1,28,11,45,935.0,70.0,2.05,17.05,577.0,525.65,411.95
2018,1,28,12,0,940.0,71.0,2.1,17.3,588.0,551.0,432.66
2018,1,28,12,15,941.0,71.0,2.1,17.45,590.5,570.67,448.7
2018,1,28,12,30,942.0,71.0,2.1,17.6,593.0,587.52,462.31
2018,1,28,12,45,939.5,71.0,2.1,17.8,587.5,599.51,471.98
2018,1,28,13,0,937.0,71.0,2.1,18.0,582.0,608.46,479.2
2018,1,28,13,15,931.0,71.0,2.05,18.0,569.0,612.36,482.63
2018,1,28,13,30,925.0,71.0,2.0,18.0,556.0,613.19,483.66
2018,1,28,13,45,915.5,70.5,1.95,18.05,535.0,608.42,480.35
2018,1,28,14,0,906.0,70.0,1.9,18.1,514.0,600.71,474.74
2018,1,28,14,15,892.5,69.0,1.85,17.95,486.5,587.32,465.12
2018,1,28,14,30,879.0,68.0,1.8,17.8,459.0,571.29,453.32
2018,1,28,14,45,849.0,66.5,1.7,17.6,421.0,545.57,433.73
2018,1,28,15,0,819.0,65.0,1.6,17.4,383.0,515.73,410.73
2018,1,28,15,15,686.5,74.5,1.6,17.4,323.0,445.5,356.15
2018,1,28,15,30,554.0,84.0,1.6,17.4,263.0,377.17,302.17
2018,1,28,15,45,498.0,78.0,1.25,16.2,222.5,331.78,265.83
2018,1,28,16,0,442.0,72.0,0.9,15.0,182.0,287.71,229.45
2018,1,28,16,15,394.0,62.0,0.9,14.45,145.5,242.89,191.82
2018,1,28,16,30,346.0,52.0,0.9,13.9,109.0,202.25,156.52
2018,1,28,16,45,272.0,40.0,0.95,13.35,76.5,152.87,113.42
2018,1,28,17,0,198.0,28.0,1.0,12.8,44.0,106.55,62.67
2018,1,28,17,15,120.5,16.5,1.0,12.6,24.0,48.66,0.0
2018,1,28,17,30,43.0,5.0,1.0,12.4,4.0,0.0,0.0
2018,1,28,17,45,21.5,2.5,1.0,12.2,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,29,7,15,5.5,4.0,1.75,9.65,4.0,0.0,0.0
2018,1,29,7,30,11.0,8.0,1.8,10.0,8.0,7.86,0.0
2018,1,29,7,45,5.5,21.0,1.9,10.35,21.0,20.13,6.93
2018,1,29,8,0,0.0,34.0,2.0,10.7,34.0,32.21,22.13
2018,1,29,8,15,0.0,50.0,2.0,11.15,50.0,46.69,35.77
2018,1,29,8,30,0.0,66.0,2.0,11.6,66.0,61.0,48.97
2018,1,29,8,45,0.0,67.0,2.05,12.05,67.0,63.31,48.68
2018,1,29,9,0,0.0,68.0,2.1,12.5,68.0,65.06,50.22
2018,1,29,9,15,0.0,75.0,2.05,13.0,75.0,71.88,55.94
2018,1,29,9,30,0.0,82.0,2.0,13.5,82.0,78.67,61.52
2018,1,29,9,45,1.5,106.0,1.95,14.05,106.5,101.3,80.22
2018,1,29,10,0,3.0,130.0,1.9,14.6,131.0,124.11,98.8
2018,1,29,10,15,8.5,149.5,1.85,14.95,153.5,144.28,114.93
2018,1,29,10,30,14.0,169.0,1.8,15.3,176.0,164.99,131.39
2018,1,29,10,45,10.5,168.5,1.8,15.6,174.0,164.46,130.67
2018,1,29,11,0,7.0,168.0,1.8,15.9,172.0,163.51,129.64
2018,1,29,11,15,28.5,196.0,1.75,15.8,211.5,199.24,158.33
2018,1,29,11,30,50.0,224.0,1.7,15.7,251.0,237.36,188.66
2018,1,29,11,45,46.0,226.0,1.6,15.65,251.0,239.89,190.47
2018,1,29,12,0,42.0,228.0,1.5,15.6,251.0,242.06,192.12
2018,1,29,12,15,107.0,238.5,1.45,15.6,298.0,288.84,229.64
2018,1,29,12,30,172.0,249.0,1.4,15.6,345.0,340.02,270.03
2018,1,29,12,45,166.0,245.5,1.35,15.6,337.5,337.43,267.89
2018,1,29,13,0,160.0,242.0,1.3,15.6,330.0,334.11,265.46
2018,1,29,13,15,126.0,237.0,1.35,15.75,305.5,312.4,248.42
2018,1,29,13,30,92.0,232.0,1.4,15.9,281.0,285.97,227.62
2018,1,29,13,45,102.0,225.5,1.45,16.05,277.5,286.69,228.74
2018,1,29,14,0,112.0,219.0,1.5,16.2,274.0,291.65,233.03
2018,1,29,14,15,130.5,206.0,1.45,16.15,267.0,289.81,232.18
2018,1,29,14,30,149.0,193.0,1.4,16.1,260.0,287.13,230.64
2018,1,29,14,45,139.5,179.5,1.3,16.05,238.5,267.45,215.14
2018,1,29,15,0,130.0,166.0,1.2,16.0,217.0,247.51,199.34
2018,1,29,15,15,89.0,146.0,1.2,16.0,179.5,198.42,159.71
2018,1,29,15,30,48.0,126.0,1.2,16.0,142.0,155.78,124.82
2018,1,29,15,45,40.0,110.5,1.1,15.2,122.5,135.49,108.4
2018,1,29,16,0,32.0,95.0,1.0,14.4,103.0,115.46,91.8
2018,1,29,16,15,21.0,77.5,1.05,14.1,82.5,92.03,71.91
2018,1,29,16,30,10.0,60.0,1.1,13.8,62.0,65.74,49.43
2018,1,29,16,45,5.0,43.5,1.1,13.5,44.5,46.94,32.91
2018,1,29,17,0,0.0,27.0,1.1,13.2,27.0,27.77,14.12
2018,1,29,17,15,13.0,15.5,1.1,13.15,15.5,18.78,0.0
2018,1,29,17,30,26.0,4.0,1.1,13.1,4.0,3.93,0.0
2018,1,29,17,45,13.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,30,7,15,22.5,6.0,1.75,8.55,6.5,0.0,0.0
2018,1,30,7,30,45.0,12.0,1.8,9.3,13.0,11.8,0.0
2018,1,30,7,45,99.5,27.5,1.85,10.0,37.0,22.9,9.61
2018,1,30,8,0,154.0,43.0,1.9,10.7,61.0,35.16,24.78
2018,1,30,8,15,194.0,58.0,1.9,11.15,91.0,46.68,35.81
2018,1,30,8,30,234.0,73.0,1.9,11.6,121.0,57.83,46.19
2018,1,30,8,45,256.0,89.0,1.9,12.05,152.5,81.37,57.87
2018,1,30,9,0,278.0,105.0,1.9,12.5,184.0,110.86,77.91
2018,1,30,9,15,293.0,119.5,1.85,13.0,214.0,140.14,100.38
2018,1,30,9,30,308.0,134.0,1.8,13.5,244.0,170.52,125.11
2018,1,30,9,45,398.5,133.0,1.75,13.95,290.5,202.51,149.05
2018,1,30,10,0,489.0,132.0,1.7,14.4,337.0,244.1,181.84
2018,1,30,10,15,501.0,140.5,1.65,14.85,364.0,276.98,210.19
2018,1,30,10,30,513.0,149.0,1.6,15.3,391.0,309.87,238.16
2018,1,30,10,45,587.0,136.5,1.55,15.7,427.0,347.07,268.35
2018,1,30,11,0,661.0,124.0,1.5,16.1,463.0,386.96,300.53
2018,1,30,11,15,718.0,113.5,1.45,16.45,493.0,424.24,330.58
2018,1,30,11,30,775.0,103.0,1.4,16.8,523.0,463.93,362.0
2018,1,30,11,45,777.5,105.5,1.35,17.1,533.0,488.83,381.78
2018,1,30,12,0,780.0,108.0,1.3,17.4,543.0,511.65,399.57
2018,1,30,12,15,790.0,107.0,1.25,17.6,549.5,532.82,415.95
2018,1,30,12,30,800.0,106.0,1.2,17.8,556.0,551.91,430.45
2018,1,30,12,45,760.5,115.0,1.2,18.05,539.5,550.99,429.92
2018,1,30,13,0,721.0,124.0,1.2,18.3,523.0,547.08,427.14
2018,1,30,13,15,737.5,114.5,1.2,18.4,514.5,553.76,432.93
2018,1,30,13,30,754.0,105.0,1.2,18.5,506.0,557.96,436.71
2018,1,30,13,45,790.0,94.0,1.25,18.55,500.5,568.71,445.77
2018,1,30,14,0,826.0,83.0,1.3,18.6,495.0,577.1,452.91
2018,1,30,14,15,809.0,83.0,1.3,18.5,468.5,563.5,443.21
2018,1,30,14,30,792.0,83.0,1.3,18.4,442.0,547.5,431.71
2018,1,30,14,45,763.5,79.5,1.3,18.3,405.0,519.11,410.77
2018,1,30,15,0,735.0,76.0,1.3,18.2,368.0,489.03,388.19
2018,1,30,15,15,747.5,67.0,1.3,18.2,338.5,472.92,375.67
2018,1,30,15,30,760.0,58.0,1.3,18.2,309.0,453.87,360.13
2018,1,30,15,45,725.5,55.5,1.35,17.25,269.5,416.92,331.39
2018,1,30,16,0,691.0,53.0,1.4,16.3,230.0,379.62,301.17
2018,1,30,16,15,543.0,53.5,1.5,15.7,176.5,300.78,237.27
2018,1,30,16,30,395.0,54.0,1.6,15.1,123.0,227.08,176.45
2018,1,30,16,45,288.5,42.5,1.7,14.5,85.0,163.52,122.57
2018,1,30,17,0,182.0,31.0,1.8,13.9,47.0,108.55,69.82
2018,1,30,17,15,106.5,17.5,1.85,13.7,25.5,46.64,0.0
2018,1,30,17,30,31.0,4.0,1.9,13.5,4.0,11.38,0.0
2018,1,30,17,45,15.5,2.0,1.95,13.25,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,31,7,15,103.0,8.0,1.45,9.35,11.5,0.0,0.0
2018,1,31,7,30,206.0,16.0,1.4,10.0,23.0,15.73,0.0
2018,1,31,7,45,351.5,24.5,1.35,10.65,58.5,19.16,7.76
2018,1,31,8,0,497.0,33.0,1.3,11.3,94.0,27.0,17.78
2018,1,31,8,15,535.5,42.0,1.35,11.65,132.0,30.38,21.39
2018,1,31,8,30,574.0,51.0,1.4,12.0,170.0,35.81,26.54
2018,1,31,8,45,546.5,64.5,1.45,12.4,198.5,69.27,39.87
2018,1,31,9,0,519.0,78.0,1.5,12.8,227.0,106.47,64.27
2018,1,31,9,15,564.5,85.0,1.55,13.1,269.0,144.43,91.93
2018,1,31,9,30,610.0,92.0,1.6,13.4,311.0,185.93,125.31
2018,1,31,9,45,733.5,78.5,1.6,13.75,369.0,231.93,161.03
2018,1,31,10,0,857.0,65.0,1.6,14.1,427.0,286.78,205.44
2018,1,31,10,15,876.0,66.0,1.6,14.55,459.5,328.86,242.94
2018,1,31,10,30,895.0,67.0,1.6,15.0,492.0,370.57,279.58
2018,1,31,10,45,905.5,68.0,1.55,15.45,517.0,408.45,312.43
2018,1,31,11,0,916.0,69.0,1.5,15.9,542.0,444.89,343.22
2018,1,31,11,15,918.0,70.5,1.5,16.2,558.0,476.42,369.85
2018,1,31,11,30,920.0,72.0,1.5,16.5,574.0,505.65,394.01
2018,1,31,11,45,853.5,90.0,1.5,16.85,562.0,514.05,401.74
2018,1,31,12,0,787.0,108.0,1.5,17.2,550.0,518.12,405.68
2018,1,31,12,15,749.5,118.0,1.5,17.45,540.5,524.45,411.16
2018,1,31,12,30,712.0,128.0,1.5,17.7,531.0,527.98,414.17
2018,1,31,12,45,726.5,122.0,1.45,17.95,530.0,541.67,424.78
2018,1,31,13,0,741.0,116.0,1.4,18.2,529.0,553.24,433.54
2018,1,31,13,15,750.0,110.0,1.4,18.25,520.0,559.28,438.72
2018,1,31,13,30,759.0,104.0,1.4,18.3,511.0,562.23,441.59
2018,1,31,13,45,772.5,96.0,1.35,18.4,497.0,563.62,442.9
2018,1,31,14,0,786.0,88.0,1.3,18.5,483.0,562.25,442.08
2018,1,31,14,15,774.0,86.0,1.3,18.4,457.5,549.63,433.22
2018,1,31,14,30,762.0,84.0,1.3,18.3,432.0,534.62,422.48
2018,1,31,14,45,717.0,86.5,1.3,18.25,395.0,505.13,400.32
2018,1,31,15,0,672.0,89.0,1.3,18.2,358.0,473.59,376.33
2018,1,31,15,15,642.5,83.5,1.3,18.2,320.5,440.73,351.0
2018,1,31,15,30,613.0,78.0,1.3,18.2,283.0,407.03,324.38
2018,1,31,15,45,591.5,70.0,1.35,17.2,246.5,373.86,298.71
2018,1,31,16,0,570.0,62.0,1.4,16.2,210.0,340.03,271.32
2018,1,31,16,15,515.5,55.0,1.45,15.65,170.0,293.05,231.94
2018,1,31,16,30,461.0,48.0,1.5,15.1,130.0,248.1,193.0
2018,1,31,16,45,364.0,40.0,1.6,14.6,93.0,189.48,142.52
2018,1,31,17,0,267.0,32.0,1.7,14.1,56.0,136.86,90.93
2018,1,31,17,15,154.0,19.0,1.75,13.75,31.0,72.27,0.0
2018,1,31,17,30,41.0,6.0,1.8,13.4,6.0,15.88,0.0
2018,1,31,17,45,20.5,3.0,1.85,13.0,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,1,7,15,32.0,7.0,1.15,11.0,8.0,0.0,0.0
2018,2,1,7,30,64.0,14.0,1.2,11.6,16.0,13.76,0.0
2018,2,1,7,45,121.0,29.5,1.25,12.25,41.5,24.51,12.12
2018,2,1,8,0,178.0,45.0,1.3,12.9,67.0,34.6,24.26
2018,2,1,8,15,227.5,59.5,1.3,13.3,99.5,44.85,34.0
2018,2,1,8,30,277.0,74.0,1.3,13.7,132.0,54.7,43.1
2018,2,1,8,45,340.5,83.5,1.35,14.15,171.5,78.32,51.97
