Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,0,404.0,93.0,1.4,14.6,211.0,110.48,71.56
2018,2,1,9,15,433.5,103.5,1.4,15.1,246.5,144.4,96.86
2018,2,1,9,30,463.0,114.0,1.4,15.6,282.0,180.53,125.92
2018,2,1,9,45,504.0,119.5,1.4,16.05,319.5,216.9,155.78
2018,2,1,10,0,545.0,125.0,1.4,16.5,357.0,255.94,188.28
2018,2,1,10,15,646.0,110.0,1.4,16.95,404.5,297.15,221.26
2018,2,1,10,30,747.0,95.0,1.4,17.4,452.0,344.5,259.48
2018,2,1,10,45,718.0,107.5,1.45,17.9,465.0,373.63,285.24
2018,2,1,11,0,689.0,120.0,1.5,18.4,478.0,399.28,307.45
2018,2,1,11,15,691.0,124.5,1.5,18.7,494.0,427.72,330.96
2018,2,1,11,30,693.0,129.0,1.5,19.0,510.0,454.54,352.62
2018,2,1,11,45,682.0,134.5,1.55,19.3,515.0,474.1,368.54
2018,2,1,12,0,671.0,140.0,1.6,19.6,520.0,491.25,382.31
2018,2,1,12,15,689.0,135.5,1.6,19.75,527.0,511.86,398.62
2018,2,1,12,30,707.0,131.0,1.6,19.9,534.0,530.92,413.54
2018,2,1,12,45,780.0,109.0,1.65,20.05,550.0,561.88,437.89
2018,2,1,13,0,853.0,87.0,1.7,20.2,566.0,591.37,460.91
2018,2,1,13,15,881.0,77.5,1.65,20.2,562.5,604.02,470.79
2018,2,1,13,30,909.0,68.0,1.6,20.2,559.0,614.87,479.31
2018,2,1,13,45,863.5,76.0,1.6,20.2,529.0,597.77,466.97
2018,2,1,14,0,818.0,84.0,1.6,20.2,499.0,580.09,454.18
2018,2,1,14,15,759.5,93.0,1.55,20.05,462.0,551.76,433.28
2018,2,1,14,30,701.0,102.0,1.5,19.9,425.0,523.33,412.04
2018,2,1,14,45,701.0,92.5,1.45,19.8,396.0,505.67,399.2
2018,2,1,15,0,701.0,83.0,1.4,19.7,367.0,485.57,384.1
2018,2,1,15,15,730.0,71.0,1.4,19.7,341.5,474.18,375.35
2018,2,1,15,30,759.0,59.0,1.4,19.7,316.0,460.67,364.26
2018,2,1,15,45,732.5,54.5,1.3,18.55,276.0,425.05,336.53
2018,2,1,16,0,706.0,50.0,1.2,17.4,236.0,388.71,307.17
2018,2,1,16,15,653.5,45.5,1.25,16.8,193.0,340.85,267.47
2018,2,1,16,30,601.0,41.0,1.3,16.2,150.0,294.49,227.44
2018,2,1,16,45,500.0,35.5,1.4,15.6,108.5,234.72,175.94
2018,2,1,17,0,399.0,30.0,1.5,15.0,67.0,178.7,121.01
2018,2,1,17,15,245.0,19.0,1.5,14.85,38.0,99.3,0.0
2018,2,1,17,30,91.0,8.0,1.5,14.7,9.0,30.31,0.0
2018,2,1,17,45,45.5,4.0,1.5,14.5,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,7,15,41.5,7.5,1.2,12.85,9.0,7.37,0.0
2018,2,2,7,30,83.0,15.0,1.3,13.3,18.0,14.74,0.0
2018,2,2,7,45,147.5,30.0,1.4,13.7,45.0,23.4,11.8
2018,2,2,8,0,212.0,45.0,1.5,14.1,72.0,34.5,24.12
2018,2,2,8,15,402.0,47.5,1.6,14.45,124.5,34.92,25.16
2018,2,2,8,30,592.0,50.0,1.7,14.8,177.0,34.59,25.15
2018,2,2,8,45,515.5,70.0,1.75,15.15,198.0,75.89,44.5
2018,2,2,9,0,439.0,90.0,1.8,15.5,219.0,112.47,71.39
2018,2,2,9,15,460.0,101.5,1.9,15.85,254.0,147.74,98.28
2018,2,2,9,30,481.0,113.0,2.0,16.2,289.0,184.46,128.44
2018,2,2,9,45,485.0,125.0,2.05,16.55,318.0,219.01,158.42
2018,2,2,10,0,489.0,137.0,2.1,16.9,347.0,253.25,188.27
2018,2,2,10,15,481.0,151.0,2.15,17.3,370.0,285.12,216.21
2018,2,2,10,30,473.0,165.0,2.2,17.7,393.0,315.6,242.45
2018,2,2,10,45,518.0,161.5,2.2,18.15,423.0,348.99,269.72
2018,2,2,11,0,563.0,158.0,2.2,18.6,453.0,384.15,298.15
2018,2,2,11,15,652.0,137.5,2.2,18.9,490.0,425.11,330.9
2018,2,2,11,30,741.0,117.0,2.2,19.2,527.0,468.43,365.29
2018,2,2,11,45,834.0,94.5,2.2,19.5,564.0,514.96,401.82
2018,2,2,12,0,927.0,72.0,2.2,19.8,601.0,562.23,438.48
2018,2,2,12,15,926.0,73.0,2.2,19.95,603.0,581.86,454.03
2018,2,2,12,30,925.0,74.0,2.2,20.1,605.0,598.64,467.32
2018,2,2,12,45,921.5,74.0,2.25,20.25,599.5,610.05,476.68
2018,2,2,13,0,918.0,74.0,2.3,20.4,594.0,618.43,483.68
2018,2,2,13,15,912.5,74.0,2.25,20.4,581.0,622.59,487.26
2018,2,2,13,30,907.0,74.0,2.2,20.4,568.0,623.73,488.51
2018,2,2,13,45,893.0,74.0,2.2,20.45,545.5,616.79,483.87
2018,2,2,14,0,879.0,74.0,2.2,20.5,523.0,606.96,477.02
2018,2,2,14,15,852.0,72.5,2.1,20.4,489.0,585.09,460.95
2018,2,2,14,30,825.0,71.0,2.0,20.3,455.0,563.25,444.67
2018,2,2,14,45,808.0,70.0,1.9,20.15,424.0,543.33,429.69
2018,2,2,15,0,791.0,69.0,1.8,20.0,393.0,521.31,412.78
2018,2,2,15,15,724.5,72.5,1.8,20.0,347.5,475.91,377.77
2018,2,2,15,30,658.0,76.0,1.8,20.0,302.0,432.87,343.93
2018,2,2,15,45,621.0,71.0,1.5,19.15,262.0,394.2,313.08
2018,2,2,16,0,584.0,66.0,1.2,18.3,222.0,355.62,281.32
2018,2,2,16,15,479.5,61.5,1.25,17.65,174.0,288.98,227.54
2018,2,2,16,30,375.0,57.0,1.3,17.0,126.0,226.03,175.62
2018,2,2,16,45,353.5,44.5,1.3,16.4,95.0,193.32,145.76
2018,2,2,17,0,332.0,32.0,1.3,15.8,64.0,160.44,110.48
2018,2,2,17,15,197.0,20.0,1.35,15.5,36.5,88.18,0.0
2018,2,2,17,30,62.0,8.0,1.4,15.2,9.0,23.37,0.0
2018,2,2,17,45,31.0,4.0,1.45,14.95,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,3,7,15,114.0,9.0,2.35,13.65,13.5,8.85,0.0
2018,2,3,7,30,228.0,18.0,2.4,14.2,27.0,17.69,0.0
2018,2,3,7,45,374.0,26.5,2.45,14.7,65.0,20.59,10.06
2018,2,3,8,0,520.0,35.0,2.5,15.2,103.0,28.47,18.89
2018,2,3,8,15,594.0,40.5,2.55,15.7,147.0,31.23,21.8
2018,2,3,8,30,668.0,46.0,2.6,16.2,191.0,34.05,24.52
2018,2,3,8,45,714.0,50.0,2.6,16.65,235.5,72.11,34.75
2018,2,3,9,0,760.0,54.0,2.6,17.1,280.0,115.47,60.15
2018,2,3,9,15,789.0,56.5,2.7,17.55,321.0,158.59,92.48
2018,2,3,9,30,818.0,59.0,2.8,18.0,362.0,203.36,129.77
2018,2,3,9,45,837.5,61.5,2.85,18.45,399.0,250.26,170.78
2018,2,3,10,0,857.0,64.0,2.9,18.9,436.0,294.27,209.87
2018,2,3,10,15,872.0,66.0,2.9,19.25,467.5,336.37,247.36
2018,2,3,10,30,887.0,68.0,2.9,19.6,499.0,377.82,283.72
2018,2,3,10,45,897.5,69.0,2.9,19.9,524.0,415.72,316.68
2018,2,3,11,0,908.0,70.0,2.9,20.2,549.0,452.2,347.73
2018,2,3,11,15,915.0,70.5,2.85,20.45,567.0,484.99,375.21
2018,2,3,11,30,922.0,71.0,2.8,20.7,585.0,515.75,400.45
2018,2,3,11,45,925.0,71.5,2.75,20.95,595.0,542.3,421.91
2018,2,3,12,0,928.0,72.0,2.7,21.2,605.0,566.33,440.97
2018,2,3,12,15,928.0,72.5,2.65,21.25,607.5,586.07,456.78
2018,2,3,12,30,928.0,73.0,2.6,21.3,610.0,602.98,470.18
2018,2,3,12,45,925.5,73.0,2.55,21.4,604.5,615.02,479.67
2018,2,3,13,0,923.0,73.0,2.5,21.5,599.0,624.04,486.78
2018,2,3,13,15,918.5,72.0,2.45,21.5,586.0,627.79,490.09
2018,2,3,13,30,914.0,71.0,2.4,21.5,573.0,628.47,491.06
2018,2,3,13,45,905.0,70.0,2.35,21.5,552.0,623.4,487.72
2018,2,3,14,0,896.0,69.0,2.3,21.5,531.0,615.37,482.12
2018,2,3,14,15,884.5,67.5,2.2,21.35,503.5,602.44,472.84
2018,2,3,14,30,873.0,66.0,2.1,21.2,476.0,586.81,461.39
2018,2,3,14,45,856.5,64.5,2.0,21.1,443.0,565.77,445.6
2018,2,3,15,0,840.0,63.0,1.9,21.0,410.0,542.5,427.83
2018,2,3,15,15,816.0,60.0,1.9,21.0,371.0,514.17,406.06
2018,2,3,15,30,792.0,57.0,1.9,21.0,332.0,481.68,380.6
2018,2,3,15,45,738.5,56.0,1.6,20.1,286.5,435.73,344.31
2018,2,3,16,0,685.0,55.0,1.3,19.2,241.0,390.36,307.48
2018,2,3,16,15,610.0,51.5,1.3,18.7,195.0,336.25,263.28
2018,2,3,16,30,535.0,48.0,1.3,18.2,149.0,283.38,218.81
2018,2,3,16,45,447.0,40.5,1.3,17.7,109.0,224.89,168.92
2018,2,3,17,0,359.0,33.0,1.3,17.2,69.0,171.71,119.42
2018,2,3,17,15,207.5,20.5,1.35,17.0,39.0,93.33,3.14
2018,2,3,17,30,56.0,8.0,1.4,16.8,9.0,22.05,0.0
2018,2,3,17,45,28.0,4.0,1.4,16.65,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,7,15,0.5,4.5,1.15,13.25,4.5,4.42,0.0
2018,2,4,7,30,1.0,9.0,1.2,13.7,9.0,8.68,0.0
2018,2,4,7,45,0.5,19.5,1.25,14.15,19.5,18.82,9.1
2018,2,4,8,0,0.0,30.0,1.3,14.6,30.0,28.97,19.46
2018,2,4,8,15,0.0,42.0,1.4,15.0,42.0,40.43,30.0
2018,2,4,8,30,0.0,54.0,1.5,15.4,54.0,51.61,40.16
2018,2,4,8,45,116.0,80.5,1.65,15.8,115.5,75.9,55.13
2018,2,4,9,0,232.0,107.0,1.8,16.2,177.0,112.66,79.59
2018,2,4,9,15,327.5,116.0,1.85,16.55,230.0,143.85,100.56
2018,2,4,9,30,423.0,125.0,1.9,16.9,283.0,186.97,132.68
2018,2,4,9,45,427.5,138.0,1.9,17.2,311.5,220.2,161.22
2018,2,4,10,0,432.0,151.0,1.9,17.5,340.0,253.26,189.67
2018,2,4,10,15,385.0,173.5,1.9,17.8,351.0,280.01,213.88
2018,2,4,10,30,338.0,196.0,1.9,18.1,362.0,300.29,232.05
2018,2,4,10,45,445.0,179.5,1.9,18.4,409.5,340.66,263.66
2018,2,4,11,0,552.0,163.0,1.9,18.7,457.0,388.28,301.09
2018,2,4,11,15,706.0,126.5,1.9,19.0,515.0,444.12,344.82
2018,2,4,11,30,860.0,90.0,1.9,19.3,573.0,506.69,393.45
2018,2,4,11,45,894.5,82.5,1.9,19.55,593.0,541.12,420.46
2018,2,4,12,0,929.0,75.0,1.9,19.8,613.0,573.5,445.7
2018,2,4,12,15,929.5,75.5,1.9,20.0,615.5,593.62,461.43
2018,2,4,12,30,930.0,76.0,1.9,20.2,618.0,610.91,474.85
2018,2,4,12,45,927.5,76.0,1.9,20.4,612.5,623.03,484.3
2018,2,4,13,0,925.0,76.0,1.9,20.6,607.0,632.13,491.38
2018,2,4,13,15,921.0,75.0,1.85,20.65,594.0,636.23,494.75
2018,2,4,13,30,917.0,74.0,1.8,20.7,581.0,637.26,495.79
2018,2,4,13,45,909.5,72.5,1.8,20.8,560.0,632.58,492.83
2018,2,4,14,0,902.0,71.0,1.8,20.9,539.0,624.91,487.61
2018,2,4,14,15,890.5,69.0,1.75,20.9,511.5,611.38,477.91
2018,2,4,14,30,879.0,67.0,1.7,20.9,484.0,595.11,466.06
2018,2,4,14,45,863.0,65.0,1.6,20.85,450.5,573.66,449.96
2018,2,4,15,0,847.0,63.0,1.5,20.8,417.0,549.93,431.88
2018,2,4,15,15,823.0,61.0,1.5,20.8,378.0,522.53,411.01
2018,2,4,15,30,799.0,59.0,1.5,20.8,339.0,490.92,386.46
2018,2,4,15,45,765.0,55.0,1.25,19.95,296.0,450.8,354.87
2018,2,4,16,0,731.0,51.0,1.0,19.1,253.0,410.25,321.89
2018,2,4,16,15,678.0,47.0,1.0,18.65,208.5,361.3,281.86
2018,2,4,16,30,625.0,43.0,1.0,18.2,164.0,313.79,241.49
2018,2,4,16,45,537.5,37.0,1.05,17.7,121.0,253.19,189.99
2018,2,4,17,0,450.0,31.0,1.1,17.2,78.0,201.52,141.57
2018,2,4,17,15,281.5,20.5,1.15,16.9,45.0,116.87,22.98
2018,2,4,17,30,113.0,10.0,1.2,16.6,12.0,38.85,0.0
2018,2,4,17,45,56.5,5.0,1.3,16.25,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,7,15,110.5,10.5,1.1,14.15,15.5,10.32,0.0
2018,2,5,7,30,221.0,21.0,1.2,14.5,31.0,17.64,0.0
2018,2,5,7,45,264.0,32.0,1.25,14.9,58.0,25.62,14.75
2018,2,5,8,0,307.0,43.0,1.3,15.3,85.0,32.58,22.56
2018,2,5,8,15,290.5,61.0,1.35,15.7,112.5,45.56,34.44
2018,2,5,8,30,274.0,79.0,1.4,16.1,140.0,59.54,47.03
2018,2,5,8,45,272.5,96.0,1.5,16.45,168.0,93.04,64.3
2018,2,5,9,0,271.0,113.0,1.6,16.8,196.0,122.29,85.61
2018,2,5,9,15,325.5,123.5,1.6,17.25,237.0,154.3,108.88
2018,2,5,9,30,380.0,134.0,1.6,17.7,278.0,187.9,134.69
2018,2,5,9,45,400.0,145.0,1.65,18.1,309.5,221.31,162.48
2018,2,5,10,0,420.0,156.0,1.7,18.5,341.0,255.89,191.35
2018,2,5,10,15,431.5,166.0,1.7,18.95,368.0,287.84,218.09
2018,2,5,10,30,443.0,176.0,1.7,19.4,395.0,319.95,244.55
2018,2,5,10,45,406.5,194.5,1.75,19.8,403.0,340.86,262.49
2018,2,5,11,0,370.0,213.0,1.8,20.2,411.0,358.97,277.57
2018,2,5,11,15,533.0,173.0,1.8,20.45,469.0,410.44,317.61
2018,2,5,11,30,696.0,133.0,1.8,20.7,527.0,470.35,364.01
2018,2,5,11,45,800.0,106.0,1.75,20.9,566.5,518.46,401.06
2018,2,5,12,0,904.0,79.0,1.7,21.1,606.0,567.74,438.62
2018,2,5,12,15,881.0,86.5,1.7,21.2,602.0,581.33,449.26
2018,2,5,12,30,858.0,94.0,1.7,21.3,598.0,591.97,457.69
2018,2,5,12,45,869.0,90.0,1.75,21.4,596.5,607.49,470.12
2018,2,5,13,0,880.0,86.0,1.8,21.5,595.0,619.33,479.73
2018,2,5,13,15,887.5,81.0,1.8,21.45,585.0,626.04,485.54
2018,2,5,13,30,895.0,76.0,1.8,21.4,575.0,629.79,489.16
2018,2,5,13,45,893.5,73.5,1.85,21.4,556.5,627.71,488.58
2018,2,5,14,0,892.0,71.0,1.9,21.4,538.0,622.63,485.75
2018,2,5,14,15,881.5,69.5,1.9,21.3,511.5,610.27,477.33
2018,2,5,14,30,871.0,68.0,1.9,21.2,485.0,595.19,466.78
2018,2,5,14,45,854.5,66.5,1.85,21.1,451.5,574.04,451.25
2018,2,5,15,0,838.0,65.0,1.8,21.0,418.0,553.35,435.67
2018,2,5,15,15,814.0,62.0,1.8,21.0,379.0,522.22,412.04
2018,2,5,15,30,790.0,59.0,1.8,21.0,340.0,489.55,386.67
2018,2,5,15,45,755.5,56.0,1.7,19.95,297.5,450.39,356.66
2018,2,5,16,0,721.0,53.0,1.6,18.9,255.0,410.84,325.21
2018,2,5,16,15,667.5,48.5,1.65,18.3,210.0,361.14,284.49
2018,2,5,16,30,614.0,44.0,1.7,17.7,165.0,312.95,243.43
2018,2,5,16,45,509.0,38.5,1.75,17.05,121.0,249.42,189.42
2018,2,5,17,0,404.0,33.0,1.8,16.4,77.0,189.9,135.91
2018,2,5,17,15,270.5,22.5,1.85,16.15,46.0,117.51,37.07
2018,2,5,17,30,137.0,12.0,1.9,15.9,15.0,47.46,0.0
2018,2,5,17,45,68.5,6.0,1.9,15.6,7.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,2,6,7,15,160.5,10.5,2.75,13.1,18.5,10.32,0.0
2018,2,6,7,30,321.0,21.0,2.8,13.6,37.0,17.41,0.0
2018,2,6,7,45,455.0,27.5,2.85,14.1,77.0,22.95,12.93
2018,2,6,8,0,589.0,34.0,2.9,14.6,117.0,26.85,17.7
2018,2,6,8,15,658.0,39.0,3.0,15.0,163.5,29.28,20.23
2018,2,6,8,30,727.0,44.0,3.1,15.4,210.0,37.4,27.62
2018,2,6,8,45,769.5,47.5,3.15,15.75,256.0,79.78,37.07
2018,2,6,9,0,812.0,51.0,3.2,16.1,302.0,125.61,65.82
2018,2,6,9,15,839.5,54.0,3.3,16.4,345.0,175.12,104.61
2018,2,6,9,30,867.0,57.0,3.4,16.7,388.0,222.71,145.21
2018,2,6,9,45,884.0,59.0,3.45,17.05,425.0,267.97,185.76
2018,2,6,10,0,901.0,61.0,3.5,17.4,462.0,313.12,226.51
2018,2,6,10,15,915.5,62.5,3.55,17.65,494.5,356.66,265.77
2018,2,6,10,30,930.0,64.0,3.6,17.9,527.0,399.44,303.76
2018,2,6,10,45,940.5,64.0,3.6,18.15,552.5,438.18,337.8
2018,2,6,11,0,951.0,64.0,3.6,18.4,578.0,475.37,369.82
2018,2,6,11,15,956.5,65.0,3.55,18.6,596.0,509.47,398.66
2018,2,6,11,30,962.0,66.0,3.5,18.8,614.0,541.35,425.08
2018,2,6,11,45,964.5,66.0,3.5,18.95,624.0,568.3,447.37
2018,2,6,12,0,967.0,66.0,3.5,19.1,634.0,592.58,467.17
2018,2,6,12,15,966.0,67.0,3.5,19.2,636.5,613.11,483.83
2018,2,6,12,30,965.0,68.0,3.5,19.3,639.0,630.65,497.95
2018,2,6,12,45,960.5,69.5,3.45,19.35,633.5,643.58,508.32
2018,2,6,13,0,956.0,71.0,3.4,19.4,628.0,653.35,516.16
2018,2,6,13,15,950.0,70.5,3.35,19.4,614.0,656.94,519.44
2018,2,6,13,30,944.0,70.0,3.3,19.4,600.0,657.34,520.28
2018,2,6,13,45,936.5,68.5,3.2,19.4,579.0,652.59,517.05
2018,2,6,14,0,929.0,67.0,3.1,19.4,558.0,644.75,511.43
2018,2,6,14,15,918.0,66.0,3.0,19.25,530.5,632.33,502.53
2018,2,6,14,30,907.0,65.0,2.9,19.1,503.0,617.08,491.36
2018,2,6,14,45,891.0,63.0,2.8,19.0,468.5,595.1,474.83
2018,2,6,15,0,875.0,61.0,2.7,18.9,434.0,570.75,456.2
2018,2,6,15,15,852.5,59.0,2.7,18.9,394.5,540.66,432.91
2018,2,6,15,30,830.0,57.0,2.7,18.9,355.0,511.75,409.85
2018,2,6,15,45,795.5,54.0,2.35,18.0,311.0,471.44,377.71
2018,2,6,16,0,761.0,51.0,2.0,17.1,267.0,430.64,344.15
2018,2,6,16,15,703.0,47.5,1.95,16.5,220.5,378.65,301.04
2018,2,6,16,30,645.0,44.0,1.9,15.9,174.0,328.35,257.8
2018,2,6,16,45,555.0,38.0,1.8,15.3,129.0,265.36,203.4
2018,2,6,17,0,465.0,32.0,1.7,14.7,84.0,211.29,153.44
2018,2,6,17,15,314.5,22.5,1.7,14.55,50.5,132.88,54.62
2018,2,6,17,30,164.0,13.0,1.7,14.4,17.0,56.06,0.0
2018,2,6,17,45,82.0,6.5,1.7,14.25,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,7,7,15,136.0,10.5,2.35,10.3,18.0,10.32,0.0
2018,2,7,7,30,272.0,21.0,2.5,10.8,36.0,17.16,0.0
2018,2,7,7,45,402.0,29.5,2.7,11.3,75.5,22.7,13.17
2018,2,7,8,0,532.0,38.0,2.9,11.8,115.0,28.0,19.0
2018,2,7,8,15,602.5,43.5,2.85,12.3,160.0,33.31,24.1
2018,2,7,8,30,673.0,49.0,2.8,12.8,205.0,43.69,26.33
2018,2,7,8,45,717.0,53.0,2.8,13.35,250.0,84.09,42.02
2018,2,7,9,0,761.0,57.0,2.8,13.9,295.0,128.19,70.48
2018,2,7,9,15,790.0,60.0,2.7,14.45,337.0,172.44,105.33
2018,2,7,9,30,819.0,63.0,2.6,15.0,379.0,218.34,144.53
2018,2,7,9,45,839.0,66.0,2.55,15.5,417.0,263.42,184.65
2018,2,7,10,0,859.0,69.0,2.5,16.0,455.0,308.82,225.11
2018,2,7,10,15,873.0,71.0,2.45,16.45,487.0,353.97,265.03
2018,2,7,10,30,887.0,73.0,2.4,16.9,519.0,395.6,301.33
2018,2,7,10,45,897.0,74.5,2.35,17.3,544.5,434.2,334.49
2018,2,7,11,0,907.0,76.0,2.3,17.7,570.0,471.35,365.62
2018,2,7,11,15,913.5,77.0,2.25,17.95,588.0,504.73,393.26
2018,2,7,11,30,920.0,78.0,2.2,18.2,606.0,536.07,418.62
2018,2,7,11,45,923.0,78.5,2.2,18.5,616.5,562.88,440.09
2018,2,7,12,0,926.0,79.0,2.2,18.8,627.0,587.15,459.19
2018,2,7,12,15,925.0,80.0,2.15,18.95,629.5,607.02,474.67
2018,2,7,12,30,924.0,81.0,2.1,19.1,632.0,624.02,487.71
2018,2,7,12,45,919.0,82.0,2.1,19.25,626.0,635.7,496.89
2018,2,7,13,0,914.0,83.0,2.1,19.4,620.0,644.34,503.69
2018,2,7,13,15,909.0,82.5,2.05,19.45,607.0,648.36,506.99
2018,2,7,13,30,904.0,82.0,2.0,19.5,594.0,649.33,507.99
2018,2,7,13,45,895.5,81.0,1.95,19.55,573.0,644.6,504.75
2018,2,7,14,0,887.0,80.0,1.9,19.6,552.0,636.9,499.31
2018,2,7,14,15,875.5,78.0,1.8,19.55,524.5,623.44,489.45
2018,2,7,14,30,864.0,76.0,1.7,19.5,497.0,609.76,479.24
2018,2,7,14,45,846.5,74.0,1.6,19.45,463.0,587.62,462.65
2018,2,7,15,0,829.0,72.0,1.5,19.4,429.0,563.23,444.14
2018,2,7,15,15,805.0,69.0,1.5,19.4,389.5,532.08,420.69
2018,2,7,15,30,781.0,66.0,1.5,19.4,350.0,499.39,395.49
2018,2,7,15,45,746.5,62.5,1.15,18.55,307.0,459.54,363.7
2018,2,7,16,0,712.0,59.0,0.8,17.7,264.0,419.28,330.55
2018,2,7,16,15,640.0,55.5,0.85,17.05,216.0,364.44,286.85
2018,2,7,16,30,568.0,52.0,0.9,16.4,168.0,310.47,242.31
2018,2,7,16,45,481.0,44.0,0.9,15.75,125.0,249.06,190.51
2018,2,7,17,0,394.0,36.0,0.9,15.1,82.0,192.87,140.69
2018,2,7,17,15,261.5,25.0,0.95,14.9,49.5,121.21,57.89
2018,2,7,17,30,129.0,14.0,1.0,14.7,17.0,48.27,0.0
2018,2,7,17,45,64.5,7.0,1.0,14.45,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,8,7,15,135.5,11.5,1.25,11.35,19.0,11.3,0.0
2018,2,8,7,30,271.0,23.0,1.3,12.1,38.0,19.03,0.0
2018,2,8,7,45,401.0,31.0,1.4,12.85,78.0,23.93,14.31
2018,2,8,8,0,531.0,39.0,1.5,13.6,118.0,28.7,19.52
2018,2,8,8,15,601.5,45.0,1.45,14.1,163.5,34.54,25.05
2018,2,8,8,30,672.0,51.0,1.4,14.6,209.0,47.75,27.94
2018,2,8,8,45,717.0,55.0,1.35,15.1,254.5,88.34,44.52
2018,2,8,9,0,762.0,59.0,1.3,15.6,300.0,132.75,73.4
2018,2,8,9,15,794.5,61.5,1.25,16.15,343.0,177.31,108.18
2018,2,8,9,30,827.0,64.0,1.2,16.7,386.0,223.85,147.31
2018,2,8,9,45,851.5,65.0,1.15,17.25,424.5,271.74,188.77
2018,2,8,10,0,876.0,66.0,1.1,17.8,463.0,317.1,228.15
2018,2,8,10,15,890.5,67.0,1.05,18.3,495.0,359.45,264.84
2018,2,8,10,30,905.0,68.0,1.0,18.8,527.0,401.07,300.01
2018,2,8,10,45,915.0,69.0,1.0,19.3,552.5,439.88,332.3
2018,2,8,11,0,925.0,70.0,1.0,19.8,578.0,477.19,362.51
2018,2,8,11,15,931.5,71.0,1.0,20.15,596.5,511.15,389.6
2018,2,8,11,30,938.0,72.0,1.0,20.5,615.0,543.01,414.42
2018,2,8,11,45,942.0,72.0,0.95,20.85,625.5,570.3,434.95
2018,2,8,12,0,946.0,72.0,0.9,21.2,636.0,595.05,453.08
2018,2,8,12,15,947.5,72.0,0.95,21.35,639.0,615.7,469.12
2018,2,8,12,30,949.0,72.0,1.0,21.5,642.0,633.48,482.9
2018,2,8,12,45,948.0,71.5,1.0,21.7,637.0,646.28,492.43
2018,2,8,13,0,947.0,71.0,1.0,21.9,632.0,656.0,499.67
2018,2,8,13,15,942.5,71.0,1.0,21.95,619.0,660.97,503.74
2018,2,8,13,30,938.0,71.0,1.0,22.0,606.0,662.79,505.55
2018,2,8,13,45,930.5,69.0,1.05,22.05,584.5,657.47,502.85
2018,2,8,14,0,923.0,67.0,1.1,22.1,563.0,649.05,497.9
2018,2,8,14,15,911.5,66.0,1.1,22.0,535.0,636.26,489.51
2018,2,8,14,30,900.0,65.0,1.1,21.9,507.0,620.65,478.98
2018,2,8,14,45,884.5,63.0,1.15,21.75,473.0,598.9,464.31
2018,2,8,15,0,869.0,61.0,1.2,21.6,439.0,574.76,447.53
2018,2,8,15,15,847.0,59.0,1.2,21.6,399.5,544.83,425.39
2018,2,8,15,30,825.0,57.0,1.2,21.6,360.0,513.26,401.46
2018,2,8,15,45,794.0,53.5,1.15,20.55,316.5,476.81,374.32
2018,2,8,16,0,763.0,50.0,1.1,19.5,273.0,436.83,343.43
2018,2,8,16,15,703.0,47.5,1.15,18.95,226.0,384.5,301.56
2018,2,8,16,30,643.0,45.0,1.2,18.4,179.0,333.98,259.49
2018,2,8,16,45,566.0,38.0,1.3,17.8,134.5,274.27,208.97
2018,2,8,17,0,489.0,31.0,1.4,17.2,90.0,218.8,159.42
2018,2,8,17,15,333.5,23.0,1.4,16.85,55.0,143.66,76.13
2018,2,8,17,30,178.0,15.0,1.4,16.5,20.0,63.0,0.0
2018,2,8,17,45,89.0,7.5,1.45,16.2,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,9,7,15,170.5,10.5,1.0,13.25,21.0,10.32,0.0
2018,2,9,7,30,341.0,21.0,1.0,13.9,42.0,18.3,0.0
2018,2,9,7,45,463.0,28.0,1.0,14.55,83.0,22.79,13.43
2018,2,9,8,0,585.0,35.0,1.0,15.2,124.0,27.21,18.14
2018,2,9,8,15,588.5,45.5,1.0,15.7,161.0,31.76,22.47
2018,2,9,8,30,592.0,56.0,1.0,16.2,198.0,49.73,28.78
2018,2,9,8,45,700.5,53.5,0.95,16.7,254.0,88.38,44.11
2018,2,9,9,0,809.0,51.0,0.9,17.2,310.0,137.15,74.28
2018,2,9,9,15,813.5,57.5,0.9,17.65,348.0,179.7,108.65
2018,2,9,9,30,818.0,64.0,0.9,18.1,386.0,225.04,147.84
2018,2,9,9,45,812.0,72.0,0.9,18.55,417.5,268.35,186.43
2018,2,9,10,0,806.0,80.0,0.9,19.0,449.0,309.86,223.23
2018,2,9,10,15,844.0,77.5,0.95,19.35,487.5,354.42,260.98
2018,2,9,10,30,882.0,75.0,1.0,19.7,526.0,402.55,300.82
2018,2,9,10,45,893.0,76.5,1.1,20.05,552.0,441.58,333.57
2018,2,9,11,0,904.0,78.0,1.2,20.4,578.0,479.23,364.56
2018,2,9,11,15,865.5,90.5,1.25,20.6,581.5,500.97,383.13
2018,2,9,11,30,827.0,103.0,1.3,20.8,585.0,520.02,399.03
2018,2,9,11,45,802.0,112.0,1.4,21.05,586.5,538.56,414.22
2018,2,9,12,0,777.0,121.0,1.5,21.3,588.0,553.65,426.45
2018,2,9,12,15,774.0,121.5,1.55,21.45,588.0,569.67,439.19
2018,2,9,12,30,771.0,122.0,1.6,21.6,588.0,583.07,449.81
2018,2,9,12,45,841.5,103.0,1.65,21.75,608.0,618.95,477.29
2018,2,9,13,0,912.0,84.0,1.7,21.9,628.0,652.03,502.41
2018,2,9,13,15,890.0,87.5,1.75,21.9,609.0,649.59,501.3
2018,2,9,13,30,868.0,91.0,1.8,21.9,590.0,645.81,499.36
2018,2,9,13,45,788.0,107.0,1.8,21.9,548.0,614.32,476.43
2018,2,9,14,0,708.0,123.0,1.8,21.9,506.0,581.71,452.53
2018,2,9,14,15,717.0,112.0,1.8,21.75,483.5,573.01,447.43
2018,2,9,14,30,726.0,101.0,1.8,21.6,461.0,561.52,439.95
2018,2,9,14,45,742.0,93.0,1.85,21.5,439.5,554.69,435.83
2018,2,9,15,0,758.0,85.0,1.9,21.4,418.0,543.37,428.1
2018,2,9,15,15,746.5,78.0,1.9,21.4,381.0,516.03,407.54
2018,2,9,15,30,735.0,71.0,1.9,21.4,344.0,486.75,385.05
2018,2,9,15,45,690.5,69.5,1.8,20.2,301.5,446.67,354.75
2018,2,9,16,0,646.0,68.0,1.7,19.0,259.0,405.34,322.49
2018,2,9,16,15,581.0,61.5,1.8,18.25,212.0,349.61,277.83
2018,2,9,16,30,516.0,55.0,1.9,17.5,165.0,296.41,233.63
2018,2,9,16,45,478.0,46.5,1.95,16.75,128.5,254.62,196.75
2018,2,9,17,0,440.0,38.0,2.0,16.0,92.0,214.49,158.96
2018,2,9,17,15,281.5,27.0,2.05,15.7,56.0,133.61,76.95
2018,2,9,17,30,123.0,16.0,2.1,15.4,20.0,49.52,0.0
2018,2,9,17,45,61.5,8.0,2.1,15.1,10.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.5,2.25,9.6,1.0,0.0,0.0
2018,2,10,7,0,25.0,3.0,2.3,9.8,2.0,0.0,0.0
2018,2,10,7,15,153.5,14.0,2.4,10.4,22.5,13.76,0.0
2018,2,10,7,30,282.0,25.0,2.5,11.0,43.0,20.61,3.2
2018,2,10,7,45,429.5,31.5,2.65,11.55,85.5,23.97,14.75
2018,2,10,8,0,577.0,38.0,2.8,12.1,128.0,29.95,20.82
2018,2,10,8,15,644.0,43.0,2.9,12.6,174.5,32.21,23.17
2018,2,10,8,30,711.0,48.0,3.0,13.1,221.0,50.48,26.58
2018,2,10,8,45,701.5,57.0,3.1,13.6,256.0,94.14,48.88
2018,2,10,9,0,692.0,66.0,3.2,14.1,291.0,136.31,79.69
2018,2,10,9,15,609.5,91.0,3.3,14.55,308.5,176.04,116.46
2018,2,10,9,30,527.0,116.0,3.4,15.0,326.0,210.65,150.4
2018,2,10,9,45,429.5,145.0,3.45,15.4,326.5,236.5,177.24
2018,2,10,10,0,332.0,174.0,3.5,15.8,327.0,255.81,197.42
2018,2,10,10,15,241.5,202.0,3.55,16.05,317.5,265.49,208.33
2018,2,10,10,30,151.0,230.0,3.6,16.3,308.0,269.48,213.35
2018,2,10,10,45,260.0,226.0,3.65,16.5,368.0,317.78,251.47
2018,2,10,11,0,369.0,222.0,3.7,16.7,428.0,374.42,296.42
2018,2,10,11,15,467.5,202.0,3.75,16.8,471.5,417.03,330.85
2018,2,10,11,30,566.0,182.0,3.8,16.9,515.0,464.33,369.07
2018,2,10,11,45,438.5,221.5,3.85,17.0,482.0,450.77,358.45
2018,2,10,12,0,311.0,261.0,3.9,17.1,449.0,428.81,340.75
2018,2,10,12,15,305.5,262.5,4.0,17.1,448.0,435.88,346.88
2018,2,10,12,30,300.0,264.0,4.1,17.1,447.0,441.8,351.94
2018,2,10,12,45,436.0,225.5,4.15,17.1,489.0,496.23,396.61
2018,2,10,13,0,572.0,187.0,4.2,17.1,531.0,549.33,439.9
2018,2,10,13,15,534.5,195.0,4.15,17.05,511.0,540.31,432.79
2018,2,10,13,30,497.0,203.0,4.1,17.0,491.0,529.16,424.22
2018,2,10,13,45,495.0,193.0,4.1,16.95,471.5,520.23,418.17
2018,2,10,14,0,493.0,183.0,4.1,16.9,452.0,509.43,410.61
2018,2,10,14,15,592.0,147.5,4.0,16.75,454.5,535.56,433.03
2018,2,10,14,30,691.0,112.0,3.9,16.6,457.0,555.17,450.08
2018,2,10,14,45,762.5,91.0,3.85,16.5,448.5,566.7,460.14
2018,2,10,15,0,834.0,70.0,3.8,16.4,440.0,574.75,467.18
2018,2,10,15,15,846.0,64.0,3.8,16.4,410.5,560.16,455.63
2018,2,10,15,30,858.0,58.0,3.8,16.4,381.0,539.48,439.0
2018,2,10,15,45,829.0,55.0,3.5,15.65,336.5,503.56,410.06
2018,2,10,16,0,800.0,52.0,3.2,14.9,292.0,463.87,377.24
2018,2,10,16,15,684.5,53.0,3.1,14.3,234.5,388.06,314.77
2018,2,10,16,30,569.0,54.0,3.0,13.7,177.0,320.24,257.41
2018,2,10,16,45,454.0,46.0,2.9,13.15,129.0,246.57,194.37
2018,2,10,17,0,339.0,38.0,2.8,12.6,81.0,180.23,136.42
2018,2,10,17,15,273.0,28.0,2.9,12.3,53.0,134.13,83.06
2018,2,10,17,30,207.0,18.0,3.0,12.0,25.0,75.34,0.0
2018,2,10,17,45,103.5,9.0,3.05,11.7,12.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,11,6,45,15.0,1.5,1.55,8.35,1.0,0.0,0.0
2018,2,11,7,0,30.0,3.0,1.6,8.3,2.0,0.0,0.0
2018,2,11,7,15,44.0,13.0,1.7,8.85,14.5,12.78,0.0
2018,2,11,7,30,58.0,23.0,1.8,9.4,27.0,19.31,4.63
2018,2,11,7,45,120.0,39.0,1.95,9.95,55.5,32.06,21.97
2018,2,11,8,0,182.0,55.0,2.1,10.5,84.0,44.42,33.85
2018,2,11,8,15,173.0,70.0,2.35,10.85,105.0,55.58,44.31
2018,2,11,8,30,164.0,85.0,2.6,11.2,126.0,72.14,53.49
2018,2,11,8,45,225.5,103.5,2.9,11.6,171.0,102.09,73.4
2018,2,11,9,0,287.0,122.0,3.2,12.0,216.0,138.13,99.55
2018,2,11,9,15,224.5,141.0,3.3,12.1,220.5,159.32,120.11
2018,2,11,9,30,162.0,160.0,3.4,12.2,225.0,177.65,138.55
2018,2,11,9,45,121.0,166.5,3.5,12.3,217.5,182.06,144.2
2018,2,11,10,0,80.0,173.0,3.6,12.4,210.0,184.73,147.89
2018,2,11,10,15,48.0,171.5,3.55,12.3,194.0,177.11,142.43
2018,2,11,10,30,16.0,170.0,3.5,12.2,178.0,168.06,135.36
2018,2,11,10,45,55.0,207.5,3.5,12.1,238.0,218.68,176.65
2018,2,11,11,0,94.0,245.0,3.5,12.0,298.0,273.89,221.36
2018,2,11,11,15,115.5,259.0,3.6,11.9,326.0,301.53,243.79
2018,2,11,11,30,137.0,273.0,3.7,11.8,354.0,331.17,267.88
2018,2,11,11,45,198.5,268.0,3.8,11.75,387.5,365.53,296.21
2018,2,11,12,0,260.0,263.0,3.9,11.7,421.0,403.38,327.39
2018,2,11,12,15,148.5,245.0,4.1,11.75,335.5,326.84,265.59
2018,2,11,12,30,37.0,227.0,4.3,11.8,250.0,244.19,197.53
2018,2,11,12,45,153.0,184.0,4.5,11.85,277.0,277.17,227.31
2018,2,11,13,0,269.0,141.0,4.7,11.9,304.0,315.74,261.49
2018,2,11,13,15,479.5,144.0,4.8,12.05,427.0,458.28,379.38
2018,2,11,13,30,690.0,147.0,4.9,12.2,550.0,599.3,492.64
2018,2,11,13,45,771.0,121.0,5.0,12.35,557.0,626.22,514.99
2018,2,11,14,0,852.0,95.0,5.1,12.5,564.0,648.62,534.26
2018,2,11,14,15,855.0,89.5,5.1,12.5,540.5,640.82,528.72
2018,2,11,14,30,858.0,84.0,5.1,12.5,517.0,630.03,520.83
2018,2,11,14,45,846.0,80.5,5.1,12.5,483.5,609.35,504.84
2018,2,11,15,0,834.0,77.0,5.1,12.5,450.0,586.23,486.63
2018,2,11,15,15,805.5,75.0,5.1,12.5,409.0,553.04,459.92
2018,2,11,15,30,777.0,73.0,5.1,12.5,368.0,518.48,431.55
2018,2,11,15,45,726.0,69.5,4.9,12.1,319.5,469.36,390.94
