Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,0,675.0,66.0,4.7,11.7,271.0,422.97,351.62
2018,2,11,16,15,638.5,60.0,4.55,11.35,229.0,379.66,313.82
2018,2,11,16,30,602.0,54.0,4.4,11.0,187.0,336.95,275.26
2018,2,11,16,45,499.0,47.0,4.25,10.6,139.5,267.53,214.16
2018,2,11,17,0,396.0,40.0,4.1,10.2,92.0,204.36,157.39
2018,2,11,17,15,264.0,29.0,4.1,10.0,57.5,134.45,87.78
2018,2,11,17,30,132.0,18.0,4.1,9.8,23.0,54.94,0.0
2018,2,11,17,45,66.0,9.0,4.1,9.6,11.5,8.85,0.0
2018,2,11,18,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,12,6,45,16.0,1.5,2.35,6.05,1.0,0.0,0.0
2018,2,12,7,0,32.0,3.0,2.3,6.3,2.0,0.0,0.0
2018,2,12,7,15,165.0,14.0,2.45,6.85,24.0,13.76,0.0
2018,2,12,7,30,298.0,25.0,2.6,7.4,46.0,20.06,6.66
2018,2,12,7,45,426.5,33.0,2.75,8.0,89.0,24.93,16.09
2018,2,12,8,0,555.0,41.0,2.9,8.6,132.0,29.63,20.96
2018,2,12,8,15,647.5,44.0,3.05,9.15,182.5,32.71,24.03
2018,2,12,8,30,740.0,47.0,3.2,9.7,233.0,55.6,27.73
2018,2,12,8,45,779.0,51.0,3.4,10.25,280.0,100.01,50.3
2018,2,12,9,0,818.0,55.0,3.6,10.8,327.0,147.54,84.45
2018,2,12,9,15,843.0,57.5,3.55,11.2,370.0,197.5,126.35
2018,2,12,9,30,868.0,60.0,3.5,11.6,413.0,245.22,168.83
2018,2,12,9,45,884.5,63.5,3.5,11.95,452.0,292.46,212.11
2018,2,12,10,0,901.0,67.0,3.5,12.3,491.0,339.59,255.16
2018,2,12,10,15,914.5,68.0,3.45,12.6,523.5,383.05,294.69
2018,2,12,10,30,928.0,69.0,3.4,12.9,556.0,425.63,332.65
2018,2,12,10,45,937.0,71.0,3.35,13.15,582.5,466.16,368.14
2018,2,12,11,0,946.0,73.0,3.3,13.4,609.0,505.08,401.42
2018,2,12,11,15,951.5,74.0,3.25,13.55,627.5,539.51,430.55
2018,2,12,11,30,957.0,75.0,3.2,13.7,646.0,571.73,457.26
2018,2,12,11,45,959.0,75.5,3.15,13.85,656.0,599.16,479.71
2018,2,12,12,0,961.0,76.0,3.1,14.0,666.0,623.9,499.62
2018,2,12,12,15,961.0,77.5,3.05,14.1,669.5,645.66,516.93
2018,2,12,12,30,961.0,79.0,3.0,14.2,673.0,664.46,531.71
2018,2,12,12,45,957.5,79.5,3.0,14.25,667.5,677.04,541.95
2018,2,12,13,0,954.0,80.0,3.0,14.3,662.0,686.46,549.7
2018,2,12,13,15,950.0,79.0,2.95,14.3,648.5,690.81,553.5
2018,2,12,13,30,946.0,78.0,2.9,14.3,635.0,691.95,554.85
2018,2,12,13,45,939.5,77.0,2.9,14.3,614.0,688.3,552.78
2018,2,12,14,0,933.0,76.0,2.9,14.3,593.0,681.53,548.33
2018,2,12,14,15,915.0,76.0,2.9,14.2,562.5,665.51,536.96
2018,2,12,14,30,897.0,76.0,2.9,14.1,532.0,646.78,523.4
2018,2,12,14,45,840.5,81.5,2.9,14.05,486.5,610.85,496.0
2018,2,12,15,0,784.0,87.0,2.9,14.0,441.0,571.08,465.38
2018,2,12,15,15,810.0,75.5,2.9,14.0,413.0,559.73,456.98
2018,2,12,15,30,836.0,64.0,2.9,14.0,385.0,544.51,444.88
2018,2,12,15,45,794.0,61.5,2.65,13.4,338.0,499.61,408.8
2018,2,12,16,0,752.0,59.0,2.4,12.8,291.0,454.57,371.76
2018,2,12,16,15,662.0,58.5,2.3,12.1,238.5,391.66,319.78
2018,2,12,16,30,572.0,58.0,2.2,11.4,186.0,330.83,268.16
2018,2,12,16,45,446.5,50.5,2.1,10.65,136.0,252.29,201.34
2018,2,12,17,0,321.0,43.0,2.0,9.9,86.0,181.65,140.2
2018,2,12,17,15,235.5,30.5,2.0,9.6,55.0,128.2,86.38
2018,2,12,17,30,150.0,18.0,2.0,9.3,24.0,60.58,0.0
2018,2,12,17,45,75.0,9.0,2.05,9.0,12.0,8.85,0.0
2018,2,12,18,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.55,5.7,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.25,5.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,13,6,45,17.5,2.0,2.35,5.75,1.5,0.0,0.0
2018,2,13,7,0,35.0,4.0,2.4,6.0,3.0,0.0,0.0
2018,2,13,7,15,219.5,15.5,2.5,6.55,30.0,15.24,0.0
2018,2,13,7,30,404.0,27.0,2.6,7.1,57.0,21.87,9.11
2018,2,13,7,45,514.5,33.5,2.75,7.7,101.0,27.57,18.53
2018,2,13,8,0,625.0,40.0,2.9,8.3,145.0,31.23,22.46
2018,2,13,8,15,687.0,45.5,2.9,8.9,193.5,33.91,25.16
2018,2,13,8,30,749.0,51.0,2.9,9.5,242.0,62.25,31.78
2018,2,13,8,45,788.5,54.0,2.95,10.05,289.0,106.43,54.82
2018,2,13,9,0,828.0,57.0,3.0,10.6,336.0,153.81,89.24
2018,2,13,9,15,855.0,60.0,2.95,11.1,380.5,205.17,132.41
2018,2,13,9,30,882.0,63.0,2.9,11.6,425.0,254.51,176.14
2018,2,13,9,45,901.5,65.0,2.8,12.1,464.5,301.99,219.26
2018,2,13,10,0,921.0,67.0,2.7,12.6,504.0,349.55,262.14
2018,2,13,10,15,933.5,68.5,2.6,13.0,537.0,394.04,302.01
2018,2,13,10,30,946.0,70.0,2.5,13.4,570.0,437.54,340.06
2018,2,13,10,45,954.0,72.0,2.35,13.75,596.5,478.39,374.89
2018,2,13,11,0,962.0,74.0,2.2,14.1,623.0,517.51,407.25
2018,2,13,11,15,966.0,75.0,2.1,14.3,641.0,551.78,435.32
2018,2,13,11,30,970.0,76.0,2.0,14.5,659.0,583.7,460.78
2018,2,13,11,45,971.0,77.0,1.85,14.75,669.0,611.46,482.05
2018,2,13,12,0,972.0,78.0,1.7,15.0,679.0,636.45,500.57
2018,2,13,12,15,972.0,78.0,1.6,15.15,681.5,656.96,515.81
2018,2,13,12,30,972.0,78.0,1.5,15.3,684.0,674.45,528.46
2018,2,13,12,45,969.5,78.5,1.4,15.45,678.5,687.8,537.8
2018,2,13,13,0,967.0,79.0,1.3,15.6,673.0,697.96,544.6
2018,2,13,13,15,962.0,78.5,1.2,15.7,659.5,702.26,547.17
2018,2,13,13,30,957.0,78.0,1.1,15.8,646.0,703.31,547.33
2018,2,13,13,45,949.0,77.5,0.95,15.85,624.5,699.2,543.23
2018,2,13,14,0,941.0,77.0,0.8,15.9,603.0,691.94,536.76
2018,2,13,14,15,929.5,75.5,0.7,15.9,574.0,678.3,526.41
2018,2,13,14,30,918.0,74.0,0.6,15.9,545.0,661.76,513.92
2018,2,13,14,45,901.5,72.5,0.5,15.85,510.0,639.4,497.21
2018,2,13,15,0,885.0,71.0,0.4,15.8,475.0,614.62,478.58
2018,2,13,15,15,863.5,68.5,0.4,15.8,434.0,586.54,458.34
2018,2,13,15,30,842.0,66.0,0.4,15.8,393.0,553.77,434.21
2018,2,13,15,45,809.5,63.0,0.4,15.3,348.0,513.01,404.21
2018,2,13,16,0,777.0,60.0,0.4,14.8,303.0,471.57,372.6
2018,2,13,16,15,668.5,60.5,0.55,14.2,246.0,399.87,317.76
2018,2,13,16,30,560.0,61.0,0.7,13.6,189.0,331.26,263.18
2018,2,13,16,45,481.5,51.0,0.85,13.0,143.0,268.97,211.38
2018,2,13,17,0,403.0,41.0,1.0,12.4,97.0,211.33,161.37
2018,2,13,17,15,310.5,30.5,1.1,11.95,63.5,154.03,105.37
2018,2,13,17,30,218.0,20.0,1.2,11.5,30.0,93.46,0.0
2018,2,13,17,45,109.0,10.0,1.3,11.05,15.0,37.15,0.0
2018,2,13,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,6,45,10.5,1.5,1.3,7.7,1.5,0.0,0.0
2018,2,14,7,0,21.0,3.0,1.3,7.8,3.0,0.0,0.0
2018,2,14,7,15,28.5,10.0,1.3,8.4,11.5,9.83,0.0
2018,2,14,7,30,36.0,17.0,1.3,9.0,20.0,15.68,5.62
2018,2,14,7,45,104.0,38.0,1.35,9.65,54.0,31.33,21.78
2018,2,14,8,0,172.0,59.0,1.4,10.3,88.0,47.43,36.76
2018,2,14,8,15,186.0,75.5,1.5,10.7,116.0,59.6,48.06
2018,2,14,8,30,200.0,92.0,1.6,11.1,144.0,81.22,59.43
2018,2,14,8,45,101.0,83.0,1.75,11.5,109.5,82.13,60.9
2018,2,14,9,0,2.0,74.0,1.9,11.9,75.0,71.46,55.69
2018,2,14,9,15,2.0,98.5,2.05,12.35,99.5,94.22,74.8
2018,2,14,9,30,2.0,123.0,2.2,12.8,124.0,117.02,93.63
2018,2,14,9,45,109.0,142.0,2.4,13.3,194.5,159.6,125.51
2018,2,14,10,0,216.0,161.0,2.6,13.8,265.0,213.59,167.65
2018,2,14,10,15,406.0,155.5,2.65,14.05,366.5,285.05,223.37
2018,2,14,10,30,596.0,150.0,2.7,14.3,468.0,373.54,293.35
2018,2,14,10,45,524.5,179.0,2.75,14.55,468.5,392.87,310.71
2018,2,14,11,0,453.0,208.0,2.8,14.8,469.0,406.7,322.94
2018,2,14,11,15,388.0,231.5,2.85,14.9,460.0,413.25,328.9
2018,2,14,11,30,323.0,255.0,2.9,15.0,451.0,414.64,330.24
2018,2,14,11,45,438.0,229.0,2.95,15.1,499.5,465.5,371.36
2018,2,14,12,0,553.0,203.0,3.0,15.2,548.0,519.73,414.74
2018,2,14,12,15,587.0,194.0,3.05,15.15,561.5,544.9,435.13
2018,2,14,12,30,621.0,185.0,3.1,15.1,575.0,570.83,456.11
2018,2,14,12,45,781.5,134.5,3.15,15.05,621.0,632.21,505.73
2018,2,14,13,0,942.0,84.0,3.2,15.0,667.0,691.55,553.26
2018,2,14,13,15,939.0,83.0,3.3,14.85,654.0,696.46,558.07
2018,2,14,13,30,936.0,82.0,3.4,14.7,641.0,698.21,560.81
2018,2,14,13,45,930.5,80.0,3.5,14.5,620.0,694.12,559.23
2018,2,14,14,0,925.0,78.0,3.6,14.3,599.0,686.89,555.24
2018,2,14,14,15,915.5,76.0,3.6,14.05,571.0,674.03,546.59
2018,2,14,14,30,906.0,74.0,3.6,13.8,543.0,658.27,535.6
2018,2,14,14,45,892.5,71.5,3.65,13.55,508.5,636.71,520.11
2018,2,14,15,0,879.0,69.0,3.7,13.3,474.0,612.64,502.34
2018,2,14,15,15,858.0,66.5,3.7,13.3,433.5,584.85,480.53
2018,2,14,15,30,837.0,64.0,3.7,13.3,393.0,552.36,454.6
2018,2,14,15,45,806.0,61.0,3.6,12.6,348.0,512.36,422.91
2018,2,14,16,0,775.0,58.0,3.5,11.9,303.0,471.63,389.6
2018,2,14,16,15,601.5,65.5,3.3,11.35,237.5,376.29,310.55
2018,2,14,16,30,428.0,73.0,3.1,10.8,172.0,286.17,234.65
2018,2,14,16,45,282.5,62.5,2.9,10.25,122.0,200.79,161.98
2018,2,14,17,0,137.0,52.0,2.7,9.7,72.0,119.65,92.92
2018,2,14,17,15,90.0,35.0,2.75,9.45,46.0,80.55,56.0
2018,2,14,17,30,43.0,18.0,2.8,9.2,20.0,37.42,0.0
2018,2,14,17,45,21.5,9.0,2.8,8.9,10.0,14.31,0.0
2018,2,14,18,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,15,6,45,28.5,3.0,2.75,5.85,2.5,0.0,0.0
2018,2,15,7,0,57.0,6.0,2.8,6.1,5.0,0.0,0.0
2018,2,15,7,15,233.5,16.5,2.95,6.6,33.0,16.22,0.0
2018,2,15,7,30,410.0,27.0,3.1,7.1,61.0,21.32,10.52
2018,2,15,7,45,524.5,34.5,3.25,7.65,107.5,28.07,19.16
2018,2,15,8,0,639.0,42.0,3.4,8.2,154.0,32.7,23.87
2018,2,15,8,15,714.0,45.5,3.5,8.75,205.5,33.47,24.82
2018,2,15,8,30,789.0,49.0,3.6,9.3,257.0,67.88,32.71
2018,2,15,8,45,827.0,51.5,3.65,9.9,305.0,117.31,61.44
2018,2,15,9,0,865.0,54.0,3.7,10.5,353.0,166.42,98.3
2018,2,15,9,15,888.0,57.5,3.7,11.0,398.0,216.16,140.99
2018,2,15,9,30,911.0,61.0,3.7,11.5,443.0,266.8,186.51
2018,2,15,9,45,926.0,64.0,3.65,12.0,482.5,315.44,231.14
2018,2,15,10,0,941.0,67.0,3.6,12.5,522.0,363.76,275.09
2018,2,15,10,15,954.0,68.5,3.55,12.85,556.0,409.43,316.26
2018,2,15,10,30,967.0,70.0,3.5,13.2,590.0,454.12,355.66
2018,2,15,10,45,976.5,70.5,3.45,13.55,616.5,495.12,391.16
2018,2,15,11,0,986.0,71.0,3.4,13.9,643.0,534.41,424.34
2018,2,15,11,15,992.0,72.0,3.4,14.1,662.5,570.51,454.55
2018,2,15,11,30,998.0,73.0,3.4,14.3,682.0,604.31,482.26
2018,2,15,11,45,999.5,73.0,3.4,14.55,692.0,632.13,504.77
2018,2,15,12,0,1001.0,73.0,3.4,14.8,702.0,657.08,524.66
2018,2,15,12,15,998.5,73.5,3.4,14.9,703.0,677.16,540.79
2018,2,15,12,30,996.0,74.0,3.4,15.0,704.0,694.05,554.27
2018,2,15,12,45,994.0,74.0,3.4,15.15,698.5,707.49,564.91
2018,2,15,13,0,992.0,74.0,3.4,15.3,693.0,717.65,572.97
2018,2,15,13,15,988.0,73.5,3.35,15.3,679.5,722.68,577.26
2018,2,15,13,30,984.0,73.0,3.3,15.3,666.0,724.38,579.02
2018,2,15,13,45,974.5,72.5,3.25,15.35,643.0,719.16,575.47
2018,2,15,14,0,965.0,72.0,3.2,15.4,620.0,710.7,569.48
2018,2,15,14,15,954.0,70.5,3.15,15.3,590.5,697.04,559.88
2018,2,15,14,30,943.0,69.0,3.1,15.2,561.0,680.39,547.92
2018,2,15,14,45,929.0,67.0,3.0,15.15,525.5,658.45,531.49
2018,2,15,15,0,915.0,65.0,2.9,15.1,490.0,633.91,512.85
2018,2,15,15,15,895.0,62.5,2.9,15.1,449.0,602.88,489.16
2018,2,15,15,30,875.0,60.0,2.9,15.1,408.0,569.94,463.44
2018,2,15,15,45,846.0,57.5,2.55,14.4,362.5,530.48,431.99
2018,2,15,16,0,817.0,55.0,2.2,13.7,317.0,493.12,401.14
2018,2,15,16,15,721.5,55.5,2.15,12.85,260.5,423.31,344.75
2018,2,15,16,30,626.0,56.0,2.1,12.0,204.0,360.08,292.0
2018,2,15,16,45,590.5,47.0,2.0,11.15,161.5,313.72,250.89
2018,2,15,17,0,555.0,38.0,1.9,10.3,119.0,265.19,206.07
2018,2,15,17,15,423.5,30.0,1.95,9.95,78.5,194.29,139.26
2018,2,15,17,30,292.0,22.0,2.0,9.6,38.0,120.68,0.0
2018,2,15,17,45,146.0,11.0,2.0,9.25,19.0,48.39,0.0
2018,2,15,18,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,16,6,45,31.0,3.0,1.4,8.35,3.0,0.0,0.0
2018,2,16,7,0,62.0,6.0,1.4,8.3,6.0,5.9,0.0
2018,2,16,7,15,213.5,17.5,1.45,8.8,33.5,17.2,0.0
2018,2,16,7,30,365.0,29.0,1.5,9.3,61.0,23.04,12.37
2018,2,16,7,45,480.5,36.0,1.5,9.8,105.5,26.79,17.96
2018,2,16,8,0,596.0,43.0,1.5,10.3,150.0,33.39,24.34
2018,2,16,8,15,656.5,48.5,1.55,10.85,198.0,35.96,26.88
2018,2,16,8,30,717.0,54.0,1.6,11.4,246.0,72.35,36.84
2018,2,16,8,45,756.0,58.0,1.65,11.95,293.0,116.4,62.5
2018,2,16,9,0,795.0,62.0,1.7,12.5,340.0,163.64,98.03
2018,2,16,9,15,822.0,64.5,1.7,12.95,383.5,210.14,137.38
2018,2,16,9,30,849.0,67.0,1.7,13.4,427.0,258.09,179.65
2018,2,16,9,45,868.5,69.0,1.75,13.85,466.0,307.74,223.91
2018,2,16,10,0,888.0,71.0,1.8,14.3,505.0,354.3,265.29
2018,2,16,10,15,901.0,73.0,1.75,14.6,538.0,398.39,304.02
2018,2,16,10,30,914.0,75.0,1.7,14.9,571.0,441.62,341.04
2018,2,16,10,45,923.5,76.5,1.65,15.2,597.5,481.75,374.65
2018,2,16,11,0,933.0,78.0,1.6,15.5,624.0,520.31,406.06
2018,2,16,11,15,939.0,79.5,1.55,15.7,643.0,555.34,434.08
2018,2,16,11,30,945.0,81.0,1.5,15.9,662.0,588.2,459.72
2018,2,16,11,45,948.5,81.0,1.45,16.15,672.5,615.87,480.84
2018,2,16,12,0,952.0,81.0,1.4,16.4,683.0,640.91,499.54
2018,2,16,12,15,953.0,81.0,1.4,16.55,686.0,661.7,515.34
2018,2,16,12,30,954.0,81.0,1.4,16.7,689.0,679.55,528.78
2018,2,16,12,45,951.0,81.0,1.4,16.85,683.0,691.84,538.05
2018,2,16,13,0,948.0,81.0,1.4,17.0,677.0,700.96,544.97
2018,2,16,13,15,943.0,80.5,1.45,17.05,663.0,705.07,548.93
2018,2,16,13,30,938.0,80.0,1.5,17.1,649.0,705.97,550.57
2018,2,16,13,45,931.5,78.5,1.55,17.15,628.0,701.65,548.47
2018,2,16,14,0,925.0,77.0,1.6,17.2,607.0,694.2,544.08
2018,2,16,14,15,915.0,75.5,1.65,17.1,578.5,681.43,536.03
2018,2,16,14,30,905.0,74.0,1.7,17.0,550.0,665.76,525.76
2018,2,16,14,45,891.0,72.0,1.7,16.95,515.5,644.27,510.56
2018,2,16,15,0,877.0,70.0,1.7,16.9,481.0,620.3,493.27
2018,2,16,15,15,856.5,67.5,1.7,16.9,440.5,592.66,472.67
2018,2,16,15,30,836.0,65.0,1.7,16.9,400.0,560.23,448.06
2018,2,16,15,45,805.5,61.5,1.6,16.25,355.0,519.62,417.1
2018,2,16,16,0,775.0,58.0,1.5,15.6,310.0,478.25,384.59
2018,2,16,16,15,707.0,56.0,1.55,15.0,259.0,419.84,338.1
2018,2,16,16,30,639.0,54.0,1.6,14.4,208.0,366.25,293.73
2018,2,16,16,45,570.0,47.5,1.7,13.75,162.0,308.1,244.27
2018,2,16,17,0,501.0,41.0,1.8,13.1,116.0,253.72,196.09
2018,2,16,17,15,390.5,31.5,1.9,12.6,77.0,186.26,134.05
2018,2,16,17,30,280.0,22.0,2.0,12.1,38.0,119.19,10.28
2018,2,16,17,45,140.0,11.0,2.1,11.6,19.0,47.31,0.0
2018,2,16,18,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,17,6,45,27.0,3.0,1.1,10.45,3.0,0.0,0.0
2018,2,17,7,0,54.0,6.0,1.1,10.6,6.0,5.9,0.0
2018,2,17,7,15,195.0,18.0,1.05,11.0,33.5,14.68,0.0
2018,2,17,7,30,336.0,30.0,1.0,11.4,61.0,23.74,13.32
2018,2,17,7,45,451.5,38.5,0.95,11.8,106.0,28.85,19.68
2018,2,17,8,0,567.0,47.0,0.9,12.2,151.0,33.77,24.53
2018,2,17,8,15,640.5,50.5,0.95,12.8,200.0,37.55,28.13
2018,2,17,8,30,714.0,54.0,1.0,13.4,249.0,75.12,37.75
2018,2,17,8,45,753.5,58.0,1.0,14.0,296.0,119.28,64.02
2018,2,17,9,0,793.0,62.0,1.0,14.6,343.0,166.67,99.66
2018,2,17,9,15,820.0,64.0,0.95,15.2,386.0,212.79,138.27
2018,2,17,9,30,847.0,66.0,0.9,15.8,429.0,260.35,179.45
2018,2,17,9,45,866.5,67.5,0.85,16.4,467.5,309.61,222.23
2018,2,17,10,0,886.0,69.0,0.8,17.0,506.0,355.73,261.83
2018,2,17,10,15,899.0,70.0,0.8,17.3,538.0,398.88,298.82
2018,2,17,10,30,912.0,71.0,0.8,17.6,570.0,441.15,334.14
2018,2,17,10,45,921.5,72.0,0.8,17.9,596.0,480.75,366.48
2018,2,17,11,0,931.0,73.0,0.8,18.2,622.0,518.79,396.71
2018,2,17,11,15,937.0,73.5,0.9,18.35,640.5,552.79,424.23
2018,2,17,11,30,943.0,74.0,1.0,18.5,659.0,584.61,449.62
2018,2,17,11,45,945.5,75.0,1.1,18.7,669.5,612.6,471.7
2018,2,17,12,0,948.0,76.0,1.2,18.9,680.0,637.95,491.51
2018,2,17,12,15,948.5,75.5,1.3,18.9,682.0,657.82,507.56
2018,2,17,12,30,949.0,75.0,1.4,18.9,684.0,674.72,521.34
2018,2,17,12,45,947.5,75.0,1.5,18.9,679.0,687.82,532.27
2018,2,17,13,0,946.0,75.0,1.6,18.9,674.0,697.8,540.9
2018,2,17,13,15,941.5,74.5,1.7,18.85,660.5,702.13,545.44
2018,2,17,13,30,937.0,74.0,1.8,18.8,647.0,703.26,547.55
2018,2,17,13,45,929.0,73.0,1.9,18.75,625.5,698.37,545.45
2018,2,17,14,0,921.0,72.0,2.0,18.7,604.0,690.36,541.23
2018,2,17,14,15,910.5,71.0,2.05,18.5,576.0,677.7,533.55
2018,2,17,14,30,900.0,70.0,2.1,18.3,548.0,662.18,523.43
2018,2,17,14,45,885.5,68.5,2.2,18.1,513.5,640.85,509.08
2018,2,17,15,0,871.0,67.0,2.3,17.9,479.0,617.09,492.56
2018,2,17,15,15,850.5,64.5,2.3,17.9,439.0,586.37,469.55
2018,2,17,15,30,830.0,62.0,2.3,17.9,399.0,556.97,446.96
2018,2,17,15,45,790.5,61.0,2.2,17.1,353.0,514.25,414.42
2018,2,17,16,0,751.0,60.0,2.1,16.3,307.0,471.28,380.73
2018,2,17,16,15,649.0,61.0,2.1,15.55,251.5,402.06,325.36
2018,2,17,16,30,547.0,62.0,2.1,14.8,196.0,335.85,270.91
2018,2,17,16,45,449.5,54.5,2.1,14.05,148.5,267.31,213.25
2018,2,17,17,0,352.0,47.0,2.1,13.3,101.0,204.71,159.31
2018,2,17,17,15,251.5,34.5,2.15,12.95,66.0,142.06,103.29
2018,2,17,17,30,151.0,22.0,2.2,12.6,31.0,81.72,17.52
2018,2,17,17,45,75.5,11.0,2.3,12.2,15.5,30.75,0.0
2018,2,17,18,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,18,6,45,9.0,3.0,3.15,8.55,3.0,0.0,0.0
2018,2,18,7,0,18.0,6.0,3.3,8.7,6.0,5.9,0.0
2018,2,18,7,15,135.0,21.5,3.55,9.0,33.5,17.14,0.0
2018,2,18,7,30,252.0,37.0,3.8,9.3,61.0,28.97,18.11
2018,2,18,7,45,399.0,45.5,4.0,9.55,109.0,35.28,25.57
2018,2,18,8,0,546.0,54.0,4.2,9.8,157.0,39.86,30.22
2018,2,18,8,15,612.5,60.0,4.3,10.1,205.5,42.44,32.82
2018,2,18,8,30,679.0,66.0,4.4,10.4,254.0,83.56,45.39
2018,2,18,8,45,722.5,70.5,4.45,10.7,302.0,127.3,72.82
2018,2,18,9,0,766.0,75.0,4.5,11.0,350.0,177.82,112.35
2018,2,18,9,15,709.0,92.0,4.55,11.2,371.0,216.54,149.64
2018,2,18,9,30,652.0,109.0,4.6,11.4,392.0,252.42,185.3
2018,2,18,9,45,721.5,105.0,4.65,11.65,443.5,299.89,226.52
2018,2,18,10,0,791.0,101.0,4.7,11.9,495.0,354.78,274.12
2018,2,18,10,15,849.0,93.0,4.75,12.0,540.5,402.95,316.62
2018,2,18,10,30,907.0,85.0,4.8,12.1,586.0,456.24,362.85
2018,2,18,10,45,867.0,100.5,4.85,12.25,597.0,485.39,389.67
2018,2,18,11,0,827.0,116.0,4.9,12.4,608.0,512.12,413.53
2018,2,18,11,15,763.5,140.0,5.0,12.4,604.5,528.83,428.83
2018,2,18,11,30,700.0,164.0,5.1,12.4,601.0,541.57,440.22
2018,2,18,11,45,795.0,138.0,5.2,12.45,642.0,591.37,481.74
2018,2,18,12,0,890.0,112.0,5.3,12.5,683.0,643.44,524.67
2018,2,18,12,15,721.0,162.5,5.4,12.4,626.5,608.87,497.02
2018,2,18,12,30,552.0,213.0,5.5,12.3,570.0,564.9,461.42
2018,2,18,12,45,650.0,182.5,5.6,12.15,599.5,609.83,499.63
2018,2,18,13,0,748.0,152.0,5.7,12.0,629.0,652.9,536.04
2018,2,18,13,15,833.0,124.5,5.75,11.8,646.0,687.94,565.94
2018,2,18,13,30,918.0,97.0,5.8,11.6,663.0,719.07,592.83
2018,2,18,13,45,754.0,132.0,5.85,11.4,586.5,651.21,538.53
2018,2,18,14,0,590.0,167.0,5.9,11.2,510.0,578.03,479.43
2018,2,18,14,15,634.0,151.0,5.85,10.95,504.0,588.84,489.98
2018,2,18,14,30,678.0,135.0,5.8,10.7,498.0,596.42,497.61
2018,2,18,14,45,757.5,112.5,5.8,10.45,494.0,615.96,515.27
2018,2,18,15,0,837.0,90.0,5.8,10.2,490.0,628.38,527.02
2018,2,18,15,15,822.0,85.5,5.8,10.2,451.0,599.5,503.81
2018,2,18,15,30,807.0,81.0,5.8,10.2,412.0,568.59,478.6
2018,2,18,15,45,678.0,87.5,5.6,9.65,344.5,487.05,411.23
2018,2,18,16,0,549.0,94.0,5.4,9.1,277.0,407.94,344.82
2018,2,18,16,15,478.0,85.5,5.25,8.8,227.5,344.9,290.91
2018,2,18,16,30,407.0,77.0,5.1,8.5,178.0,287.95,241.03
2018,2,18,16,45,386.5,65.0,4.95,8.15,144.5,252.45,208.19
2018,2,18,17,0,366.0,53.0,4.8,7.8,111.0,217.72,174.73
2018,2,18,17,15,288.5,41.0,4.75,7.55,76.5,164.41,124.17
2018,2,18,17,30,211.0,29.0,4.7,7.3,42.0,110.7,39.09
2018,2,18,17,45,110.5,15.5,4.6,7.1,22.0,44.81,0.0
2018,2,18,18,0,10.0,2.0,4.5,6.9,2.0,0.0,0.0
2018,2,18,18,15,5.0,1.0,4.45,6.8,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.35,6.55,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.3,6.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,6.15,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.1,5.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.05,5.8,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.9,5.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,5.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,4.85,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.3,4.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.25,4.7,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.25,4.55,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.35,4.45,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.4,4.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.4,4.35,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,4.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,4.25,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,4.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,3.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.25,3.8,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,3.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.25,3.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,2,19,6,45,9.0,3.5,3.35,4.05,3.5,0.0,0.0
2018,2,19,7,0,18.0,7.0,3.4,4.2,7.0,6.88,0.0
2018,2,19,7,15,75.5,22.0,3.5,4.55,28.5,18.41,0.0
2018,2,19,7,30,133.0,37.0,3.6,4.9,50.0,30.44,20.13
2018,2,19,7,45,325.5,46.0,3.75,5.25,102.5,34.74,25.64
2018,2,19,8,0,518.0,55.0,3.9,5.6,155.0,40.43,31.32
2018,2,19,8,15,610.5,59.0,3.9,5.95,208.0,44.14,34.97
2018,2,19,8,30,703.0,63.0,3.9,6.3,261.0,85.23,45.73
2018,2,19,8,45,745.5,66.0,3.85,6.65,308.5,132.07,76.7
2018,2,19,9,0,788.0,69.0,3.8,7.0,356.0,179.04,114.09
2018,2,19,9,15,818.0,71.5,3.75,7.3,400.5,226.29,155.78
2018,2,19,9,30,848.0,74.0,3.7,7.6,445.0,275.3,200.47
2018,2,19,9,45,871.5,74.5,3.65,7.85,485.0,322.02,243.83
2018,2,19,10,0,895.0,75.0,3.6,8.1,525.0,372.18,289.57
2018,2,19,10,15,909.5,77.0,3.55,8.3,559.0,417.44,330.73
2018,2,19,10,30,924.0,79.0,3.5,8.5,593.0,461.93,370.31
2018,2,19,10,45,935.0,79.5,3.45,8.7,620.0,502.41,405.76
2018,2,19,11,0,946.0,80.0,3.4,8.9,647.0,541.38,439.1
2018,2,19,11,15,953.5,81.0,3.4,9.1,667.0,577.29,469.34
2018,2,19,11,30,961.0,82.0,3.4,9.3,687.0,611.07,497.24
2018,2,19,11,45,964.5,82.5,3.4,9.5,698.0,639.74,520.65
2018,2,19,12,0,968.0,83.0,3.4,9.7,709.0,665.75,541.57
2018,2,19,12,15,968.0,83.5,3.4,9.8,711.5,686.8,558.55
2018,2,19,12,30,968.0,84.0,3.4,9.9,714.0,704.83,573.0
2018,2,19,12,45,941.0,92.0,3.45,9.95,700.5,709.81,577.35
2018,2,19,13,0,914.0,100.0,3.5,10.0,687.0,711.17,578.89
2018,2,19,13,15,916.0,97.0,3.5,10.05,675.5,717.24,584.26
2018,2,19,13,30,918.0,94.0,3.5,10.1,664.0,720.2,587.2
2018,2,19,13,45,928.0,88.0,3.5,10.1,648.0,722.24,589.39
2018,2,19,14,0,938.0,82.0,3.5,10.1,632.0,721.01,589.23
2018,2,19,14,15,928.0,80.5,3.5,10.05,603.0,707.99,580.35
2018,2,19,14,30,918.0,79.0,3.5,10.0,574.0,692.03,568.88
2018,2,19,14,45,900.5,77.0,3.45,9.95,537.5,667.9,550.69
2018,2,19,15,0,883.0,75.0,3.4,9.9,501.0,644.39,532.65
2018,2,19,15,15,775.0,86.5,3.4,9.9,437.5,575.69,478.19
2018,2,19,15,30,667.0,98.0,3.4,9.9,374.0,511.15,426.15
2018,2,19,15,45,680.0,85.5,3.2,9.55,340.0,488.87,408.42
2018,2,19,16,0,693.0,73.0,3.0,9.2,306.0,463.66,387.3
2018,2,19,16,15,703.5,63.0,2.9,8.65,269.5,434.85,362.66
2018,2,19,16,30,714.0,53.0,2.8,8.1,233.0,405.77,336.23
2018,2,19,16,45,607.5,49.0,2.65,7.5,179.5,332.99,272.85
2018,2,19,17,0,501.0,45.0,2.5,6.9,126.0,264.26,211.72
2018,2,19,17,15,352.0,35.0,2.55,6.6,82.5,181.02,137.54
2018,2,19,17,30,203.0,25.0,2.6,6.3,39.0,104.4,45.73
2018,2,19,17,45,113.5,14.0,2.6,6.0,20.5,44.53,0.0
2018,2,19,18,0,24.0,3.0,2.6,5.7,2.0,0.0,0.0
2018,2,19,18,15,12.0,1.5,2.55,5.5,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.1,2.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.05,2.05,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.0,1.75,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.95,1.65,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.9,1.55,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.9,1.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.9,1.45,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,20,6,45,10.0,2.0,1.6,2.7,2.0,0.0,0.0
2018,2,20,7,0,20.0,4.0,1.5,3.1,4.0,3.93,0.0
2018,2,20,7,15,10.0,17.5,1.5,3.7,17.5,16.56,0.0
2018,2,20,7,30,0.0,31.0,1.5,4.3,31.0,29.36,19.64
2018,2,20,7,45,8.0,51.0,1.5,4.9,52.5,47.17,36.98
2018,2,20,8,0,16.0,71.0,1.5,5.5,74.0,64.71,53.48
2018,2,20,8,15,30.5,90.0,1.4,6.0,98.0,78.64,62.92
2018,2,20,8,30,45.0,109.0,1.3,6.5,122.0,98.67,78.93
2018,2,20,8,45,142.5,126.5,1.15,7.0,177.0,124.83,96.39
2018,2,20,9,0,240.0,144.0,1.0,7.5,232.0,160.6,121.87
2018,2,20,9,15,380.5,139.5,1.0,7.85,299.0,196.58,146.97
2018,2,20,9,30,521.0,135.0,1.0,8.2,366.0,248.27,186.83
2018,2,20,9,45,675.0,114.0,1.05,8.5,440.0,300.66,228.47
2018,2,20,10,0,829.0,93.0,1.1,8.8,514.0,367.46,282.74
2018,2,20,10,15,865.5,90.0,1.15,9.0,553.5,414.22,323.22
2018,2,20,10,30,902.0,87.0,1.2,9.2,593.0,464.33,365.62
2018,2,20,10,45,910.0,88.5,1.3,9.4,619.0,503.72,399.33
2018,2,20,11,0,918.0,90.0,1.4,9.6,645.0,541.46,431.05
2018,2,20,11,15,923.5,91.5,1.4,9.7,663.5,576.04,459.24
2018,2,20,11,30,929.0,93.0,1.4,9.8,682.0,608.47,485.13
2018,2,20,11,45,931.0,94.0,1.45,9.95,692.5,636.05,507.17
2018,2,20,12,0,933.0,95.0,1.5,10.1,703.0,661.0,526.89
2018,2,20,12,15,935.0,94.0,1.55,10.15,705.5,681.22,543.11
2018,2,20,12,30,937.0,93.0,1.6,10.2,708.0,698.55,557.04
2018,2,20,12,45,936.0,92.0,1.6,10.25,702.0,710.95,566.79
2018,2,20,13,0,935.0,91.0,1.6,10.3,696.0,720.24,574.21
2018,2,20,13,15,929.5,90.5,1.65,10.3,682.0,723.89,577.74
2018,2,20,13,30,924.0,90.0,1.7,10.3,668.0,724.35,578.98
2018,2,20,13,45,915.0,89.5,1.75,10.3,646.0,719.3,576.33
2018,2,20,14,0,906.0,89.0,1.8,10.3,624.0,711.19,571.58
2018,2,20,14,15,737.5,126.5,1.8,10.25,549.0,638.22,515.73
2018,2,20,14,30,569.0,164.0,1.8,10.2,474.0,558.46,453.97
2018,2,20,14,45,349.0,181.0,1.85,10.1,367.5,422.07,346.51
2018,2,20,15,0,129.0,198.0,1.9,10.0,261.0,291.88,239.88
2018,2,20,15,15,86.0,156.5,1.9,10.0,197.0,219.27,180.9
2018,2,20,15,30,43.0,115.0,1.9,10.0,133.0,142.21,116.54
2018,2,20,15,45,51.5,114.5,1.9,9.55,133.5,146.55,120.86
2018,2,20,16,0,60.0,114.0,1.9,9.1,134.0,150.84,124.8
2018,2,20,16,15,106.0,105.0,1.85,8.6,134.5,170.01,141.45
2018,2,20,16,30,152.0,96.0,1.8,8.1,135.0,180.52,149.94
2018,2,20,16,45,131.5,78.5,1.75,7.55,107.0,148.18,121.39
2018,2,20,17,0,111.0,61.0,1.7,7.0,79.0,116.94,93.33
2018,2,20,17,15,127.5,43.5,1.7,6.65,57.5,105.57,80.25
2018,2,20,17,30,144.0,26.0,1.7,6.3,36.0,88.51,44.35
2018,2,20,17,45,82.5,14.5,1.75,5.95,19.0,36.9,0.0
2018,2,20,18,0,21.0,3.0,1.8,5.6,2.0,0.0,0.0
2018,2,20,18,15,10.5,1.5,1.75,5.45,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,5.65,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,5.45,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,21,6,45,11.0,3.5,1.6,4.45,3.5,0.0,0.0
2018,2,21,7,0,22.0,7.0,1.7,4.6,7.0,6.88,0.0
2018,2,21,7,15,66.0,23.0,1.8,4.9,29.0,19.26,0.35
2018,2,21,7,30,110.0,39.0,1.9,5.2,51.0,32.03,22.11
2018,2,21,7,45,213.5,53.0,1.95,5.5,91.0,40.07,30.58
2018,2,21,8,0,317.0,67.0,2.0,5.8,131.0,49.55,39.71
2018,2,21,8,15,503.5,64.5,2.0,6.3,197.0,52.71,35.33
2018,2,21,8,30,690.0,62.0,2.0,6.8,263.0,93.0,50.84
2018,2,21,8,45,736.5,65.5,2.0,7.3,312.0,137.08,80.53
2018,2,21,9,0,783.0,69.0,2.0,7.8,361.0,185.18,119.16
2018,2,21,9,15,812.0,72.0,1.95,8.25,406.0,232.77,161.02
2018,2,21,9,30,841.0,75.0,1.9,8.7,451.0,282.05,205.34
2018,2,21,9,45,861.5,76.5,1.85,9.15,490.5,328.74,247.75
2018,2,21,10,0,882.0,78.0,1.8,9.6,530.0,378.63,291.98
2018,2,21,10,15,894.0,80.5,1.7,9.9,563.0,423.05,330.98
2018,2,21,10,30,906.0,83.0,1.6,10.2,596.0,466.54,368.07
2018,2,21,10,45,914.0,85.0,1.5,10.5,622.0,506.56,401.31
2018,2,21,11,0,922.0,87.0,1.4,10.8,648.0,544.93,432.16
2018,2,21,11,15,927.0,88.0,1.25,11.0,666.5,578.91,458.54
2018,2,21,11,30,932.0,89.0,1.1,11.2,685.0,610.67,482.29
2018,2,21,11,45,934.0,90.5,0.95,11.4,695.5,638.8,502.43
2018,2,21,12,0,936.0,92.0,0.8,11.6,706.0,664.29,519.87
2018,2,21,12,15,935.5,92.5,0.8,11.7,708.5,684.46,534.97
2018,2,21,12,30,935.0,93.0,0.8,11.8,711.0,701.68,547.78
2018,2,21,12,45,909.0,101.0,0.8,11.95,698.0,706.63,551.28
2018,2,21,13,0,883.0,109.0,0.8,12.1,685.0,709.71,553.42
2018,2,21,13,15,869.0,111.0,0.85,12.05,668.5,710.25,555.08
2018,2,21,13,30,855.0,113.0,0.9,12.0,652.0,707.72,554.51
2018,2,21,13,45,876.5,103.0,1.0,12.0,640.0,713.88,561.26
2018,2,21,14,0,898.0,93.0,1.1,12.0,628.0,714.17,563.46
2018,2,21,14,15,882.0,93.0,1.15,11.9,598.0,701.72,555.89
2018,2,21,14,30,866.0,93.0,1.2,11.8,568.0,683.97,544.27
2018,2,21,14,45,843.0,92.5,1.25,11.7,531.0,658.56,526.81
2018,2,21,15,0,820.0,92.0,1.3,11.6,494.0,631.02,507.45
2018,2,21,15,15,797.0,88.5,1.3,11.6,453.0,598.32,483.3
2018,2,21,15,30,774.0,85.0,1.3,11.6,412.0,564.0,457.42
2018,2,21,15,45,733.5,82.0,1.45,11.2,365.0,521.21,425.7
2018,2,21,16,0,693.0,79.0,1.6,10.8,318.0,476.42,391.22
2018,2,21,16,15,567.5,79.0,1.65,10.15,256.0,391.99,323.51
2018,2,21,16,30,442.0,79.0,1.7,9.5,194.0,311.79,257.43
2018,2,21,16,45,425.0,64.0,1.7,8.9,156.0,274.32,224.48
2018,2,21,17,0,408.0,49.0,1.7,8.3,118.0,235.31,188.55
2018,2,21,17,15,284.0,38.5,1.75,7.9,79.0,161.98,123.97
2018,2,21,17,30,160.0,28.0,1.8,7.5,40.0,97.58,54.17
2018,2,21,17,45,90.0,15.5,1.9,7.05,21.0,40.25,0.0
2018,2,21,18,0,20.0,3.0,2.0,6.6,2.0,0.0,0.0
2018,2,21,18,15,10.0,1.5,2.0,6.5,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
