Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,22,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.95,4.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.65,4.85,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,22,6,45,20.0,4.0,2.85,4.65,4.5,0.0,0.0
2018,2,22,7,0,40.0,8.0,2.9,5.0,9.0,7.86,0.0
2018,2,22,7,15,132.5,22.5,3.0,5.5,35.5,17.57,2.49
2018,2,22,7,30,225.0,37.0,3.1,6.0,62.0,28.4,19.09
2018,2,22,7,45,416.5,44.0,3.2,6.5,119.0,32.51,23.7
2018,2,22,8,0,608.0,51.0,3.3,7.0,176.0,35.94,27.18
2018,2,22,8,15,665.5,55.5,3.4,7.5,225.0,53.63,32.08
2018,2,22,8,30,723.0,60.0,3.5,8.0,274.0,96.47,51.52
2018,2,22,8,45,760.5,64.0,3.55,8.45,322.0,141.86,83.12
2018,2,22,9,0,798.0,68.0,3.6,8.9,370.0,190.33,122.91
2018,2,22,9,15,822.0,71.5,3.65,9.2,414.0,238.18,165.69
2018,2,22,9,30,846.0,75.0,3.7,9.5,458.0,287.22,210.56
2018,2,22,9,45,861.5,78.5,3.75,9.8,497.0,334.56,254.29
2018,2,22,10,0,877.0,82.0,3.8,10.1,536.0,381.79,297.33
2018,2,22,10,15,831.5,99.0,3.9,10.25,550.5,417.35,331.0
2018,2,22,10,30,786.0,116.0,4.0,10.4,565.0,447.76,359.22
2018,2,22,10,45,531.0,166.5,4.1,10.5,475.5,403.92,327.55
2018,2,22,11,0,276.0,217.0,4.2,10.6,386.0,343.58,279.83
2018,2,22,11,15,415.0,212.0,4.35,10.65,475.0,424.17,346.41
2018,2,22,11,30,554.0,207.0,4.5,10.7,564.0,512.6,418.31
2018,2,22,11,45,468.5,223.0,4.6,10.7,528.0,494.51,404.0
2018,2,22,12,0,383.0,239.0,4.7,10.7,492.0,471.02,385.24
2018,2,22,12,15,319.5,231.5,4.75,10.6,443.0,431.77,354.22
2018,2,22,12,30,256.0,224.0,4.8,10.5,394.0,390.59,321.11
2018,2,22,12,45,282.5,240.0,4.9,10.45,426.5,429.8,353.39
2018,2,22,13,0,309.0,256.0,5.0,10.4,459.0,469.05,385.33
2018,2,22,13,15,227.0,254.5,5.05,10.3,402.0,416.1,341.99
2018,2,22,13,30,145.0,253.0,5.1,10.2,345.0,356.84,293.2
2018,2,22,13,45,228.0,241.0,5.15,10.1,380.5,408.52,337.55
2018,2,22,14,0,311.0,229.0,5.2,10.0,416.0,454.38,376.74
2018,2,22,14,15,356.5,202.0,5.15,9.9,406.5,456.84,380.42
2018,2,22,14,30,402.0,175.0,5.1,9.8,397.0,463.69,387.6
2018,2,22,14,45,617.0,132.0,5.1,9.7,449.0,558.58,468.08
2018,2,22,15,0,832.0,89.0,5.1,9.6,501.0,639.1,535.37
2018,2,22,15,15,815.0,86.0,5.1,9.6,462.0,610.3,512.13
2018,2,22,15,30,798.0,83.0,5.1,9.6,423.0,579.59,487.39
2018,2,22,15,45,754.0,80.0,4.9,9.3,374.0,531.69,448.07
2018,2,22,16,0,710.0,77.0,4.7,9.0,325.0,486.35,410.0
2018,2,22,16,15,665.0,71.5,4.45,8.65,277.5,436.06,367.0
2018,2,22,16,30,620.0,66.0,4.2,8.3,230.0,386.82,323.72
2018,2,22,16,45,518.0,58.5,4.0,7.95,176.5,311.49,257.9
2018,2,22,17,0,416.0,51.0,3.8,7.6,123.0,242.37,196.4
2018,2,22,17,15,343.0,40.5,3.7,7.3,87.0,187.65,145.57
2018,2,22,17,30,270.0,30.0,3.6,7.0,51.0,135.7,82.24
2018,2,22,17,45,145.0,16.5,3.5,6.75,27.0,57.03,0.0
2018,2,22,18,0,20.0,3.0,3.4,6.5,3.0,0.0,0.0
2018,2,22,18,15,10.0,1.5,3.35,6.3,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.15,5.6,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.95,4.95,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.85,4.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.75,4.35,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.6,3.55,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.6,2.75,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.55,2.6,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.5,2.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.5,2.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.5,2.05,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.5,1.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.55,1.55,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,23,6,45,42.5,6.0,2.65,2.5,7.0,0.0,0.0
2018,2,23,7,0,85.0,12.0,2.7,3.0,14.0,11.8,0.0
2018,2,23,7,15,247.5,25.0,2.85,3.6,50.0,20.2,6.06
2018,2,23,7,30,410.0,38.0,3.0,4.2,86.0,29.84,20.68
2018,2,23,7,45,529.0,43.0,3.2,4.8,135.5,31.36,22.89
2018,2,23,8,0,648.0,48.0,3.4,5.4,185.0,36.3,27.72
2018,2,23,8,15,717.5,52.5,3.5,5.95,239.0,54.97,30.68
2018,2,23,8,30,787.0,57.0,3.6,6.5,293.0,101.7,53.06
2018,2,23,8,45,821.5,60.5,3.75,7.0,342.5,149.71,87.43
2018,2,23,9,0,856.0,64.0,3.9,7.5,392.0,200.41,129.88
2018,2,23,9,15,878.5,67.0,3.85,7.9,437.0,250.4,175.09
2018,2,23,9,30,901.0,70.0,3.8,8.3,482.0,304.67,224.78
2018,2,23,9,45,916.5,73.0,3.8,8.65,522.0,353.91,270.41
2018,2,23,10,0,932.0,76.0,3.8,9.0,562.0,402.88,315.09
2018,2,23,10,15,944.0,77.5,3.8,9.25,596.0,448.58,356.33
2018,2,23,10,30,956.0,79.0,3.8,9.5,630.0,493.22,395.69
2018,2,23,10,45,961.0,80.5,3.75,9.8,655.0,533.26,430.27
2018,2,23,11,0,966.0,82.0,3.7,10.1,680.0,571.3,462.32
2018,2,23,11,15,971.0,83.0,3.7,10.25,698.5,606.7,491.87
2018,2,23,11,30,976.0,84.0,3.7,10.4,717.0,639.76,518.96
2018,2,23,11,45,979.0,84.5,3.65,10.6,728.0,668.63,542.05
2018,2,23,12,0,982.0,85.0,3.6,10.8,739.0,694.76,562.59
2018,2,23,12,15,980.5,86.0,3.55,10.95,741.0,715.64,578.88
2018,2,23,12,30,979.0,87.0,3.5,11.1,743.0,733.39,592.57
2018,2,23,12,45,974.0,88.5,3.45,11.2,737.0,746.13,602.1
2018,2,23,13,0,969.0,90.0,3.4,11.3,731.0,755.57,608.86
2018,2,23,13,15,964.5,90.0,3.3,11.35,717.0,760.52,612.29
2018,2,23,13,30,960.0,90.0,3.2,11.4,703.0,762.18,613.41
2018,2,23,13,45,951.5,88.5,3.1,11.45,680.0,756.23,609.03
2018,2,23,14,0,943.0,87.0,3.0,11.5,657.0,747.06,602.43
2018,2,23,14,15,930.5,85.0,2.95,11.45,626.0,731.5,591.67
2018,2,23,14,30,918.0,83.0,2.9,11.4,595.0,713.01,578.82
2018,2,23,14,45,903.0,81.5,2.8,11.3,559.0,690.64,562.6
2018,2,23,15,0,888.0,80.0,2.7,11.2,523.0,668.95,546.2
2018,2,23,15,15,861.5,77.5,2.7,11.2,479.0,633.54,519.35
2018,2,23,15,30,835.0,75.0,2.7,11.2,435.0,596.5,490.78
2018,2,23,15,45,736.5,78.5,2.45,10.8,371.0,523.22,432.5
2018,2,23,16,0,638.0,82.0,2.2,10.4,307.0,455.52,377.61
2018,2,23,16,15,562.5,78.0,2.1,9.7,255.5,393.1,326.78
2018,2,23,16,30,487.0,74.0,2.0,9.0,204.0,333.84,277.09
2018,2,23,16,45,425.0,64.0,1.95,8.25,161.0,277.94,228.99
2018,2,23,17,0,363.0,54.0,1.9,7.5,118.0,224.18,181.38
2018,2,23,17,15,278.0,41.5,1.95,7.15,81.5,165.44,128.57
2018,2,23,17,30,193.0,29.0,2.0,6.8,45.0,112.36,71.32
2018,2,23,17,45,113.5,17.0,2.05,6.45,24.5,49.06,0.0
2018,2,23,18,0,34.0,5.0,2.1,6.1,4.0,0.0,0.0
2018,2,23,18,15,17.0,2.5,2.1,5.95,2.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.1,4.45,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.1,4.35,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.05,4.15,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.05,2.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.0,2.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,24,6,45,17.0,5.5,2.05,3.8,6.0,0.0,0.0
2018,2,24,7,0,34.0,11.0,2.1,4.4,12.0,10.81,0.0
2018,2,24,7,15,102.5,27.0,2.15,4.95,38.0,22.51,9.18
2018,2,24,7,30,171.0,43.0,2.2,5.5,64.0,33.05,23.56
2018,2,24,7,45,248.0,57.0,2.3,6.05,102.5,42.81,33.17
2018,2,24,8,0,325.0,71.0,2.4,6.6,141.0,52.13,42.04
2018,2,24,8,15,368.5,83.5,2.5,7.25,181.5,72.05,50.15
2018,2,24,8,30,412.0,96.0,2.6,7.9,222.0,106.78,70.98
2018,2,24,8,45,460.5,106.0,2.7,8.55,267.5,144.24,98.15
2018,2,24,9,0,509.0,116.0,2.8,9.2,313.0,186.1,131.81
2018,2,24,9,15,565.0,118.5,2.95,9.6,360.5,227.26,166.41
2018,2,24,9,30,621.0,121.0,3.1,10.0,408.0,272.75,205.62
2018,2,24,9,45,606.5,134.0,3.2,10.45,433.5,309.77,239.79
2018,2,24,10,0,592.0,147.0,3.3,10.9,459.0,344.64,271.4
2018,2,24,10,15,603.0,153.5,3.4,11.05,488.0,381.53,303.84
2018,2,24,10,30,614.0,160.0,3.5,11.2,517.0,418.17,335.47
2018,2,24,10,45,550.5,189.5,3.6,11.4,520.0,439.61,354.24
2018,2,24,11,0,487.0,219.0,3.7,11.6,523.0,455.83,367.97
2018,2,24,11,15,452.5,240.0,3.75,11.7,528.5,474.89,383.5
2018,2,24,11,30,418.0,261.0,3.8,11.8,534.0,490.91,396.18
2018,2,24,11,45,416.5,265.0,3.85,11.85,540.5,507.86,409.94
2018,2,24,12,0,415.0,269.0,3.9,11.9,547.0,523.55,422.56
2018,2,24,12,15,350.0,283.5,3.95,11.95,518.5,505.29,407.8
2018,2,24,12,30,285.0,298.0,4.0,12.0,490.0,485.25,391.45
2018,2,24,12,45,323.0,290.0,4.0,12.05,506.0,509.71,411.63
2018,2,24,13,0,361.0,282.0,4.0,12.1,522.0,533.86,431.32
2018,2,24,13,15,406.0,260.0,4.05,12.15,525.0,547.9,443.72
2018,2,24,13,30,451.0,238.0,4.1,12.2,528.0,565.5,458.84
2018,2,24,13,45,411.0,237.0,4.1,12.2,495.0,539.33,438.41
2018,2,24,14,0,371.0,236.0,4.1,12.2,462.0,506.26,412.74
2018,2,24,14,15,418.0,216.0,4.1,12.15,459.5,523.4,427.9
2018,2,24,14,30,465.0,196.0,4.1,12.1,457.0,532.4,436.55
2018,2,24,14,45,449.5,185.0,4.05,12.0,424.5,506.38,416.58
2018,2,24,15,0,434.0,174.0,4.0,11.9,392.0,479.13,395.63
2018,2,24,15,15,324.5,170.5,4.0,11.9,326.0,392.72,325.62
2018,2,24,15,30,215.0,167.0,4.0,11.9,260.0,317.21,263.19
2018,2,24,15,45,281.0,147.5,3.85,11.5,256.0,330.28,275.57
2018,2,24,16,0,347.0,128.0,3.7,11.1,252.0,345.82,289.0
2018,2,24,16,15,342.5,109.5,3.45,10.55,217.5,313.51,262.03
2018,2,24,16,30,338.0,91.0,3.2,10.0,183.0,280.31,233.56
2018,2,24,16,45,315.5,75.5,2.95,9.45,148.0,241.7,199.51
2018,2,24,17,0,293.0,60.0,2.7,8.9,113.0,203.96,165.13
2018,2,24,17,15,227.5,45.5,2.65,8.5,79.0,152.64,118.83
2018,2,24,17,30,162.0,31.0,2.6,8.1,45.0,106.35,69.97
2018,2,24,17,45,92.0,17.5,2.55,7.7,24.5,43.74,0.0
2018,2,24,18,0,22.0,4.0,2.5,7.3,4.0,0.0,0.0
2018,2,24,18,15,11.0,2.0,2.5,7.1,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,25,6,45,25.0,6.0,1.35,4.9,7.0,0.0,0.0
2018,2,25,7,0,50.0,12.0,1.3,5.3,14.0,11.8,0.0
2018,2,25,7,15,215.5,27.0,1.35,5.95,52.0,21.04,9.45
2018,2,25,7,30,381.0,42.0,1.4,6.6,90.0,33.11,23.66
2018,2,25,7,45,490.0,48.5,1.45,7.25,138.5,35.77,26.75
2018,2,25,8,0,599.0,55.0,1.5,7.9,187.0,38.54,29.55
2018,2,25,8,15,666.0,59.5,1.5,8.55,239.0,62.65,34.38
2018,2,25,8,30,733.0,64.0,1.5,9.2,291.0,110.76,60.75
2018,2,25,8,45,770.0,67.5,1.55,9.85,339.5,156.74,94.24
2018,2,25,9,0,807.0,71.0,1.6,10.5,388.0,205.74,134.88
2018,2,25,9,15,834.0,73.5,1.65,10.95,433.0,254.25,177.78
2018,2,25,9,30,861.0,76.0,1.7,11.4,478.0,304.2,222.48
2018,2,25,9,45,881.0,77.5,1.75,11.85,518.0,352.13,265.47
2018,2,25,10,0,901.0,79.0,1.8,12.3,558.0,403.19,310.08
2018,2,25,10,15,914.5,80.5,1.8,12.55,592.0,448.39,349.28
2018,2,25,10,30,928.0,82.0,1.8,12.8,626.0,492.7,386.75
2018,2,25,10,45,938.0,82.5,1.85,13.1,652.5,533.28,420.51
2018,2,25,11,0,948.0,83.0,1.9,13.4,679.0,572.24,452.19
2018,2,25,11,15,954.0,84.0,1.95,13.55,698.0,607.68,480.73
2018,2,25,11,30,960.0,85.0,2.0,13.7,717.0,640.87,507.01
2018,2,25,11,45,964.0,85.0,2.1,13.85,728.0,669.47,529.74
2018,2,25,12,0,968.0,85.0,2.2,14.0,739.0,695.4,550.18
2018,2,25,12,15,967.0,86.0,2.3,14.05,741.5,716.28,566.84
2018,2,25,12,30,966.0,87.0,2.4,14.1,744.0,734.09,581.02
2018,2,25,12,45,962.5,87.5,2.5,14.2,737.5,746.55,590.46
2018,2,25,13,0,959.0,88.0,2.6,14.3,731.0,755.78,597.71
2018,2,25,13,15,954.5,87.5,2.7,14.25,717.0,760.02,601.82
2018,2,25,13,30,950.0,87.0,2.8,14.2,703.0,760.99,603.72
2018,2,25,13,45,943.0,86.0,2.9,14.15,681.0,756.44,601.71
2018,2,25,14,0,936.0,85.0,3.0,14.1,659.0,748.7,597.51
2018,2,25,14,15,924.5,84.0,3.1,13.9,629.5,734.74,589.12
2018,2,25,14,30,913.0,83.0,3.2,13.7,600.0,717.86,578.6
2018,2,25,14,45,896.5,82.0,3.3,13.5,564.0,694.89,563.46
2018,2,25,15,0,880.0,81.0,3.4,13.3,528.0,672.72,547.89
2018,2,25,15,15,860.0,78.0,3.4,13.3,486.0,640.7,523.71
2018,2,25,15,30,840.0,75.0,3.4,13.3,444.0,606.78,497.62
2018,2,25,15,45,806.5,73.0,3.4,12.6,397.0,564.45,465.45
2018,2,25,16,0,773.0,71.0,3.4,11.9,350.0,521.47,431.78
2018,2,25,16,15,668.0,72.5,3.25,11.35,289.5,447.06,370.96
2018,2,25,16,30,563.0,74.0,3.1,10.8,229.0,375.34,311.0
2018,2,25,16,45,453.0,66.5,2.9,10.25,175.5,296.93,244.32
2018,2,25,17,0,343.0,59.0,2.7,9.7,122.0,224.61,181.64
2018,2,25,17,15,236.0,46.0,2.65,9.4,83.0,157.14,122.44
2018,2,25,17,30,129.0,33.0,2.6,9.1,44.0,92.4,61.94
2018,2,25,17,45,77.0,19.0,2.55,8.8,24.5,41.16,0.0
2018,2,25,18,0,25.0,5.0,2.5,8.5,5.0,4.91,0.0
2018,2,25,18,15,12.5,2.5,2.5,8.45,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,26,6,45,7.0,7.0,3.2,7.85,7.0,0.0,0.0
2018,2,26,7,0,14.0,14.0,3.3,7.8,14.0,13.76,0.0
2018,2,26,7,15,69.0,30.5,3.4,7.8,38.5,25.29,13.44
2018,2,26,7,30,124.0,47.0,3.5,7.8,63.0,38.25,28.14
2018,2,26,7,45,230.0,60.5,3.6,7.85,106.5,45.25,35.23
2018,2,26,8,0,336.0,74.0,3.7,7.9,150.0,54.08,43.65
2018,2,26,8,15,439.5,81.0,3.75,8.0,204.5,76.31,50.17
2018,2,26,8,30,543.0,88.0,3.8,8.1,259.0,115.45,72.26
2018,2,26,8,45,663.0,81.5,3.8,8.25,322.5,154.84,98.25
2018,2,26,9,0,783.0,75.0,3.8,8.4,386.0,208.7,140.42
2018,2,26,9,15,812.0,77.5,3.8,8.65,431.5,256.68,183.73
2018,2,26,9,30,841.0,80.0,3.8,8.9,477.0,306.33,229.15
2018,2,26,9,45,864.5,80.5,3.85,9.15,517.5,353.72,272.75
2018,2,26,10,0,888.0,81.0,3.9,9.4,558.0,404.56,318.47
2018,2,26,10,15,901.0,83.0,3.85,9.75,591.5,449.57,358.5
2018,2,26,10,30,914.0,85.0,3.8,10.1,625.0,493.69,396.77
2018,2,26,10,45,922.0,87.0,3.8,10.4,651.5,534.26,431.41
2018,2,26,11,0,930.0,89.0,3.8,10.7,678.0,573.15,463.86
2018,2,26,11,15,935.0,90.0,3.8,10.9,696.5,607.54,492.24
2018,2,26,11,30,940.0,91.0,3.8,11.1,715.0,639.67,518.29
2018,2,26,11,45,943.5,92.5,3.75,11.25,726.5,668.98,541.57
2018,2,26,12,0,947.0,94.0,3.7,11.4,738.0,695.67,562.44
2018,2,26,12,15,945.5,95.5,3.7,11.45,740.5,716.36,578.83
2018,2,26,12,30,944.0,97.0,3.7,11.5,743.0,734.03,592.77
2018,2,26,12,45,905.0,109.0,3.7,11.5,724.5,733.54,592.5
2018,2,26,13,0,866.0,121.0,3.7,11.5,706.0,731.19,590.79
2018,2,26,13,15,761.0,152.5,3.75,11.45,659.0,698.62,565.35
2018,2,26,13,30,656.0,184.0,3.8,11.4,612.0,661.7,536.43
2018,2,26,13,45,604.0,188.5,3.8,11.3,573.0,631.97,514.0
2018,2,26,14,0,552.0,193.0,3.8,11.2,534.0,598.08,488.14
2018,2,26,14,15,599.0,174.5,3.8,11.05,529.0,612.52,501.3
2018,2,26,14,30,646.0,156.0,3.8,10.9,524.0,621.6,510.07
2018,2,26,14,45,561.0,148.5,3.8,10.7,454.5,549.59,454.06
2018,2,26,15,0,476.0,141.0,3.8,10.5,385.0,474.76,395.13
2018,2,26,15,15,294.5,141.5,3.8,10.5,288.5,344.11,287.79
2018,2,26,15,30,113.0,142.0,3.8,10.5,192.0,221.33,183.93
2018,2,26,15,45,85.5,102.5,3.6,10.1,138.0,159.8,132.66
2018,2,26,16,0,58.0,63.0,3.4,9.7,84.0,99.34,81.15
2018,2,26,16,15,43.5,59.0,3.2,9.3,73.5,86.09,69.61
2018,2,26,16,30,29.0,55.0,3.0,8.9,63.0,69.37,54.94
2018,2,26,16,45,31.5,51.5,2.8,8.5,58.5,66.45,52.17
2018,2,26,17,0,34.0,48.0,2.6,8.1,54.0,63.79,49.27
2018,2,26,17,15,22.5,34.5,2.7,7.85,38.0,43.97,31.45
2018,2,26,17,30,11.0,21.0,2.8,7.6,22.0,24.67,13.41
2018,2,26,17,45,9.5,11.5,2.9,7.35,12.0,13.99,0.0
2018,2,26,18,0,8.0,2.0,3.0,7.1,2.0,1.97,0.0
2018,2,26,18,15,4.0,1.0,3.15,7.15,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.65,7.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.75,7.1,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.9,6.85,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.95,6.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,5.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.0,5.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.0,5.65,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.0,5.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.0,5.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.05,5.35,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.1,5.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.1,5.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.1,5.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.1,5.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.1,4.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.05,4.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,3.95,4.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,3.85,4.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,3.8,4.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,3.75,4.1,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.75,4.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,2,27,6,45,57.0,8.5,3.9,4.75,10.5,0.0,0.0
2018,2,27,7,0,114.0,17.0,4.0,5.0,21.0,16.71,0.0
2018,2,27,7,15,271.5,30.0,4.05,5.4,61.0,23.99,13.4
2018,2,27,7,30,429.0,43.0,4.1,5.8,101.0,33.35,24.13
2018,2,27,7,45,564.0,47.0,4.2,6.25,156.5,33.81,25.13
2018,2,27,8,0,699.0,51.0,4.3,6.7,212.0,38.0,29.21
2018,2,27,8,15,752.5,55.5,4.3,7.1,265.0,72.24,37.5
2018,2,27,8,30,806.0,60.0,4.3,7.5,318.0,120.69,65.52
2018,2,27,8,45,836.5,64.5,4.3,7.95,368.0,170.76,104.25
2018,2,27,9,0,867.0,69.0,4.3,8.4,418.0,223.1,149.55
2018,2,27,9,15,889.5,72.0,4.25,8.8,464.0,274.17,196.19
2018,2,27,9,30,912.0,75.0,4.2,9.2,510.0,329.5,246.77
2018,2,27,9,45,926.0,78.0,4.15,9.6,550.0,379.15,292.45
2018,2,27,10,0,940.0,81.0,4.1,10.0,590.0,428.39,336.82
2018,2,27,10,15,947.0,83.0,4.0,10.35,621.5,473.12,376.51
2018,2,27,10,30,954.0,85.0,3.9,10.7,653.0,516.39,413.96
2018,2,27,10,45,961.0,87.0,3.85,11.05,680.0,557.99,449.07
2018,2,27,11,0,968.0,89.0,3.8,11.4,707.0,597.73,481.77
2018,2,27,11,15,973.0,90.0,3.75,11.65,726.0,633.35,510.66
2018,2,27,11,30,978.0,91.0,3.7,11.9,745.0,666.62,537.06
2018,2,27,11,45,977.0,92.0,3.7,12.2,753.5,693.67,558.27
2018,2,27,12,0,976.0,93.0,3.7,12.5,762.0,717.78,576.87
2018,2,27,12,15,975.0,93.5,3.6,12.65,763.5,738.35,592.46
2018,2,27,12,30,974.0,94.0,3.5,12.8,765.0,755.81,605.07
2018,2,27,12,45,971.0,93.0,3.45,13.0,757.5,767.2,612.8
2018,2,27,13,0,968.0,92.0,3.4,13.2,750.0,775.29,618.25
2018,2,27,13,15,962.0,91.5,3.3,13.25,734.5,778.46,620.32
2018,2,27,13,30,956.0,91.0,3.2,13.3,719.0,778.33,620.11
2018,2,27,13,45,949.5,89.5,3.1,13.35,697.0,773.5,616.61
2018,2,27,14,0,943.0,88.0,3.0,13.4,675.0,765.45,610.89
2018,2,27,14,15,920.5,84.5,2.95,13.35,636.0,740.87,593.61
2018,2,27,14,30,898.0,81.0,2.9,13.3,597.0,713.49,574.36
2018,2,27,14,45,883.0,82.0,2.85,13.25,564.0,693.67,560.74
2018,2,27,15,0,868.0,83.0,2.8,13.2,531.0,674.77,547.17
2018,2,27,15,15,843.5,81.0,2.8,13.2,488.0,640.95,521.81
2018,2,27,15,30,819.0,79.0,2.8,13.2,445.0,605.47,494.79
2018,2,27,15,45,798.0,75.0,2.55,12.7,401.5,568.48,466.01
2018,2,27,16,0,777.0,71.0,2.3,12.2,358.0,530.22,435.47
2018,2,27,16,15,714.5,68.0,2.25,11.45,304.0,469.86,387.46
2018,2,27,16,30,652.0,65.0,2.2,10.7,250.0,414.31,341.75
2018,2,27,16,45,563.0,59.0,2.1,9.95,197.0,343.38,282.0
2018,2,27,17,0,474.0,53.0,2.0,9.2,144.0,277.66,224.96
2018,2,27,17,15,373.5,43.5,2.05,8.8,102.0,209.55,164.75
2018,2,27,17,30,273.0,34.0,2.1,8.4,60.0,148.93,106.11
2018,2,27,17,45,156.5,20.0,2.15,7.95,33.0,78.41,0.0
2018,2,27,18,0,40.0,6.0,2.2,7.5,6.0,16.2,0.0
2018,2,27,18,15,20.0,3.0,2.2,7.35,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,28,6,45,6.0,6.0,1.35,6.0,6.5,5.9,0.0
2018,2,28,7,0,12.0,12.0,1.3,6.4,13.0,11.66,0.0
2018,2,28,7,15,6.5,26.0,1.4,6.95,26.5,24.85,14.63
2018,2,28,7,30,1.0,40.0,1.5,7.5,40.0,37.87,28.11
2018,2,28,7,45,0.5,50.5,1.6,8.05,50.5,47.91,37.73
2018,2,28,8,0,0.0,61.0,1.7,8.6,61.0,57.86,47.03
2018,2,28,8,15,10.5,79.5,1.75,9.0,83.0,75.27,59.42
2018,2,28,8,30,21.0,98.0,1.8,9.4,105.0,91.47,72.63
2018,2,28,8,45,39.5,108.0,1.9,9.8,123.5,105.2,83.22
2018,2,28,9,0,58.0,118.0,2.0,10.2,142.0,120.66,95.36
2018,2,28,9,15,158.0,160.0,2.05,10.45,234.0,181.96,143.22
2018,2,28,9,30,258.0,202.0,2.1,10.7,326.0,252.87,199.28
2018,2,28,9,45,250.0,221.5,2.15,10.95,349.5,281.34,223.45
2018,2,28,10,0,242.0,241.0,2.2,11.2,373.0,311.44,248.55
2018,2,28,10,15,308.5,243.0,2.25,11.3,421.5,351.55,280.9
2018,2,28,10,30,375.0,245.0,2.3,11.4,470.0,398.77,318.92
2018,2,28,10,45,323.0,267.5,2.35,11.55,467.0,409.77,328.07
2018,2,28,11,0,271.0,290.0,2.4,11.7,464.0,416.64,333.53
2018,2,28,11,15,260.0,301.5,2.45,11.7,472.5,432.68,346.34
2018,2,28,11,30,249.0,313.0,2.5,11.7,481.0,447.26,357.78
2018,2,28,11,45,206.5,317.5,2.5,11.7,458.0,434.24,347.3
2018,2,28,12,0,164.0,322.0,2.5,11.7,435.0,418.52,334.64
2018,2,28,12,15,144.0,320.0,2.55,11.65,419.5,409.13,327.4
2018,2,28,12,30,124.0,318.0,2.6,11.6,404.0,398.46,319.05
2018,2,28,12,45,123.5,318.5,2.6,11.5,403.5,402.73,322.72
2018,2,28,13,0,123.0,319.0,2.6,11.4,403.0,406.6,326.03
2018,2,28,13,15,86.5,296.0,2.6,11.3,354.5,356.32,286.38
2018,2,28,13,30,50.0,273.0,2.6,11.2,306.0,308.69,248.44
2018,2,28,13,45,60.0,260.5,2.6,11.05,299.0,304.53,246.1
2018,2,28,14,0,70.0,248.0,2.6,10.9,292.0,300.0,243.33
2018,2,28,14,15,37.0,189.0,2.55,10.8,212.0,216.07,175.3
2018,2,28,14,30,4.0,130.0,2.5,10.7,132.0,129.5,103.66
2018,2,28,14,45,2.0,116.0,2.5,10.6,117.0,114.28,91.29
2018,2,28,15,0,0.0,102.0,2.5,10.5,102.0,99.08,78.73
2018,2,28,15,15,0.0,100.0,2.5,10.5,100.0,97.23,77.4
2018,2,28,15,30,0.0,98.0,2.5,10.5,98.0,95.45,76.1
2018,2,28,15,45,0.0,77.5,2.4,10.35,77.5,74.97,58.9
2018,2,28,16,0,0.0,57.0,2.3,10.2,57.0,55.08,42.03
2018,2,28,16,15,4.0,52.5,2.3,10.05,53.5,52.87,40.3
2018,2,28,16,30,8.0,48.0,2.3,9.9,50.0,50.4,38.22
2018,2,28,16,45,6.5,45.0,2.25,9.8,46.5,46.51,34.7
2018,2,28,17,0,5.0,42.0,2.2,9.7,43.0,42.72,31.12
2018,2,28,17,15,2.5,30.0,2.25,9.65,30.5,29.94,19.71
2018,2,28,17,30,0.0,18.0,2.3,9.6,18.0,17.37,8.2
2018,2,28,17,45,6.0,11.0,2.35,9.55,11.0,12.51,0.0
2018,2,28,18,0,12.0,4.0,2.4,9.5,4.0,7.06,0.0
2018,2,28,18,15,6.0,2.0,2.4,9.45,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,3.5,10.7,1.5,1.47,0.0
2018,3,1,7,0,0.0,3.0,3.4,10.7,3.0,2.89,0.0
2018,3,1,7,15,0.0,5.5,3.45,10.7,5.5,5.3,0.0
2018,3,1,7,30,0.0,8.0,3.5,10.7,8.0,7.71,1.16
2018,3,1,7,45,0.0,13.5,3.5,10.7,13.5,13.01,6.07
2018,3,1,8,0,0.0,19.0,3.5,10.7,19.0,18.32,10.98
2018,3,1,8,15,2.0,47.5,3.6,10.75,48.0,45.98,34.13
2018,3,1,8,30,4.0,76.0,3.7,10.8,77.0,73.21,57.41
2018,3,1,8,45,20.0,101.5,3.8,10.8,109.5,97.08,76.95
2018,3,1,9,0,36.0,127.0,3.9,10.8,142.0,124.34,99.28
2018,3,1,9,15,26.5,124.0,3.95,10.85,135.5,122.34,97.86
2018,3,1,9,30,17.0,121.0,4.0,10.9,129.0,120.72,96.68
2018,3,1,9,45,56.5,153.5,4.1,10.95,184.0,163.14,131.32
2018,3,1,10,0,96.0,186.0,4.2,11.0,239.0,208.63,168.56
2018,3,1,10,15,197.5,220.5,4.25,11.1,337.5,288.3,233.27
2018,3,1,10,30,299.0,255.0,4.3,11.2,436.0,374.31,302.71
2018,3,1,10,45,259.0,274.0,4.4,11.3,435.5,385.2,311.73
2018,3,1,11,0,219.0,293.0,4.5,11.4,435.0,393.74,318.62
2018,3,1,11,15,288.5,286.5,4.55,11.4,479.0,436.34,353.65
2018,3,1,11,30,358.0,280.0,4.6,11.4,523.0,483.02,391.77
2018,3,1,11,45,609.0,206.0,4.7,11.45,626.5,583.2,474.69
2018,3,1,12,0,860.0,132.0,4.8,11.5,730.0,690.77,562.23
2018,3,1,12,15,836.0,139.5,4.85,11.55,722.0,701.27,570.39
2018,3,1,12,30,812.0,147.0,4.9,11.6,714.0,708.3,576.22
2018,3,1,12,45,513.0,224.0,4.95,11.65,581.0,588.29,479.2
2018,3,1,13,0,214.0,301.0,5.0,11.7,448.0,453.68,368.05
2018,3,1,13,15,122.5,244.0,5.0,11.75,328.0,334.05,272.03
2018,3,1,13,30,31.0,187.0,5.0,11.8,208.0,207.83,167.91
2018,3,1,13,45,39.0,185.5,5.05,11.85,211.0,212.79,172.61
2018,3,1,14,0,47.0,184.0,5.1,11.9,214.0,217.62,177.03
2018,3,1,14,15,226.5,193.0,5.15,11.85,326.5,366.25,303.1
2018,3,1,14,30,406.0,202.0,5.2,11.8,439.0,508.13,420.13
2018,3,1,14,45,298.5,196.0,5.2,11.8,364.5,417.44,345.92
2018,3,1,15,0,191.0,190.0,5.2,11.8,290.0,329.08,272.91
2018,3,1,15,15,218.5,173.0,5.2,11.8,279.0,333.24,277.54
2018,3,1,15,30,246.0,156.0,5.2,11.8,268.0,328.55,274.65
2018,3,1,15,45,361.5,137.0,5.05,11.6,283.0,380.11,318.92
2018,3,1,16,0,477.0,118.0,4.9,11.4,298.0,416.33,349.56
2018,3,1,16,15,372.5,111.0,4.8,11.15,240.0,338.35,283.94
2018,3,1,16,30,268.0,104.0,4.7,10.9,182.0,259.18,216.68
2018,3,1,16,45,186.5,88.0,4.6,10.65,137.5,194.53,160.92
2018,3,1,17,0,105.0,72.0,4.5,10.4,93.0,129.57,104.59
2018,3,1,17,15,72.5,53.0,4.55,10.3,65.5,92.28,71.49
2018,3,1,17,30,40.0,34.0,4.6,10.2,38.0,56.85,39.31
2018,3,1,17,45,21.5,20.0,4.6,10.05,22.0,31.36,0.0
2018,3,1,18,0,3.0,6.0,4.6,9.9,6.0,6.69,0.0
2018,3,1,18,15,1.5,3.0,4.7,9.9,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.85,9.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.65,9.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.45,8.65,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.15,8.1,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.8,7.55,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,2,6,45,65.5,11.5,1.55,5.9,15.0,11.3,0.0
2018,3,2,7,0,131.0,23.0,1.6,6.4,30.0,18.29,0.0
2018,3,2,7,15,237.5,37.0,1.75,6.75,66.5,28.75,18.74
2018,3,2,7,30,344.0,51.0,1.9,7.1,103.0,38.7,29.07
2018,3,2,7,45,393.0,63.0,2.05,7.45,143.0,46.57,36.71
2018,3,2,8,0,442.0,75.0,2.2,7.8,183.0,55.28,44.89
2018,3,2,8,15,432.0,90.0,2.35,8.0,214.5,92.04,60.43
2018,3,2,8,30,422.0,105.0,2.5,8.2,246.0,127.7,86.47
2018,3,2,8,45,351.5,123.5,2.6,8.4,252.5,155.67,112.74
2018,3,2,9,0,281.0,142.0,2.7,8.6,259.0,180.41,137.57
2018,3,2,9,15,398.5,145.5,2.85,8.75,331.0,225.19,172.64
2018,3,2,9,30,516.0,149.0,3.0,8.9,403.0,284.44,221.03
2018,3,2,9,45,633.0,136.0,3.1,9.05,472.0,338.51,266.14
2018,3,2,10,0,750.0,123.0,3.2,9.2,541.0,401.58,319.1
2018,3,2,10,15,458.5,174.5,3.3,9.3,434.5,356.1,287.64
2018,3,2,10,30,167.0,226.0,3.4,9.4,328.0,289.68,235.58
2018,3,2,10,45,92.0,224.0,3.5,9.5,280.5,257.79,209.78
2018,3,2,11,0,17.0,222.0,3.6,9.6,233.0,221.78,179.62
2018,3,2,11,15,10.5,193.5,3.7,9.6,200.5,192.15,155.27
2018,3,2,11,30,4.0,165.0,3.8,9.6,168.0,161.63,130.02
2018,3,2,11,45,44.5,223.0,3.85,9.6,254.0,243.5,197.94
2018,3,2,12,0,85.0,281.0,3.9,9.6,340.0,327.85,266.53
2018,3,2,12,15,72.0,261.5,3.95,9.55,312.0,303.25,246.52
2018,3,2,12,30,59.0,242.0,4.0,9.5,284.0,277.57,225.83
2018,3,2,12,45,31.5,208.0,4.0,9.45,230.5,226.44,183.83
2018,3,2,13,0,4.0,174.0,4.0,9.4,177.0,171.96,138.56
2018,3,2,13,15,26.0,219.0,4.0,9.3,236.5,235.67,191.73
2018,3,2,13,30,48.0,264.0,4.0,9.2,296.0,298.45,243.35
2018,3,2,13,45,66.5,267.5,4.0,9.15,310.5,316.95,258.99
2018,3,2,14,0,85.0,271.0,4.0,9.1,325.0,335.4,274.71
2018,3,2,14,15,81.5,244.0,3.9,9.0,294.0,305.65,251.09
2018,3,2,14,30,78.0,217.0,3.8,8.9,263.0,275.35,227.01
2018,3,2,14,45,73.0,206.5,3.75,8.8,247.5,261.16,215.81
2018,3,2,15,0,68.0,196.0,3.7,8.7,232.0,246.86,204.42
2018,3,2,15,15,35.5,142.0,3.7,8.7,160.5,167.44,138.01
2018,3,2,15,30,3.0,88.0,3.7,8.7,89.0,87.22,69.61
2018,3,2,15,45,3.5,78.5,3.45,8.45,80.0,78.06,62.08
2018,3,2,16,0,4.0,69.0,3.2,8.2,71.0,69.01,54.49
2018,3,2,16,15,36.5,64.0,3.1,8.1,75.0,83.85,67.98
2018,3,2,16,30,69.0,59.0,3.0,8.0,79.0,99.01,81.31
2018,3,2,16,45,93.5,61.5,2.9,7.85,83.5,112.34,92.34
2018,3,2,17,0,118.0,64.0,2.8,7.7,88.0,131.07,107.03
2018,3,2,17,15,82.0,48.0,2.75,7.55,62.5,89.11,69.64
2018,3,2,17,30,46.0,32.0,2.7,7.4,37.0,55.69,39.17
2018,3,2,17,45,27.5,19.0,2.65,7.3,21.5,31.71,0.6
2018,3,2,18,0,9.0,6.0,2.6,7.2,6.0,8.3,0.0
2018,3,2,18,15,4.5,3.0,2.6,7.1,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,3,6,45,1.0,4.5,1.3,6.65,4.5,4.42,0.0
2018,3,3,7,0,2.0,9.0,1.3,6.9,9.0,8.68,0.0
2018,3,3,7,15,27.5,15.5,1.4,7.05,19.5,14.52,6.84
2018,3,3,7,30,53.0,22.0,1.5,7.2,30.0,18.49,11.02
2018,3,3,7,45,77.5,25.0,1.55,7.4,41.5,20.75,13.32
2018,3,3,8,0,102.0,28.0,1.6,7.6,53.0,20.04,12.79
2018,3,3,8,15,115.0,62.5,1.65,7.7,96.5,58.71,41.79
2018,3,3,8,30,128.0,97.0,1.7,7.8,140.0,99.86,75.52
2018,3,3,8,45,237.5,127.5,1.75,7.85,222.5,146.73,110.38
2018,3,3,9,0,347.0,158.0,1.8,7.9,305.0,209.12,159.21
2018,3,3,9,15,298.0,178.0,1.85,8.0,313.5,232.49,181.9
2018,3,3,9,30,249.0,198.0,1.9,8.1,322.0,251.04,199.99
2018,3,3,9,45,185.5,207.0,1.9,8.2,303.5,253.44,204.22
2018,3,3,10,0,122.0,216.0,1.9,8.3,285.0,246.48,199.86
2018,3,3,10,15,66.5,182.0,1.9,8.35,220.0,200.69,162.99
2018,3,3,10,30,11.0,148.0,1.9,8.4,155.0,147.43,119.01
2018,3,3,10,45,20.0,157.0,1.9,8.45,170.0,160.35,129.77
2018,3,3,11,0,29.0,166.0,1.9,8.5,185.0,174.99,141.82
2018,3,3,11,15,81.0,239.5,1.95,8.5,294.5,275.98,224.56
2018,3,3,11,30,133.0,313.0,2.0,8.5,404.0,380.68,307.86
2018,3,3,11,45,86.0,283.5,2.0,8.55,342.5,327.9,265.05
2018,3,3,12,0,39.0,254.0,2.0,8.6,281.0,272.01,219.8
2018,3,3,12,15,31.5,225.5,2.05,8.65,247.5,241.12,195.11
2018,3,3,12,30,24.0,197.0,2.1,8.7,214.0,209.39,169.41
2018,3,3,12,45,16.5,162.5,2.15,8.75,174.0,171.06,138.07
2018,3,3,13,0,9.0,128.0,2.2,8.8,134.0,130.6,104.62
2018,3,3,13,15,40.0,180.0,2.25,8.75,207.0,206.85,168.6
2018,3,3,13,30,71.0,232.0,2.3,8.7,280.0,282.82,231.0
2018,3,3,13,45,163.5,256.5,2.4,8.65,362.5,381.88,312.67
2018,3,3,14,0,256.0,281.0,2.5,8.6,445.0,481.97,393.24
2018,3,3,14,15,271.0,267.5,2.5,8.55,434.0,479.43,391.77
2018,3,3,14,30,286.0,254.0,2.5,8.5,423.0,475.48,389.82
2018,3,3,14,45,301.0,235.0,2.55,8.4,403.5,464.07,382.29
2018,3,3,15,0,316.0,216.0,2.6,8.3,384.0,450.9,373.3
2018,3,3,15,15,368.5,188.5,2.6,8.3,370.0,451.19,375.43
2018,3,3,15,30,421.0,161.0,2.6,8.3,356.0,455.21,380.06
2018,3,3,15,45,455.5,137.5,2.5,8.05,329.5,441.09,369.74
2018,3,3,16,0,490.0,114.0,2.4,7.8,303.0,423.2,355.93
2018,3,3,16,15,450.0,104.0,2.25,7.6,259.5,375.92,316.48
2018,3,3,16,30,410.0,94.0,2.1,7.4,216.0,330.04,277.44
2018,3,3,16,45,376.0,79.5,1.95,7.15,176.0,283.55,237.02
2018,3,3,17,0,342.0,65.0,1.8,6.9,136.0,238.68,196.83
2018,3,3,17,15,283.0,51.0,1.8,6.7,99.0,186.45,149.71
2018,3,3,17,30,224.0,37.0,1.8,6.5,62.0,138.93,104.65
2018,3,3,17,45,140.0,22.5,1.75,6.3,35.5,80.83,20.65
2018,3,3,18,0,56.0,8.0,1.7,6.1,9.0,22.99,0.0
2018,3,3,18,15,28.0,4.0,1.7,5.95,4.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,4,6,45,11.0,10.0,0.7,4.85,10.5,9.83,0.0
2018,3,4,7,0,22.0,20.0,0.7,5.2,21.0,17.94,1.37
