Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,7,15,183.5,35.5,0.7,5.65,63.5,27.18,18.09
2018,3,4,7,30,345.0,51.0,0.7,6.1,106.0,38.35,29.09
2018,3,4,7,45,406.5,59.0,0.7,6.55,146.0,42.89,33.64
2018,3,4,8,0,468.0,67.0,0.7,7.0,186.0,53.12,36.49
2018,3,4,8,15,356.0,99.0,0.65,7.55,200.5,98.95,67.73
2018,3,4,8,30,244.0,131.0,0.6,8.1,215.0,136.91,101.47
2018,3,4,8,45,327.5,139.0,0.6,8.7,269.0,172.39,127.05
2018,3,4,9,0,411.0,147.0,0.6,9.3,323.0,211.81,157.25
2018,3,4,9,15,478.0,149.0,0.6,9.65,374.0,253.33,190.94
2018,3,4,9,30,545.0,151.0,0.6,10.0,425.0,300.49,229.63
2018,3,4,9,45,576.0,157.0,0.6,10.4,466.0,343.64,265.66
2018,3,4,10,0,607.0,163.0,0.6,10.8,507.0,388.68,302.55
2018,3,4,10,15,743.5,132.0,0.6,11.0,577.0,447.47,349.14
2018,3,4,10,30,880.0,101.0,0.6,11.2,647.0,517.2,403.49
2018,3,4,10,45,922.5,90.5,0.6,11.4,683.5,565.12,440.7
2018,3,4,11,0,965.0,80.0,0.6,11.6,720.0,611.39,476.13
2018,3,4,11,15,970.0,81.5,0.6,11.75,739.0,647.37,503.13
2018,3,4,11,30,975.0,83.0,0.6,11.9,758.0,680.99,527.91
2018,3,4,11,45,977.0,83.0,0.55,12.05,768.0,708.7,547.32
2018,3,4,12,0,979.0,83.0,0.5,12.2,778.0,733.57,564.22
2018,3,4,12,15,975.5,85.0,0.5,12.3,779.0,753.75,577.48
2018,3,4,12,30,972.0,87.0,0.5,12.4,780.0,770.73,588.63
2018,3,4,12,45,966.0,88.5,0.5,12.45,772.5,782.19,596.23
2018,3,4,13,0,960.0,90.0,0.5,12.5,765.0,790.33,601.75
2018,3,4,13,15,956.0,89.5,0.5,12.5,750.5,794.55,604.89
2018,3,4,13,30,952.0,89.0,0.5,12.5,736.0,795.49,605.99
2018,3,4,13,45,945.5,87.5,0.5,12.45,713.5,790.27,603.19
2018,3,4,14,0,939.0,86.0,0.5,12.4,691.0,781.82,598.4
2018,3,4,14,15,929.5,84.5,0.55,12.35,661.5,768.05,590.95
2018,3,4,14,30,920.0,83.0,0.6,12.3,632.0,751.3,581.51
2018,3,4,14,45,906.5,81.5,0.6,12.2,595.5,728.9,567.44
2018,3,4,15,0,893.0,80.0,0.6,12.1,559.0,703.95,551.57
2018,3,4,15,15,874.5,77.5,0.6,12.1,517.0,675.67,532.76
2018,3,4,15,30,856.0,75.0,0.6,12.1,475.0,641.99,508.91
2018,3,4,15,45,830.0,72.0,0.7,11.8,428.0,601.39,481.07
2018,3,4,16,0,804.0,69.0,0.8,11.5,381.0,559.74,451.29
2018,3,4,16,15,750.5,66.5,0.85,11.0,328.0,502.66,408.14
2018,3,4,16,30,697.0,64.0,0.9,10.5,275.0,446.93,364.39
2018,3,4,16,45,595.5,61.0,0.9,10.0,218.5,372.35,303.57
2018,3,4,17,0,494.0,58.0,0.9,9.5,162.0,301.3,243.81
2018,3,4,17,15,370.5,49.5,1.0,9.1,115.5,221.98,176.16
2018,3,4,17,30,247.0,41.0,1.1,8.7,69.0,153.1,115.22
2018,3,4,17,45,130.0,24.5,1.2,8.3,38.5,81.45,28.96
2018,3,4,18,0,13.0,8.0,1.3,7.9,8.0,11.41,0.0
2018,3,4,18,15,6.5,4.0,1.35,7.7,4.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,5,6,15,9.0,1.5,1.95,3.85,1.0,0.0,0.0
2018,3,5,6,30,18.0,3.0,2.1,4.3,2.0,0.0,0.0
2018,3,5,6,45,139.0,14.5,2.2,4.8,23.0,14.25,0.0
2018,3,5,7,0,260.0,26.0,2.3,5.3,44.0,21.39,5.77
2018,3,5,7,15,395.0,36.0,2.45,5.75,88.5,27.9,18.83
2018,3,5,7,30,530.0,46.0,2.6,6.2,133.0,34.09,25.23
2018,3,5,7,45,616.0,51.0,2.7,6.65,186.0,35.55,26.91
2018,3,5,8,0,702.0,56.0,2.8,7.1,239.0,53.66,32.09
2018,3,5,8,15,746.0,60.5,2.85,7.6,290.0,98.11,52.11
2018,3,5,8,30,790.0,65.0,2.9,8.1,341.0,146.78,85.97
2018,3,5,8,45,820.0,68.0,2.9,8.65,390.0,195.65,126.48
2018,3,5,9,0,850.0,71.0,2.9,9.2,439.0,246.75,171.77
2018,3,5,9,15,872.5,73.5,2.85,9.75,484.5,297.31,217.85
2018,3,5,9,30,895.0,76.0,2.8,10.3,530.0,352.21,267.16
2018,3,5,9,45,912.0,77.5,2.8,10.8,570.0,401.27,311.14
2018,3,5,10,0,929.0,79.0,2.8,11.3,610.0,450.15,353.91
2018,3,5,10,15,941.0,80.0,2.7,11.7,643.5,495.91,392.99
2018,3,5,10,30,953.0,81.0,2.6,12.1,677.0,540.57,430.0
2018,3,5,10,45,961.5,81.5,2.5,12.45,703.5,581.63,463.17
2018,3,5,11,0,970.0,82.0,2.4,12.8,730.0,620.88,493.97
2018,3,5,11,15,975.5,83.0,2.35,13.1,749.0,656.85,521.73
2018,3,5,11,30,981.0,84.0,2.3,13.4,768.0,690.47,547.05
2018,3,5,11,45,984.0,84.0,2.2,13.65,778.5,718.97,567.85
2018,3,5,12,0,987.0,84.0,2.1,13.9,789.0,744.66,585.77
2018,3,5,12,15,988.0,83.5,2.05,14.0,791.0,765.55,599.81
2018,3,5,12,30,989.0,83.0,2.0,14.1,793.0,783.31,611.66
2018,3,5,12,45,988.0,83.0,1.9,14.25,787.0,796.94,620.08
2018,3,5,13,0,987.0,83.0,1.8,14.4,781.0,807.28,626.22
2018,3,5,13,15,983.5,81.5,1.75,14.45,766.0,810.87,628.43
2018,3,5,13,30,980.0,80.0,1.7,14.5,751.0,811.07,628.46
2018,3,5,13,45,974.0,79.0,1.7,14.6,728.5,806.57,625.76
2018,3,5,14,0,968.0,78.0,1.7,14.7,706.0,798.75,620.91
2018,3,5,14,15,959.0,77.5,1.65,14.65,676.5,786.06,612.62
2018,3,5,14,30,950.0,77.0,1.6,14.6,647.0,770.29,602.29
2018,3,5,14,45,938.0,74.5,1.6,14.55,610.0,747.25,587.33
2018,3,5,15,0,926.0,72.0,1.6,14.5,573.0,721.48,570.43
2018,3,5,15,15,908.5,70.0,1.6,14.5,530.5,690.06,549.19
2018,3,5,15,30,891.0,68.0,1.6,14.5,488.0,656.57,525.5
2018,3,5,15,45,865.5,65.0,1.45,14.1,440.0,615.17,494.47
2018,3,5,16,0,840.0,62.0,1.3,13.7,392.0,576.14,464.4
2018,3,5,16,15,790.5,59.5,1.2,13.05,338.0,519.95,421.07
2018,3,5,16,30,741.0,57.0,1.1,12.4,284.0,464.87,377.26
2018,3,5,16,45,694.5,52.0,1.05,11.75,234.5,409.95,332.16
2018,3,5,17,0,648.0,47.0,1.0,11.1,185.0,356.8,286.48
2018,3,5,17,15,514.5,42.5,1.05,10.7,133.5,274.37,216.24
2018,3,5,17,30,381.0,38.0,1.1,10.3,82.0,198.95,149.61
2018,3,5,17,45,232.5,24.5,1.15,9.9,47.5,115.26,51.17
2018,3,5,18,0,84.0,11.0,1.2,9.5,13.0,34.02,0.0
2018,3,5,18,15,42.0,5.5,1.25,9.3,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,6,6,15,11.0,1.5,2.05,5.4,1.0,0.0,0.0
2018,3,6,6,30,22.0,3.0,2.2,5.9,2.0,0.0,0.0
2018,3,6,6,45,71.0,14.5,2.3,6.45,18.5,14.25,0.0
2018,3,6,7,0,120.0,26.0,2.4,7.0,35.0,20.33,7.17
2018,3,6,7,15,219.5,41.0,2.45,7.45,72.5,31.43,21.92
2018,3,6,7,30,319.0,56.0,2.5,7.9,110.0,42.01,32.21
2018,3,6,7,45,323.0,72.0,2.6,8.4,142.5,52.82,42.38
2018,3,6,8,0,327.0,88.0,2.7,8.9,175.0,72.31,51.79
2018,3,6,8,15,267.5,114.0,2.7,9.45,194.5,112.67,81.45
2018,3,6,8,30,208.0,140.0,2.7,10.0,214.0,142.41,107.26
2018,3,6,8,45,297.0,148.5,2.75,10.55,270.0,178.4,133.52
2018,3,6,9,0,386.0,157.0,2.8,11.1,326.0,219.08,165.01
2018,3,6,9,15,434.5,165.0,2.75,11.6,373.0,260.26,199.28
2018,3,6,9,30,483.0,173.0,2.7,12.1,420.0,305.5,237.06
2018,3,6,9,45,537.5,170.5,2.7,12.6,465.0,347.43,272.09
2018,3,6,10,0,592.0,168.0,2.7,13.1,510.0,393.28,310.05
2018,3,6,10,15,707.0,142.5,2.6,13.5,573.0,448.19,354.56
2018,3,6,10,30,822.0,117.0,2.5,13.9,636.0,512.64,405.98
2018,3,6,10,45,749.0,147.5,2.45,14.3,634.5,533.01,422.32
2018,3,6,11,0,676.0,178.0,2.4,14.7,633.0,548.72,434.27
2018,3,6,11,15,601.5,211.0,2.35,14.95,623.5,559.7,442.03
2018,3,6,11,30,527.0,244.0,2.3,15.2,614.0,564.02,444.24
2018,3,6,11,45,591.5,222.0,2.2,15.45,643.0,601.5,473.02
2018,3,6,12,0,656.0,200.0,2.1,15.7,672.0,640.93,502.6
2018,3,6,12,15,810.0,145.0,2.05,15.85,729.0,709.03,554.64
2018,3,6,12,30,964.0,90.0,2.0,16.0,786.0,777.38,603.54
2018,3,6,12,45,962.5,89.5,1.9,16.1,779.5,789.83,610.71
2018,3,6,13,0,961.0,89.0,1.8,16.2,773.0,799.04,616.18
2018,3,6,13,15,957.0,88.5,1.7,16.3,758.5,803.13,618.14
2018,3,6,13,30,953.0,88.0,1.6,16.4,744.0,803.93,617.94
2018,3,6,13,45,939.5,89.0,1.5,16.5,719.0,795.98,611.79
2018,3,6,14,0,926.0,90.0,1.4,16.6,694.0,784.9,603.66
2018,3,6,14,15,890.0,92.0,1.3,16.6,652.0,755.43,583.03
2018,3,6,14,30,854.0,94.0,1.2,16.6,610.0,726.95,563.27
2018,3,6,14,45,842.0,90.0,1.15,16.6,574.0,703.76,547.77
2018,3,6,15,0,830.0,86.0,1.1,16.6,538.0,678.09,530.4
2018,3,6,15,15,796.5,83.5,1.1,16.6,491.0,637.33,502.14
2018,3,6,15,30,763.0,81.0,1.1,16.6,444.0,595.47,472.04
2018,3,6,15,45,751.0,74.5,0.9,16.25,402.5,561.76,446.53
2018,3,6,16,0,739.0,68.0,0.7,15.9,361.0,526.42,419.04
2018,3,6,16,15,646.0,73.0,0.65,15.45,305.0,459.41,367.63
2018,3,6,16,30,553.0,78.0,0.6,15.0,249.0,394.89,317.01
2018,3,6,16,45,479.5,71.0,0.6,14.5,200.5,331.23,266.11
2018,3,6,17,0,406.0,64.0,0.6,14.0,152.0,269.85,215.34
2018,3,6,17,15,339.0,52.0,0.65,13.7,112.5,213.3,166.96
2018,3,6,17,30,272.0,40.0,0.7,13.4,73.0,162.16,121.18
2018,3,6,17,45,173.0,26.0,0.75,13.05,43.5,99.48,49.22
2018,3,6,18,0,74.0,12.0,0.8,12.7,14.0,32.47,0.0
2018,3,6,18,15,37.0,6.0,0.8,12.45,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,7,6,45,0.0,3.0,1.6,8.75,3.0,2.95,0.0
2018,3,7,7,0,0.0,6.0,1.6,8.9,6.0,5.78,0.0
2018,3,7,7,15,0.0,10.5,1.65,9.2,10.5,10.12,3.24
2018,3,7,7,30,0.0,15.0,1.7,9.5,15.0,14.46,7.38
2018,3,7,7,45,0.0,18.5,1.75,9.8,18.5,17.84,10.58
2018,3,7,8,0,0.0,22.0,1.8,10.1,22.0,21.22,12.83
2018,3,7,8,15,0.5,40.0,1.75,10.7,40.0,38.66,27.9
2018,3,7,8,30,1.0,58.0,1.7,11.3,58.0,56.17,42.8
2018,3,7,8,45,108.0,115.0,1.7,11.85,162.5,122.51,94.22
2018,3,7,9,0,215.0,172.0,1.7,12.4,267.0,197.96,152.85
2018,3,7,9,15,358.5,170.5,1.7,13.05,348.0,249.64,191.35
2018,3,7,9,30,502.0,169.0,1.7,13.7,429.0,310.72,238.7
2018,3,7,9,45,616.5,149.5,1.7,14.35,492.0,360.68,278.59
2018,3,7,10,0,731.0,130.0,1.7,15.0,555.0,419.01,325.23
2018,3,7,10,15,792.0,118.5,1.85,15.35,602.0,470.69,367.5
2018,3,7,10,30,853.0,107.0,2.0,15.7,649.0,522.72,409.58
2018,3,7,10,45,837.5,117.0,2.15,16.1,666.5,556.93,437.21
2018,3,7,11,0,822.0,127.0,2.3,16.5,684.0,588.1,461.91
2018,3,7,11,15,806.5,137.0,2.4,16.65,695.0,616.23,483.98
2018,3,7,11,30,791.0,147.0,2.5,16.8,706.0,641.32,503.35
2018,3,7,11,45,732.0,173.0,2.6,16.95,696.0,649.99,509.62
2018,3,7,12,0,673.0,199.0,2.7,17.1,686.0,654.71,512.75
2018,3,7,12,15,813.0,143.0,2.7,17.15,733.0,713.07,558.62
2018,3,7,12,30,953.0,87.0,2.7,17.2,780.0,771.09,600.93
2018,3,7,12,45,951.5,86.0,2.75,17.3,773.0,782.8,609.03
2018,3,7,13,0,950.0,85.0,2.8,17.4,766.0,791.29,615.32
2018,3,7,13,15,946.0,84.0,2.8,17.35,751.0,794.67,618.18
2018,3,7,13,30,942.0,83.0,2.8,17.3,736.0,794.79,618.89
2018,3,7,13,45,899.0,95.0,2.8,17.25,702.5,776.28,606.44
2018,3,7,14,0,856.0,107.0,2.8,17.2,669.0,758.12,594.43
2018,3,7,14,15,882.5,92.0,2.75,17.0,649.5,753.8,592.54
2018,3,7,14,30,909.0,77.0,2.7,16.8,630.0,748.73,590.12
2018,3,7,14,45,869.0,83.0,2.7,16.6,587.0,715.47,567.5
2018,3,7,15,0,829.0,89.0,2.7,16.4,544.0,684.24,546.39
2018,3,7,15,15,578.0,136.5,2.7,16.4,442.5,553.18,445.44
2018,3,7,15,30,327.0,184.0,2.7,16.4,341.0,418.69,338.65
2018,3,7,15,45,283.5,170.5,2.4,15.7,297.0,369.92,301.08
2018,3,7,16,0,240.0,157.0,2.1,15.0,253.0,322.68,263.64
2018,3,7,16,15,246.0,136.0,1.95,14.5,223.5,296.62,243.31
2018,3,7,16,30,252.0,115.0,1.8,14.0,194.0,269.22,221.1
2018,3,7,16,45,259.0,96.0,1.6,13.55,165.0,243.39,199.19
2018,3,7,17,0,266.0,77.0,1.4,13.1,136.0,223.2,180.75
2018,3,7,17,15,209.0,60.5,1.4,12.85,99.5,164.37,130.03
2018,3,7,17,30,152.0,44.0,1.4,12.6,63.0,116.99,88.02
2018,3,7,17,45,94.0,27.5,1.4,12.35,37.5,71.22,37.82
2018,3,7,18,0,36.0,11.0,1.4,12.1,12.0,20.99,0.0
2018,3,7,18,15,18.0,5.5,1.4,12.05,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,8,6,15,7.5,1.5,0.85,10.95,1.5,0.0,0.0
2018,3,8,6,30,15.0,3.0,0.9,11.2,3.0,0.0,0.0
2018,3,8,6,45,87.5,15.0,0.9,11.4,21.5,14.74,0.0
2018,3,8,7,0,160.0,27.0,0.9,11.6,40.0,20.93,9.87
2018,3,8,7,15,143.5,41.5,0.95,11.8,59.5,34.06,24.1
2018,3,8,7,30,127.0,56.0,1.0,12.0,79.0,45.15,34.61
2018,3,8,7,45,96.5,70.5,1.0,12.15,91.0,59.93,48.18
2018,3,8,8,0,66.0,85.0,1.0,12.3,103.0,74.85,57.12
2018,3,8,8,15,46.5,106.0,1.05,12.5,120.0,99.32,77.37
2018,3,8,8,30,27.0,127.0,1.1,12.7,137.0,118.24,93.66
2018,3,8,8,45,24.5,143.5,1.1,12.9,153.5,134.86,107.31
2018,3,8,9,0,22.0,160.0,1.1,13.1,170.0,154.71,123.47
2018,3,8,9,15,32.0,182.5,1.1,13.3,198.5,176.16,140.36
2018,3,8,9,30,42.0,205.0,1.1,13.5,227.0,202.17,160.86
2018,3,8,9,45,112.0,231.0,1.1,13.7,295.5,251.96,199.41
2018,3,8,10,0,182.0,257.0,1.1,13.9,364.0,311.25,245.34
2018,3,8,10,15,276.0,262.0,1.1,14.15,434.0,366.76,288.1
2018,3,8,10,30,370.0,267.0,1.1,14.4,504.0,431.89,337.96
2018,3,8,10,45,414.0,264.0,1.1,14.65,539.0,468.13,365.56
2018,3,8,11,0,458.0,261.0,1.1,14.9,574.0,507.83,395.63
2018,3,8,11,15,520.0,245.0,1.1,15.15,608.5,547.9,425.97
2018,3,8,11,30,582.0,229.0,1.1,15.4,643.0,589.95,457.42
2018,3,8,11,45,657.0,202.5,1.15,15.7,676.0,632.67,489.65
2018,3,8,12,0,732.0,176.0,1.2,16.0,709.0,675.87,521.93
2018,3,8,12,15,665.0,203.0,1.25,16.1,688.0,672.41,518.56
2018,3,8,12,30,598.0,230.0,1.3,16.2,667.0,664.5,512.31
2018,3,8,12,45,666.5,200.5,1.35,16.3,684.0,696.46,537.39
2018,3,8,13,0,735.0,171.0,1.4,16.4,701.0,726.95,560.94
2018,3,8,13,15,603.0,205.0,1.4,16.2,634.5,669.77,518.6
2018,3,8,13,30,471.0,239.0,1.4,16.0,568.0,607.6,472.67
2018,3,8,13,45,437.0,250.5,1.4,15.85,548.5,596.33,464.97
2018,3,8,14,0,403.0,262.0,1.4,15.7,529.0,577.91,451.68
2018,3,8,14,15,423.5,244.0,1.4,15.6,513.5,580.0,454.7
2018,3,8,14,30,444.0,226.0,1.4,15.5,498.0,574.11,451.84
2018,3,8,14,45,423.0,217.5,1.4,15.35,464.5,546.13,431.89
2018,3,8,15,0,402.0,209.0,1.4,15.2,431.0,517.21,411.17
2018,3,8,15,15,560.0,154.5,1.4,15.2,439.0,559.54,447.02
2018,3,8,15,30,718.0,100.0,1.4,15.2,447.0,595.42,476.63
2018,3,8,15,45,702.5,93.5,1.35,14.85,405.5,560.72,450.67
2018,3,8,16,0,687.0,87.0,1.3,14.5,364.0,524.73,423.7
2018,3,8,16,15,642.5,80.5,1.2,14.05,314.0,471.14,382.12
2018,3,8,16,30,598.0,74.0,1.1,13.6,264.0,418.71,340.34
2018,3,8,16,45,545.0,67.0,1.05,13.1,217.0,363.07,294.89
2018,3,8,17,0,492.0,60.0,1.0,12.6,170.0,310.07,249.96
2018,3,8,17,15,416.0,50.0,1.0,12.2,126.5,247.23,195.8
2018,3,8,17,30,340.0,40.0,1.0,11.8,83.0,189.96,144.55
2018,3,8,17,45,213.5,26.5,1.05,11.4,49.5,116.38,68.62
2018,3,8,18,0,87.0,13.0,1.1,11.0,16.0,37.64,0.0
2018,3,8,18,15,43.5,6.5,1.15,10.9,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,6,15,7.0,1.5,1.15,9.25,1.5,0.0,0.0
2018,3,9,6,30,14.0,3.0,1.2,9.6,3.0,0.0,0.0
2018,3,9,6,45,10.0,13.5,1.3,9.95,14.0,13.27,0.0
2018,3,9,7,0,6.0,24.0,1.4,10.3,25.0,23.03,12.32
2018,3,9,7,15,58.5,42.5,1.5,10.65,53.5,37.04,26.92
2018,3,9,7,30,111.0,61.0,1.6,11.0,82.0,52.05,40.93
2018,3,9,7,45,196.5,75.5,1.65,11.3,125.5,59.54,48.02
2018,3,9,8,0,282.0,90.0,1.7,11.6,169.0,77.71,54.26
2018,3,9,8,15,227.5,117.0,1.75,12.05,188.5,116.26,84.4
2018,3,9,8,30,173.0,144.0,1.8,12.5,208.0,148.73,112.82
2018,3,9,8,45,235.0,160.0,1.8,12.9,259.5,181.05,137.05
2018,3,9,9,0,297.0,176.0,1.8,13.3,311.0,223.57,170.48
2018,3,9,9,15,298.5,197.5,1.8,13.7,344.0,259.08,200.38
2018,3,9,9,30,300.0,219.0,1.8,14.1,377.0,294.6,229.85
2018,3,9,9,45,376.5,218.0,1.75,14.55,431.0,339.15,264.92
2018,3,9,10,0,453.0,217.0,1.7,15.0,485.0,387.13,302.68
2018,3,9,10,15,473.5,223.0,1.7,15.3,516.5,423.5,331.7
2018,3,9,10,30,494.0,229.0,1.7,15.6,548.0,460.59,360.8
2018,3,9,10,45,433.5,261.0,1.7,15.85,548.5,478.12,373.99
2018,3,9,11,0,373.0,293.0,1.7,16.1,549.0,491.28,383.28
2018,3,9,11,15,417.0,285.5,1.7,16.25,578.5,525.68,409.71
2018,3,9,11,30,461.0,278.0,1.7,16.4,608.0,562.03,437.2
2018,3,9,11,45,400.5,303.5,1.75,16.55,593.0,560.35,434.98
2018,3,9,12,0,340.0,329.0,1.8,16.7,578.0,555.47,430.42
2018,3,9,12,15,309.5,337.0,1.75,16.7,564.0,551.58,427.03
2018,3,9,12,30,279.0,345.0,1.7,16.7,550.0,545.73,422.12
2018,3,9,12,45,250.5,347.0,1.7,16.7,530.0,533.71,413.04
2018,3,9,13,0,222.0,349.0,1.7,16.7,510.0,516.19,399.98
2018,3,9,13,15,170.5,339.5,1.7,16.65,462.0,471.91,366.69
2018,3,9,13,30,119.0,330.0,1.7,16.6,414.0,426.35,332.14
2018,3,9,13,45,120.0,319.0,1.7,16.55,401.5,418.26,326.9
2018,3,9,14,0,121.0,308.0,1.7,16.5,389.0,409.59,321.01
2018,3,9,14,15,165.0,295.5,1.7,16.4,400.5,430.86,339.03
2018,3,9,14,30,209.0,283.0,1.7,16.3,412.0,450.67,355.71
2018,3,9,14,45,243.5,261.0,1.65,16.2,403.0,451.42,357.76
2018,3,9,15,0,278.0,239.0,1.6,16.1,394.0,457.15,363.54
2018,3,9,15,15,268.5,222.0,1.6,16.1,362.5,428.8,342.51
2018,3,9,15,30,259.0,205.0,1.6,16.1,331.0,399.82,320.94
2018,3,9,15,45,256.5,183.5,1.55,15.6,298.5,369.67,298.73
2018,3,9,16,0,254.0,162.0,1.5,15.1,266.0,338.61,275.3
2018,3,9,16,15,255.0,142.0,1.35,14.65,235.0,310.47,253.35
2018,3,9,16,30,256.0,122.0,1.2,14.2,204.0,281.37,229.94
2018,3,9,16,45,214.0,104.0,1.1,13.7,164.5,232.18,189.29
2018,3,9,17,0,172.0,86.0,1.0,13.2,125.0,185.6,149.99
2018,3,9,17,15,139.0,66.5,1.0,12.9,93.0,143.77,113.82
2018,3,9,17,30,106.0,47.0,1.0,12.6,61.0,104.12,78.78
2018,3,9,17,45,68.5,30.0,1.0,12.25,37.5,67.67,40.62
2018,3,9,18,0,31.0,13.0,1.0,11.9,14.0,21.74,0.0
2018,3,9,18,15,15.5,6.5,1.0,11.8,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.6,10.3,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,10.4,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.65,10.5,3.0,2.95,0.0
2018,3,10,7,0,0.0,5.0,0.7,10.6,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.75,10.75,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.8,10.9,8.0,7.71,1.31
2018,3,10,7,45,0.0,13.0,0.9,11.1,13.0,12.53,5.75
2018,3,10,8,0,0.0,18.0,1.0,11.3,18.0,17.36,9.44
2018,3,10,8,15,0.0,23.5,0.95,11.5,23.5,22.67,14.04
2018,3,10,8,30,0.0,29.0,0.9,11.7,29.0,27.99,18.59
2018,3,10,8,45,0.0,38.0,0.85,11.9,38.0,36.7,25.99
2018,3,10,9,0,0.0,47.0,0.8,12.1,47.0,45.41,33.31
2018,3,10,9,15,0.0,69.0,0.8,12.35,69.0,66.71,51.18
2018,3,10,9,30,0.0,91.0,0.8,12.6,91.0,87.97,68.73
2018,3,10,9,45,0.0,84.5,0.75,12.8,84.5,81.75,63.27
2018,3,10,10,0,0.0,78.0,0.7,13.0,78.0,75.46,57.85
2018,3,10,10,15,0.0,86.5,0.65,13.15,86.5,83.71,64.53
2018,3,10,10,30,0.0,95.0,0.6,13.3,95.0,91.95,71.12
2018,3,10,10,45,1.5,130.0,0.6,13.5,131.0,126.25,98.93
2018,3,10,11,0,3.0,165.0,0.6,13.7,167.0,160.67,126.31
2018,3,10,11,15,3.5,173.5,0.6,13.75,176.0,169.4,132.97
2018,3,10,11,30,4.0,182.0,0.6,13.8,185.0,178.2,139.79
2018,3,10,11,45,6.0,198.5,0.6,13.9,203.0,195.74,153.52
2018,3,10,12,0,8.0,215.0,0.6,14.0,221.0,213.48,167.28
2018,3,10,12,15,12.0,231.0,0.6,14.05,240.0,232.35,181.96
2018,3,10,12,30,16.0,247.0,0.6,14.1,259.0,251.48,196.76
2018,3,10,12,45,17.5,250.0,0.65,14.15,263.0,256.25,200.52
2018,3,10,13,0,19.0,253.0,0.7,14.2,267.0,261.05,204.42
2018,3,10,13,15,45.5,282.5,0.65,14.2,315.0,315.46,246.93
2018,3,10,13,30,72.0,312.0,0.6,14.2,363.0,367.49,286.55
2018,3,10,13,45,76.5,305.0,0.6,14.25,357.5,365.53,285.09
2018,3,10,14,0,81.0,298.0,0.6,14.3,352.0,363.28,283.91
2018,3,10,14,15,117.0,289.0,0.6,14.3,363.5,388.6,304.46
2018,3,10,14,30,153.0,280.0,0.6,14.3,375.0,406.84,319.44
2018,3,10,14,45,202.5,263.5,0.55,14.25,381.5,425.32,334.78
2018,3,10,15,0,252.0,247.0,0.5,14.2,388.0,448.6,353.41
2018,3,10,15,15,252.0,226.0,0.5,14.2,358.5,422.92,334.8
2018,3,10,15,30,252.0,205.0,0.5,14.2,329.0,396.13,315.57
2018,3,10,15,45,335.5,171.0,0.35,14.15,319.0,406.86,325.27
2018,3,10,16,0,419.0,137.0,0.2,14.1,309.0,419.38,335.15
2018,3,10,16,15,498.5,108.0,0.3,13.8,287.5,420.57,337.78
2018,3,10,16,30,578.0,79.0,0.4,13.5,266.0,418.07,336.61
2018,3,10,16,45,480.0,74.5,0.5,13.25,212.0,342.66,276.63
2018,3,10,17,0,382.0,70.0,0.6,13.0,158.0,271.5,218.59
2018,3,10,17,15,364.5,55.0,0.65,12.65,122.0,232.16,184.07
2018,3,10,17,30,347.0,40.0,0.7,12.3,86.0,195.17,149.28
2018,3,10,17,45,236.0,28.5,0.75,12.0,53.5,129.49,83.54
2018,3,10,18,0,125.0,17.0,0.8,11.7,21.0,53.22,0.0
2018,3,10,18,15,62.5,8.5,0.8,11.5,10.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,11,6,15,0.5,1.5,1.35,7.9,1.5,0.0,0.0
2018,3,11,6,30,1.0,3.0,1.4,8.5,3.0,2.95,0.0
2018,3,11,6,45,13.0,17.0,1.5,9.1,18.0,15.94,0.0
2018,3,11,7,0,25.0,31.0,1.6,9.7,33.0,28.59,17.99
2018,3,11,7,15,107.5,47.5,1.55,10.2,67.0,38.68,28.61
2018,3,11,7,30,190.0,64.0,1.5,10.7,101.0,51.16,40.32
2018,3,11,7,45,196.5,83.5,1.5,11.2,131.5,65.33,53.28
2018,3,11,8,0,203.0,103.0,1.5,11.7,162.0,92.23,67.6
2018,3,11,8,15,201.0,125.5,1.45,12.3,193.0,123.08,90.75
2018,3,11,8,30,199.0,148.0,1.4,12.9,224.0,158.14,119.17
2018,3,11,8,45,202.5,169.0,1.35,13.45,254.5,188.69,144.23
2018,3,11,9,0,206.0,190.0,1.3,14.0,285.0,219.6,169.66
2018,3,11,9,15,270.5,203.0,1.3,14.45,340.5,258.76,200.06
2018,3,11,9,30,335.0,216.0,1.3,14.9,396.0,307.54,238.33
2018,3,11,9,45,396.5,216.0,1.3,15.4,444.0,346.62,269.1
2018,3,11,10,0,458.0,216.0,1.3,15.9,492.0,393.18,305.58
2018,3,11,10,15,592.5,185.0,1.35,16.25,561.5,450.93,350.73
2018,3,11,10,30,727.0,154.0,1.4,16.6,631.0,516.9,401.9
2018,3,11,10,45,713.0,165.5,1.45,16.9,647.5,548.87,426.47
2018,3,11,11,0,699.0,177.0,1.5,17.2,664.0,578.27,448.74
2018,3,11,11,15,773.0,154.0,1.6,17.45,705.0,626.68,486.0
2018,3,11,11,30,847.0,131.0,1.7,17.7,746.0,677.71,524.56
2018,3,11,11,45,813.5,147.5,1.75,17.9,744.5,694.95,536.62
2018,3,11,12,0,780.0,164.0,1.8,18.1,743.0,708.27,545.91
2018,3,11,12,15,842.5,139.0,1.8,18.25,765.5,745.89,573.88
2018,3,11,12,30,905.0,114.0,1.8,18.4,788.0,780.98,597.74
2018,3,11,12,45,845.0,135.5,1.8,18.5,761.0,773.09,591.8
2018,3,11,13,0,785.0,157.0,1.8,18.6,734.0,760.83,583.36
2018,3,11,13,15,808.5,144.5,1.8,18.65,728.5,771.96,591.53
2018,3,11,13,30,832.0,132.0,1.8,18.7,723.0,781.45,598.43
2018,3,11,13,45,862.5,117.5,1.75,18.75,714.0,791.06,605.11
2018,3,11,14,0,893.0,103.0,1.7,18.8,705.0,793.96,607.24
2018,3,11,14,15,901.0,96.0,1.65,18.75,681.0,787.33,603.18
2018,3,11,14,30,909.0,89.0,1.6,18.7,657.0,777.35,597.01
2018,3,11,14,45,894.0,85.5,1.5,18.65,618.0,751.05,579.05
2018,3,11,15,0,879.0,82.0,1.4,18.6,579.0,722.24,559.45
2018,3,11,15,15,858.5,81.0,1.4,18.6,536.5,693.82,540.91
2018,3,11,15,30,838.0,80.0,1.4,18.6,494.0,659.97,518.0
2018,3,11,15,45,816.5,76.5,1.2,18.3,448.5,621.08,489.05
2018,3,11,16,0,795.0,73.0,1.0,18.0,403.0,580.94,458.58
2018,3,11,16,15,745.0,69.0,0.95,17.5,348.0,522.68,415.29
2018,3,11,16,30,695.0,65.0,0.9,17.0,293.0,465.69,371.65
2018,3,11,16,45,622.5,61.0,0.85,16.5,239.5,401.57,320.84
2018,3,11,17,0,550.0,57.0,0.8,16.0,186.0,339.31,269.8
2018,3,11,17,15,470.0,48.5,0.85,15.55,140.0,273.21,214.38
2018,3,11,17,30,390.0,40.0,0.9,15.1,94.0,212.98,161.85
2018,3,11,17,45,269.5,29.0,0.95,14.65,59.0,142.99,94.35
2018,3,11,18,0,149.0,18.0,1.0,14.2,24.0,61.68,0.0
2018,3,11,18,15,74.5,9.0,1.0,13.95,12.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,12,6,15,20.0,4.0,1.65,11.05,4.0,0.0,0.0
2018,3,12,6,30,40.0,8.0,1.7,11.3,8.0,7.86,0.0
2018,3,12,6,45,87.5,20.5,1.7,11.55,27.5,17.24,0.0
2018,3,12,7,0,135.0,33.0,1.7,11.8,47.0,25.36,15.53
2018,3,12,7,15,308.5,44.5,1.75,12.1,100.0,33.37,23.8
2018,3,12,7,30,482.0,56.0,1.8,12.4,153.0,40.74,30.81
2018,3,12,7,45,558.5,62.0,1.85,12.65,204.5,42.68,32.78
2018,3,12,8,0,635.0,68.0,1.9,12.9,256.0,81.94,44.82
2018,3,12,8,15,620.5,78.5,1.95,13.45,289.5,123.9,73.15
2018,3,12,8,30,606.0,89.0,2.0,14.0,323.0,164.12,106.23
2018,3,12,8,45,342.0,129.0,2.05,14.55,264.5,177.26,129.35
2018,3,12,9,0,78.0,169.0,2.1,15.1,206.0,174.39,136.97
2018,3,12,9,15,118.5,205.5,2.2,15.5,267.0,219.88,172.82
2018,3,12,9,30,159.0,242.0,2.3,15.9,328.0,273.07,214.57
2018,3,12,9,45,142.5,256.0,2.4,16.35,337.0,288.54,226.99
2018,3,12,10,0,126.0,270.0,2.5,16.8,346.0,302.34,237.83
2018,3,12,10,15,375.5,229.0,2.55,16.9,473.5,389.18,306.21
2018,3,12,10,30,625.0,188.0,2.6,17.0,601.0,499.11,392.13
2018,3,12,10,45,649.0,187.5,2.65,17.15,630.5,537.39,422.01
2018,3,12,11,0,673.0,187.0,2.7,17.3,660.0,575.82,451.93
2018,3,12,11,15,485.0,251.5,2.7,17.35,596.5,542.75,425.22
2018,3,12,11,30,297.0,316.0,2.7,17.4,533.0,497.45,388.53
2018,3,12,11,45,160.0,270.0,2.75,17.45,387.0,370.5,291.12
2018,3,12,12,0,23.0,224.0,2.8,17.5,241.0,233.77,182.57
2018,3,12,12,15,13.0,189.5,2.8,17.6,199.0,192.97,150.5
2018,3,12,12,30,3.0,155.0,2.8,17.7,157.0,152.49,118.11
2018,3,12,12,45,2.5,145.0,2.85,17.75,146.5,142.53,110.23
2018,3,12,13,0,2.0,135.0,2.9,17.8,136.0,132.51,102.24
2018,3,12,13,15,22.5,190.5,2.95,17.85,206.5,205.62,161.24
2018,3,12,13,30,43.0,246.0,3.0,17.9,277.0,278.31,218.81
2018,3,12,13,45,25.5,207.5,3.05,17.95,225.5,226.61,177.84
2018,3,12,14,0,8.0,169.0,3.1,18.0,174.0,171.14,133.62
2018,3,12,14,15,6.0,160.0,3.1,17.9,164.0,160.85,125.68
2018,3,12,14,30,4.0,151.0,3.1,17.8,154.0,150.54,117.63
2018,3,12,14,45,4.5,116.5,3.1,17.7,119.5,116.59,90.49
2018,3,12,15,0,5.0,82.0,3.1,17.6,85.0,82.91,63.25
2018,3,12,15,15,3.0,81.0,3.1,17.6,82.5,80.44,61.33
2018,3,12,15,30,1.0,80.0,3.1,17.6,80.0,78.05,59.47
2018,3,12,15,45,17.5,99.0,3.0,17.1,106.0,110.92,87.44
2018,3,12,16,0,34.0,118.0,2.9,16.6,132.0,141.82,113.65
2018,3,12,16,15,106.0,90.0,2.75,16.25,126.5,158.93,129.51
2018,3,12,16,30,178.0,62.0,2.6,15.9,121.0,177.39,145.76
2018,3,12,16,45,318.5,62.0,2.45,15.55,146.0,244.6,201.2
2018,3,12,17,0,459.0,62.0,2.3,15.2,171.0,303.87,246.77
2018,3,12,17,15,276.0,43.0,2.35,14.95,104.0,180.6,143.61
2018,3,12,17,30,93.0,24.0,2.4,14.7,37.0,74.06,54.69
2018,3,12,17,45,46.5,14.0,2.4,14.45,20.5,35.92,20.83
2018,3,12,18,0,0.0,4.0,2.4,14.2,4.0,3.93,0.0
2018,3,12,18,15,0.0,2.0,2.45,14.15,2.0,1.97,0.0
2018,3,12,18,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,2.8,12.3,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,2.8,12.2,1.0,0.98,0.0
2018,3,13,6,45,0.0,3.5,2.75,12.05,3.5,3.37,0.0
2018,3,13,7,0,0.0,6.0,2.7,11.9,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.7,11.9,7.5,7.23,0.75
2018,3,13,7,30,0.0,9.0,2.7,11.9,9.0,8.67,2.15
2018,3,13,7,45,0.0,11.0,2.65,11.9,11.0,10.6,3.95
2018,3,13,8,0,0.0,13.0,2.6,11.9,13.0,12.54,5.21
2018,3,13,8,15,0.0,16.0,2.65,12.0,16.0,15.43,7.7
2018,3,13,8,30,0.0,19.0,2.7,12.1,19.0,18.33,10.17
2018,3,13,8,45,0.0,24.5,2.75,12.2,24.5,23.65,14.69
2018,3,13,9,0,0.0,30.0,2.8,12.3,30.0,28.97,19.17
2018,3,13,9,15,0.0,33.5,2.9,12.5,33.5,32.36,21.97
2018,3,13,9,30,0.0,37.0,3.0,12.7,37.0,35.75,24.75
2018,3,13,9,45,2.0,68.5,3.1,12.9,69.5,67.05,50.98
2018,3,13,10,0,4.0,100.0,3.2,13.1,102.0,98.44,76.95
2018,3,13,10,15,9.5,152.0,3.25,13.3,158.0,150.58,119.65
2018,3,13,10,30,15.0,204.0,3.3,13.5,214.0,202.98,161.85
2018,3,13,10,45,195.5,229.0,3.35,13.7,367.0,324.94,261.3
2018,3,13,11,0,376.0,254.0,3.4,13.9,520.0,464.21,371.83
2018,3,13,11,15,525.5,223.5,3.45,14.0,605.0,544.35,435.47
2018,3,13,11,30,675.0,193.0,3.5,14.1,690.0,631.91,504.15
2018,3,13,11,45,541.0,253.0,3.55,14.2,654.5,617.34,490.48
2018,3,13,12,0,407.0,313.0,3.6,14.3,619.0,594.19,470.42
2018,3,13,12,15,382.0,323.5,3.6,14.3,611.0,597.24,472.56
2018,3,13,12,30,357.0,334.0,3.6,14.3,603.0,598.35,473.03
2018,3,13,12,45,286.5,345.5,3.6,14.35,560.5,564.36,446.08
2018,3,13,13,0,216.0,357.0,3.6,14.4,518.0,523.89,414.17
2018,3,13,13,15,183.5,350.0,3.55,14.35,485.0,495.82,392.63
2018,3,13,13,30,151.0,343.0,3.5,14.3,452.0,466.7,370.09
2018,3,13,13,45,162.5,331.5,3.45,14.3,445.5,466.28,370.67
2018,3,13,14,0,174.0,320.0,3.4,14.3,439.0,465.08,370.58
2018,3,13,14,15,195.5,305.5,3.35,14.2,433.5,467.46,373.73
2018,3,13,14,30,217.0,291.0,3.3,14.1,428.0,468.62,375.94
2018,3,13,14,45,152.5,270.0,3.25,14.05,363.5,397.77,320.11
2018,3,13,15,0,88.0,249.0,3.2,14.0,299.0,321.05,258.96
2018,3,13,15,15,200.0,222.5,3.2,14.0,326.0,378.04,308.02
2018,3,13,15,30,312.0,196.0,3.2,14.0,353.0,429.46,351.41
2018,3,13,15,45,290.5,180.5,2.95,13.65,316.0,392.04,321.82
2018,3,13,16,0,269.0,165.0,2.7,13.3,279.0,354.86,292.38
2018,3,13,16,15,232.0,146.0,2.45,12.95,235.5,304.95,251.95
2018,3,13,16,30,195.0,127.0,2.2,12.6,192.0,256.72,212.23
2018,3,13,16,45,115.5,107.0,1.95,12.3,144.0,180.58,148.28
2018,3,13,17,0,36.0,87.0,1.7,12.0,96.0,111.17,89.21
2018,3,13,17,15,44.0,67.5,1.55,11.65,75.5,92.81,73.1
2018,3,13,17,30,52.0,48.0,1.4,11.3,55.0,78.4,59.53
2018,3,13,17,45,38.5,31.5,1.3,10.95,35.5,53.86,35.62
2018,3,13,18,0,25.0,15.0,1.2,10.6,16.0,25.39,0.0
2018,3,13,18,15,12.5,7.5,1.2,10.5,8.0,7.37,0.0
2018,3,13,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,6,15,22.0,4.0,1.2,8.65,4.5,0.0,0.0
2018,3,14,6,30,44.0,8.0,1.3,9.0,9.0,7.86,0.0
2018,3,14,6,45,48.0,22.5,1.35,9.35,26.0,19.92,2.25
2018,3,14,7,0,52.0,37.0,1.4,9.7,43.0,32.29,22.14
2018,3,14,7,15,62.0,55.0,1.5,9.8,65.5,47.03,36.32
2018,3,14,7,30,72.0,73.0,1.6,9.9,88.0,61.37,49.74
2018,3,14,7,45,85.0,92.5,1.65,10.05,115.0,77.7,60.84
2018,3,14,8,0,98.0,112.0,1.7,10.2,142.0,100.97,77.97
2018,3,14,8,15,70.5,102.5,1.75,10.25,126.0,98.27,75.85
2018,3,14,8,30,43.0,93.0,1.8,10.3,110.0,94.15,73.42
2018,3,14,8,45,21.5,63.0,1.9,10.4,71.5,65.07,49.52
2018,3,14,9,0,0.0,33.0,2.0,10.5,33.0,31.87,21.81
2018,3,14,9,15,0.0,32.0,2.05,10.55,32.0,30.91,20.92
2018,3,14,9,30,0.0,31.0,2.1,10.6,31.0,29.95,20.03
2018,3,14,9,45,0.0,38.5,2.15,10.7,38.5,37.21,26.14
2018,3,14,10,0,0.0,46.0,2.2,10.8,46.0,44.47,32.21
2018,3,14,10,15,38.0,101.0,2.25,10.9,126.5,115.6,92.01
2018,3,14,10,30,76.0,156.0,2.3,11.0,207.0,188.18,151.95
2018,3,14,10,45,119.0,227.0,2.35,11.05,310.0,282.35,228.12
2018,3,14,11,0,162.0,298.0,2.4,11.1,413.0,379.69,304.89
2018,3,14,11,15,318.0,287.0,2.4,11.2,520.0,475.16,381.07
2018,3,14,11,30,474.0,276.0,2.4,11.3,627.0,580.45,463.15
2018,3,14,11,45,671.5,200.5,2.45,11.4,704.5,660.11,526.66
2018,3,14,12,0,869.0,125.0,2.5,11.5,782.0,744.5,592.46
2018,3,14,12,15,779.5,146.0,2.5,11.55,736.5,718.78,572.61
2018,3,14,12,30,690.0,167.0,2.5,11.6,691.0,688.23,549.23
