Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,45,408.0,245.0,2.5,11.65,554.0,561.72,449.23
2018,3,14,13,0,126.0,323.0,2.5,11.7,417.0,421.42,335.44
2018,3,14,13,15,111.0,321.5,2.5,11.75,403.0,411.41,328.19
2018,3,14,13,30,96.0,320.0,2.5,11.8,389.0,395.6,315.84
2018,3,14,13,45,164.5,315.0,2.5,11.85,429.5,451.38,361.32
2018,3,14,14,0,233.0,310.0,2.5,11.9,470.0,501.0,401.28
2018,3,14,14,15,457.0,234.0,2.5,11.95,531.0,606.63,487.65
2018,3,14,14,30,681.0,158.0,2.5,12.0,592.0,696.2,559.76
2018,3,14,14,45,794.0,117.0,2.5,12.05,595.5,725.82,582.99
2018,3,14,15,0,907.0,76.0,2.5,12.1,599.0,746.42,599.21
2018,3,14,15,15,890.5,74.0,2.5,12.1,556.5,714.94,577.13
2018,3,14,15,30,874.0,72.0,2.5,12.1,514.0,681.41,553.74
2018,3,14,15,45,852.0,69.0,2.55,11.95,467.0,641.34,525.21
2018,3,14,16,0,830.0,66.0,2.6,11.8,420.0,603.75,496.71
2018,3,14,16,15,787.5,64.5,2.5,11.5,367.5,551.02,455.15
2018,3,14,16,30,745.0,63.0,2.4,11.2,315.0,498.97,413.0
2018,3,14,16,45,674.0,59.0,2.3,10.9,259.0,430.31,356.19
2018,3,14,17,0,603.0,55.0,2.2,10.6,203.0,368.21,302.98
2018,3,14,17,15,500.0,50.0,2.2,10.2,153.0,292.99,237.89
2018,3,14,17,30,397.0,45.0,2.2,9.8,103.0,225.17,177.58
2018,3,14,17,45,265.5,31.5,2.15,9.35,64.0,146.9,105.48
2018,3,14,18,0,134.0,18.0,2.1,8.9,25.0,70.11,0.0
2018,3,14,18,15,67.0,9.0,2.1,8.7,12.5,26.35,0.0
2018,3,14,18,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,15,6,15,6.5,1.5,2.25,7.5,1.5,0.0,0.0
2018,3,15,6,30,13.0,3.0,2.4,7.9,3.0,2.95,0.0
2018,3,15,6,45,6.5,4.5,2.55,8.35,4.5,4.38,0.0
2018,3,15,7,0,0.0,6.0,2.7,8.8,6.0,5.78,0.0
2018,3,15,7,15,0.0,9.0,2.8,8.95,9.0,8.67,2.15
2018,3,15,7,30,0.0,12.0,2.9,9.1,12.0,11.57,4.88
2018,3,15,7,45,0.0,16.5,2.95,9.2,16.5,15.91,8.24
2018,3,15,8,0,0.0,21.0,3.0,9.3,21.0,20.26,12.05
2018,3,15,8,15,0.0,34.0,3.05,9.4,34.0,32.82,22.95
2018,3,15,8,30,0.0,47.0,3.1,9.5,47.0,45.4,33.75
2018,3,15,8,45,0.0,51.5,3.1,9.6,51.5,49.76,37.38
2018,3,15,9,0,0.0,56.0,3.1,9.7,56.0,54.12,40.98
2018,3,15,9,15,0.0,54.5,3.15,9.8,54.5,52.68,39.6
2018,3,15,9,30,0.0,53.0,3.2,9.9,53.0,51.23,38.24
2018,3,15,9,45,9.5,91.0,3.3,10.05,97.0,91.97,72.52
2018,3,15,10,0,19.0,129.0,3.4,10.2,141.0,131.52,105.4
2018,3,15,10,15,23.5,150.5,3.45,10.35,166.0,154.99,124.65
2018,3,15,10,30,28.0,172.0,3.5,10.5,191.0,178.91,144.16
2018,3,15,10,45,80.5,233.0,3.6,10.7,290.0,267.54,216.65
2018,3,15,11,0,133.0,294.0,3.7,10.9,389.0,359.32,290.16
2018,3,15,11,15,115.5,314.5,3.8,10.95,398.5,373.69,300.8
2018,3,15,11,30,98.0,335.0,3.9,11.0,408.0,386.7,310.49
2018,3,15,11,45,94.0,336.5,3.95,11.05,407.0,389.8,312.78
2018,3,15,12,0,90.0,338.0,4.0,11.1,406.0,392.38,314.71
2018,3,15,12,15,48.0,258.0,4.05,11.15,294.5,287.04,230.76
2018,3,15,12,30,6.0,178.0,4.1,11.2,183.0,177.17,141.26
2018,3,15,12,45,6.5,164.0,4.1,11.2,169.0,164.16,130.89
2018,3,15,13,0,7.0,150.0,4.1,11.2,155.0,151.06,120.29
2018,3,15,13,15,42.5,232.0,4.15,11.25,263.0,263.19,212.63
2018,3,15,13,30,78.0,314.0,4.2,11.3,371.0,375.74,302.97
2018,3,15,13,45,43.0,255.5,4.2,11.35,287.0,289.71,233.68
2018,3,15,14,0,8.0,197.0,4.2,11.4,203.0,199.15,159.85
2018,3,15,14,15,10.0,191.5,4.2,11.4,198.5,195.52,157.39
2018,3,15,14,30,12.0,186.0,4.2,11.4,194.0,191.83,154.74
2018,3,15,14,45,9.5,146.5,4.15,11.35,152.5,150.34,120.86
2018,3,15,15,0,7.0,107.0,4.1,11.3,111.0,109.02,86.73
2018,3,15,15,15,12.5,125.0,4.1,11.3,131.5,131.0,105.56
2018,3,15,15,30,18.0,143.0,4.1,11.3,152.0,153.31,124.59
2018,3,15,15,45,109.5,150.5,3.85,11.15,198.0,233.66,194.12
2018,3,15,16,0,201.0,158.0,3.6,11.0,244.0,305.87,255.4
2018,3,15,16,15,224.5,142.0,3.5,10.85,227.5,297.27,248.72
2018,3,15,16,30,248.0,126.0,3.4,10.7,211.0,286.4,239.92
2018,3,15,16,45,260.0,106.5,3.3,10.55,183.0,262.88,219.83
2018,3,15,17,0,272.0,87.0,3.2,10.4,155.0,237.59,197.32
2018,3,15,17,15,214.5,70.5,3.15,10.25,116.5,183.61,149.79
2018,3,15,17,30,157.0,54.0,3.1,10.1,78.0,134.17,105.73
2018,3,15,17,45,97.0,36.5,3.05,9.9,49.5,87.29,62.45
2018,3,15,18,0,37.0,19.0,3.0,9.7,21.0,34.87,0.0
2018,3,15,18,15,18.5,9.5,2.9,9.55,10.5,14.22,0.0
2018,3,15,18,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,16,6,15,10.0,6.0,2.0,7.3,6.0,0.0,0.0
2018,3,16,6,30,20.0,12.0,2.1,7.5,12.0,11.8,0.0
2018,3,16,6,45,73.0,28.0,2.2,7.7,35.5,23.27,9.31
2018,3,16,7,0,126.0,44.0,2.3,7.9,59.0,35.93,25.87
2018,3,16,7,15,170.5,62.0,2.4,8.0,93.5,49.66,39.09
2018,3,16,7,30,215.0,80.0,2.5,8.1,128.0,62.89,51.56
2018,3,16,7,45,186.5,99.0,2.6,8.25,148.0,81.57,62.46
2018,3,16,8,0,158.0,118.0,2.7,8.4,168.0,111.52,85.03
2018,3,16,8,15,138.5,113.5,2.75,8.55,162.5,116.73,89.07
2018,3,16,8,30,119.0,109.0,2.8,8.7,157.0,118.58,91.46
2018,3,16,8,45,97.0,117.5,2.85,8.85,160.0,128.25,100.88
2018,3,16,9,0,75.0,126.0,2.9,9.0,163.0,135.59,108.1
2018,3,16,9,15,203.0,132.5,3.0,9.15,244.0,183.99,146.26
2018,3,16,9,30,331.0,139.0,3.1,9.3,325.0,244.74,195.87
2018,3,16,9,45,172.0,147.0,3.15,9.5,244.0,205.43,166.09
2018,3,16,10,0,13.0,155.0,3.2,9.7,163.0,154.55,124.47
2018,3,16,10,15,104.0,222.0,3.25,9.85,292.5,259.3,210.69
2018,3,16,10,30,195.0,289.0,3.3,10.0,422.0,374.93,303.57
2018,3,16,10,45,393.0,259.0,3.4,10.15,538.5,468.64,379.72
2018,3,16,11,0,591.0,229.0,3.5,10.3,655.0,578.22,467.35
2018,3,16,11,15,762.0,167.0,3.55,10.45,730.0,651.09,526.14
2018,3,16,11,30,933.0,105.0,3.6,10.6,805.0,731.14,589.9
2018,3,16,11,45,846.5,141.0,3.7,10.7,782.0,731.23,588.85
2018,3,16,12,0,760.0,177.0,3.8,10.8,759.0,725.34,583.47
2018,3,16,12,15,815.5,155.5,3.85,10.85,780.5,762.07,612.62
2018,3,16,12,30,871.0,134.0,3.9,10.9,802.0,797.87,639.06
2018,3,16,12,45,777.0,168.0,4.0,11.0,760.0,773.95,621.41
2018,3,16,13,0,683.0,202.0,4.1,11.1,718.0,745.03,598.89
2018,3,16,13,15,718.0,185.5,4.1,11.05,719.0,762.62,613.81
2018,3,16,13,30,753.0,169.0,4.1,11.0,720.0,777.62,626.02
2018,3,16,13,45,711.5,177.5,4.15,11.0,685.5,755.54,610.02
2018,3,16,14,0,670.0,186.0,4.2,11.0,651.0,731.15,591.97
2018,3,16,14,15,774.5,144.0,4.2,10.9,660.0,764.97,620.02
2018,3,16,14,30,879.0,102.0,4.2,10.8,669.0,790.93,640.64
2018,3,16,14,45,833.5,109.5,4.2,10.7,623.0,753.82,614.02
2018,3,16,15,0,788.0,117.0,4.2,10.6,577.0,715.25,586.48
2018,3,16,15,15,770.5,112.0,4.2,10.6,535.0,684.67,564.57
2018,3,16,15,30,753.0,107.0,4.2,10.6,493.0,650.09,538.43
2018,3,16,15,45,694.5,106.5,4.05,10.25,437.5,591.94,492.89
2018,3,16,16,0,636.0,106.0,3.9,9.9,382.0,534.91,447.67
2018,3,16,16,15,629.5,95.0,3.75,9.65,340.5,499.08,419.05
2018,3,16,16,30,623.0,84.0,3.6,9.4,299.0,461.87,388.28
2018,3,16,16,45,556.0,76.5,3.4,9.2,245.5,395.47,332.12
2018,3,16,17,0,489.0,69.0,3.2,9.0,192.0,332.8,277.76
2018,3,16,17,15,440.0,59.0,3.0,8.75,150.5,279.65,230.0
2018,3,16,17,30,391.0,49.0,2.8,8.5,109.0,229.64,183.5
2018,3,16,17,45,258.0,35.5,2.6,8.25,69.0,150.07,111.11
2018,3,16,18,0,125.0,22.0,2.4,8.0,29.0,74.51,0.0
2018,3,16,18,15,62.5,11.0,2.35,7.85,14.5,27.49,0.0
2018,3,16,18,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,6,15,1.0,4.0,1.0,6.8,4.0,0.0,0.0
2018,3,17,6,30,2.0,8.0,1.0,7.2,8.0,7.86,0.0
2018,3,17,6,45,4.0,22.5,1.05,7.6,23.0,21.54,9.73
2018,3,17,7,0,6.0,37.0,1.1,8.0,38.0,35.03,25.26
2018,3,17,7,15,10.5,51.5,1.15,8.25,53.5,48.46,38.09
2018,3,17,7,30,15.0,66.0,1.2,8.5,69.0,61.82,50.57
2018,3,17,7,45,44.0,94.0,1.25,8.8,107.5,84.22,66.62
2018,3,17,8,0,73.0,122.0,1.3,9.1,146.0,113.11,89.16
2018,3,17,8,15,80.5,143.0,1.3,9.2,173.0,137.35,108.66
2018,3,17,8,30,88.0,164.0,1.3,9.3,200.0,162.5,129.21
2018,3,17,8,45,109.5,186.5,1.3,9.45,237.0,189.1,150.5
2018,3,17,9,0,131.0,209.0,1.3,9.6,274.0,221.94,177.03
2018,3,17,9,15,194.0,226.0,1.3,9.75,331.5,266.07,211.79
2018,3,17,9,30,257.0,243.0,1.3,9.9,389.0,312.61,248.69
2018,3,17,9,45,241.0,260.0,1.35,10.1,404.0,335.04,267.23
2018,3,17,10,0,225.0,277.0,1.4,10.3,419.0,358.6,286.21
2018,3,17,10,15,156.5,272.5,1.4,10.4,373.5,331.77,265.31
2018,3,17,10,30,88.0,268.0,1.4,10.5,328.0,300.43,240.31
2018,3,17,10,45,50.0,204.5,1.4,10.6,239.0,224.17,179.57
2018,3,17,11,0,12.0,141.0,1.4,10.7,150.0,143.52,113.9
2018,3,17,11,15,68.0,213.0,1.4,10.8,264.5,248.78,200.08
2018,3,17,11,30,124.0,285.0,1.4,10.9,379.0,358.55,286.52
2018,3,17,11,45,239.5,309.0,1.45,10.95,492.5,468.6,372.5
2018,3,17,12,0,355.0,333.0,1.5,11.0,606.0,583.8,459.82
2018,3,17,12,15,252.5,342.5,1.55,11.05,537.0,526.81,414.86
2018,3,17,12,30,150.0,352.0,1.6,11.1,468.0,462.6,364.93
2018,3,17,12,45,95.5,324.5,1.65,11.1,398.0,393.97,312.3
2018,3,17,13,0,41.0,297.0,1.7,11.1,328.0,326.27,259.12
2018,3,17,13,15,88.0,308.0,1.75,11.1,373.0,376.25,300.06
2018,3,17,13,30,135.0,319.0,1.8,11.1,418.0,432.04,344.39
2018,3,17,13,45,205.0,290.5,1.8,11.1,436.0,460.12,368.28
2018,3,17,14,0,275.0,262.0,1.8,11.1,454.0,492.9,395.69
2018,3,17,14,15,324.5,230.0,1.8,11.1,447.5,497.78,401.46
2018,3,17,14,30,374.0,198.0,1.8,11.1,441.0,507.78,411.17
2018,3,17,14,45,560.0,162.5,1.8,11.1,503.0,610.17,493.15
2018,3,17,15,0,746.0,127.0,1.8,11.1,565.0,700.73,563.4
2018,3,17,15,15,687.0,131.5,1.8,11.1,512.5,649.43,524.41
2018,3,17,15,30,628.0,136.0,1.8,11.1,460.0,598.36,486.15
2018,3,17,15,45,643.0,119.5,1.7,10.95,425.0,574.68,469.18
2018,3,17,16,0,658.0,103.0,1.6,10.8,390.0,547.9,449.12
2018,3,17,16,15,602.0,98.5,1.5,10.55,337.0,488.67,402.55
2018,3,17,16,30,546.0,94.0,1.4,10.3,284.0,431.42,356.64
2018,3,17,16,45,478.5,85.0,1.3,10.0,232.5,365.63,302.73
2018,3,17,17,0,411.0,76.0,1.2,9.7,181.0,301.7,248.96
2018,3,17,17,15,398.5,62.5,1.2,9.25,145.5,264.63,215.93
2018,3,17,17,30,386.0,49.0,1.2,8.8,110.0,229.02,182.15
2018,3,17,17,45,249.0,35.5,1.25,8.3,69.5,147.33,109.64
2018,3,17,18,0,112.0,22.0,1.3,7.8,29.0,71.29,8.86
2018,3,17,18,15,56.0,11.0,1.3,7.65,14.5,25.91,0.0
2018,3,17,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,18,6,15,11.0,5.5,1.2,5.2,6.0,0.0,0.0
2018,3,18,6,30,22.0,11.0,1.3,5.7,12.0,10.81,0.0
2018,3,18,6,45,59.0,28.0,1.4,6.2,35.0,24.68,13.24
2018,3,18,7,0,96.0,45.0,1.5,6.7,58.0,36.73,27.02
2018,3,18,7,15,63.0,61.0,1.45,7.15,71.0,51.96,41.47
2018,3,18,7,30,30.0,77.0,1.4,7.6,84.0,68.29,56.64
2018,3,18,7,45,102.0,102.5,1.4,8.05,134.5,88.73,69.32
2018,3,18,8,0,174.0,128.0,1.4,8.5,185.0,122.64,93.33
2018,3,18,8,15,191.5,149.0,1.4,9.15,221.0,153.66,117.43
2018,3,18,8,30,209.0,170.0,1.4,9.8,257.0,186.57,143.96
2018,3,18,8,45,166.5,190.0,1.45,10.4,264.5,206.27,162.14
2018,3,18,9,0,124.0,210.0,1.5,11.0,272.0,221.69,176.25
2018,3,18,9,15,96.5,228.5,1.55,11.35,279.5,240.31,192.01
2018,3,18,9,30,69.0,247.0,1.6,11.7,287.0,252.53,202.02
2018,3,18,9,45,94.0,270.5,1.6,12.05,328.5,288.96,230.47
2018,3,18,10,0,119.0,294.0,1.6,12.4,370.0,324.9,258.25
2018,3,18,10,15,156.5,310.5,1.55,12.65,415.5,366.35,290.16
2018,3,18,10,30,194.0,327.0,1.5,12.9,461.0,410.64,323.91
2018,3,18,10,45,207.0,338.0,1.45,13.1,485.5,438.18,344.39
2018,3,18,11,0,220.0,349.0,1.4,13.3,510.0,466.22,365.11
2018,3,18,11,15,217.0,358.5,1.35,13.35,520.0,482.83,377.02
2018,3,18,11,30,214.0,368.0,1.3,13.4,530.0,498.77,388.37
2018,3,18,11,45,211.0,373.0,1.25,13.45,534.5,509.79,396.05
2018,3,18,12,0,208.0,378.0,1.2,13.5,539.0,520.07,403.16
2018,3,18,12,15,265.5,365.5,1.2,13.4,571.5,560.21,434.12
2018,3,18,12,30,323.0,353.0,1.2,13.3,604.0,599.62,464.11
2018,3,18,12,45,446.0,305.0,1.2,13.2,648.0,658.43,509.71
2018,3,18,13,0,569.0,257.0,1.2,13.1,692.0,714.92,552.95
2018,3,18,13,15,438.0,297.0,1.2,13.0,628.0,657.58,509.08
2018,3,18,13,30,307.0,337.0,1.2,12.9,564.0,593.54,460.8
2018,3,18,13,45,346.0,316.0,1.2,12.8,564.5,605.58,472.08
2018,3,18,14,0,385.0,295.0,1.2,12.7,565.0,615.8,481.33
2018,3,18,14,15,341.5,292.0,1.15,12.55,524.0,578.26,453.5
2018,3,18,14,30,298.0,289.0,1.1,12.4,483.0,540.36,425.59
2018,3,18,14,45,235.0,279.5,1.1,12.3,427.5,473.42,375.66
2018,3,18,15,0,172.0,270.0,1.1,12.2,372.0,414.84,331.1
2018,3,18,15,15,127.5,246.0,1.1,12.2,318.5,355.34,285.4
2018,3,18,15,30,83.0,222.0,1.1,12.2,265.0,289.75,233.94
2018,3,18,15,45,83.5,198.0,0.9,11.8,238.0,263.46,213.96
2018,3,18,16,0,84.0,174.0,0.7,11.4,211.0,236.67,193.05
2018,3,18,16,15,92.0,156.0,0.7,11.1,192.0,220.93,181.17
2018,3,18,16,30,100.0,138.0,0.7,10.8,173.0,211.09,173.64
2018,3,18,16,45,99.5,119.0,0.65,10.55,149.5,187.65,154.3
2018,3,18,17,0,99.0,100.0,0.6,10.3,126.0,163.93,134.19
2018,3,18,17,15,79.0,78.5,0.65,10.1,96.0,127.82,103.07
2018,3,18,17,30,59.0,57.0,0.7,9.9,66.0,92.77,72.35
2018,3,18,17,45,71.0,40.0,0.75,9.75,47.0,76.86,56.06
2018,3,18,18,0,83.0,23.0,0.8,9.6,28.0,59.47,13.76
2018,3,18,18,15,41.5,11.5,0.85,9.5,14.0,22.61,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,19,6,15,30.5,8.0,1.65,5.5,9.0,0.0,0.0
2018,3,19,6,30,61.0,16.0,1.8,6.3,18.0,15.73,0.0
2018,3,19,6,45,212.0,30.5,1.95,7.15,56.5,23.69,13.22
2018,3,19,7,0,363.0,45.0,2.1,8.0,95.0,35.09,25.53
2018,3,19,7,15,498.0,50.0,2.15,8.55,150.0,36.17,27.08
2018,3,19,7,30,633.0,55.0,2.2,9.1,205.0,37.54,28.56
2018,3,19,7,45,690.0,60.0,2.25,9.7,259.0,69.49,38.05
2018,3,19,8,0,747.0,65.0,2.3,10.3,313.0,116.08,63.67
2018,3,19,8,15,779.5,69.5,2.5,10.85,365.0,164.54,100.07
2018,3,19,8,30,812.0,74.0,2.7,11.4,417.0,215.94,143.57
2018,3,19,8,45,833.0,78.5,2.85,11.95,465.5,267.24,189.5
2018,3,19,9,0,854.0,83.0,3.0,12.5,514.0,319.8,236.91
2018,3,19,9,15,810.0,100.0,3.0,12.75,537.0,362.66,277.45
2018,3,19,9,30,766.0,117.0,3.0,13.0,560.0,397.5,310.14
2018,3,19,9,45,814.0,113.0,2.95,13.3,611.0,453.33,357.05
2018,3,19,10,0,862.0,109.0,2.9,13.6,662.0,509.0,402.84
2018,3,19,10,15,764.5,148.0,2.85,13.8,656.0,529.61,420.38
2018,3,19,10,30,667.0,187.0,2.8,14.0,650.0,543.52,431.53
2018,3,19,10,45,606.0,219.0,2.75,14.15,651.0,564.1,447.08
2018,3,19,11,0,545.0,251.0,2.7,14.3,652.0,578.75,457.41
2018,3,19,11,15,530.0,265.0,2.65,14.5,662.0,602.03,474.44
2018,3,19,11,30,515.0,279.0,2.6,14.7,672.0,623.17,489.46
2018,3,19,11,45,515.5,282.5,2.5,14.95,680.0,643.25,503.58
2018,3,19,12,0,516.0,286.0,2.4,15.2,688.0,661.85,516.4
2018,3,19,12,15,467.5,305.0,2.35,15.35,669.5,657.0,511.37
2018,3,19,12,30,419.0,324.0,2.3,15.5,651.0,649.15,504.24
2018,3,19,12,45,392.5,326.5,2.2,15.7,630.5,636.52,494.13
2018,3,19,13,0,366.0,329.0,2.1,15.9,610.0,624.75,484.6
2018,3,19,13,15,287.5,343.0,2.0,15.95,561.0,581.57,451.1
2018,3,19,13,30,209.0,357.0,1.9,16.0,512.0,531.55,412.54
2018,3,19,13,45,195.5,345.5,1.85,16.1,487.5,511.39,397.92
2018,3,19,14,0,182.0,334.0,1.8,16.2,463.0,490.46,382.48
2018,3,19,14,15,198.0,319.0,1.65,16.0,453.5,488.44,381.98
2018,3,19,14,30,214.0,304.0,1.5,15.8,444.0,485.26,380.48
2018,3,19,14,45,294.5,266.0,1.4,15.55,447.5,512.39,403.61
2018,3,19,15,0,375.0,228.0,1.3,15.3,451.0,528.14,417.95
2018,3,19,15,15,422.0,201.0,1.3,15.3,435.5,534.81,424.6
2018,3,19,15,30,469.0,174.0,1.3,15.3,420.0,529.97,422.8
2018,3,19,15,45,354.5,176.5,0.95,15.0,352.5,436.64,349.66
2018,3,19,16,0,240.0,179.0,0.6,14.7,285.0,357.64,286.75
2018,3,19,16,15,293.0,145.0,0.55,14.5,259.5,345.37,279.26
2018,3,19,16,30,346.0,111.0,0.5,14.3,234.0,336.42,272.97
2018,3,19,16,45,393.0,93.0,0.4,14.1,212.0,329.39,266.73
2018,3,19,17,0,440.0,75.0,0.3,13.9,190.0,317.5,255.36
2018,3,19,17,15,386.0,63.5,0.5,13.55,148.0,262.55,209.82
2018,3,19,17,30,332.0,52.0,0.7,13.2,106.0,211.72,165.93
2018,3,19,17,45,245.5,38.0,0.85,12.8,70.0,150.45,111.69
2018,3,19,18,0,159.0,24.0,1.0,12.4,34.0,90.79,31.74
2018,3,19,18,15,79.5,12.0,1.05,12.15,17.0,33.66,0.0
2018,3,19,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,1.25,9.8,3.5,3.44,0.0
2018,3,20,6,30,0.0,7.0,1.3,10.0,7.0,6.75,0.0
2018,3,20,6,45,0.0,14.5,1.35,10.2,14.5,13.98,5.73
2018,3,20,7,0,0.0,22.0,1.4,10.4,22.0,21.23,13.15
2018,3,20,7,15,0.0,30.0,1.5,10.55,30.0,28.96,20.45
2018,3,20,7,30,0.0,38.0,1.6,10.7,38.0,36.69,27.64
2018,3,20,7,45,0.0,47.5,1.7,10.8,47.5,45.88,34.12
2018,3,20,8,0,0.0,57.0,1.8,10.9,57.0,55.08,42.0
2018,3,20,8,15,0.0,54.5,1.95,11.1,54.5,52.66,39.8
2018,3,20,8,30,0.0,52.0,2.1,11.3,52.0,50.24,37.59
2018,3,20,8,45,0.0,57.5,2.2,11.5,57.5,55.57,41.97
2018,3,20,9,0,0.0,63.0,2.3,11.7,63.0,60.9,46.32
2018,3,20,9,15,0.0,57.0,2.4,11.75,57.0,55.1,41.26
2018,3,20,9,30,0.0,51.0,2.5,11.8,51.0,49.3,36.23
2018,3,20,9,45,0.0,67.5,2.6,11.9,67.5,65.29,49.57
2018,3,20,10,0,0.0,84.0,2.7,12.0,84.0,81.29,62.79
2018,3,20,10,15,0.0,106.0,2.8,12.0,106.0,102.47,80.23
2018,3,20,10,30,0.0,128.0,2.9,12.0,128.0,123.52,97.43
2018,3,20,10,45,2.0,155.0,3.0,11.95,156.5,150.57,119.47
2018,3,20,11,0,4.0,182.0,3.1,11.9,185.0,177.82,141.53
2018,3,20,11,15,8.5,215.0,3.25,11.85,221.5,212.69,169.67
2018,3,20,11,30,13.0,248.0,3.4,11.8,258.0,247.99,197.94
2018,3,20,11,45,9.5,221.5,3.5,11.75,229.0,220.83,176.03
2018,3,20,12,0,6.0,195.0,3.6,11.7,200.0,193.2,153.76
2018,3,20,12,15,4.0,172.5,3.7,11.65,176.0,170.21,135.17
2018,3,20,12,30,2.0,150.0,3.8,11.6,152.0,147.01,116.3
2018,3,20,12,45,1.0,129.5,3.9,11.6,130.5,126.38,99.45
2018,3,20,13,0,0.0,109.0,4.0,11.6,109.0,105.66,82.44
2018,3,20,13,15,0.0,106.0,3.8,11.6,106.0,102.75,80.11
2018,3,20,13,30,0.0,103.0,3.6,11.6,103.0,99.83,77.77
2018,3,20,13,45,0.0,103.0,3.45,11.6,103.0,99.83,77.86
2018,3,20,14,0,0.0,103.0,3.3,11.6,103.0,99.83,77.96
2018,3,20,14,15,0.0,91.0,3.15,11.55,91.0,88.1,68.35
2018,3,20,14,30,0.0,79.0,3.0,11.5,79.0,76.45,58.79
2018,3,20,14,45,0.0,76.5,2.9,11.5,76.5,74.02,56.89
2018,3,20,15,0,0.0,74.0,2.8,11.5,74.0,71.58,54.99
2018,3,20,15,15,0.0,74.5,2.8,11.5,74.5,72.06,55.54
2018,3,20,15,30,0.0,75.0,2.8,11.5,75.0,72.53,56.1
2018,3,20,15,45,0.0,85.0,2.75,11.4,85.0,82.23,64.51
2018,3,20,16,0,0.0,95.0,2.7,11.3,95.0,92.52,73.43
2018,3,20,16,15,0.0,79.0,2.7,11.25,79.0,76.54,60.08
2018,3,20,16,30,0.0,63.0,2.7,11.2,63.0,60.89,46.87
2018,3,20,16,45,0.0,57.0,2.65,11.15,57.0,55.08,41.96
2018,3,20,17,0,0.0,51.0,2.6,11.1,51.0,49.27,36.93
2018,3,20,17,15,0.0,40.0,2.65,11.05,40.0,38.63,27.6
2018,3,20,17,30,0.0,29.0,2.7,11.0,29.0,27.99,18.17
2018,3,20,17,45,5.0,20.5,2.75,10.95,21.0,21.63,12.12
2018,3,20,18,0,10.0,12.0,2.8,10.9,13.0,14.9,1.9
2018,3,20,18,15,10.0,7.0,2.65,10.85,7.5,9.66,0.0
2018,3,20,18,30,10.0,2.0,2.5,10.8,2.0,0.0,0.0
2018,3,20,18,45,5.0,1.0,2.3,10.75,1.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.45,11.55,1.5,1.47,0.0
2018,3,21,6,30,0.0,3.0,1.5,11.7,3.0,2.89,0.0
2018,3,21,6,45,0.0,5.0,1.6,11.8,5.0,4.82,0.0
2018,3,21,7,0,0.0,7.0,1.7,11.9,7.0,6.74,0.31
2018,3,21,7,15,0.0,8.5,1.7,12.05,8.5,8.19,1.71
2018,3,21,7,30,0.0,10.0,1.7,12.2,10.0,9.64,3.07
2018,3,21,7,45,0.0,12.5,1.75,12.35,12.5,12.05,4.78
2018,3,21,8,0,0.0,15.0,1.8,12.5,15.0,14.47,6.86
2018,3,21,8,15,0.0,20.5,1.8,12.7,20.5,19.78,11.4
2018,3,21,8,30,0.0,26.0,1.8,12.9,26.0,25.1,15.9
2018,3,21,8,45,0.0,32.5,1.8,13.05,32.5,31.39,21.18
2018,3,21,9,0,0.0,39.0,1.8,13.2,39.0,37.68,26.42
2018,3,21,9,15,0.0,50.5,1.85,13.4,50.5,48.81,35.69
2018,3,21,9,30,0.0,62.0,1.9,13.6,62.0,59.95,44.88
2018,3,21,9,45,0.0,95.0,1.95,13.85,95.0,91.91,71.24
2018,3,21,10,0,0.0,128.0,2.0,14.1,128.0,123.3,96.72
2018,3,21,10,15,1.0,145.5,2.15,14.35,146.0,140.54,110.43
2018,3,21,10,30,2.0,163.0,2.3,14.6,164.0,157.91,124.19
2018,3,21,10,45,2.5,162.0,2.45,14.85,163.5,157.56,123.62
2018,3,21,11,0,3.0,161.0,2.6,15.1,163.0,157.19,123.11
2018,3,21,11,15,3.0,161.0,2.65,15.2,163.0,157.46,123.17
2018,3,21,11,30,3.0,161.0,2.7,15.3,163.0,157.7,123.24
2018,3,21,11,45,5.5,184.5,2.8,15.4,188.5,182.38,142.95
2018,3,21,12,0,8.0,208.0,2.9,15.5,214.0,207.29,162.69
2018,3,21,12,15,9.5,222.5,2.9,15.5,230.0,222.95,175.04
2018,3,21,12,30,11.0,237.0,2.9,15.5,246.0,238.75,187.51
2018,3,21,12,45,10.0,227.5,2.85,15.55,235.5,229.2,179.92
2018,3,21,13,0,9.0,218.0,2.8,15.6,225.0,219.52,172.32
2018,3,21,13,15,12.0,227.0,2.85,15.6,236.0,231.23,181.84
2018,3,21,13,30,15.0,236.0,2.9,15.6,247.0,243.04,191.42
2018,3,21,13,45,14.0,235.0,2.95,15.6,245.0,241.71,190.54
2018,3,21,14,0,13.0,234.0,3.0,15.6,243.0,240.4,189.74
2018,3,21,14,15,12.0,214.0,3.05,15.6,222.0,219.9,173.79
2018,3,21,14,30,11.0,194.0,3.1,15.6,201.0,199.28,157.69
2018,3,21,14,45,9.5,179.5,3.15,15.6,185.5,183.76,145.56
2018,3,21,15,0,8.0,165.0,3.2,15.6,170.0,168.21,133.31
2018,3,21,15,15,19.5,163.5,3.2,15.6,174.0,175.46,139.97
2018,3,21,15,30,31.0,162.0,3.2,15.6,178.0,187.51,150.47
2018,3,21,15,45,29.5,153.5,3.15,15.3,168.0,177.71,142.96
2018,3,21,16,0,28.0,145.0,3.1,15.0,158.0,168.02,135.5
2018,3,21,16,15,21.5,126.0,3.1,14.9,135.0,143.61,115.57
2018,3,21,16,30,15.0,107.0,3.1,14.8,112.0,115.17,92.04
2018,3,21,16,45,34.0,102.5,3.15,14.65,112.0,126.17,101.69
2018,3,21,17,0,53.0,98.0,3.2,14.5,112.0,132.27,106.73
2018,3,21,17,15,45.0,80.0,3.2,14.4,90.0,108.11,85.76
2018,3,21,17,30,37.0,62.0,3.2,14.3,68.0,84.48,64.91
2018,3,21,17,45,23.5,43.0,3.25,14.2,46.5,57.73,41.12
2018,3,21,18,0,10.0,24.0,3.3,14.1,25.0,29.89,11.21
2018,3,21,18,15,7.0,13.0,3.3,14.05,13.5,14.74,0.0
2018,3,21,18,30,4.0,2.0,3.3,14.0,2.0,0.0,0.0
2018,3,21,18,45,2.0,1.0,3.3,13.95,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,22,6,15,5.0,2.0,3.25,12.9,2.5,1.97,0.0
2018,3,22,6,30,10.0,4.0,3.3,12.9,5.0,3.53,0.0
2018,3,22,6,45,5.0,5.5,3.35,12.9,6.0,5.34,0.0
2018,3,22,7,0,0.0,7.0,3.4,12.9,7.0,6.74,0.29
2018,3,22,7,15,0.0,9.5,3.5,12.85,9.5,9.16,2.55
2018,3,22,7,30,0.0,12.0,3.6,12.8,12.0,11.57,4.78
2018,3,22,7,45,5.0,38.5,3.65,12.75,40.0,37.43,26.43
2018,3,22,8,0,10.0,65.0,3.7,12.7,68.0,63.86,48.74
2018,3,22,8,15,88.0,117.0,3.8,12.55,155.0,117.19,90.34
2018,3,22,8,30,166.0,169.0,3.9,12.4,242.0,182.36,141.84
2018,3,22,8,45,335.5,166.0,3.95,12.25,333.5,230.13,176.66
2018,3,22,9,0,505.0,163.0,4.0,12.1,425.0,294.21,227.14
2018,3,22,9,15,413.5,204.5,4.05,12.05,431.0,324.4,256.01
2018,3,22,9,30,322.0,246.0,4.1,12.0,437.0,348.68,278.37
2018,3,22,9,45,352.0,253.0,4.15,11.9,474.0,385.38,308.97
2018,3,22,10,0,382.0,260.0,4.2,11.8,511.0,424.06,340.94
2018,3,22,10,15,372.5,277.0,4.2,12.0,531.0,452.53,363.82
2018,3,22,10,30,363.0,294.0,4.2,12.2,551.0,479.67,385.19
2018,3,22,10,45,325.5,318.5,4.25,12.35,555.0,495.39,397.05
2018,3,22,11,0,288.0,343.0,4.3,12.5,559.0,508.08,406.2
2018,3,22,11,15,408.5,305.5,4.35,12.7,619.0,566.1,453.37
2018,3,22,11,30,529.0,268.0,4.4,12.9,679.0,630.02,504.55
2018,3,22,11,45,711.5,194.5,4.45,13.15,754.0,708.83,568.0
2018,3,22,12,0,894.0,121.0,4.5,13.4,829.0,790.49,630.29
2018,3,22,12,15,920.5,111.5,4.55,13.45,841.0,819.83,651.5
2018,3,22,12,30,947.0,102.0,4.6,13.5,853.0,846.91,671.38
2018,3,22,12,45,946.5,102.5,4.65,13.6,847.5,860.06,681.05
2018,3,22,13,0,946.0,103.0,4.7,13.7,842.0,870.05,688.63
2018,3,22,13,15,945.0,102.5,4.7,13.65,828.5,875.4,693.05
2018,3,22,13,30,944.0,102.0,4.7,13.6,815.0,877.51,695.29
2018,3,22,13,45,941.0,100.5,4.75,13.55,793.5,873.7,693.72
2018,3,22,14,0,938.0,99.0,4.8,13.5,772.0,866.65,689.95
2018,3,22,14,15,932.0,97.5,4.8,13.3,743.0,854.01,682.28
2018,3,22,14,30,926.0,96.0,4.8,13.1,714.0,838.32,672.48
2018,3,22,14,45,916.0,94.0,4.85,12.95,677.5,816.05,658.0
2018,3,22,15,0,906.0,92.0,4.9,12.8,641.0,791.08,641.49
2018,3,22,15,15,889.0,90.0,4.9,12.8,597.5,762.5,621.55
2018,3,22,15,30,872.0,88.0,4.9,12.8,554.0,727.85,596.86
2018,3,22,15,45,851.5,84.5,4.85,12.25,506.0,687.3,568.32
2018,3,22,16,0,831.0,81.0,4.8,11.7,458.0,645.38,537.03
2018,3,22,16,15,792.0,76.0,4.7,11.35,402.0,589.17,492.62
2018,3,22,16,30,753.0,71.0,4.6,11.0,346.0,533.44,447.47
2018,3,22,16,45,701.0,65.5,4.45,10.65,291.0,470.91,395.27
2018,3,22,17,0,649.0,60.0,4.3,10.3,236.0,413.51,345.64
2018,3,22,17,15,496.0,57.0,4.15,9.85,175.0,312.35,258.68
2018,3,22,17,30,343.0,54.0,4.0,9.4,114.0,221.57,179.49
2018,3,22,17,45,246.5,40.5,3.8,9.0,76.0,155.68,120.15
2018,3,22,18,0,150.0,27.0,3.6,8.6,38.0,95.11,51.87
2018,3,22,18,15,84.0,15.0,3.55,8.4,20.0,38.56,0.0
2018,3,22,18,30,18.0,3.0,3.5,8.2,2.0,0.0,0.0
2018,3,22,18,45,9.0,1.5,3.4,8.05,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,23,6,15,36.0,11.0,1.6,7.65,13.0,10.81,0.0
2018,3,23,6,30,72.0,22.0,1.7,8.3,26.0,18.47,0.0
2018,3,23,6,45,232.5,37.0,1.8,8.95,70.0,28.51,18.79
2018,3,23,7,0,393.0,52.0,1.9,9.6,114.0,40.29,30.31
2018,3,23,7,15,444.5,62.5,2.05,9.95,157.5,46.13,36.03
2018,3,23,7,30,496.0,73.0,2.2,10.3,201.0,53.48,42.88
2018,3,23,7,45,607.0,74.0,2.3,10.65,264.5,87.77,50.17
2018,3,23,8,0,718.0,75.0,2.4,11.0,328.0,133.93,77.84
2018,3,23,8,15,751.5,79.5,2.5,11.25,379.5,185.29,118.89
2018,3,23,8,30,785.0,84.0,2.6,11.5,431.0,236.06,162.8
2018,3,23,8,45,808.0,87.5,2.65,11.7,479.0,285.99,207.83
2018,3,23,9,0,831.0,91.0,2.7,11.9,527.0,337.41,254.2
2018,3,23,9,15,825.5,99.5,2.8,12.05,562.5,384.34,297.01
2018,3,23,9,30,820.0,108.0,2.9,12.2,598.0,429.63,337.41
2018,3,23,9,45,793.5,124.5,2.95,12.4,623.0,471.06,373.46
2018,3,23,10,0,767.0,141.0,3.0,12.6,648.0,506.33,403.51
2018,3,23,10,15,757.5,152.5,3.1,12.7,673.0,545.2,435.61
2018,3,23,10,30,748.0,164.0,3.2,12.8,698.0,581.85,465.17
2018,3,23,10,45,682.0,196.0,3.3,12.9,695.0,600.87,479.91
2018,3,23,11,0,616.0,228.0,3.4,13.0,692.0,613.96,489.58
2018,3,23,11,15,697.0,201.5,3.45,13.05,737.5,665.57,530.55
2018,3,23,11,30,778.0,175.0,3.5,13.1,783.0,719.55,572.67
2018,3,23,11,45,815.5,159.0,3.6,13.1,802.5,753.64,599.36
2018,3,23,12,0,853.0,143.0,3.7,13.1,822.0,786.31,623.55
2018,3,23,12,15,814.0,160.0,3.75,13.1,808.5,791.21,627.04
2018,3,23,12,30,775.0,177.0,3.8,13.1,795.0,793.35,628.84
2018,3,23,12,45,860.0,140.5,3.85,13.1,820.5,835.58,660.0
2018,3,23,13,0,945.0,104.0,3.9,13.1,846.0,874.2,688.16
2018,3,23,13,15,917.5,112.5,3.95,13.05,821.5,867.15,683.62
2018,3,23,13,30,890.0,121.0,4.0,13.0,797.0,856.85,677.19
2018,3,23,13,45,615.0,210.5,4.0,12.95,671.0,731.66,584.18
2018,3,23,14,0,340.0,300.0,4.0,12.9,545.0,592.36,473.72
2018,3,23,14,15,280.5,297.5,4.0,12.8,494.0,541.87,435.28
2018,3,23,14,30,221.0,295.0,4.0,12.7,443.0,484.26,390.46
2018,3,23,14,45,167.5,275.0,4.0,12.6,383.5,420.24,340.29
2018,3,23,15,0,114.0,255.0,4.0,12.5,324.0,357.16,290.01
2018,3,23,15,15,169.0,240.0,4.0,12.5,334.5,381.22,311.64
2018,3,23,15,30,224.0,225.0,4.0,12.5,345.0,402.19,330.35
2018,3,23,15,45,400.5,174.5,3.95,12.2,366.5,479.12,396.35
2018,3,23,16,0,577.0,124.0,3.9,11.9,388.0,531.81,441.85
2018,3,23,16,15,601.5,106.0,3.75,11.65,353.5,509.3,424.32
2018,3,23,16,30,626.0,88.0,3.6,11.4,319.0,483.13,403.45
2018,3,23,16,45,514.0,86.0,3.45,11.15,257.0,396.16,331.29
2018,3,23,17,0,402.0,84.0,3.3,10.9,195.0,314.33,262.07
2018,3,23,17,15,329.5,72.0,3.1,10.6,150.0,251.01,207.15
2018,3,23,17,30,257.0,60.0,2.9,10.3,105.0,193.49,156.16
2018,3,23,17,45,181.5,44.5,2.75,10.0,71.0,136.84,105.42
2018,3,23,18,0,106.0,29.0,2.6,9.7,37.0,78.45,44.9
2018,3,23,18,15,57.0,15.5,2.6,9.65,19.5,31.56,0.0
2018,3,23,18,30,8.0,2.0,2.6,9.6,2.0,0.0,0.0
2018,3,23,18,45,4.0,1.0,2.6,9.5,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,24,6,15,102.5,12.5,1.5,6.4,19.0,12.29,0.0
2018,3,24,6,30,205.0,25.0,1.6,6.9,38.0,19.71,3.15
2018,3,24,6,45,186.0,39.5,1.65,7.45,59.5,30.4,20.8
2018,3,24,7,0,167.0,54.0,1.7,8.0,81.0,43.66,33.62
2018,3,24,7,15,230.5,70.5,1.8,8.3,122.5,55.97,45.22
2018,3,24,7,30,294.0,87.0,1.9,8.6,164.0,65.66,54.22
2018,3,24,7,45,239.0,111.5,1.95,8.9,183.0,104.51,76.56
2018,3,24,8,0,184.0,136.0,2.0,9.2,202.0,137.36,104.38
2018,3,24,8,15,219.5,156.0,2.05,9.45,246.0,167.16,127.55
2018,3,24,8,30,255.0,176.0,2.1,9.7,290.0,205.2,158.46
2018,3,24,8,45,314.0,188.0,2.2,10.0,343.5,246.5,191.81
2018,3,24,9,0,373.0,200.0,2.3,10.3,397.0,293.35,230.19
2018,3,24,9,15,563.0,167.0,2.4,10.55,492.5,350.64,275.52
2018,3,24,9,30,753.0,134.0,2.5,10.8,588.0,426.91,337.3
2018,3,24,9,45,535.5,186.0,2.6,11.0,519.0,410.71,328.2
2018,3,24,10,0,318.0,238.0,2.7,11.2,450.0,376.5,302.45
2018,3,24,10,15,352.0,264.5,2.85,11.3,509.0,434.07,348.65
2018,3,24,10,30,386.0,291.0,3.0,11.4,568.0,494.0,395.66
2018,3,24,10,45,510.5,259.5,3.1,11.55,638.5,557.4,446.5
2018,3,24,11,0,635.0,228.0,3.2,11.7,709.0,629.23,503.33
2018,3,24,11,15,551.0,267.0,3.3,11.75,691.0,631.04,503.41
2018,3,24,11,30,467.0,306.0,3.4,11.8,673.0,627.0,499.07
2018,3,24,11,45,368.5,341.0,3.5,11.8,632.5,602.24,478.77
2018,3,24,12,0,270.0,376.0,3.6,11.8,592.0,572.9,454.61
2018,3,24,12,15,214.5,382.5,3.7,11.75,554.0,542.51,430.86
2018,3,24,12,30,159.0,389.0,3.8,11.7,516.0,511.27,406.09
2018,3,24,12,45,157.0,382.5,3.9,11.65,507.0,508.12,404.31
2018,3,24,13,0,155.0,376.0,4.0,11.6,498.0,504.25,401.88
2018,3,24,13,15,185.0,364.5,4.05,11.45,507.5,520.8,416.25
2018,3,24,13,30,215.0,353.0,4.1,11.3,517.0,536.74,430.18
2018,3,24,13,45,233.0,337.0,4.15,11.2,510.0,537.25,432.02
2018,3,24,14,0,251.0,321.0,4.2,11.1,503.0,543.21,438.06
2018,3,24,14,15,489.5,241.5,4.2,10.95,578.0,659.6,535.06
2018,3,24,14,30,728.0,162.0,4.2,10.8,653.0,765.08,620.65
2018,3,24,14,45,794.0,132.5,4.15,10.65,641.5,773.19,627.35
2018,3,24,15,0,860.0,103.0,4.1,10.5,630.0,778.76,632.93
2018,3,24,15,15,856.5,96.0,4.1,10.5,590.5,751.43,613.79
2018,3,24,15,30,853.0,89.0,4.1,10.5,551.0,721.44,592.74
2018,3,24,15,45,818.5,87.5,4.0,10.15,499.0,673.76,558.17
