Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,45,619.0,86.5,2.45,15.2,309.0,475.46,389.1
2018,4,3,17,0,580.0,81.0,2.4,14.7,260.0,423.58,347.12
2018,4,3,17,15,516.0,72.5,2.3,14.1,209.5,357.64,292.35
2018,4,3,17,30,452.0,64.0,2.2,13.5,159.0,296.01,239.4
2018,4,3,17,45,357.5,52.5,2.1,12.9,114.5,223.11,176.14
2018,4,3,18,0,263.0,41.0,2.0,12.3,70.0,160.74,119.46
2018,4,3,18,15,152.0,25.0,2.0,12.0,40.0,88.78,22.08
2018,4,3,18,30,41.0,9.0,2.0,11.7,10.0,19.94,0.0
2018,4,3,18,45,20.5,4.5,1.95,11.45,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,4,5,45,2.0,4.0,1.95,9.9,4.0,0.0,0.0
2018,4,4,6,0,4.0,8.0,2.0,10.1,8.0,7.86,0.0
2018,4,4,6,15,5.5,23.5,2.1,10.5,24.0,22.17,7.25
2018,4,4,6,30,7.0,39.0,2.2,10.9,40.0,36.43,25.86
2018,4,4,6,45,28.5,60.5,2.3,11.3,66.5,53.67,42.08
2018,4,4,7,0,50.0,82.0,2.4,11.7,93.0,71.34,58.34
2018,4,4,7,15,101.0,103.5,2.3,12.1,133.0,86.24,67.31
2018,4,4,7,30,152.0,125.0,2.2,12.5,173.0,114.52,86.74
2018,4,4,7,45,141.0,147.5,2.15,12.95,198.5,141.84,108.45
2018,4,4,8,0,130.0,170.0,2.1,13.4,224.0,168.21,130.31
2018,4,4,8,15,195.5,188.5,2.05,13.8,281.0,207.33,159.93
2018,4,4,8,30,261.0,207.0,2.0,14.2,338.0,248.72,192.01
2018,4,4,8,45,272.5,227.0,1.95,14.6,375.0,284.95,221.6
2018,4,4,9,0,284.0,247.0,1.9,15.0,412.0,322.23,251.59
2018,4,4,9,15,309.0,260.0,1.85,15.35,451.5,360.11,281.52
2018,4,4,9,30,334.0,273.0,1.8,15.7,491.0,399.96,312.52
2018,4,4,9,45,271.5,301.0,1.8,16.05,484.5,410.29,320.34
2018,4,4,10,0,209.0,329.0,1.8,16.4,478.0,418.0,325.45
2018,4,4,10,15,209.5,347.0,1.85,16.6,502.0,445.57,346.08
2018,4,4,10,30,210.0,365.0,1.9,16.8,526.0,472.95,366.16
2018,4,4,10,45,308.0,353.5,1.9,17.05,597.0,536.5,414.41
2018,4,4,11,0,406.0,342.0,1.9,17.3,668.0,607.68,467.25
2018,4,4,11,15,456.0,327.0,1.95,17.35,700.0,645.42,495.35
2018,4,4,11,30,506.0,312.0,2.0,17.4,732.0,685.18,524.97
2018,4,4,11,45,578.0,281.5,2.0,17.4,765.5,728.06,557.05
2018,4,4,12,0,650.0,251.0,2.0,17.4,799.0,772.28,589.75
2018,4,4,12,15,701.0,224.0,2.05,17.3,815.0,802.79,612.95
2018,4,4,12,30,752.0,197.0,2.1,17.2,831.0,832.02,634.43
2018,4,4,12,45,528.0,291.0,2.15,17.05,734.0,746.38,570.6
2018,4,4,13,0,304.0,385.0,2.2,16.9,637.0,652.51,499.05
2018,4,4,13,15,322.0,370.0,2.2,16.7,632.5,657.65,504.93
2018,4,4,13,30,340.0,355.0,2.2,16.5,628.0,661.45,509.16
2018,4,4,13,45,320.5,350.0,2.2,16.3,601.0,641.92,495.59
2018,4,4,14,0,301.0,345.0,2.2,16.1,574.0,621.32,481.36
2018,4,4,14,15,231.5,339.0,2.2,16.05,511.0,549.16,427.86
2018,4,4,14,30,162.0,333.0,2.2,16.0,448.0,484.65,379.18
2018,4,4,14,45,185.0,315.0,2.2,15.9,440.0,484.2,380.92
2018,4,4,15,0,208.0,297.0,2.2,15.8,432.0,482.17,381.09
2018,4,4,15,15,234.5,273.5,2.2,15.8,416.0,475.01,377.43
2018,4,4,15,30,261.0,250.0,2.2,15.8,400.0,473.86,378.15
2018,4,4,15,45,223.5,231.0,2.2,15.55,352.0,412.47,331.57
2018,4,4,16,0,186.0,212.0,2.2,15.3,304.0,360.75,291.79
2018,4,4,16,15,155.0,189.5,2.1,15.0,260.5,311.05,252.87
2018,4,4,16,30,124.0,167.0,2.0,14.7,217.0,262.89,214.44
2018,4,4,16,45,128.5,142.0,1.95,14.35,188.0,234.36,192.0
2018,4,4,17,0,133.0,117.0,1.9,14.0,159.0,204.84,168.0
2018,4,4,17,15,70.5,89.5,1.8,13.6,111.5,137.31,111.09
2018,4,4,17,30,8.0,62.0,1.7,13.2,64.0,65.76,50.27
2018,4,4,17,45,4.5,46.0,1.65,12.8,47.0,47.8,34.62
2018,4,4,18,0,1.0,30.0,1.6,12.4,30.0,29.82,18.65
2018,4,4,18,15,1.0,17.5,1.6,12.25,17.5,17.22,1.64
2018,4,4,18,30,1.0,5.0,1.6,12.1,5.0,5.19,0.0
2018,4,4,18,45,0.5,2.5,1.6,11.95,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,5,5,45,1.0,1.5,1.55,10.1,1.5,0.0,0.0
2018,4,5,6,0,2.0,3.0,1.6,10.3,3.0,2.95,0.0
2018,4,5,6,15,1.0,7.5,1.6,10.5,7.5,7.23,0.0
2018,4,5,6,30,0.0,12.0,1.6,10.7,12.0,11.57,4.45
2018,4,5,6,45,0.0,17.0,1.65,10.9,17.0,16.39,9.05
2018,4,5,7,0,0.0,22.0,1.7,11.1,22.0,21.22,13.57
2018,4,5,7,15,3.5,45.5,1.75,11.55,46.5,44.01,32.35
2018,4,5,7,30,7.0,69.0,1.8,12.0,71.0,66.9,51.68
2018,4,5,7,45,6.5,94.5,1.9,12.45,97.0,90.58,71.53
2018,4,5,8,0,6.0,120.0,2.0,12.9,123.0,114.25,91.07
2018,4,5,8,15,3.0,120.0,2.0,13.4,121.5,114.76,91.14
2018,4,5,8,30,0.0,120.0,2.0,13.9,120.0,114.67,90.7
2018,4,5,8,45,0.0,108.5,2.05,14.4,108.5,104.39,81.75
2018,4,5,9,0,0.0,97.0,2.1,14.9,97.0,93.74,72.6
2018,4,5,9,15,2.5,128.5,2.05,15.15,130.0,124.56,97.56
2018,4,5,9,30,5.0,160.0,2.0,15.4,163.0,155.56,122.27
2018,4,5,9,45,9.5,195.5,1.95,15.6,202.0,191.56,150.67
2018,4,5,10,0,14.0,231.0,1.9,15.8,241.0,228.02,179.03
2018,4,5,10,15,8.5,194.0,1.9,15.85,200.0,191.19,149.53
2018,4,5,10,30,3.0,157.0,1.9,15.9,159.0,153.23,119.13
2018,4,5,10,45,4.5,160.5,1.9,16.0,164.0,157.84,122.75
2018,4,5,11,0,6.0,164.0,1.9,16.1,169.0,162.55,126.36
2018,4,5,11,15,49.0,269.5,1.95,15.95,310.5,295.05,231.26
2018,4,5,11,30,92.0,375.0,2.0,15.8,452.0,430.92,334.66
2018,4,5,11,45,52.0,309.5,2.05,15.65,353.0,340.78,265.36
2018,4,5,12,0,12.0,244.0,2.1,15.5,254.0,246.07,191.79
2018,4,5,12,15,10.0,227.5,2.15,15.2,236.0,228.99,178.96
2018,4,5,12,30,8.0,211.0,2.2,14.9,218.0,211.68,165.61
2018,4,5,12,45,6.5,197.0,2.2,14.6,202.5,197.07,154.31
2018,4,5,13,0,5.0,183.0,2.2,14.3,187.0,182.32,142.83
2018,4,5,13,15,3.0,162.0,2.1,14.1,164.5,160.17,125.28
2018,4,5,13,30,1.0,141.0,2.0,13.9,142.0,137.93,107.54
2018,4,5,13,45,0.5,128.5,1.95,13.7,129.0,125.29,97.53
2018,4,5,14,0,0.0,116.0,1.9,13.5,116.0,112.61,87.42
2018,4,5,14,15,0.0,120.0,1.85,13.35,120.0,116.57,90.86
2018,4,5,14,30,0.0,124.0,1.8,13.2,124.0,120.56,94.32
2018,4,5,14,45,0.0,128.5,1.7,13.05,128.5,125.09,98.25
2018,4,5,15,0,0.0,133.0,1.6,12.9,133.0,129.69,102.28
2018,4,5,15,15,0.0,129.0,1.6,12.9,129.0,125.86,99.39
2018,4,5,15,30,0.0,125.0,1.6,12.9,125.0,122.05,96.55
2018,4,5,15,45,0.0,123.0,1.5,12.65,123.0,120.32,95.49
2018,4,5,16,0,0.0,121.0,1.4,12.4,121.0,118.69,94.53
2018,4,5,16,15,2.0,118.0,1.35,12.25,119.0,117.51,93.96
2018,4,5,16,30,4.0,115.0,1.3,12.1,117.0,116.4,93.42
2018,4,5,16,45,14.0,111.0,1.3,12.0,116.0,119.12,96.18
2018,4,5,17,0,24.0,107.0,1.3,11.9,115.0,126.44,102.58
2018,4,5,17,15,21.0,92.0,1.3,11.8,98.0,109.12,87.77
2018,4,5,17,30,18.0,77.0,1.3,11.7,81.0,92.17,72.98
2018,4,5,17,45,9.5,57.5,1.3,11.55,59.5,63.72,48.19
2018,4,5,18,0,1.0,38.0,1.3,11.4,38.0,39.79,27.0
2018,4,5,18,15,5.5,23.0,1.3,11.35,23.0,25.49,7.1
2018,4,5,18,30,10.0,8.0,1.3,11.3,8.0,10.62,0.0
2018,4,5,18,45,5.0,4.0,1.3,11.25,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,2.2,11.85,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.3,11.9,3.0,2.95,0.0
2018,4,6,6,15,0.0,5.5,2.4,12.05,5.5,5.3,0.0
2018,4,6,6,30,0.0,8.0,2.5,12.2,8.0,7.71,1.06
2018,4,6,6,45,0.0,10.5,2.6,12.3,10.5,10.12,3.38
2018,4,6,7,0,0.0,13.0,2.7,12.4,13.0,12.53,5.65
2018,4,6,7,15,0.0,13.5,2.75,12.55,13.5,13.02,5.59
2018,4,6,7,30,0.0,14.0,2.8,12.7,14.0,13.5,6.0
2018,4,6,7,45,0.0,16.5,2.8,12.9,16.5,15.92,8.06
2018,4,6,8,0,0.0,19.0,2.8,13.1,19.0,18.34,10.09
2018,4,6,8,15,0.0,22.5,2.8,13.3,22.5,21.72,12.92
2018,4,6,8,30,0.0,26.0,2.8,13.5,26.0,25.11,15.72
2018,4,6,8,45,0.0,29.5,2.85,13.7,29.5,28.5,18.51
2018,4,6,9,0,0.0,33.0,2.9,13.9,33.0,31.89,21.28
2018,4,6,9,15,0.0,37.5,2.9,14.05,37.5,36.25,24.85
2018,4,6,9,30,0.0,42.0,2.9,14.2,42.0,40.61,28.4
2018,4,6,9,45,0.0,48.5,2.95,14.35,48.5,46.91,33.55
2018,4,6,10,0,0.0,55.0,3.0,14.5,55.0,53.22,38.68
2018,4,6,10,15,0.0,68.0,3.05,14.6,68.0,65.83,48.99
2018,4,6,10,30,0.0,81.0,3.1,14.7,81.0,78.45,59.24
2018,4,6,10,45,0.5,105.0,3.1,14.8,105.5,101.97,78.34
2018,4,6,11,0,1.0,129.0,3.1,14.9,130.0,125.46,97.26
2018,4,6,11,15,1.0,127.0,3.15,15.0,128.0,123.63,95.64
2018,4,6,11,30,1.0,125.0,3.2,15.1,126.0,121.79,94.06
2018,4,6,11,45,0.5,110.5,3.25,15.15,111.0,107.45,82.39
2018,4,6,12,0,0.0,96.0,3.3,15.2,96.0,93.04,70.67
2018,4,6,12,15,0.0,93.0,3.3,15.25,93.0,90.14,68.31
2018,4,6,12,30,0.0,90.0,3.3,15.3,90.0,87.23,65.95
2018,4,6,12,45,3.0,134.0,3.3,15.3,136.5,132.61,102.82
2018,4,6,13,0,6.0,178.0,3.3,15.3,183.0,178.31,139.54
2018,4,6,13,15,5.5,180.0,3.25,15.25,184.5,180.03,140.92
2018,4,6,13,30,5.0,182.0,3.2,15.2,186.0,181.74,142.41
2018,4,6,13,45,5.5,185.5,3.1,15.15,190.0,185.82,145.84
2018,4,6,14,0,6.0,189.0,3.0,15.1,194.0,189.92,149.32
2018,4,6,14,15,5.0,182.0,2.9,15.05,186.0,182.29,143.4
2018,4,6,14,30,4.0,175.0,2.8,15.0,178.0,174.65,137.51
2018,4,6,14,45,3.0,161.5,2.75,14.9,163.5,160.5,126.4
2018,4,6,15,0,2.0,148.0,2.7,14.8,149.0,146.33,115.23
2018,4,6,15,15,5.0,142.5,2.7,14.8,145.5,143.35,113.25
2018,4,6,15,30,8.0,137.0,2.7,14.8,142.0,140.25,111.15
2018,4,6,15,45,41.5,170.0,2.6,14.65,191.5,204.87,165.3
2018,4,6,16,0,75.0,203.0,2.5,14.5,241.0,265.68,215.51
2018,4,6,16,15,94.0,186.5,2.45,14.45,229.0,259.83,211.65
2018,4,6,16,30,113.0,170.0,2.4,14.4,217.0,259.85,212.49
2018,4,6,16,45,77.5,135.0,2.4,14.3,165.0,189.13,154.46
2018,4,6,17,0,42.0,100.0,2.4,14.2,113.0,128.05,103.4
2018,4,6,17,15,25.5,73.5,2.35,14.15,81.0,89.19,70.46
2018,4,6,17,30,9.0,47.0,2.3,14.1,49.0,49.6,36.57
2018,4,6,17,45,5.5,35.5,2.25,14.0,36.5,36.59,25.15
2018,4,6,18,0,2.0,24.0,2.2,13.9,24.0,23.91,13.88
2018,4,6,18,15,8.0,15.0,2.2,13.85,15.0,17.19,3.84
2018,4,6,18,30,14.0,6.0,2.2,13.8,6.0,9.79,0.0
2018,4,6,18,45,7.0,3.0,2.25,13.8,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,7,5,45,1.0,2.0,2.45,12.45,2.0,0.0,0.0
2018,4,7,6,0,2.0,4.0,2.5,12.5,4.0,3.93,0.0
2018,4,7,6,15,2.5,9.5,2.6,12.6,9.5,9.16,1.28
2018,4,7,6,30,3.0,15.0,2.7,12.7,15.0,14.46,6.97
2018,4,7,6,45,2.5,24.5,2.8,12.85,24.5,23.64,15.42
2018,4,7,7,0,2.0,34.0,2.9,13.0,34.0,32.82,23.85
2018,4,7,7,15,1.0,50.0,3.05,13.15,50.0,48.33,35.83
2018,4,7,7,30,0.0,66.0,3.2,13.3,66.0,63.8,49.01
2018,4,7,7,45,0.0,80.5,3.3,13.5,80.5,77.39,60.39
2018,4,7,8,0,0.0,95.0,3.4,13.7,95.0,91.03,71.63
2018,4,7,8,15,7.5,125.5,3.45,13.95,129.5,120.93,96.01
2018,4,7,8,30,15.0,156.0,3.5,14.2,164.0,151.61,120.76
2018,4,7,8,45,48.0,201.0,3.55,14.45,229.0,200.44,159.56
2018,4,7,9,0,81.0,246.0,3.6,14.7,294.0,255.88,203.44
2018,4,7,9,15,70.0,258.5,3.6,14.9,302.0,267.95,212.81
2018,4,7,9,30,59.0,271.0,3.6,15.1,310.0,278.88,221.14
2018,4,7,9,45,46.0,273.5,3.6,15.3,305.0,278.8,220.61
2018,4,7,10,0,33.0,276.0,3.6,15.5,300.0,277.34,218.89
2018,4,7,10,15,58.5,303.5,3.6,15.6,348.0,320.66,252.85
2018,4,7,10,30,84.0,331.0,3.6,15.7,396.0,366.15,288.12
2018,4,7,10,45,67.0,321.5,3.65,15.8,374.5,350.69,275.52
2018,4,7,11,0,50.0,312.0,3.7,15.9,353.0,333.58,261.77
2018,4,7,11,15,64.5,344.0,3.7,15.95,397.5,377.6,295.81
2018,4,7,11,30,79.0,376.0,3.7,16.0,442.0,422.75,330.2
2018,4,7,11,45,56.5,350.0,3.7,16.0,397.5,383.86,299.83
2018,4,7,12,0,34.0,324.0,3.7,16.0,353.0,343.24,268.16
2018,4,7,12,15,39.5,334.5,3.7,16.0,368.0,360.23,281.51
2018,4,7,12,30,45.0,345.0,3.7,16.0,383.0,377.45,294.86
2018,4,7,12,45,120.5,348.0,3.7,15.95,449.0,451.6,354.13
2018,4,7,13,0,196.0,351.0,3.7,15.9,515.0,523.33,410.56
2018,4,7,13,15,386.5,305.0,3.7,15.85,621.0,656.31,515.19
2018,4,7,13,30,577.0,259.0,3.7,15.8,727.0,778.87,609.23
2018,4,7,13,45,495.5,278.5,3.75,15.7,672.0,729.63,571.63
2018,4,7,14,0,414.0,298.0,3.8,15.6,617.0,679.33,533.88
2018,4,7,14,15,573.0,238.0,3.8,15.5,661.0,751.49,592.68
2018,4,7,14,30,732.0,178.0,3.8,15.4,705.0,820.35,646.34
2018,4,7,14,45,715.5,174.5,3.8,15.25,668.0,793.41,627.85
2018,4,7,15,0,699.0,171.0,3.8,15.1,631.0,764.54,608.55
2018,4,7,15,15,705.0,158.0,3.8,15.1,596.0,741.46,593.12
2018,4,7,15,30,711.0,145.0,3.8,15.1,561.0,715.65,575.41
2018,4,7,15,45,661.5,143.5,3.75,14.75,505.5,659.0,533.64
2018,4,7,16,0,612.0,142.0,3.7,14.4,450.0,603.1,491.78
2018,4,7,16,15,597.0,127.5,3.6,14.15,402.5,557.64,457.59
2018,4,7,16,30,582.0,113.0,3.5,13.9,355.0,511.47,421.93
2018,4,7,16,45,560.0,105.5,3.4,13.6,313.0,468.21,387.4
2018,4,7,17,0,538.0,98.0,3.3,13.3,271.0,425.12,351.89
2018,4,7,17,15,467.0,89.5,3.05,12.95,220.0,355.49,293.36
2018,4,7,17,30,396.0,81.0,2.8,12.6,169.0,293.33,239.6
2018,4,7,17,45,295.5,66.5,2.6,12.2,122.5,217.52,173.94
2018,4,7,18,0,195.0,52.0,2.4,11.8,76.0,146.16,111.38
2018,4,7,18,15,110.0,32.5,2.25,11.55,45.0,84.64,44.31
2018,4,7,18,30,25.0,13.0,2.1,11.3,14.0,19.79,0.0
2018,4,7,18,45,12.5,6.5,2.0,11.1,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,8,5,45,21.0,8.0,1.95,9.25,9.0,0.0,0.0
2018,4,8,6,0,42.0,16.0,2.0,9.5,18.0,15.73,0.0
2018,4,8,6,15,132.5,33.5,2.1,9.9,50.0,27.68,16.33
2018,4,8,6,30,223.0,51.0,2.2,10.3,82.0,39.05,28.77
2018,4,8,6,45,315.5,64.0,2.3,10.65,128.5,47.67,37.12
2018,4,8,7,0,408.0,77.0,2.4,11.0,175.0,55.85,44.79
2018,4,8,7,15,330.5,101.0,2.45,11.35,192.5,85.79,60.82
2018,4,8,7,30,253.0,125.0,2.5,11.7,210.0,122.79,89.21
2018,4,8,7,45,422.5,122.5,2.55,12.05,292.5,154.81,107.13
2018,4,8,8,0,592.0,120.0,2.6,12.4,375.0,208.15,145.17
2018,4,8,8,15,664.5,118.5,2.55,12.75,437.0,255.84,184.74
2018,4,8,8,30,737.0,117.0,2.5,13.1,499.0,310.68,231.23
2018,4,8,8,45,759.5,121.5,2.5,13.45,546.5,360.48,274.97
2018,4,8,9,0,782.0,126.0,2.5,13.8,594.0,411.71,319.06
2018,4,8,9,15,805.0,126.0,2.45,14.1,637.5,463.28,362.31
2018,4,8,9,30,828.0,126.0,2.4,14.4,681.0,512.49,402.67
2018,4,8,9,45,768.5,154.0,2.35,14.75,690.5,542.1,426.59
2018,4,8,10,0,709.0,182.0,2.3,15.1,700.0,568.17,446.6
2018,4,8,10,15,772.0,165.5,2.3,15.35,750.5,621.8,488.02
2018,4,8,10,30,835.0,149.0,2.3,15.6,801.0,679.9,531.71
2018,4,8,10,45,864.5,140.5,2.25,15.85,833.0,723.13,563.17
2018,4,8,11,0,894.0,132.0,2.2,16.1,865.0,766.37,593.38
2018,4,8,11,15,897.5,133.5,2.2,16.3,880.5,798.36,614.58
2018,4,8,11,30,901.0,135.0,2.2,16.5,896.0,828.04,634.15
2018,4,8,11,45,902.0,136.0,2.2,16.7,903.5,852.82,650.25
2018,4,8,12,0,903.0,137.0,2.2,16.9,911.0,874.94,664.54
2018,4,8,12,15,904.0,135.5,2.2,17.05,910.0,891.86,675.46
2018,4,8,12,30,905.0,134.0,2.2,17.2,909.0,905.9,684.52
2018,4,8,12,45,904.0,133.0,2.2,17.3,900.5,915.76,690.99
2018,4,8,13,0,903.0,132.0,2.2,17.4,892.0,922.56,695.56
2018,4,8,13,15,898.0,131.0,2.2,17.45,874.5,922.81,695.99
2018,4,8,13,30,893.0,130.0,2.2,17.5,857.0,919.95,694.53
2018,4,8,13,45,885.5,129.0,2.2,17.55,832.5,911.86,689.69
2018,4,8,14,0,878.0,128.0,2.2,17.6,808.0,905.28,686.05
2018,4,8,14,15,867.0,126.5,2.25,17.55,776.0,887.96,675.91
2018,4,8,14,30,856.0,125.0,2.3,17.5,744.0,867.9,664.0
2018,4,8,14,45,840.5,123.0,2.3,17.45,705.0,840.96,646.9
2018,4,8,15,0,825.0,121.0,2.3,17.4,666.0,811.75,628.2
2018,4,8,15,15,807.5,118.0,2.3,17.4,622.5,777.8,605.92
2018,4,8,15,30,790.0,115.0,2.3,17.4,579.0,742.09,582.21
2018,4,8,15,45,763.0,112.0,2.45,17.05,530.5,700.64,555.66
2018,4,8,16,0,736.0,109.0,2.6,16.7,482.0,655.94,525.5
2018,4,8,16,15,697.5,105.5,2.6,16.35,430.0,602.58,486.38
2018,4,8,16,30,659.0,102.0,2.6,16.0,378.0,549.94,446.77
2018,4,8,16,45,609.5,97.0,2.65,15.7,325.5,490.12,400.38
2018,4,8,17,0,560.0,92.0,2.7,15.4,273.0,432.55,354.27
2018,4,8,17,15,487.5,83.0,2.6,14.8,220.5,361.43,295.86
2018,4,8,17,30,415.0,74.0,2.5,14.2,168.0,294.84,239.46
2018,4,8,17,45,302.0,60.5,2.45,13.65,119.5,213.58,170.06
2018,4,8,18,0,189.0,47.0,2.4,13.1,71.0,142.82,108.66
2018,4,8,18,15,110.0,29.5,2.35,12.8,42.0,80.2,44.49
2018,4,8,18,30,31.0,12.0,2.3,12.5,13.0,20.57,0.0
2018,4,8,18,45,15.5,6.0,2.2,12.2,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,9,5,45,13.0,8.0,1.25,11.35,8.5,7.86,0.0
2018,4,9,6,0,26.0,16.0,1.2,11.6,17.0,14.41,0.0
2018,4,9,6,15,46.5,33.5,1.25,12.25,39.0,29.16,17.96
2018,4,9,6,30,67.0,51.0,1.3,12.9,61.0,43.6,32.54
2018,4,9,6,45,92.5,71.5,1.35,13.5,91.0,59.85,47.51
2018,4,9,7,0,118.0,92.0,1.4,14.1,121.0,75.65,61.77
2018,4,9,7,15,179.5,111.0,1.45,14.5,166.5,94.39,70.12
2018,4,9,7,30,241.0,130.0,1.5,14.9,212.0,127.04,91.79
2018,4,9,7,45,275.0,148.0,1.55,15.25,256.5,161.53,117.52
2018,4,9,8,0,309.0,166.0,1.6,15.6,301.0,199.57,147.47
2018,4,9,8,15,273.0,193.0,1.65,16.05,322.5,231.33,175.36
2018,4,9,8,30,237.0,220.0,1.7,16.5,344.0,259.58,199.84
2018,4,9,8,45,286.0,233.5,1.7,16.95,396.5,302.36,233.32
2018,4,9,9,0,335.0,247.0,1.7,17.4,449.0,349.7,270.2
2018,4,9,9,15,479.5,219.5,1.7,17.85,531.0,404.27,312.25
2018,4,9,9,30,624.0,192.0,1.7,18.3,613.0,473.95,365.93
2018,4,9,9,45,732.0,166.5,1.65,18.7,686.0,537.42,414.34
2018,4,9,10,0,840.0,141.0,1.6,19.1,759.0,610.79,468.99
2018,4,9,10,15,851.5,142.5,1.55,19.4,790.0,654.28,500.33
2018,4,9,10,30,863.0,144.0,1.5,19.7,821.0,696.81,530.32
2018,4,9,10,45,871.5,143.5,1.4,20.0,844.0,734.2,555.51
2018,4,9,11,0,880.0,143.0,1.3,20.3,867.0,769.96,578.42
2018,4,9,11,15,885.5,143.0,1.3,20.5,883.0,802.13,598.86
2018,4,9,11,30,891.0,143.0,1.3,20.7,899.0,831.19,617.11
2018,4,9,11,45,895.5,142.0,1.25,20.9,907.0,856.62,632.23
2018,4,9,12,0,900.0,141.0,1.2,21.1,915.0,879.54,645.62
2018,4,9,12,15,768.5,205.5,1.15,21.2,866.0,854.11,627.7
2018,4,9,12,30,637.0,270.0,1.1,21.3,817.0,819.53,602.02
2018,4,9,12,45,609.0,281.0,1.1,21.45,800.0,816.55,599.74
2018,4,9,13,0,581.0,292.0,1.1,21.6,783.0,810.57,595.13
2018,4,9,13,15,525.0,306.5,1.05,21.65,743.5,781.92,574.58
2018,4,9,13,30,469.0,321.0,1.0,21.7,704.0,751.21,552.83
2018,4,9,13,45,510.5,293.5,0.95,21.75,699.5,761.43,561.25
2018,4,9,14,0,552.0,266.0,0.9,21.8,695.0,768.9,567.37
2018,4,9,14,15,579.5,241.0,0.85,21.75,676.0,763.79,565.12
2018,4,9,14,30,607.0,216.0,0.8,21.7,657.0,758.46,562.83
2018,4,9,14,45,653.0,187.0,0.75,21.6,639.5,758.84,564.92
2018,4,9,15,0,699.0,158.0,0.7,21.5,622.0,754.62,563.17
2018,4,9,15,15,657.0,160.5,0.7,21.5,574.0,710.16,534.07
2018,4,9,15,30,615.0,163.0,0.7,21.5,526.0,665.42,504.07
2018,4,9,15,45,527.5,170.0,0.85,21.1,463.5,589.02,452.79
2018,4,9,16,0,440.0,177.0,1.0,20.7,401.0,520.05,404.82
2018,4,9,16,15,304.5,159.0,1.1,20.15,306.5,386.42,306.04
2018,4,9,16,30,169.0,141.0,1.2,19.6,212.0,262.3,209.87
2018,4,9,16,45,372.5,111.0,1.3,19.0,240.5,361.75,292.11
2018,4,9,17,0,576.0,81.0,1.4,18.4,269.0,430.88,346.83
2018,4,9,17,15,542.5,72.5,1.45,17.65,224.5,379.91,305.42
2018,4,9,17,30,509.0,64.0,1.5,16.9,180.0,330.68,264.27
2018,4,9,17,45,418.0,54.0,1.55,16.15,133.0,257.21,202.25
2018,4,9,18,0,327.0,44.0,1.6,15.4,86.0,191.29,144.72
2018,4,9,18,15,203.5,29.5,1.55,15.1,51.5,117.75,69.9
2018,4,9,18,30,80.0,15.0,1.5,14.8,17.0,37.57,0.0
2018,4,9,18,45,40.0,7.5,1.45,14.45,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,5,45,15.5,7.0,1.4,11.8,8.0,6.88,0.0
2018,4,10,6,0,31.0,14.0,1.4,12.0,16.0,12.84,0.0
2018,4,10,6,15,15.5,15.5,1.5,12.2,16.5,14.49,6.32
2018,4,10,6,30,0.0,17.0,1.6,12.4,17.0,16.39,8.81
2018,4,10,6,45,0.0,20.5,1.65,12.6,20.5,19.77,12.08
2018,4,10,7,0,0.0,24.0,1.7,12.8,24.0,23.15,15.24
2018,4,10,7,15,0.0,20.0,1.8,12.95,20.0,19.29,11.0
2018,4,10,7,30,0.0,16.0,1.9,13.1,16.0,15.43,7.66
2018,4,10,7,45,0.0,18.0,1.95,13.2,18.0,17.37,9.29
2018,4,10,8,0,0.0,20.0,2.0,13.3,20.0,19.3,10.89
2018,4,10,8,15,0.0,24.5,2.1,13.4,24.5,23.66,14.55
2018,4,10,8,30,0.0,29.0,2.2,13.5,29.0,28.01,18.17
2018,4,10,8,45,0.0,56.5,2.3,13.65,56.5,54.62,40.49
2018,4,10,9,0,0.0,84.0,2.4,13.8,84.0,81.28,62.53
2018,4,10,9,15,0.0,94.0,2.4,13.95,94.0,90.98,70.31
2018,4,10,9,30,0.0,104.0,2.4,14.1,104.0,100.54,77.94
2018,4,10,9,45,2.5,143.5,2.35,14.2,145.5,139.42,109.45
2018,4,10,10,0,5.0,183.0,2.3,14.3,187.0,178.45,140.6
2018,4,10,10,15,4.0,174.0,2.3,14.4,177.0,169.81,133.3
2018,4,10,10,30,3.0,165.0,2.3,14.5,167.0,160.97,125.99
2018,4,10,10,45,6.0,195.0,2.3,14.6,199.5,191.94,150.59
2018,4,10,11,0,9.0,225.0,2.3,14.7,232.0,223.21,175.11
2018,4,10,11,15,9.0,221.0,2.3,14.75,228.5,220.01,172.35
2018,4,10,11,30,9.0,217.0,2.3,14.8,225.0,216.73,169.66
2018,4,10,11,45,12.0,245.5,2.35,14.85,256.0,247.17,193.55
2018,4,10,12,0,15.0,274.0,2.4,14.9,287.0,277.9,217.42
2018,4,10,12,15,15.5,278.0,2.45,14.85,291.5,282.99,221.36
2018,4,10,12,30,16.0,282.0,2.5,14.8,296.0,288.08,225.42
2018,4,10,12,45,17.5,288.0,2.55,14.8,303.0,296.0,231.71
2018,4,10,13,0,19.0,294.0,2.6,14.8,310.0,303.96,238.06
2018,4,10,13,15,24.5,309.0,2.65,14.8,329.5,329.52,258.15
2018,4,10,13,30,30.0,324.0,2.7,14.8,349.0,351.16,275.14
2018,4,10,13,45,38.0,328.0,2.8,14.75,358.5,363.87,285.59
2018,4,10,14,0,46.0,332.0,2.9,14.7,368.0,376.58,296.12
2018,4,10,14,15,97.0,332.5,2.95,14.7,404.5,422.7,333.83
2018,4,10,14,30,148.0,333.0,3.0,14.7,441.0,475.45,376.04
2018,4,10,14,45,159.5,320.5,3.1,14.75,431.5,471.84,374.29
2018,4,10,15,0,171.0,308.0,3.2,14.8,422.0,467.24,372.07
2018,4,10,15,15,161.5,287.5,3.2,14.8,389.5,436.04,348.77
2018,4,10,15,30,152.0,267.0,3.2,14.8,357.0,404.58,325.16
2018,4,10,15,45,275.0,221.0,3.25,14.75,368.0,450.96,365.96
2018,4,10,16,0,398.0,175.0,3.3,14.7,379.0,489.13,399.39
2018,4,10,16,15,559.0,130.5,3.25,14.5,385.0,540.03,442.64
2018,4,10,16,30,720.0,86.0,3.2,14.3,391.0,574.24,471.76
2018,4,10,16,45,695.0,81.5,3.15,14.1,344.5,527.34,434.28
2018,4,10,17,0,670.0,77.0,3.1,13.9,298.0,480.77,396.28
2018,4,10,17,15,602.5,71.0,2.85,13.35,243.5,410.9,338.24
2018,4,10,17,30,535.0,65.0,2.6,12.8,189.0,345.53,282.18
2018,4,10,17,45,432.0,55.0,2.4,12.25,138.5,265.44,212.94
2018,4,10,18,0,329.0,45.0,2.2,11.7,88.0,194.45,150.05
2018,4,10,18,15,206.5,30.5,2.15,11.35,53.5,121.28,76.44
2018,4,10,18,30,84.0,16.0,2.1,11.0,19.0,39.91,0.0
2018,4,10,18,45,42.0,8.0,2.1,10.65,9.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,11,5,45,2.5,6.0,2.1,10.0,6.0,5.9,0.0
2018,4,11,6,0,5.0,12.0,2.1,10.1,12.0,11.67,0.0
2018,4,11,6,15,2.5,22.0,2.2,10.35,22.0,21.24,12.26
2018,4,11,6,30,0.0,32.0,2.3,10.6,32.0,30.9,21.79
2018,4,11,6,45,5.0,46.0,2.35,10.85,47.5,44.37,34.28
2018,4,11,7,0,10.0,60.0,2.4,11.1,63.0,57.4,46.24
2018,4,11,7,15,48.0,87.0,2.4,11.25,103.5,81.29,62.98
2018,4,11,7,30,86.0,114.0,2.4,11.4,144.0,107.04,82.47
2018,4,11,7,45,185.0,135.0,2.35,11.55,213.0,140.71,105.98
2018,4,11,8,0,284.0,156.0,2.3,11.7,282.0,189.73,143.13
2018,4,11,8,15,287.5,185.5,2.3,11.8,326.0,231.8,178.84
2018,4,11,8,30,291.0,215.0,2.3,11.9,370.0,274.43,214.75
2018,4,11,8,45,175.0,211.0,2.3,11.95,306.5,251.49,199.69
2018,4,11,9,0,59.0,207.0,2.3,12.0,243.0,215.46,172.34
2018,4,11,9,15,52.5,236.0,2.4,12.05,269.5,242.3,193.97
2018,4,11,9,30,46.0,265.0,2.5,12.1,296.0,268.74,214.76
2018,4,11,9,45,194.0,293.5,2.6,12.15,436.0,374.56,299.29
2018,4,11,10,0,342.0,322.0,2.7,12.2,576.0,493.34,392.21
2018,4,11,10,15,364.0,331.0,2.85,12.2,611.0,531.65,421.75
2018,4,11,10,30,386.0,340.0,3.0,12.2,646.0,570.97,452.25
2018,4,11,10,45,369.5,355.5,3.15,12.2,655.0,590.4,466.89
2018,4,11,11,0,353.0,371.0,3.3,12.2,664.0,608.06,480.12
2018,4,11,11,15,298.0,394.5,3.4,12.2,645.0,602.45,474.77
2018,4,11,11,30,243.0,418.0,3.5,12.2,626.0,592.96,466.44
2018,4,11,11,45,218.5,424.0,3.65,12.2,612.0,587.94,462.5
2018,4,11,12,0,194.0,430.0,3.8,12.2,598.0,581.25,457.21
2018,4,11,12,15,207.0,428.5,3.85,12.2,607.5,597.46,470.01
2018,4,11,12,30,220.0,427.0,3.9,12.2,617.0,613.37,482.5
2018,4,11,12,45,231.5,421.0,3.95,12.2,619.5,623.03,490.41
2018,4,11,13,0,243.0,415.0,4.0,12.2,622.0,631.99,497.89
2018,4,11,13,15,200.5,409.5,4.05,12.15,578.0,592.97,468.04
2018,4,11,13,30,158.0,404.0,4.1,12.1,534.0,552.93,437.37
2018,4,11,13,45,120.0,379.0,4.15,12.05,476.0,495.97,393.89
2018,4,11,14,0,82.0,354.0,4.2,12.0,418.0,431.29,343.88
2018,4,11,14,15,57.5,318.5,4.25,12.05,362.5,373.9,299.18
2018,4,11,14,30,33.0,283.0,4.3,12.1,307.0,316.46,253.71
2018,4,11,14,45,34.5,273.0,4.35,12.1,297.0,308.2,247.92
2018,4,11,15,0,36.0,263.0,4.4,12.1,287.0,299.79,241.86
2018,4,11,15,15,35.5,234.5,4.4,12.1,257.0,269.53,218.19
2018,4,11,15,30,35.0,206.0,4.4,12.1,227.0,238.94,194.07
2018,4,11,15,45,18.5,159.5,4.4,11.95,170.5,171.38,138.8
2018,4,11,16,0,2.0,113.0,4.4,11.8,114.0,111.8,89.15
2018,4,11,16,15,88.5,126.5,4.4,11.65,164.5,196.24,162.82
2018,4,11,16,30,175.0,140.0,4.4,11.5,215.0,265.7,222.59
2018,4,11,16,45,272.0,124.5,4.35,11.35,223.5,309.58,260.49
2018,4,11,17,0,369.0,109.0,4.3,11.2,232.0,345.72,290.72
2018,4,11,17,15,292.5,90.0,4.3,11.0,177.0,269.33,225.55
2018,4,11,17,30,216.0,71.0,4.3,10.8,122.0,190.71,157.78
2018,4,11,17,45,205.0,58.0,4.25,10.55,96.5,162.73,131.77
2018,4,11,18,0,194.0,45.0,4.2,10.3,71.0,142.93,111.3
2018,4,11,18,15,121.5,30.5,4.15,10.1,44.5,86.95,56.03
2018,4,11,18,30,49.0,16.0,4.1,9.9,18.0,29.96,0.0
2018,4,11,18,45,24.5,8.0,4.05,9.7,9.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,12,5,45,32.5,10.5,2.2,7.0,12.5,10.32,0.0
2018,4,12,6,0,65.0,21.0,2.2,7.4,25.0,17.67,0.0
2018,4,12,6,15,196.5,37.5,2.35,7.85,65.5,28.93,19.21
2018,4,12,6,30,328.0,54.0,2.5,8.3,106.0,40.83,30.94
2018,4,12,6,45,430.0,63.5,2.65,8.7,158.0,47.1,37.08
2018,4,12,7,0,532.0,73.0,2.8,9.1,210.0,51.66,41.43
2018,4,12,7,15,584.0,81.0,2.8,9.45,262.5,89.27,53.48
2018,4,12,7,30,636.0,89.0,2.8,9.8,315.0,133.03,81.34
2018,4,12,7,45,654.5,98.5,2.85,10.1,362.5,178.37,117.66
2018,4,12,8,0,673.0,108.0,2.9,10.4,410.0,225.54,158.65
2018,4,12,8,15,601.0,128.5,2.85,10.7,421.0,260.75,193.9
2018,4,12,8,30,529.0,149.0,2.8,11.0,432.0,289.11,222.51
2018,4,12,8,45,357.0,172.5,2.75,11.25,371.0,275.83,217.69
2018,4,12,9,0,185.0,196.0,2.7,11.5,310.0,249.69,199.73
2018,4,12,9,15,159.5,214.0,2.65,11.75,317.0,268.5,215.39
2018,4,12,9,30,134.0,232.0,2.6,12.0,324.0,280.63,225.02
2018,4,12,9,45,338.5,237.5,2.55,12.2,486.0,397.81,319.15
2018,4,12,10,0,543.0,243.0,2.5,12.4,648.0,539.02,429.11
2018,4,12,10,15,404.0,277.5,2.55,12.55,585.5,507.75,403.49
2018,4,12,10,30,265.0,312.0,2.6,12.7,523.0,466.91,370.43
2018,4,12,10,45,232.5,342.0,2.6,12.9,531.0,483.99,382.5
2018,4,12,11,0,200.0,372.0,2.6,13.1,539.0,499.78,392.97
2018,4,12,11,15,285.5,356.0,2.7,13.15,598.5,557.97,438.96
2018,4,12,11,30,371.0,340.0,2.8,13.2,658.0,620.82,487.75
2018,4,12,11,45,250.5,291.0,2.9,13.25,506.5,487.86,386.64
2018,4,12,12,0,130.0,242.0,3.0,13.3,355.0,346.06,275.93
2018,4,12,12,15,101.5,283.0,3.1,13.3,371.0,366.01,290.73
2018,4,12,12,30,73.0,324.0,3.2,13.3,387.0,381.73,301.61
2018,4,12,12,45,112.5,314.5,3.3,13.3,411.0,413.31,327.63
2018,4,12,13,0,152.0,305.0,3.4,13.3,435.0,441.46,350.94
2018,4,12,13,15,193.5,342.0,3.45,13.3,504.0,518.53,410.65
2018,4,12,13,30,235.0,379.0,3.5,13.3,573.0,602.08,473.92
2018,4,12,13,45,237.5,371.0,3.55,13.3,562.5,598.65,471.67
2018,4,12,14,0,240.0,363.0,3.6,13.3,552.0,594.2,469.22
2018,4,12,14,15,471.0,277.5,3.6,13.25,630.0,712.91,565.69
2018,4,12,14,30,702.0,192.0,3.6,13.2,708.0,820.2,650.27
2018,4,12,14,45,722.5,173.5,3.6,13.15,681.0,808.55,642.34
2018,4,12,15,0,743.0,155.0,3.6,13.1,654.0,793.39,632.8
2018,4,12,15,15,636.5,173.0,3.6,13.1,581.0,712.59,573.44
2018,4,12,15,30,530.0,191.0,3.6,13.1,508.0,631.54,511.58
2018,4,12,15,45,616.5,158.5,3.55,12.9,499.0,650.55,529.59
2018,4,12,16,0,703.0,126.0,3.5,12.7,490.0,659.21,538.92
2018,4,12,16,15,660.0,119.5,3.4,12.5,434.0,600.0,493.45
2018,4,12,16,30,617.0,113.0,3.3,12.3,378.0,541.93,448.26
2018,4,12,16,45,595.5,103.5,3.2,12.05,332.5,495.19,411.27
2018,4,12,17,0,574.0,94.0,3.1,11.8,287.0,448.66,373.22
2018,4,12,17,15,516.0,85.5,2.95,11.35,236.5,384.38,319.47
2018,4,12,17,30,458.0,77.0,2.8,10.9,186.0,323.09,266.64
2018,4,12,17,45,371.5,65.0,2.6,10.45,139.0,252.0,204.44
2018,4,12,18,0,285.0,53.0,2.4,10.0,92.0,188.83,147.87
2018,4,12,18,15,176.0,35.5,2.4,9.7,56.5,119.81,80.96
2018,4,12,18,30,67.0,18.0,2.4,9.4,21.0,37.32,0.0
2018,4,12,18,45,33.5,9.0,2.35,9.1,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,13,5,45,43.5,12.0,1.8,7.25,15.0,11.8,0.0
2018,4,13,6,0,87.0,24.0,1.8,7.7,30.0,20.08,2.85
2018,4,13,6,15,205.0,39.5,1.9,8.35,69.0,30.45,20.7
2018,4,13,6,30,323.0,55.0,2.0,9.0,108.0,41.47,31.49
2018,4,13,6,45,418.0,64.5,2.15,9.6,158.5,47.63,37.47
2018,4,13,7,0,513.0,74.0,2.3,10.2,209.0,54.52,43.84
2018,4,13,7,15,577.0,80.5,2.4,10.8,263.5,91.23,54.09
2018,4,13,7,30,641.0,87.0,2.5,11.4,318.0,134.86,81.84
2018,4,13,7,45,678.5,93.0,2.55,12.05,370.5,180.52,117.62
2018,4,13,8,0,716.0,99.0,2.6,12.7,423.0,229.95,159.51
2018,4,13,8,15,742.5,103.5,2.6,13.15,473.0,278.76,202.65
2018,4,13,8,30,769.0,108.0,2.6,13.6,523.0,329.79,247.67
2018,4,13,8,45,788.5,112.0,2.6,14.05,569.5,382.96,293.88
2018,4,13,9,0,808.0,116.0,2.6,14.5,616.0,433.83,337.25
2018,4,13,9,15,827.0,117.0,2.6,14.85,659.0,482.57,378.05
2018,4,13,9,30,846.0,118.0,2.6,15.2,702.0,531.85,418.14
2018,4,13,9,45,860.5,118.5,2.55,15.55,738.5,578.47,454.97
2018,4,13,10,0,875.0,119.0,2.5,15.9,775.0,626.91,492.01
2018,4,13,10,15,882.5,121.0,2.45,16.2,805.0,669.11,523.54
2018,4,13,10,30,890.0,123.0,2.4,16.5,835.0,709.9,553.24
2018,4,13,10,45,894.5,125.0,2.4,16.75,857.0,747.01,579.62
2018,4,13,11,0,899.0,127.0,2.4,17.0,879.0,782.15,603.1
2018,4,13,11,15,901.5,128.0,2.35,17.25,893.5,812.71,622.82
2018,4,13,11,30,904.0,129.0,2.3,17.5,908.0,840.89,640.75
2018,4,13,11,45,860.5,154.5,2.3,17.7,900.5,854.35,649.01
2018,4,13,12,0,817.0,180.0,2.3,17.9,893.0,862.78,654.02
2018,4,13,12,15,799.0,189.5,2.3,18.05,886.5,873.29,660.72
2018,4,13,12,30,781.0,199.0,2.3,18.2,880.0,882.74,666.77
2018,4,13,12,45,806.5,182.5,2.3,18.3,879.5,897.78,676.85
2018,4,13,13,0,832.0,166.0,2.3,18.4,879.0,912.19,686.53
2018,4,13,13,15,862.5,146.0,2.3,18.45,873.0,924.5,695.02
2018,4,13,13,30,893.0,126.0,2.3,18.5,867.0,929.37,698.64
2018,4,13,13,45,862.0,136.0,2.3,18.55,834.5,915.93,690.13
2018,4,13,14,0,831.0,146.0,2.3,18.6,802.0,895.79,677.34
2018,4,13,14,15,794.5,153.5,2.3,18.55,761.0,865.83,658.17
2018,4,13,14,30,758.0,161.0,2.3,18.5,720.0,837.2,639.93
2018,4,13,14,45,737.0,157.0,2.3,18.4,678.0,804.95,619.17
2018,4,13,15,0,716.0,153.0,2.3,18.3,636.0,770.91,597.01
2018,4,13,15,15,729.0,137.5,2.3,18.3,602.0,749.97,583.83
2018,4,13,15,30,742.0,122.0,2.3,18.3,568.0,725.83,568.2
2018,4,13,15,45,726.5,112.0,2.3,17.9,520.0,683.37,539.97
2018,4,13,16,0,711.0,102.0,2.3,17.5,472.0,639.59,510.38
2018,4,13,16,15,691.0,97.5,2.25,17.15,427.5,598.04,480.46
2018,4,13,16,30,671.0,93.0,2.2,16.8,383.0,556.04,449.26
2018,4,13,16,45,618.0,88.5,2.15,16.4,329.0,493.66,401.26
2018,4,13,17,0,565.0,84.0,2.1,16.0,275.0,433.93,354.01
2018,4,13,17,15,527.5,72.5,2.15,15.45,227.0,377.58,308.47
2018,4,13,17,30,490.0,61.0,2.2,14.9,179.0,323.43,262.81
2018,4,13,17,45,409.0,52.5,2.2,14.35,134.5,256.13,204.83
2018,4,13,18,0,328.0,44.0,2.2,13.8,90.0,195.57,151.17
2018,4,13,18,15,218.0,31.0,2.2,13.4,56.5,128.01,86.93
2018,4,13,18,30,108.0,18.0,2.2,13.0,23.0,49.6,0.0
2018,4,13,18,45,54.0,9.0,2.2,12.65,11.5,8.85,0.0
2018,4,13,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
