Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,20,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,1.85,8.7,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,1.8,9.1,2.0,0.0,0.0
2018,4,14,5,45,86.5,15.5,1.8,9.55,21.0,15.24,0.0
2018,4,14,6,0,167.0,29.0,1.8,10.0,40.0,23.02,6.87
2018,4,14,6,15,280.5,41.5,1.8,10.5,80.0,31.99,22.0
2018,4,14,6,30,394.0,54.0,1.8,11.0,120.0,41.5,31.33
2018,4,14,6,45,472.0,63.5,1.85,11.5,170.0,46.34,36.06
2018,4,14,7,0,550.0,73.0,1.9,12.0,220.0,56.42,45.25
2018,4,14,7,15,603.0,79.5,1.75,12.6,272.5,94.69,54.84
2018,4,14,7,30,656.0,86.0,1.6,13.2,325.0,138.7,83.48
2018,4,14,7,45,693.0,91.0,1.5,13.8,377.5,184.34,119.21
2018,4,14,8,0,730.0,96.0,1.4,14.4,430.0,233.67,160.66
2018,4,14,8,15,757.5,100.0,1.35,15.05,480.5,283.1,203.48
2018,4,14,8,30,785.0,104.0,1.3,15.7,531.0,338.0,250.36
2018,4,14,8,45,805.5,107.5,1.2,16.35,578.5,388.52,292.89
2018,4,14,9,0,826.0,111.0,1.1,17.0,626.0,440.18,334.92
2018,4,14,9,15,843.5,112.5,1.15,17.4,668.5,489.54,374.88
2018,4,14,9,30,861.0,114.0,1.2,17.8,711.0,539.25,413.98
2018,4,14,9,45,876.0,113.5,1.2,18.15,748.0,588.48,451.31
2018,4,14,10,0,891.0,113.0,1.2,18.5,785.0,634.35,485.22
2018,4,14,10,15,899.5,115.0,1.25,18.75,815.5,677.73,517.0
2018,4,14,10,30,908.0,117.0,1.3,19.0,846.0,719.74,547.12
2018,4,14,10,45,914.0,118.0,1.35,19.25,869.0,757.49,572.88
2018,4,14,11,0,920.0,119.0,1.4,19.5,892.0,793.32,596.35
2018,4,14,11,15,923.5,119.5,1.45,19.6,907.0,824.67,617.01
2018,4,14,11,30,927.0,120.0,1.5,19.7,922.0,853.62,636.05
2018,4,14,11,45,928.5,120.5,1.55,19.8,929.0,878.42,652.33
2018,4,14,12,0,930.0,121.0,1.6,19.9,936.0,900.5,666.86
2018,4,14,12,15,930.0,121.0,1.7,19.95,935.0,917.97,679.2
2018,4,14,12,30,930.0,121.0,1.8,20.0,934.0,932.48,689.72
2018,4,14,12,45,928.0,120.5,1.85,20.0,925.0,941.71,696.43
2018,4,14,13,0,926.0,120.0,1.9,20.0,916.0,947.81,701.28
2018,4,14,13,15,922.0,119.5,2.0,19.95,899.5,949.0,703.75
2018,4,14,13,30,918.0,119.0,2.1,19.9,883.0,947.04,704.29
2018,4,14,13,45,912.0,118.0,2.2,19.85,858.5,939.67,701.35
2018,4,14,14,0,906.0,117.0,2.3,19.8,834.0,929.25,696.47
2018,4,14,14,15,897.0,115.5,2.35,19.6,802.5,912.71,687.44
2018,4,14,14,30,888.0,114.0,2.4,19.4,771.0,893.36,676.58
2018,4,14,14,45,875.5,112.0,2.5,19.25,732.5,867.83,661.76
2018,4,14,15,0,863.0,110.0,2.6,19.1,694.0,844.69,648.5
2018,4,14,15,15,847.5,107.0,2.6,19.1,650.5,811.02,626.61
2018,4,14,15,30,832.0,104.0,2.6,19.1,607.0,775.43,603.28
2018,4,14,15,45,809.5,101.0,2.7,18.55,558.5,732.87,576.44
2018,4,14,16,0,787.0,98.0,2.8,18.0,510.0,689.26,548.21
2018,4,14,16,15,756.0,95.5,2.75,17.55,459.0,642.18,515.23
2018,4,14,16,30,725.0,93.0,2.7,17.1,408.0,592.94,478.82
2018,4,14,16,45,683.5,88.0,2.7,16.65,355.0,534.84,434.66
2018,4,14,17,0,642.0,83.0,2.7,16.2,302.0,478.38,390.32
2018,4,14,17,15,526.5,79.5,2.6,15.6,239.0,386.19,315.75
2018,4,14,17,30,411.0,76.0,2.5,15.0,176.0,301.1,245.05
2018,4,14,17,45,314.0,63.0,2.4,14.45,128.5,225.77,180.92
2018,4,14,18,0,217.0,50.0,2.3,13.9,81.0,159.29,123.34
2018,4,14,18,15,147.5,34.0,2.3,13.65,51.5,108.03,74.43
2018,4,14,18,30,78.0,18.0,2.3,13.4,22.0,48.24,0.0
2018,4,14,18,45,39.0,9.0,2.25,13.1,11.0,18.7,0.0
2018,4,14,19,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.55,9.6,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.7,9.9,2.0,0.0,0.0
2018,4,15,5,45,101.5,16.0,1.85,10.15,23.0,15.73,0.0
2018,4,15,6,0,195.0,30.0,2.0,10.4,44.0,23.74,9.33
2018,4,15,6,15,305.0,42.0,2.2,10.8,84.5,32.26,22.35
2018,4,15,6,30,415.0,54.0,2.4,11.2,125.0,41.11,31.01
2018,4,15,6,45,368.0,70.0,2.55,11.6,149.0,51.1,40.33
2018,4,15,7,0,321.0,86.0,2.7,12.0,173.0,66.73,48.41
2018,4,15,7,15,434.0,91.5,2.85,12.25,236.0,97.37,62.35
2018,4,15,7,30,547.0,97.0,3.0,12.5,299.0,138.56,88.29
2018,4,15,7,45,482.0,121.5,3.1,12.8,318.5,178.82,124.65
2018,4,15,8,0,417.0,146.0,3.2,13.1,338.0,211.68,156.18
2018,4,15,8,15,309.5,190.5,3.35,13.25,342.0,247.73,191.17
2018,4,15,8,30,202.0,235.0,3.5,13.4,346.0,272.67,215.2
2018,4,15,8,45,186.0,259.0,3.6,13.6,368.0,299.53,237.62
2018,4,15,9,0,170.0,283.0,3.7,13.8,390.0,324.87,258.24
2018,4,15,9,15,231.5,295.0,3.8,13.85,450.5,374.61,297.77
2018,4,15,9,30,293.0,307.0,3.9,13.9,511.0,425.96,338.56
2018,4,15,9,45,329.5,310.0,4.0,13.95,550.5,464.49,369.23
2018,4,15,10,0,366.0,313.0,4.1,14.0,590.0,505.46,401.63
2018,4,15,10,15,389.0,320.5,4.15,13.95,625.0,544.09,431.9
2018,4,15,10,30,412.0,328.0,4.2,13.9,660.0,582.12,461.47
2018,4,15,10,45,513.5,292.5,4.25,13.9,718.0,638.97,506.87
2018,4,15,11,0,615.0,257.0,4.3,13.9,776.0,700.21,555.15
2018,4,15,11,15,550.5,251.5,4.35,13.75,722.0,666.51,529.94
2018,4,15,11,30,486.0,246.0,4.4,13.6,668.0,627.61,500.9
2018,4,15,11,45,250.5,248.5,4.45,13.5,466.0,449.32,360.5
2018,4,15,12,0,15.0,251.0,4.5,13.4,264.0,255.93,202.03
2018,4,15,12,15,11.0,219.5,4.5,13.3,229.0,222.51,175.83
2018,4,15,12,30,7.0,188.0,4.5,13.2,194.0,188.73,148.83
2018,4,15,12,45,5.0,168.5,4.55,13.05,173.0,168.16,132.39
2018,4,15,13,0,3.0,149.0,4.6,12.9,152.0,147.47,115.75
2018,4,15,13,15,2.0,131.0,4.6,12.8,133.0,129.05,100.87
2018,4,15,13,30,1.0,113.0,4.6,12.7,114.0,110.58,85.89
2018,4,15,13,45,6.0,135.0,4.65,12.55,140.0,136.62,107.6
2018,4,15,14,0,11.0,157.0,4.7,12.4,166.0,162.77,129.33
2018,4,15,14,15,29.0,227.5,4.7,12.35,249.5,254.43,204.32
2018,4,15,14,30,47.0,298.0,4.7,12.3,333.0,344.66,276.89
2018,4,15,14,45,68.0,294.5,4.7,12.2,342.0,359.83,290.12
2018,4,15,15,0,89.0,291.0,4.7,12.1,351.0,374.24,302.96
2018,4,15,15,15,75.5,259.5,4.7,12.1,308.5,329.13,267.34
2018,4,15,15,30,62.0,228.0,4.7,12.1,266.0,284.15,231.53
2018,4,15,15,45,52.5,198.5,4.65,11.9,229.0,244.66,200.0
2018,4,15,16,0,43.0,169.0,4.6,11.7,192.0,205.37,168.18
2018,4,15,16,15,169.0,164.5,4.55,11.45,240.5,295.22,246.44
2018,4,15,16,30,295.0,160.0,4.5,11.2,289.0,376.71,315.89
2018,4,15,16,45,387.5,126.5,4.4,10.9,273.5,394.29,331.88
2018,4,15,17,0,480.0,93.0,4.3,10.6,258.0,394.32,332.76
2018,4,15,17,15,502.5,80.5,4.15,10.25,227.5,375.81,316.01
2018,4,15,17,30,525.0,68.0,4.0,9.9,197.0,350.85,292.48
2018,4,15,17,45,444.0,58.5,3.8,9.6,149.5,280.23,229.69
2018,4,15,18,0,363.0,49.0,3.6,9.3,102.0,216.15,171.47
2018,4,15,18,15,239.0,34.5,3.5,9.2,64.0,140.64,100.77
2018,4,15,18,30,115.0,20.0,3.4,9.1,26.0,66.26,0.0
2018,4,15,18,45,57.5,10.0,3.3,9.0,13.0,24.49,0.0
2018,4,15,19,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,16,5,15,0.5,0.5,1.6,8.2,0.5,0.0,0.0
2018,4,16,5,30,1.0,1.0,1.7,8.3,1.0,0.0,0.0
2018,4,16,5,45,3.5,5.0,1.75,8.4,5.0,4.91,0.0
2018,4,16,6,0,6.0,9.0,1.8,8.5,9.0,8.75,0.47
2018,4,16,6,15,3.0,8.0,1.95,8.6,8.0,7.77,1.19
2018,4,16,6,30,0.0,7.0,2.1,8.7,7.0,6.74,0.44
2018,4,16,6,45,0.0,9.0,2.2,8.75,9.0,8.67,2.27
2018,4,16,7,0,0.0,11.0,2.3,8.8,11.0,10.61,3.63
2018,4,16,7,15,4.5,27.0,2.4,8.85,28.5,26.37,17.25
2018,4,16,7,30,9.0,43.0,2.5,8.9,46.0,42.77,31.23
2018,4,16,7,45,110.0,114.0,2.55,8.9,164.5,120.51,93.4
2018,4,16,8,0,211.0,185.0,2.6,8.9,283.0,208.86,163.95
2018,4,16,8,15,246.5,203.5,2.6,8.9,330.5,242.6,191.63
2018,4,16,8,30,282.0,222.0,2.6,8.9,378.0,284.57,226.46
2018,4,16,8,45,222.0,248.5,2.65,8.85,377.5,305.27,245.37
2018,4,16,9,0,162.0,275.0,2.7,8.8,377.0,315.64,254.87
2018,4,16,9,15,151.0,296.0,2.75,8.85,396.0,338.74,273.6
2018,4,16,9,30,140.0,317.0,2.8,8.9,415.0,360.81,291.08
2018,4,16,9,45,92.0,317.5,2.8,8.95,383.0,346.43,279.06
2018,4,16,10,0,44.0,318.0,2.8,9.0,351.0,323.94,260.3
2018,4,16,10,15,46.0,300.0,2.85,9.1,336.0,312.37,251.07
2018,4,16,10,30,48.0,282.0,2.9,9.2,321.0,300.28,241.43
2018,4,16,10,45,39.0,249.5,2.95,9.25,281.5,266.32,214.14
2018,4,16,11,0,30.0,217.0,3.0,9.3,242.0,231.0,185.62
2018,4,16,11,15,46.0,282.0,3.0,9.45,321.5,307.07,246.55
2018,4,16,11,30,62.0,347.0,3.0,9.6,401.0,384.55,307.06
2018,4,16,11,45,168.0,362.0,3.05,9.75,510.0,490.95,392.03
2018,4,16,12,0,274.0,377.0,3.1,9.9,619.0,602.78,478.84
2018,4,16,12,15,451.5,321.0,3.1,10.0,719.0,711.72,564.39
2018,4,16,12,30,629.0,265.0,3.1,10.1,819.0,822.31,649.0
2018,4,16,12,45,585.0,281.5,3.15,10.2,792.5,809.57,638.06
2018,4,16,13,0,541.0,298.0,3.2,10.3,766.0,793.77,625.88
2018,4,16,13,15,597.0,268.5,3.2,10.4,776.0,820.68,647.54
2018,4,16,13,30,653.0,239.0,3.2,10.5,786.0,844.71,666.76
2018,4,16,13,45,547.5,270.0,3.25,10.55,719.5,780.99,618.44
2018,4,16,14,0,442.0,301.0,3.3,10.6,653.0,718.62,570.88
2018,4,16,14,15,299.0,303.0,3.3,10.65,537.0,585.95,469.34
2018,4,16,14,30,156.0,305.0,3.3,10.7,421.0,454.65,365.78
2018,4,16,14,45,99.0,276.5,3.35,10.7,349.0,375.09,303.17
2018,4,16,15,0,42.0,248.0,3.4,10.7,277.0,288.85,233.59
2018,4,16,15,15,93.5,243.5,3.4,10.7,302.0,326.44,266.43
2018,4,16,15,30,145.0,239.0,3.4,10.7,327.0,369.73,303.11
2018,4,16,15,45,191.5,206.0,3.4,10.65,313.0,366.26,302.6
2018,4,16,16,0,238.0,173.0,3.4,10.6,299.0,367.31,305.6
2018,4,16,16,15,233.0,167.5,3.3,10.5,280.5,351.49,293.11
2018,4,16,16,30,228.0,162.0,3.2,10.4,262.0,335.6,280.41
2018,4,16,16,45,208.5,126.0,3.1,10.3,209.0,274.94,230.81
2018,4,16,17,0,189.0,90.0,3.0,10.2,156.0,214.62,180.52
2018,4,16,17,15,172.5,69.0,2.85,9.9,121.5,174.34,146.06
2018,4,16,17,30,156.0,48.0,2.7,9.6,87.0,142.34,117.81
2018,4,16,17,45,131.0,41.5,2.5,9.3,69.0,110.07,88.76
2018,4,16,18,0,106.0,35.0,2.3,9.0,51.0,88.0,68.06
2018,4,16,18,15,70.5,25.0,2.25,8.75,34.0,60.31,41.47
2018,4,16,18,30,35.0,15.0,2.2,8.5,17.0,31.31,0.0
2018,4,16,18,45,17.5,7.5,2.2,8.25,8.5,11.87,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,17,5,15,11.0,2.0,1.55,4.6,2.0,0.0,0.0
2018,4,17,5,30,22.0,4.0,1.6,5.1,4.0,0.0,0.0
2018,4,17,5,45,107.5,17.0,1.65,5.6,25.0,16.71,0.0
2018,4,17,6,0,193.0,30.0,1.7,6.1,46.0,23.46,11.98
2018,4,17,6,15,320.0,42.5,1.75,6.6,91.0,33.17,23.83
2018,4,17,6,30,447.0,55.0,1.8,7.1,136.0,41.34,31.87
2018,4,17,6,45,528.0,62.5,1.8,7.6,188.5,44.4,34.97
2018,4,17,7,0,609.0,70.0,1.8,8.1,241.0,62.94,38.97
2018,4,17,7,15,656.0,76.5,1.75,8.6,294.5,104.53,59.78
2018,4,17,7,30,703.0,83.0,1.7,9.1,348.0,151.15,92.76
2018,4,17,7,45,735.5,88.0,1.65,9.6,401.0,198.78,131.98
2018,4,17,8,0,768.0,93.0,1.6,10.1,454.0,253.06,179.02
2018,4,17,8,15,793.0,97.0,1.55,10.55,505.0,303.64,223.97
2018,4,17,8,30,818.0,101.0,1.5,11.0,556.0,356.23,270.19
2018,4,17,8,45,836.5,104.0,1.4,11.45,603.0,407.24,314.15
2018,4,17,9,0,855.0,107.0,1.3,11.9,650.0,459.14,357.39
2018,4,17,9,15,870.5,109.5,1.2,12.25,693.0,509.81,398.31
2018,4,17,9,30,886.0,112.0,1.1,12.6,736.0,563.53,439.84
2018,4,17,9,45,876.5,121.5,0.95,13.0,765.0,603.64,469.26
2018,4,17,10,0,867.0,131.0,0.8,13.4,794.0,644.34,497.6
2018,4,17,10,15,896.5,124.0,0.7,13.65,832.0,693.97,532.26
2018,4,17,10,30,926.0,117.0,0.6,13.9,870.0,741.78,564.36
2018,4,17,10,45,931.0,118.5,0.55,14.2,892.5,779.74,587.64
2018,4,17,11,0,936.0,120.0,0.5,14.5,915.0,815.68,609.07
2018,4,17,11,15,928.5,126.0,0.45,14.65,926.0,843.97,625.5
2018,4,17,11,30,921.0,132.0,0.4,14.8,937.0,869.32,639.94
2018,4,17,11,45,894.5,147.0,0.35,15.0,933.5,884.56,647.67
2018,4,17,12,0,868.0,162.0,0.3,15.2,930.0,898.81,654.95
2018,4,17,12,15,901.0,145.5,0.35,15.3,942.0,925.29,672.35
2018,4,17,12,30,934.0,129.0,0.4,15.4,954.0,952.22,689.88
2018,4,17,12,45,931.5,128.0,0.5,15.5,944.0,960.42,696.79
2018,4,17,13,0,929.0,127.0,0.6,15.6,934.0,965.49,702.18
2018,4,17,13,15,926.5,125.5,0.75,15.65,917.0,966.9,706.59
2018,4,17,13,30,924.0,124.0,0.9,15.7,900.0,965.15,708.99
2018,4,17,13,45,920.5,120.5,1.05,15.7,875.0,957.27,707.54
2018,4,17,14,0,917.0,117.0,1.2,15.7,850.0,946.26,703.97
2018,4,17,14,15,908.5,115.5,1.35,15.6,818.5,929.86,696.98
2018,4,17,14,30,900.0,114.0,1.5,15.5,787.0,910.62,687.92
2018,4,17,14,45,859.0,119.0,1.65,15.45,735.5,872.83,665.86
2018,4,17,15,0,818.0,124.0,1.8,15.4,684.0,828.94,639.16
2018,4,17,15,15,805.0,117.5,1.8,15.4,640.0,794.36,616.89
2018,4,17,15,30,792.0,111.0,1.8,15.4,596.0,757.82,592.9
2018,4,17,15,45,797.0,104.5,2.0,15.0,560.0,733.22,579.7
2018,4,17,16,0,802.0,98.0,2.2,14.6,524.0,705.97,563.96
2018,4,17,16,15,761.0,94.0,2.25,14.3,466.5,646.94,522.76
2018,4,17,16,30,720.0,90.0,2.3,14.0,409.0,591.4,481.7
2018,4,17,16,45,663.5,87.0,2.35,13.65,352.5,526.21,431.79
2018,4,17,17,0,607.0,84.0,2.4,13.3,296.0,463.87,382.5
2018,4,17,17,15,548.5,76.5,2.35,12.75,244.0,398.61,329.3
2018,4,17,17,30,490.0,69.0,2.3,12.2,192.0,337.26,277.47
2018,4,17,17,45,407.0,58.0,2.25,11.7,144.0,265.38,215.5
2018,4,17,18,0,324.0,47.0,2.2,11.2,96.0,199.4,157.28
2018,4,17,18,15,222.0,34.5,2.15,10.85,62.0,135.13,98.17
2018,4,17,18,30,120.0,22.0,2.1,10.5,28.0,71.82,0.0
2018,4,17,18,45,60.0,11.0,2.05,10.2,14.0,26.37,0.0
2018,4,17,19,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.2,7.85,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.1,8.0,3.0,0.0,0.0
2018,4,18,5,45,2.5,10.0,1.05,8.15,10.0,9.83,0.0
2018,4,18,6,0,0.0,17.0,1.0,8.3,17.0,16.4,7.15
2018,4,18,6,15,0.0,27.0,1.05,8.55,27.0,26.06,17.48
2018,4,18,6,30,0.0,37.0,1.1,8.8,37.0,35.73,26.67
2018,4,18,6,45,0.0,43.5,1.1,9.1,43.5,42.01,32.64
2018,4,18,7,0,0.0,50.0,1.1,9.4,50.0,48.3,36.42
2018,4,18,7,15,17.0,84.0,1.15,9.65,90.5,78.97,62.1
2018,4,18,7,30,34.0,118.0,1.2,9.9,131.0,111.69,88.81
2018,4,18,7,45,64.5,157.0,1.2,10.2,186.0,152.77,121.58
2018,4,18,8,0,95.0,196.0,1.2,10.5,241.0,197.25,156.88
2018,4,18,8,15,147.5,216.5,1.2,10.8,295.0,232.17,183.69
2018,4,18,8,30,200.0,237.0,1.2,11.1,349.0,276.83,218.69
2018,4,18,8,45,204.5,261.0,1.2,11.4,383.5,311.19,246.12
2018,4,18,9,0,209.0,285.0,1.2,11.7,418.0,346.01,273.43
2018,4,18,9,15,248.0,297.0,1.25,11.9,465.0,383.5,302.7
2018,4,18,9,30,287.0,309.0,1.3,12.1,512.0,428.38,337.4
2018,4,18,9,45,333.0,313.5,1.3,12.35,560.5,473.67,371.87
2018,4,18,10,0,379.0,318.0,1.3,12.6,609.0,522.21,408.33
2018,4,18,10,15,310.5,354.5,1.35,12.8,599.0,528.56,411.6
2018,4,18,10,30,242.0,391.0,1.4,13.0,589.0,531.65,412.28
2018,4,18,10,45,179.0,396.0,1.5,13.2,544.5,502.35,389.61
2018,4,18,11,0,116.0,401.0,1.6,13.4,500.0,468.44,363.23
2018,4,18,11,15,92.0,404.5,1.65,13.55,484.0,459.5,356.0
2018,4,18,11,30,68.0,408.0,1.7,13.7,468.0,448.18,346.76
2018,4,18,11,45,78.5,416.0,1.75,13.85,485.5,468.43,362.06
2018,4,18,12,0,89.0,424.0,1.8,14.0,503.0,489.03,377.4
2018,4,18,12,15,86.0,421.5,1.85,14.1,498.0,487.86,376.41
2018,4,18,12,30,83.0,419.0,1.9,14.2,493.0,486.25,375.28
2018,4,18,12,45,130.5,421.5,2.0,14.3,536.0,538.68,415.8
2018,4,18,13,0,178.0,424.0,2.1,14.4,579.0,587.92,453.32
2018,4,18,13,15,354.5,362.5,2.1,14.45,664.0,693.91,535.5
2018,4,18,13,30,531.0,301.0,2.1,14.5,749.0,799.64,614.82
2018,4,18,13,45,717.0,211.0,2.15,14.5,797.5,878.08,674.01
2018,4,18,14,0,903.0,121.0,2.2,14.5,846.0,940.25,717.21
2018,4,18,14,15,912.5,111.5,2.2,14.4,820.0,931.43,711.82
2018,4,18,14,30,922.0,102.0,2.2,14.3,794.0,919.15,704.95
2018,4,18,14,45,913.0,99.0,2.15,14.2,755.5,894.62,689.24
2018,4,18,15,0,904.0,96.0,2.1,14.1,717.0,867.46,671.82
2018,4,18,15,15,890.0,94.0,2.1,14.1,673.5,834.85,650.78
2018,4,18,15,30,876.0,92.0,2.1,14.1,630.0,800.22,628.18
2018,4,18,15,45,859.0,88.5,2.05,13.75,582.0,764.37,604.88
2018,4,18,16,0,842.0,85.0,2.0,13.4,534.0,722.44,576.83
2018,4,18,16,15,819.0,80.5,1.95,13.15,482.5,673.97,543.28
2018,4,18,16,30,796.0,76.0,1.9,12.9,431.0,624.97,508.01
2018,4,18,16,45,761.5,71.5,1.85,12.65,377.0,568.55,464.97
2018,4,18,17,0,727.0,67.0,1.8,12.4,323.0,513.1,421.3
2018,4,18,17,15,594.0,68.5,1.7,11.85,255.0,415.33,342.3
2018,4,18,17,30,461.0,70.0,1.6,11.3,187.0,325.14,267.45
2018,4,18,17,45,330.0,61.5,1.45,10.8,135.5,233.67,189.96
2018,4,18,18,0,199.0,53.0,1.3,10.3,84.0,157.2,124.15
2018,4,18,18,15,159.5,37.0,1.3,9.9,56.0,116.54,85.48
2018,4,18,18,30,120.0,21.0,1.3,9.5,28.0,71.17,3.79
2018,4,18,18,45,60.0,10.5,1.3,9.1,14.0,26.02,0.0
2018,4,18,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,19,5,15,16.0,2.5,1.7,6.8,2.5,0.0,0.0
2018,4,19,5,30,32.0,5.0,1.7,7.4,5.0,4.91,0.0
2018,4,19,5,45,124.0,18.0,1.7,8.0,28.0,17.69,0.0
2018,4,19,6,0,216.0,31.0,1.7,8.6,51.0,24.06,13.67
2018,4,19,6,15,359.5,41.5,1.85,9.25,99.0,31.53,22.28
2018,4,19,6,30,503.0,52.0,2.0,9.9,147.0,37.89,28.48
2018,4,19,6,45,573.5,58.5,2.15,10.5,199.0,40.32,30.91
2018,4,19,7,0,644.0,65.0,2.3,11.1,251.0,65.43,36.75
2018,4,19,7,15,688.0,70.5,2.4,11.7,304.5,108.11,59.58
2018,4,19,7,30,732.0,76.0,2.5,12.3,358.0,158.88,96.82
2018,4,19,7,45,762.5,80.5,2.65,12.85,411.0,207.14,137.01
2018,4,19,8,0,793.0,85.0,2.8,13.4,464.0,258.37,181.87
2018,4,19,8,15,816.5,89.0,2.85,13.8,515.0,309.88,227.93
2018,4,19,8,30,840.0,93.0,2.9,14.2,566.0,363.22,275.13
2018,4,19,8,45,858.0,96.0,2.9,14.6,613.5,415.11,320.38
2018,4,19,9,0,876.0,99.0,2.9,15.0,661.0,471.4,367.78
2018,4,19,9,15,891.5,100.5,2.9,15.25,704.0,521.84,409.7
2018,4,19,9,30,907.0,102.0,2.9,15.5,747.0,572.29,450.47
2018,4,19,9,45,918.5,102.5,2.9,15.8,783.5,619.32,487.5
2018,4,19,10,0,930.0,103.0,2.9,16.1,820.0,665.53,522.92
2018,4,19,10,15,937.0,104.5,2.9,16.25,849.5,708.7,555.49
2018,4,19,10,30,944.0,106.0,2.9,16.4,879.0,750.29,585.62
2018,4,19,10,45,950.0,106.0,2.9,16.6,901.5,787.99,611.17
2018,4,19,11,0,956.0,106.0,2.9,16.8,924.0,823.66,635.07
2018,4,19,11,15,959.0,107.0,2.95,16.9,939.0,855.72,656.87
2018,4,19,11,30,962.0,108.0,3.0,17.0,954.0,885.28,676.88
2018,4,19,11,45,962.5,108.0,3.05,17.1,960.0,909.15,692.97
2018,4,19,12,0,963.0,108.0,3.1,17.2,966.0,930.15,707.15
2018,4,19,12,15,959.5,109.5,3.1,17.25,963.5,946.18,717.78
2018,4,19,12,30,956.0,111.0,3.1,17.3,961.0,959.09,726.41
2018,4,19,12,45,950.5,113.0,3.15,17.4,950.5,967.55,732.39
2018,4,19,13,0,945.0,115.0,3.2,17.5,940.0,972.82,736.37
2018,4,19,13,15,940.5,114.0,3.15,17.5,922.0,972.76,736.38
2018,4,19,13,30,936.0,113.0,3.1,17.5,904.0,969.49,734.39
2018,4,19,13,45,930.0,111.0,3.1,17.55,878.5,960.66,729.04
2018,4,19,14,0,924.0,109.0,3.1,17.6,853.0,948.72,721.72
2018,4,19,14,15,915.5,108.0,3.1,17.55,821.5,932.6,711.93
2018,4,19,14,30,907.0,107.0,3.1,17.5,790.0,913.63,700.28
2018,4,19,14,45,896.0,104.5,3.05,17.45,751.5,888.17,683.82
2018,4,19,15,0,885.0,102.0,3.0,17.4,713.0,860.21,665.66
2018,4,19,15,15,870.5,100.0,3.0,17.4,669.5,827.63,644.38
2018,4,19,15,30,856.0,98.0,3.0,17.4,626.0,797.82,624.99
2018,4,19,15,45,835.0,94.5,2.85,17.1,577.0,754.83,595.71
2018,4,19,16,0,814.0,91.0,2.7,16.8,528.0,710.68,565.32
2018,4,19,16,15,785.0,88.0,2.65,16.5,476.0,660.6,530.56
2018,4,19,16,30,756.0,85.0,2.6,16.2,424.0,610.46,493.96
2018,4,19,16,45,718.0,81.0,2.5,15.9,371.0,556.4,452.47
2018,4,19,17,0,680.0,77.0,2.4,15.6,318.0,501.38,409.09
2018,4,19,17,15,626.5,71.5,2.35,15.0,265.5,437.88,358.1
2018,4,19,17,30,573.0,66.0,2.3,14.4,213.0,377.73,307.93
2018,4,19,17,45,492.5,57.5,2.25,13.75,163.5,305.64,246.48
2018,4,19,18,0,412.0,49.0,2.2,13.1,114.0,240.09,188.81
2018,4,19,18,15,290.0,36.5,2.15,12.7,74.0,162.73,119.69
2018,4,19,18,30,168.0,24.0,2.1,12.3,34.0,90.86,17.41
2018,4,19,18,45,84.0,12.0,2.05,11.85,17.0,33.95,0.0
2018,4,19,19,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,5,15,18.5,3.0,1.8,9.55,3.0,0.0,0.0
2018,4,20,5,30,37.0,6.0,1.7,10.1,6.0,5.9,0.0
2018,4,20,5,45,157.5,19.5,1.65,10.65,32.5,15.47,0.0
2018,4,20,6,0,278.0,33.0,1.6,11.2,59.0,26.51,15.92
2018,4,20,6,15,386.5,43.0,1.6,11.95,104.0,32.67,23.09
2018,4,20,6,30,495.0,53.0,1.6,12.7,149.0,38.49,28.73
2018,4,20,6,45,560.5,60.5,1.65,13.4,200.0,41.76,31.84
2018,4,20,7,0,626.0,68.0,1.7,14.1,251.0,70.19,39.32
2018,4,20,7,15,670.0,73.0,1.7,14.65,303.5,111.66,62.0
2018,4,20,7,30,714.0,78.0,1.7,15.2,356.0,157.8,95.48
2018,4,20,7,45,745.0,82.5,1.65,15.75,408.0,208.82,137.48
2018,4,20,8,0,776.0,87.0,1.6,16.3,460.0,259.34,180.85
2018,4,20,8,15,799.0,90.5,1.6,16.75,510.0,309.44,224.68
2018,4,20,8,30,822.0,94.0,1.6,17.2,560.0,361.32,269.43
2018,4,20,8,45,839.5,96.5,1.6,17.7,606.0,411.7,312.1
2018,4,20,9,0,857.0,99.0,1.6,18.2,652.0,462.83,354.12
2018,4,20,9,15,872.5,100.0,1.6,18.55,694.0,515.52,396.15
2018,4,20,9,30,888.0,101.0,1.6,18.9,736.0,564.64,434.34
2018,4,20,9,45,900.5,101.0,1.65,19.2,772.0,610.92,469.77
2018,4,20,10,0,913.0,101.0,1.7,19.5,808.0,656.5,503.78
2018,4,20,10,15,919.5,102.5,1.75,19.7,837.0,698.61,534.67
2018,4,20,10,30,926.0,104.0,1.8,19.9,866.0,739.14,563.09
2018,4,20,10,45,930.0,106.0,1.85,20.1,888.0,776.57,587.97
2018,4,20,11,0,934.0,108.0,1.9,20.3,910.0,811.92,611.27
2018,4,20,11,15,936.0,108.5,1.95,20.4,923.5,842.04,631.15
2018,4,20,11,30,938.0,109.0,2.0,20.5,937.0,869.65,649.34
2018,4,20,11,45,938.0,110.0,2.1,20.6,943.0,893.45,665.48
2018,4,20,12,0,938.0,111.0,2.2,20.7,949.0,914.45,679.83
2018,4,20,12,15,938.0,110.5,2.25,20.7,947.5,931.09,691.15
2018,4,20,12,30,938.0,110.0,2.3,20.7,946.0,944.75,700.63
2018,4,20,12,45,936.0,110.0,2.4,20.7,937.0,954.07,707.86
2018,4,20,13,0,934.0,110.0,2.5,20.7,928.0,960.27,713.19
2018,4,20,13,15,930.0,109.0,2.6,20.6,910.5,960.5,714.96
2018,4,20,13,30,926.0,108.0,2.7,20.5,893.0,957.58,714.78
2018,4,20,13,45,919.5,107.0,2.75,20.4,868.0,949.26,710.68
2018,4,20,14,0,913.0,106.0,2.8,20.3,843.0,937.9,704.67
2018,4,20,14,15,904.5,104.5,2.85,20.05,811.5,921.26,695.58
2018,4,20,14,30,896.0,103.0,2.9,19.8,780.0,901.81,684.63
2018,4,20,14,45,885.0,101.5,3.0,19.6,742.5,877.52,670.55
2018,4,20,15,0,874.0,100.0,3.1,19.4,705.0,850.8,654.67
2018,4,20,15,15,860.0,97.5,3.1,19.4,662.0,818.24,633.45
2018,4,20,15,30,846.0,95.0,3.1,19.4,619.0,788.44,614.1
2018,4,20,15,45,827.0,92.0,3.1,18.75,571.5,747.76,588.17
2018,4,20,16,0,808.0,89.0,3.1,18.1,524.0,705.84,560.9
2018,4,20,16,15,783.5,85.0,3.05,17.65,473.5,657.93,527.96
2018,4,20,16,30,759.0,81.0,3.0,17.2,423.0,609.68,493.26
2018,4,20,16,45,725.0,76.5,3.0,16.75,371.0,554.84,451.81
2018,4,20,17,0,691.0,72.0,3.0,16.3,319.0,503.48,411.62
2018,4,20,17,15,642.0,66.5,2.85,15.65,267.0,441.9,361.83
2018,4,20,17,30,593.0,61.0,2.7,15.0,215.0,383.34,312.72
2018,4,20,17,45,520.5,53.0,2.6,14.35,166.0,314.52,253.72
2018,4,20,18,0,448.0,45.0,2.5,13.7,117.0,251.65,197.98
2018,4,20,18,15,326.5,34.0,2.45,13.25,76.5,174.26,128.87
2018,4,20,18,30,205.0,23.0,2.4,12.8,36.0,101.91,30.11
2018,4,20,18,45,102.5,11.5,2.35,12.35,18.0,38.57,0.0
2018,4,20,19,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,5,15,26.5,4.0,1.85,9.55,4.0,0.0,0.0
2018,4,21,5,30,53.0,8.0,1.9,10.1,8.0,7.86,0.0
2018,4,21,5,45,167.0,20.5,1.9,10.7,34.5,16.23,0.0
2018,4,21,6,0,281.0,33.0,1.9,11.3,61.0,26.17,16.0
2018,4,21,6,15,380.5,43.0,1.95,11.85,104.5,32.36,22.89
2018,4,21,6,30,480.0,53.0,2.0,12.4,148.0,38.19,28.52
2018,4,21,6,45,555.0,59.5,2.1,12.95,200.5,40.63,30.89
2018,4,21,7,0,630.0,66.0,2.2,13.5,253.0,71.47,39.11
2018,4,21,7,15,674.0,71.0,2.15,14.05,305.5,113.31,62.91
2018,4,21,7,30,718.0,76.0,2.1,14.6,358.0,163.13,100.03
2018,4,21,7,45,749.5,80.0,2.1,15.15,410.5,210.58,139.53
2018,4,21,8,0,781.0,84.0,2.1,15.7,463.0,261.08,183.31
2018,4,21,8,15,804.0,87.0,2.05,16.25,512.5,311.03,227.25
2018,4,21,8,30,827.0,90.0,2.0,16.8,562.0,362.73,272.03
2018,4,21,8,45,844.5,93.0,2.0,17.35,608.5,413.78,315.44
2018,4,21,9,0,862.0,96.0,2.0,17.9,655.0,469.21,360.84
2018,4,21,9,15,876.0,97.5,1.9,18.35,696.5,518.21,399.91
2018,4,21,9,30,890.0,99.0,1.8,18.8,738.0,567.1,437.53
2018,4,21,9,45,901.5,100.0,1.75,19.25,774.5,613.75,472.47
2018,4,21,10,0,913.0,101.0,1.7,19.7,811.0,659.62,505.72
2018,4,21,10,15,920.5,102.0,1.65,20.05,840.0,701.87,535.58
2018,4,21,10,30,928.0,103.0,1.6,20.4,869.0,742.61,562.64
2018,4,21,10,45,934.0,104.0,1.5,20.75,892.0,780.56,585.91
2018,4,21,11,0,940.0,105.0,1.4,21.1,915.0,816.53,607.37
2018,4,21,11,15,943.0,105.5,1.35,21.35,929.5,847.51,625.95
2018,4,21,11,30,946.0,106.0,1.3,21.6,944.0,876.03,642.74
2018,4,21,11,45,947.0,106.5,1.25,21.85,950.5,900.28,656.6
2018,4,21,12,0,948.0,107.0,1.2,22.1,957.0,921.74,668.61
2018,4,21,12,15,947.5,107.5,1.25,22.2,956.0,939.0,679.87
2018,4,21,12,30,947.0,108.0,1.3,22.3,955.0,953.26,689.35
2018,4,21,12,45,944.5,108.0,1.4,22.35,945.5,962.14,696.45
2018,4,21,13,0,942.0,108.0,1.5,22.4,936.0,967.88,701.68
2018,4,21,13,15,938.0,107.5,1.6,22.35,918.5,968.58,704.08
2018,4,21,13,30,934.0,107.0,1.7,22.3,901.0,966.11,704.56
2018,4,21,13,45,928.0,106.0,1.8,22.25,876.5,958.15,701.6
2018,4,21,14,0,922.0,105.0,1.9,22.2,852.0,947.13,696.71
2018,4,21,14,15,900.5,109.5,2.0,22.1,816.0,925.14,684.77
2018,4,21,14,30,879.0,114.0,2.1,22.0,780.0,900.73,671.2
2018,4,21,14,45,881.0,107.0,2.15,21.85,746.5,882.06,661.04
2018,4,21,15,0,883.0,100.0,2.2,21.7,713.0,860.38,648.75
2018,4,21,15,15,868.5,97.5,2.2,21.7,669.5,827.17,627.72
2018,4,21,15,30,854.0,95.0,2.2,21.7,626.0,796.72,608.57
2018,4,21,15,45,835.0,92.0,2.3,21.15,578.5,755.77,583.75
2018,4,21,16,0,816.0,89.0,2.4,20.6,531.0,713.56,557.47
2018,4,21,16,15,791.0,86.0,2.4,20.15,480.5,666.12,525.92
2018,4,21,16,30,766.0,83.0,2.4,19.7,430.0,618.35,492.65
2018,4,21,16,45,727.5,78.0,2.35,19.25,375.5,559.76,449.09
2018,4,21,17,0,689.0,73.0,2.3,18.8,321.0,505.04,407.05
2018,4,21,17,15,637.5,68.0,2.25,18.05,269.0,442.67,357.93
2018,4,21,17,30,586.0,63.0,2.2,17.3,217.0,383.51,309.46
2018,4,21,17,45,513.0,55.5,2.15,16.55,168.5,315.16,251.88
2018,4,21,18,0,440.0,48.0,2.1,15.8,120.0,252.68,197.36
2018,4,21,18,15,318.5,37.0,2.1,15.3,79.5,175.17,129.29
2018,4,21,18,30,197.0,26.0,2.1,14.8,39.0,104.44,39.02
2018,4,21,18,45,102.5,14.0,2.1,14.25,20.5,41.26,0.0
2018,4,21,19,0,8.0,2.0,2.1,13.7,2.0,0.0,0.0
2018,4,21,19,15,4.0,1.0,2.1,13.5,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,22,5,15,17.5,4.5,2.05,10.15,4.5,0.0,0.0
2018,4,22,5,30,35.0,9.0,2.1,10.7,9.0,8.85,0.0
2018,4,22,5,45,117.5,23.0,2.15,11.2,33.5,18.25,0.0
2018,4,22,6,0,200.0,37.0,2.2,11.7,58.0,28.69,18.35
2018,4,22,6,15,270.0,50.5,2.25,12.2,95.5,38.17,28.01
2018,4,22,6,30,340.0,64.0,2.3,12.7,133.0,47.17,36.49
2018,4,22,6,45,455.5,73.0,2.35,13.15,193.5,52.16,41.18
2018,4,22,7,0,571.0,82.0,2.4,13.6,254.0,85.37,51.32
2018,4,22,7,15,623.0,89.0,2.35,14.1,309.0,126.64,75.77
2018,4,22,7,30,675.0,96.0,2.3,14.6,364.0,173.47,110.48
2018,4,22,7,45,706.5,102.0,2.25,15.05,416.0,220.74,149.83
2018,4,22,8,0,738.0,108.0,2.2,15.5,468.0,271.11,193.24
2018,4,22,8,15,763.0,112.0,2.2,15.95,518.0,320.68,236.56
2018,4,22,8,30,788.0,116.0,2.2,16.4,568.0,375.67,283.61
2018,4,22,8,45,807.5,119.0,2.15,16.9,614.5,425.65,325.78
2018,4,22,9,0,827.0,122.0,2.1,17.4,661.0,476.66,367.53
2018,4,22,9,15,759.5,153.0,2.05,18.0,672.0,508.07,393.02
2018,4,22,9,30,692.0,184.0,2.0,18.6,683.0,535.52,414.01
2018,4,22,9,45,636.0,219.0,2.0,19.15,695.0,566.64,436.62
2018,4,22,10,0,580.0,254.0,2.0,19.7,707.0,592.58,454.39
2018,4,22,10,15,588.0,264.0,1.9,20.2,737.5,632.18,481.88
2018,4,22,10,30,596.0,274.0,1.8,20.7,768.0,671.26,508.11
2018,4,22,10,45,604.5,280.5,1.75,21.15,792.5,706.25,531.35
2018,4,22,11,0,613.0,287.0,1.7,21.6,817.0,740.93,553.88
2018,4,22,11,15,595.0,303.0,1.65,21.9,824.0,763.26,567.29
2018,4,22,11,30,577.0,319.0,1.6,22.2,831.0,782.63,578.55
2018,4,22,11,45,671.5,270.0,1.55,22.5,870.5,831.73,612.82
2018,4,22,12,0,766.0,221.0,1.5,22.8,910.0,882.43,646.24
2018,4,22,12,15,811.0,196.5,1.5,22.85,924.5,911.91,664.7
2018,4,22,12,30,856.0,172.0,1.5,22.9,939.0,941.39,683.33
2018,4,22,12,45,882.5,154.5,1.45,23.0,938.5,958.85,693.4
2018,4,22,13,0,909.0,137.0,1.4,23.1,938.0,969.47,699.27
2018,4,22,13,15,905.5,136.0,1.45,23.1,921.0,970.22,700.83
2018,4,22,13,30,902.0,135.0,1.5,23.1,904.0,967.91,700.68
2018,4,22,13,45,896.5,132.5,1.55,23.05,879.0,959.19,696.7
2018,4,22,14,0,891.0,130.0,1.6,23.0,854.0,947.46,690.93
2018,4,22,14,15,836.5,144.5,1.6,22.95,803.5,912.05,669.19
2018,4,22,14,30,782.0,159.0,1.6,22.9,753.0,870.06,643.19
2018,4,22,14,45,791.0,143.5,1.65,22.8,719.5,850.43,632.61
2018,4,22,15,0,800.0,128.0,1.7,22.7,686.0,827.58,619.55
2018,4,22,15,15,807.0,121.5,1.7,22.7,654.5,809.7,609.11
2018,4,22,15,30,814.0,115.0,1.7,22.7,623.0,788.93,596.66
2018,4,22,15,45,787.0,112.5,1.7,22.5,573.0,743.46,567.51
2018,4,22,16,0,760.0,110.0,1.7,22.3,523.0,700.12,539.58
2018,4,22,16,15,720.5,106.5,1.7,21.95,468.0,643.85,501.6
2018,4,22,16,30,681.0,103.0,1.7,21.6,413.0,588.42,462.33
2018,4,22,16,45,620.0,99.5,1.75,21.25,356.0,520.56,412.64
2018,4,22,17,0,559.0,96.0,1.8,20.9,299.0,455.92,363.75
2018,4,22,17,15,505.5,86.0,1.8,20.05,247.5,391.94,314.31
2018,4,22,17,30,452.0,76.0,1.8,19.2,196.0,331.51,265.77
2018,4,22,17,45,403.0,65.0,1.85,18.35,154.5,274.28,218.08
2018,4,22,18,0,354.0,54.0,1.9,17.5,113.0,223.82,174.13
2018,4,22,18,15,249.5,41.5,1.95,17.0,76.0,155.91,114.97
2018,4,22,18,30,145.0,29.0,2.0,16.5,39.0,92.88,40.1
2018,4,22,18,45,74.5,15.5,2.0,16.0,20.5,35.39,0.0
2018,4,22,19,0,4.0,2.0,2.0,15.5,2.0,0.0,0.0
2018,4,22,19,15,2.0,1.0,1.95,15.35,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,5,15,13.5,4.5,1.05,11.9,4.5,0.0,0.0
2018,4,23,5,30,27.0,9.0,1.1,12.2,9.0,8.85,0.0
2018,4,23,5,45,117.5,25.0,1.15,12.5,36.0,19.86,0.0
2018,4,23,6,0,208.0,41.0,1.2,12.8,63.0,31.92,21.24
2018,4,23,6,15,304.0,54.0,1.2,13.2,106.0,40.89,30.36
2018,4,23,6,30,400.0,67.0,1.2,13.6,149.0,49.42,38.41
2018,4,23,6,45,471.5,76.5,1.2,14.05,200.5,55.05,43.63
2018,4,23,7,0,543.0,86.0,1.2,14.5,252.0,90.02,54.87
2018,4,23,7,15,591.0,93.5,1.25,15.05,304.5,130.02,79.17
2018,4,23,7,30,639.0,101.0,1.3,15.6,357.0,175.18,112.78
2018,4,23,7,45,674.0,106.5,1.35,16.2,409.0,220.95,150.37
2018,4,23,8,0,709.0,112.0,1.4,16.8,461.0,270.18,192.1
2018,4,23,8,15,735.0,116.5,1.45,17.3,511.0,319.08,234.13
2018,4,23,8,30,761.0,121.0,1.5,17.8,561.0,370.11,277.35
2018,4,23,8,45,781.0,124.5,1.5,18.35,607.0,423.0,320.92
2018,4,23,9,0,801.0,128.0,1.5,18.9,653.0,473.44,361.44
2018,4,23,9,15,822.0,127.5,1.45,19.4,695.5,521.59,398.98
2018,4,23,9,30,843.0,127.0,1.4,19.9,738.0,570.42,435.8
2018,4,23,9,45,861.5,125.5,1.35,20.45,775.5,617.28,469.92
2018,4,23,10,0,880.0,124.0,1.3,21.0,813.0,666.05,504.2
2018,4,23,10,15,886.0,126.5,1.2,21.4,841.5,707.44,531.99
2018,4,23,10,30,892.0,129.0,1.1,21.8,870.0,747.31,557.61
2018,4,23,10,45,897.0,130.0,1.05,22.2,891.5,783.37,579.25
2018,4,23,11,0,902.0,131.0,1.0,22.6,913.0,817.48,599.27
2018,4,23,11,15,905.0,132.0,0.95,22.8,927.5,847.92,617.05
2018,4,23,11,30,908.0,133.0,0.9,23.0,942.0,876.01,633.15
2018,4,23,11,45,909.0,133.5,0.85,23.25,948.0,899.47,646.03
2018,4,23,12,0,910.0,134.0,0.8,23.5,954.0,920.28,657.17
2018,4,23,12,15,909.5,133.5,0.8,23.55,952.0,936.04,666.6
2018,4,23,12,30,909.0,133.0,0.8,23.6,950.0,948.91,674.36
2018,4,23,12,45,907.5,132.0,0.75,23.65,940.5,957.43,678.56
2018,4,23,13,0,906.0,131.0,0.7,23.7,931.0,962.94,681.02
2018,4,23,13,15,902.0,130.0,0.7,23.7,914.0,963.11,681.5
2018,4,23,13,30,898.0,129.0,0.7,23.7,897.0,960.23,680.29
2018,4,23,13,45,892.5,127.0,0.7,23.7,872.0,951.92,675.9
2018,4,23,14,0,887.0,125.0,0.7,23.7,847.0,940.64,669.84
2018,4,23,14,15,878.0,123.5,0.75,23.55,815.5,923.85,661.82
2018,4,23,14,30,869.0,122.0,0.8,23.4,784.0,904.35,652.13
2018,4,23,14,45,857.0,119.0,0.85,23.25,745.5,883.1,641.31
2018,4,23,15,0,845.0,116.0,0.9,23.1,707.0,854.47,625.61
2018,4,23,15,15,829.5,113.5,0.9,23.1,664.0,821.3,605.69
2018,4,23,15,30,814.0,111.0,0.9,23.1,621.0,786.29,584.43
2018,4,23,15,45,789.0,108.5,1.15,22.5,572.0,742.32,561.2
2018,4,23,16,0,764.0,106.0,1.4,21.9,523.0,697.54,535.99
2018,4,23,16,15,715.5,103.0,1.5,21.55,464.5,637.84,496.74
2018,4,23,16,30,667.0,100.0,1.6,21.2,406.0,577.04,454.17
2018,4,23,16,45,649.0,92.5,1.65,20.8,360.5,532.38,422.28
2018,4,23,17,0,631.0,85.0,1.7,20.4,315.0,487.64,388.91
2018,4,23,17,15,575.5,76.5,1.7,19.5,261.0,421.16,337.76
2018,4,23,17,30,520.0,68.0,1.7,18.6,207.0,358.34,287.55
2018,4,23,17,45,445.5,59.0,1.7,17.7,160.0,290.2,231.18
2018,4,23,18,0,371.0,50.0,1.7,16.8,113.0,228.21,178.12
2018,4,23,18,15,269.5,38.0,1.7,16.2,75.5,158.91,117.9
