Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,30,168.0,26.0,1.7,15.6,38.0,97.07,47.09
2018,4,23,18,45,88.0,14.0,1.7,15.05,20.0,37.77,0.0
2018,4,23,19,0,8.0,2.0,1.7,14.5,2.0,0.0,0.0
2018,4,23,19,15,4.0,1.0,1.65,14.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,5,15,15.5,3.5,1.25,11.15,4.0,0.0,0.0
2018,4,24,5,30,31.0,7.0,1.3,11.5,8.0,6.88,0.0
2018,4,24,5,45,20.5,12.5,1.3,11.8,13.5,11.67,0.0
2018,4,24,6,0,10.0,18.0,1.3,12.1,19.0,17.51,9.28
2018,4,24,6,15,5.0,28.0,1.35,12.45,28.5,27.03,18.3
2018,4,24,6,30,0.0,38.0,1.4,12.8,38.0,36.69,27.24
2018,4,24,6,45,0.0,36.0,1.45,13.15,36.0,34.75,25.66
2018,4,24,7,0,0.0,34.0,1.5,13.5,34.0,32.82,22.58
2018,4,24,7,15,0.0,38.0,1.5,13.9,38.0,36.69,25.82
2018,4,24,7,30,0.0,42.0,1.5,14.3,42.0,40.56,28.99
2018,4,24,7,45,0.0,54.5,1.45,14.7,54.5,52.66,39.06
2018,4,24,8,0,0.0,67.0,1.4,15.1,67.0,64.77,48.98
2018,4,24,8,15,0.0,73.0,1.35,15.5,73.0,70.6,53.55
2018,4,24,8,30,0.0,79.0,1.3,15.9,79.0,76.42,58.09
2018,4,24,8,45,0.0,103.0,1.25,16.35,103.0,99.47,76.66
2018,4,24,9,0,0.0,127.0,1.2,16.8,127.0,122.21,94.65
2018,4,24,9,15,1.5,148.0,1.2,17.1,149.0,142.88,110.81
2018,4,24,9,30,3.0,169.0,1.2,17.4,171.0,163.73,126.94
2018,4,24,9,45,8.0,195.0,1.2,17.7,201.0,191.52,148.39
2018,4,24,10,0,13.0,221.0,1.2,18.0,231.0,219.79,169.95
2018,4,24,10,15,26.5,277.0,1.3,18.2,298.5,279.99,216.01
2018,4,24,10,30,40.0,333.0,1.4,18.4,366.0,343.64,263.68
2018,4,24,10,45,71.0,363.5,1.45,18.6,424.5,397.94,304.11
2018,4,24,11,0,102.0,394.0,1.5,18.8,483.0,454.52,345.67
2018,4,24,11,15,111.0,410.5,1.6,18.85,508.5,482.33,365.79
2018,4,24,11,30,120.0,427.0,1.7,18.9,534.0,511.3,386.86
2018,4,24,11,45,154.5,434.0,1.75,19.0,573.0,553.14,417.62
2018,4,24,12,0,189.0,441.0,1.8,19.1,612.0,596.12,448.86
2018,4,24,12,15,350.5,385.0,1.85,19.1,701.0,692.96,522.05
2018,4,24,12,30,512.0,329.0,1.9,19.1,790.0,794.16,596.11
2018,4,24,12,45,597.5,284.5,2.0,19.1,817.5,836.75,627.97
2018,4,24,13,0,683.0,240.0,2.1,19.1,845.0,878.21,659.49
2018,4,24,13,15,596.5,279.0,2.2,18.95,800.0,843.29,634.59
2018,4,24,13,30,510.0,318.0,2.3,18.8,755.0,805.8,608.22
2018,4,24,13,45,561.0,286.0,2.35,18.7,754.5,821.02,622.04
2018,4,24,14,0,612.0,254.0,2.4,18.6,754.0,835.15,634.67
2018,4,24,14,15,686.5,212.0,2.45,18.35,753.0,855.36,652.19
2018,4,24,14,30,761.0,170.0,2.5,18.1,752.0,870.02,664.23
2018,4,24,14,45,798.0,148.0,2.5,17.9,732.0,864.78,662.2
2018,4,24,15,0,835.0,126.0,2.5,17.7,712.0,858.7,659.91
2018,4,24,15,15,792.0,126.5,2.5,17.7,655.0,806.19,624.63
2018,4,24,15,30,749.0,127.0,2.5,17.7,598.0,756.19,591.02
2018,4,24,15,45,731.0,121.0,2.5,17.05,552.0,715.67,565.13
2018,4,24,16,0,713.0,115.0,2.5,16.4,506.0,674.08,537.86
2018,4,24,16,15,637.0,121.0,2.45,15.95,446.0,603.94,486.38
2018,4,24,16,30,561.0,127.0,2.4,15.5,386.0,536.94,435.7
2018,4,24,16,45,471.0,124.0,2.35,15.1,323.5,452.26,369.98
2018,4,24,17,0,381.0,121.0,2.3,14.7,261.0,377.41,310.22
2018,4,24,17,15,409.5,98.5,2.25,14.2,228.0,352.39,290.51
2018,4,24,17,30,438.0,76.0,2.2,13.7,195.0,323.69,266.19
2018,4,24,17,45,381.0,64.0,2.1,13.25,151.5,264.43,215.12
2018,4,24,18,0,324.0,52.0,2.0,12.8,108.0,210.04,167.0
2018,4,24,18,15,243.5,40.5,1.95,12.4,74.5,153.02,115.85
2018,4,24,18,30,163.0,29.0,1.9,12.0,41.0,100.49,54.13
2018,4,24,18,45,85.5,15.5,1.8,11.65,21.5,38.76,0.0
2018,4,24,19,0,8.0,2.0,1.7,11.3,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,1.65,11.1,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,25,5,15,18.0,4.5,1.55,7.95,5.0,0.0,0.0
2018,4,25,5,30,36.0,9.0,1.6,8.4,10.0,8.85,0.0
2018,4,25,5,45,73.0,16.5,1.7,8.85,23.5,12.61,0.72
2018,4,25,6,0,110.0,24.0,1.8,9.3,37.0,17.86,9.83
2018,4,25,6,15,83.5,28.5,1.8,9.8,41.0,23.74,15.62
2018,4,25,6,30,57.0,33.0,1.8,10.3,45.0,29.98,21.5
2018,4,25,6,45,28.5,41.5,1.85,10.75,47.5,40.19,30.84
2018,4,25,7,0,0.0,50.0,1.9,11.2,50.0,48.3,36.15
2018,4,25,7,15,0.0,58.0,1.8,11.75,58.0,56.04,42.65
2018,4,25,7,30,0.0,66.0,1.7,12.3,66.0,63.79,49.03
2018,4,25,7,45,0.0,84.0,1.65,12.8,84.0,81.13,63.38
2018,4,25,8,0,0.0,102.0,1.6,13.3,102.0,98.04,77.14
2018,4,25,8,15,2.5,134.5,1.55,13.9,136.0,129.06,102.2
2018,4,25,8,30,5.0,167.0,1.5,14.5,170.0,160.28,126.94
2018,4,25,8,45,15.0,202.5,1.4,15.05,212.5,197.58,156.02
2018,4,25,9,0,25.0,238.0,1.3,15.6,255.0,235.93,185.4
2018,4,25,9,15,69.0,287.0,1.35,16.1,337.0,299.81,234.41
2018,4,25,9,30,113.0,336.0,1.4,16.6,419.0,368.42,286.07
2018,4,25,9,45,233.5,338.0,1.4,17.05,519.0,445.44,344.28
2018,4,25,10,0,354.0,340.0,1.4,17.5,619.0,535.73,411.08
2018,4,25,10,15,575.0,258.0,1.45,17.75,730.5,623.72,478.2
2018,4,25,10,30,796.0,176.0,1.5,18.0,842.0,727.88,555.49
2018,4,25,10,45,854.0,153.0,1.55,18.25,884.0,778.01,590.03
2018,4,25,11,0,912.0,130.0,1.6,18.5,926.0,829.4,623.99
2018,4,25,11,15,914.5,130.5,1.7,18.6,939.5,859.12,643.89
2018,4,25,11,30,917.0,131.0,1.8,18.7,953.0,886.45,662.41
2018,4,25,11,45,917.0,132.0,1.85,18.85,958.5,909.61,677.5
2018,4,25,12,0,917.0,133.0,1.9,19.0,964.0,930.06,690.87
2018,4,25,12,15,917.5,131.5,1.95,19.0,962.0,945.73,701.56
2018,4,25,12,30,918.0,130.0,2.0,19.0,960.0,958.5,710.48
2018,4,25,12,45,916.5,128.5,2.05,19.0,950.0,966.49,716.4
2018,4,25,13,0,915.0,127.0,2.1,19.0,940.0,971.42,720.49
2018,4,25,13,15,911.0,126.0,2.15,18.9,922.5,971.49,721.79
2018,4,25,13,30,907.0,125.0,2.2,18.8,905.0,968.48,721.24
2018,4,25,13,45,900.0,124.0,2.25,18.65,879.5,959.67,717.11
2018,4,25,14,0,893.0,123.0,2.3,18.5,854.0,947.91,711.14
2018,4,25,14,15,883.5,121.5,2.4,18.35,822.0,930.5,701.93
2018,4,25,14,30,874.0,120.0,2.5,18.2,790.0,910.39,690.88
2018,4,25,14,45,860.0,118.0,2.55,18.0,751.0,888.3,678.14
2018,4,25,15,0,846.0,116.0,2.6,17.8,712.0,858.92,660.28
2018,4,25,15,15,814.0,117.5,2.6,17.8,662.5,816.33,632.16
2018,4,25,15,30,782.0,119.0,2.6,17.8,613.0,772.73,603.11
2018,4,25,15,45,752.0,115.5,2.65,17.2,561.5,724.57,571.92
2018,4,25,16,0,722.0,112.0,2.7,16.6,510.0,678.87,541.85
2018,4,25,16,15,696.0,104.0,2.7,16.2,458.5,628.1,506.32
2018,4,25,16,30,670.0,96.0,2.7,15.8,407.0,577.3,469.06
2018,4,25,16,45,652.0,90.5,2.75,15.4,363.5,534.79,437.22
2018,4,25,17,0,634.0,85.0,2.8,15.0,320.0,492.19,404.11
2018,4,25,17,15,588.5,79.0,2.75,14.45,271.0,433.8,357.04
2018,4,25,17,30,543.0,73.0,2.7,13.9,222.0,378.11,310.55
2018,4,25,17,45,467.0,64.5,2.65,13.35,173.0,308.34,251.07
2018,4,25,18,0,391.0,56.0,2.6,12.8,124.0,244.59,195.11
2018,4,25,18,15,284.0,43.0,2.55,12.35,84.0,171.79,130.96
2018,4,25,18,30,177.0,30.0,2.5,11.9,44.0,107.33,61.84
2018,4,25,18,45,92.5,16.0,2.45,11.45,23.0,41.4,0.0
2018,4,25,19,0,8.0,2.0,2.4,11.0,2.0,0.0,0.0
2018,4,25,19,15,4.0,1.0,2.4,10.8,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,26,5,15,3.5,2.0,2.25,8.05,2.0,0.0,0.0
2018,4,26,5,30,7.0,4.0,2.4,8.4,4.0,3.93,0.0
2018,4,26,5,45,3.5,10.0,2.55,8.75,10.0,9.72,0.12
2018,4,26,6,0,0.0,16.0,2.7,9.1,16.0,15.43,7.79
2018,4,26,6,15,0.0,25.5,2.7,9.5,25.5,24.61,16.43
2018,4,26,6,30,0.0,35.0,2.7,9.9,35.0,33.79,24.98
2018,4,26,6,45,0.0,46.5,2.75,10.3,46.5,44.91,33.3
2018,4,26,7,0,0.0,58.0,2.8,10.7,58.0,56.05,42.87
2018,4,26,7,15,0.0,67.5,2.8,11.1,67.5,65.25,50.63
2018,4,26,7,30,0.0,77.0,2.8,11.5,77.0,74.43,58.22
2018,4,26,7,45,0.0,96.0,2.8,11.9,96.0,92.21,72.96
2018,4,26,8,0,0.0,115.0,2.8,12.3,115.0,110.01,87.49
2018,4,26,8,15,8.5,149.0,2.8,12.65,154.0,144.18,115.19
2018,4,26,8,30,17.0,183.0,2.8,13.0,193.0,179.19,143.22
2018,4,26,8,45,31.5,225.5,2.8,13.35,246.0,220.95,176.31
2018,4,26,9,0,46.0,268.0,2.8,13.7,299.0,267.82,213.04
2018,4,26,9,15,74.5,293.5,2.8,14.05,347.0,308.62,244.66
2018,4,26,9,30,103.0,319.0,2.8,14.4,395.0,352.14,278.18
2018,4,26,9,45,205.5,327.0,2.85,14.7,487.0,423.41,334.0
2018,4,26,10,0,308.0,335.0,2.9,15.0,579.0,503.27,395.65
2018,4,26,10,15,572.0,243.5,2.95,15.25,716.5,609.54,480.06
2018,4,26,10,30,836.0,152.0,3.0,15.5,854.0,736.13,577.48
2018,4,26,10,45,871.5,138.5,3.05,15.75,886.5,780.06,607.72
2018,4,26,11,0,907.0,125.0,3.1,16.0,919.0,823.36,637.38
2018,4,26,11,15,911.0,125.5,3.15,16.1,933.5,854.04,658.28
2018,4,26,11,30,915.0,126.0,3.2,16.2,948.0,882.42,677.62
2018,4,26,11,45,917.0,126.0,3.3,16.3,954.5,906.18,694.07
2018,4,26,12,0,919.0,126.0,3.4,16.4,961.0,927.3,708.78
2018,4,26,12,15,919.0,125.5,3.45,16.4,959.5,943.42,720.05
2018,4,26,12,30,919.0,125.0,3.5,16.4,958.0,956.63,729.47
2018,4,26,12,45,918.0,124.0,3.55,16.4,948.5,965.48,736.02
2018,4,26,13,0,917.0,123.0,3.6,16.4,939.0,971.3,740.64
2018,4,26,13,15,913.0,122.5,3.6,16.3,922.0,971.79,741.7
2018,4,26,13,30,909.0,122.0,3.6,16.2,905.0,969.22,740.83
2018,4,26,13,45,904.0,120.5,3.65,16.15,881.0,961.66,736.87
2018,4,26,14,0,899.0,119.0,3.7,16.1,857.0,951.1,730.97
2018,4,26,14,15,891.5,117.0,3.7,15.95,826.0,934.83,721.16
2018,4,26,14,30,884.0,115.0,3.7,15.8,795.0,915.77,709.5
2018,4,26,14,45,873.5,113.0,3.7,15.65,758.0,891.44,694.15
2018,4,26,15,0,863.0,111.0,3.7,15.5,721.0,869.69,680.66
2018,4,26,15,15,849.0,108.5,3.7,15.5,678.0,837.23,659.05
2018,4,26,15,30,835.0,106.0,3.7,15.5,635.0,802.83,635.97
2018,4,26,15,45,813.0,102.5,3.7,15.1,586.0,759.35,606.91
2018,4,26,16,0,791.0,99.0,3.7,14.7,537.0,714.84,576.65
2018,4,26,16,15,756.5,94.5,3.65,14.4,481.5,659.51,537.19
2018,4,26,16,30,722.0,90.0,3.6,14.1,426.0,607.05,498.32
2018,4,26,16,45,686.5,84.0,3.6,13.8,373.5,550.7,454.89
2018,4,26,17,0,651.0,78.0,3.6,13.5,321.0,495.6,411.16
2018,4,26,17,15,613.5,71.0,3.5,13.05,272.0,439.79,365.46
2018,4,26,17,30,576.0,64.0,3.4,12.6,223.0,386.06,319.86
2018,4,26,17,45,498.5,56.5,3.3,12.15,173.5,315.32,258.79
2018,4,26,18,0,421.0,49.0,3.2,11.7,124.0,250.95,201.63
2018,4,26,18,15,313.5,39.0,3.1,11.35,84.5,179.34,137.82
2018,4,26,18,30,206.0,29.0,3.0,11.0,45.0,116.41,70.83
2018,4,26,18,45,112.0,16.5,2.95,10.6,24.5,47.56,0.0
2018,4,26,19,0,18.0,4.0,2.9,10.2,4.0,0.0,0.0
2018,4,26,19,15,9.0,2.0,2.95,10.15,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,27,5,15,2.0,2.5,1.45,10.55,2.5,0.0,0.0
2018,4,27,5,30,4.0,5.0,1.5,11.0,5.0,4.91,0.0
2018,4,27,5,45,48.0,19.5,1.6,11.45,25.0,16.53,5.15
2018,4,27,6,0,92.0,34.0,1.7,11.9,45.0,28.19,18.77
2018,4,27,6,15,86.0,43.5,1.8,12.25,58.0,35.57,25.97
2018,4,27,6,30,80.0,53.0,1.9,12.6,71.0,46.46,36.03
2018,4,27,6,45,73.5,77.0,2.0,13.0,96.5,66.9,50.89
2018,4,27,7,0,67.0,101.0,2.1,13.4,122.0,95.19,73.2
2018,4,27,7,15,224.5,120.5,2.15,13.65,210.5,125.5,90.96
2018,4,27,7,30,382.0,140.0,2.2,13.9,299.0,176.12,125.9
2018,4,27,7,45,542.5,124.0,2.2,14.2,381.5,218.25,155.78
2018,4,27,8,0,703.0,108.0,2.2,14.5,464.0,275.95,200.79
2018,4,27,8,15,509.0,169.5,2.2,14.75,440.5,305.16,232.54
2018,4,27,8,30,315.0,231.0,2.2,15.0,417.0,317.83,247.81
2018,4,27,8,45,343.5,240.5,2.25,15.2,457.5,355.41,278.3
2018,4,27,9,0,372.0,250.0,2.3,15.4,498.0,395.35,310.23
2018,4,27,9,15,353.0,278.0,2.3,15.6,525.0,429.48,336.87
2018,4,27,9,30,334.0,306.0,2.3,15.8,552.0,461.73,361.33
2018,4,27,9,45,401.0,302.0,2.35,15.95,611.0,512.17,400.37
2018,4,27,10,0,468.0,298.0,2.4,16.1,670.0,570.44,444.69
2018,4,27,10,15,553.5,273.5,2.45,16.2,728.5,626.86,487.84
2018,4,27,10,30,639.0,249.0,2.5,16.3,787.0,687.29,533.46
2018,4,27,10,45,659.0,246.0,2.5,16.45,813.0,723.74,559.63
2018,4,27,11,0,679.0,243.0,2.5,16.6,839.0,759.88,585.39
2018,4,27,11,15,660.5,254.0,2.55,16.65,841.0,777.67,597.6
2018,4,27,11,30,642.0,265.0,2.6,16.7,843.0,792.83,607.98
2018,4,27,11,45,706.5,236.5,2.6,16.75,876.5,838.43,641.51
2018,4,27,12,0,771.0,208.0,2.6,16.8,910.0,884.0,672.63
2018,4,27,12,15,802.5,192.5,2.65,16.8,922.0,910.59,690.83
2018,4,27,12,30,834.0,177.0,2.7,16.8,934.0,936.92,709.05
2018,4,27,12,45,833.0,177.0,2.75,16.8,927.0,946.74,716.12
2018,4,27,13,0,832.0,177.0,2.8,16.8,920.0,953.78,721.59
2018,4,27,13,15,828.5,175.0,2.85,16.75,903.0,953.66,722.48
2018,4,27,13,30,825.0,173.0,2.9,16.7,886.0,950.68,721.6
2018,4,27,13,45,819.5,171.0,2.95,16.6,862.5,942.99,717.79
2018,4,27,14,0,814.0,169.0,3.0,16.5,839.0,932.52,712.2
2018,4,27,14,15,786.5,173.0,3.05,16.4,800.5,905.6,695.31
2018,4,27,14,30,759.0,177.0,3.1,16.3,762.0,880.57,679.8
2018,4,27,14,45,733.0,177.0,3.15,16.15,720.0,847.32,658.5
2018,4,27,15,0,707.0,177.0,3.2,16.0,678.0,812.54,635.96
2018,4,27,15,15,649.5,179.5,3.2,16.0,618.5,752.85,594.25
2018,4,27,15,30,592.0,182.0,3.2,16.0,559.0,693.7,551.29
2018,4,27,15,45,606.0,163.5,3.2,15.65,524.5,669.29,535.89
2018,4,27,16,0,620.0,145.0,3.2,15.3,490.0,642.03,517.77
2018,4,27,16,15,622.5,132.0,3.15,15.0,451.0,609.68,494.79
2018,4,27,16,30,625.0,119.0,3.1,14.7,412.0,575.43,469.79
2018,4,27,16,45,603.5,112.0,3.1,14.4,367.5,530.53,435.51
2018,4,27,17,0,582.0,105.0,3.1,14.1,323.0,485.82,400.38
2018,4,27,17,15,533.5,96.0,2.95,13.75,272.5,424.16,350.22
2018,4,27,17,30,485.0,87.0,2.8,13.4,222.0,363.94,299.86
2018,4,27,17,45,412.5,75.0,2.7,13.0,173.0,295.04,241.07
2018,4,27,18,0,340.0,63.0,2.6,12.6,124.0,232.42,186.21
2018,4,27,18,15,241.5,48.0,2.45,12.3,84.5,163.05,125.27
2018,4,27,18,30,143.0,33.0,2.3,12.0,45.0,102.16,64.23
2018,4,27,18,45,76.5,18.5,2.1,11.65,24.5,39.76,0.0
2018,4,27,19,0,10.0,4.0,1.9,11.3,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,1.95,11.25,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,5,15,17.0,6.0,1.6,10.85,6.5,0.0,0.0
2018,4,28,5,30,34.0,12.0,1.7,11.2,13.0,11.8,0.0
2018,4,28,5,45,103.0,28.0,1.8,11.55,39.5,23.32,10.7
2018,4,28,6,0,172.0,44.0,1.9,11.9,66.0,35.97,25.59
2018,4,28,6,15,225.0,59.5,2.05,12.2,102.0,44.55,33.97
2018,4,28,6,30,278.0,75.0,2.2,12.5,138.0,54.83,43.53
2018,4,28,6,45,306.5,92.0,2.35,12.8,177.5,72.81,52.59
2018,4,28,7,0,335.0,109.0,2.5,13.1,217.0,106.06,72.66
2018,4,28,7,15,375.5,120.5,2.6,13.35,261.5,139.35,96.02
2018,4,28,7,30,416.0,132.0,2.7,13.6,306.0,176.83,125.36
2018,4,28,7,45,214.5,140.0,2.75,13.8,230.5,167.13,126.54
2018,4,28,8,0,13.0,148.0,2.8,14.0,155.0,143.47,114.04
2018,4,28,8,15,7.5,145.5,2.8,14.2,149.5,140.84,111.68
2018,4,28,8,30,2.0,143.0,2.8,14.4,144.0,137.38,108.55
2018,4,28,8,45,1.5,138.0,2.85,14.6,139.0,132.98,104.59
2018,4,28,9,0,1.0,133.0,2.9,14.8,134.0,128.36,100.49
2018,4,28,9,15,13.5,182.5,2.95,15.0,192.5,181.38,143.12
2018,4,28,9,30,26.0,232.0,3.0,15.2,251.0,232.35,183.4
2018,4,28,9,45,133.5,302.5,3.05,15.35,408.0,359.95,284.36
2018,4,28,10,0,241.0,373.0,3.1,15.5,565.0,496.41,388.97
2018,4,28,10,15,200.5,373.5,3.15,15.65,537.0,484.56,378.61
2018,4,28,10,30,160.0,374.0,3.2,15.8,509.0,466.09,363.79
2018,4,28,10,45,118.5,368.5,3.25,15.9,470.0,438.03,341.62
2018,4,28,11,0,77.0,363.0,3.3,16.0,431.0,407.27,317.13
2018,4,28,11,15,45.5,290.0,3.35,16.05,330.5,316.3,247.05
2018,4,28,11,30,14.0,217.0,3.4,16.1,230.0,221.6,172.65
2018,4,28,11,45,42.0,251.0,3.45,16.15,289.5,280.08,219.54
2018,4,28,12,0,70.0,285.0,3.5,16.2,349.0,339.55,266.27
2018,4,28,12,15,60.0,269.0,3.55,16.2,324.0,317.21,248.67
2018,4,28,12,30,50.0,253.0,3.6,16.2,299.0,294.15,230.69
2018,4,28,12,45,37.0,247.0,3.65,16.15,280.5,277.69,217.6
2018,4,28,13,0,24.0,241.0,3.7,16.1,262.0,260.8,204.09
2018,4,28,13,15,78.0,329.0,3.7,15.95,396.5,400.65,314.21
2018,4,28,13,30,132.0,417.0,3.7,15.8,531.0,549.26,427.0
2018,4,28,13,45,355.0,338.0,3.7,15.7,633.5,682.52,533.14
2018,4,28,14,0,578.0,259.0,3.7,15.6,736.0,814.34,635.15
2018,4,28,14,15,728.0,189.0,3.7,15.4,767.0,874.63,681.06
2018,4,28,14,30,878.0,119.0,3.7,15.2,798.0,918.21,713.1
2018,4,28,14,45,865.5,117.5,3.7,15.0,760.0,892.72,696.54
2018,4,28,15,0,853.0,116.0,3.7,14.8,722.0,870.06,682.5
2018,4,28,15,15,838.5,113.0,3.7,14.8,679.0,836.81,660.27
2018,4,28,15,30,824.0,110.0,3.7,14.8,636.0,801.68,636.6
2018,4,28,15,45,803.5,107.0,3.6,14.4,588.5,760.17,608.47
2018,4,28,16,0,783.0,104.0,3.5,14.0,541.0,717.57,579.2
2018,4,28,16,15,755.5,100.5,3.45,13.75,490.5,668.54,544.48
2018,4,28,16,30,728.0,97.0,3.4,13.5,440.0,622.27,510.3
2018,4,28,16,45,689.0,92.5,3.35,13.3,387.0,565.07,466.03
2018,4,28,17,0,650.0,88.0,3.3,13.1,334.0,509.34,421.76
2018,4,28,17,15,602.5,81.5,3.2,12.8,282.5,448.33,371.96
2018,4,28,17,30,555.0,75.0,3.1,12.5,231.0,390.17,322.93
2018,4,28,17,45,447.5,68.0,2.95,12.25,177.0,306.05,251.15
2018,4,28,18,0,340.0,61.0,2.8,12.0,123.0,230.57,185.49
2018,4,28,18,15,237.5,46.0,2.7,11.8,83.0,159.29,122.96
2018,4,28,18,30,135.0,31.0,2.6,11.6,43.0,97.65,63.21
2018,4,28,18,45,73.5,17.5,2.5,11.4,23.5,38.1,0.0
2018,4,28,19,0,12.0,4.0,2.4,11.2,4.0,0.0,0.0
2018,4,28,19,15,6.0,2.0,2.35,11.05,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,5,15,19.5,7.0,1.8,10.05,7.5,0.0,0.0
2018,4,29,5,30,39.0,14.0,2.0,10.4,15.0,13.76,0.0
2018,4,29,5,45,143.5,30.0,2.15,10.7,46.5,23.44,11.7
2018,4,29,6,0,248.0,46.0,2.3,11.0,78.0,35.26,25.16
2018,4,29,6,15,357.0,56.5,2.4,11.3,126.0,42.07,31.93
2018,4,29,6,30,466.0,67.0,2.5,11.6,174.0,48.63,38.16
2018,4,29,6,45,456.5,82.0,2.55,11.95,208.5,69.65,46.92
2018,4,29,7,0,447.0,97.0,2.6,12.3,243.0,105.96,68.3
2018,4,29,7,15,539.5,99.5,2.65,12.65,306.0,143.07,92.13
2018,4,29,7,30,632.0,102.0,2.7,13.0,369.0,189.81,127.39
2018,4,29,7,45,666.0,107.0,2.7,13.35,420.0,235.07,166.19
2018,4,29,8,0,700.0,112.0,2.7,13.7,471.0,283.65,208.64
2018,4,29,8,15,738.0,113.0,2.7,14.0,524.0,333.17,251.91
2018,4,29,8,30,776.0,114.0,2.7,14.3,577.0,389.09,299.78
2018,4,29,8,45,747.0,132.5,2.75,14.6,606.0,428.79,334.76
2018,4,29,9,0,718.0,151.0,2.8,14.9,635.0,468.3,368.23
2018,4,29,9,15,498.5,211.5,2.8,15.1,557.0,444.76,351.38
2018,4,29,9,30,279.0,272.0,2.8,15.3,479.0,403.15,318.37
2018,4,29,9,45,245.5,316.5,2.8,15.5,505.0,436.82,343.62
2018,4,29,10,0,212.0,361.0,2.8,15.7,531.0,470.93,368.13
2018,4,29,10,15,147.0,344.0,2.8,15.8,463.5,422.09,329.96
2018,4,29,10,30,82.0,327.0,2.8,15.9,396.0,369.07,288.23
2018,4,29,10,45,96.0,352.5,2.8,16.0,435.5,406.7,317.03
2018,4,29,11,0,110.0,378.0,2.8,16.1,475.0,446.9,347.09
2018,4,29,11,15,253.0,371.0,2.8,16.2,599.0,561.63,435.97
2018,4,29,11,30,396.0,364.0,2.8,16.3,723.0,684.9,528.12
2018,4,29,11,45,476.0,320.0,2.8,16.4,754.0,724.44,558.1
2018,4,29,12,0,556.0,276.0,2.8,16.5,785.0,764.81,589.06
2018,4,29,12,15,386.5,349.0,2.8,16.55,702.5,697.05,535.41
2018,4,29,12,30,217.0,422.0,2.8,16.6,620.0,617.39,472.97
2018,4,29,12,45,163.5,418.0,2.85,16.65,566.5,569.42,437.35
2018,4,29,13,0,110.0,414.0,2.9,16.7,513.0,519.89,399.84
2018,4,29,13,15,393.0,320.5,2.9,16.7,663.5,702.07,542.83
2018,4,29,13,30,676.0,227.0,2.9,16.7,814.0,874.42,671.17
2018,4,29,13,45,789.0,169.0,2.95,16.75,836.0,916.03,699.39
2018,4,29,14,0,902.0,111.0,3.0,16.8,858.0,950.88,724.07
2018,4,29,14,15,879.0,116.5,3.05,16.7,822.0,928.25,709.87
2018,4,29,14,30,856.0,122.0,3.1,16.6,786.0,903.36,694.58
2018,4,29,14,45,637.5,194.5,3.1,16.55,676.0,784.77,612.28
2018,4,29,15,0,419.0,267.0,3.1,16.5,566.0,660.11,517.77
2018,4,29,15,15,470.0,235.5,3.1,16.5,552.0,661.66,522.41
2018,4,29,15,30,521.0,204.0,3.1,16.5,538.0,658.73,522.87
2018,4,29,15,45,646.0,153.0,3.2,16.25,536.0,691.8,552.45
2018,4,29,16,0,771.0,102.0,3.3,16.0,534.0,707.83,567.19
2018,4,29,16,15,765.5,93.5,3.3,15.75,489.0,669.47,540.56
2018,4,29,16,30,760.0,85.0,3.3,15.5,444.0,629.48,512.48
2018,4,29,16,45,728.0,80.5,3.3,15.25,392.5,575.38,471.29
2018,4,29,17,0,696.0,76.0,3.3,15.0,341.0,524.62,431.45
2018,4,29,17,15,651.0,70.5,3.2,14.6,289.0,464.27,382.7
2018,4,29,17,30,606.0,65.0,3.1,14.2,237.0,406.58,334.5
2018,4,29,17,45,538.5,58.0,3.0,13.85,188.0,339.38,276.92
2018,4,29,18,0,471.0,51.0,2.9,13.5,139.0,277.53,222.2
2018,4,29,18,15,362.0,41.5,2.8,13.1,96.5,202.74,156.32
2018,4,29,18,30,253.0,32.0,2.7,12.7,54.0,138.0,92.04
2018,4,29,18,45,141.5,18.5,2.6,12.3,29.5,58.75,0.0
2018,4,29,19,0,30.0,5.0,2.5,11.9,5.0,4.91,0.0
2018,4,29,19,15,15.0,2.5,2.4,11.75,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,5,15,14.0,7.0,2.2,9.4,7.5,0.0,0.0
2018,4,30,5,30,28.0,14.0,2.3,9.7,15.0,13.76,0.0
2018,4,30,5,45,69.5,30.5,2.45,10.0,38.5,25.31,13.83
2018,4,30,6,0,111.0,47.0,2.6,10.3,62.0,38.26,27.94
2018,4,30,6,15,150.0,65.0,2.55,10.7,94.5,51.89,40.79
2018,4,30,6,30,189.0,83.0,2.5,11.1,127.0,65.01,52.93
2018,4,30,6,45,236.0,100.5,2.45,11.5,169.0,85.24,63.3
2018,4,30,7,0,283.0,118.0,2.4,11.9,211.0,116.99,83.58
2018,4,30,7,15,252.5,143.5,2.3,12.3,237.0,150.11,110.62
2018,4,30,7,30,222.0,169.0,2.2,12.7,263.0,180.52,136.97
2018,4,30,7,45,226.0,189.0,2.05,13.15,295.5,211.57,162.7
2018,4,30,8,0,230.0,209.0,1.9,13.6,328.0,243.1,188.76
2018,4,30,8,15,232.5,231.5,1.9,13.95,361.5,276.67,216.33
2018,4,30,8,30,235.0,254.0,1.9,14.3,395.0,310.55,243.66
2018,4,30,8,45,324.0,258.0,1.85,14.65,468.0,365.76,286.55
2018,4,30,9,0,413.0,262.0,1.8,15.0,541.0,425.31,332.61
2018,4,30,9,15,498.0,247.0,1.8,15.25,603.5,477.44,373.2
2018,4,30,9,30,583.0,232.0,1.8,15.5,666.0,536.25,418.46
2018,4,30,9,45,660.5,211.0,1.8,15.8,724.0,590.25,459.58
2018,4,30,10,0,738.0,190.0,1.8,16.1,782.0,649.85,504.1
2018,4,30,10,15,726.5,204.5,1.8,16.25,804.0,685.76,529.53
2018,4,30,10,30,715.0,219.0,1.8,16.4,826.0,719.44,552.99
2018,4,30,10,45,804.0,177.5,1.8,16.55,876.0,774.88,593.63
2018,4,30,11,0,893.0,136.0,1.8,16.7,926.0,831.96,631.65
2018,4,30,11,15,895.5,137.0,1.8,16.75,939.5,861.35,650.54
2018,4,30,11,30,898.0,138.0,1.8,16.8,953.0,888.43,668.07
2018,4,30,11,45,899.0,138.0,1.8,16.85,958.5,910.83,682.45
2018,4,30,12,0,900.0,138.0,1.8,16.9,964.0,930.62,695.14
2018,4,30,12,15,900.0,137.5,1.85,16.9,962.0,946.33,705.94
2018,4,30,12,30,900.0,137.0,1.9,16.9,960.0,959.22,715.02
2018,4,30,12,45,898.5,136.0,1.95,16.9,950.5,967.36,721.09
2018,4,30,13,0,897.0,135.0,2.0,16.9,941.0,972.54,725.38
2018,4,30,13,15,892.0,134.5,2.1,16.85,923.5,971.98,726.74
2018,4,30,13,30,887.0,134.0,2.2,16.8,906.0,968.44,726.25
2018,4,30,13,45,880.0,133.0,2.3,16.8,881.0,959.58,722.17
2018,4,30,14,0,873.0,132.0,2.4,16.8,856.0,947.85,716.24
2018,4,30,14,15,864.5,129.5,2.5,16.7,824.5,930.4,706.73
2018,4,30,14,30,856.0,127.0,2.6,16.6,793.0,915.51,699.0
2018,4,30,14,45,844.0,125.0,2.75,16.55,755.5,890.33,684.36
2018,4,30,15,0,832.0,123.0,2.9,16.5,718.0,862.86,667.99
2018,4,30,15,15,817.0,120.0,2.9,16.5,675.5,829.64,646.23
2018,4,30,15,30,802.0,117.0,2.9,16.5,633.0,794.61,623.07
2018,4,30,15,45,782.5,113.5,3.05,16.25,586.0,753.91,596.92
2018,4,30,16,0,763.0,110.0,3.2,16.0,539.0,712.1,569.41
2018,4,30,16,15,737.5,105.0,3.3,15.8,489.0,666.26,537.92
2018,4,30,16,30,712.0,100.0,3.4,15.6,439.0,617.6,502.56
2018,4,30,16,45,677.5,95.0,3.45,15.35,387.5,563.24,461.27
2018,4,30,17,0,643.0,90.0,3.5,15.1,336.0,510.01,419.64
2018,4,30,17,15,594.5,83.0,3.4,14.6,284.5,448.0,369.71
2018,4,30,17,30,546.0,76.0,3.3,14.1,233.0,388.95,320.6
2018,4,30,17,45,472.5,67.5,3.25,13.65,183.5,319.51,261.48
2018,4,30,18,0,399.0,59.0,3.2,13.2,134.0,255.89,205.72
2018,4,30,18,15,283.0,46.5,3.15,12.75,91.5,178.12,138.02
2018,4,30,18,30,167.0,34.0,3.1,12.3,49.0,113.05,76.9
2018,4,30,18,45,93.0,19.5,3.05,11.85,27.0,56.94,0.0
2018,4,30,19,0,19.0,5.0,3.0,11.4,5.0,9.55,0.0
2018,4,30,19,15,9.5,2.5,2.95,11.2,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,1,5,15,43.5,9.0,2.1,8.25,11.0,8.85,0.0
2018,5,1,5,30,87.0,18.0,2.2,8.8,22.0,17.69,0.0
2018,5,1,5,45,179.5,33.0,2.35,9.4,53.5,25.77,14.79
2018,5,1,6,0,272.0,48.0,2.5,10.0,85.0,36.66,26.66
2018,5,1,6,15,378.5,58.5,2.5,10.5,134.0,43.42,33.32
2018,5,1,6,30,485.0,69.0,2.5,11.0,183.0,49.89,39.43
2018,5,1,6,45,547.5,76.0,2.55,11.55,234.5,70.48,43.85
2018,5,1,7,0,610.0,83.0,2.6,12.1,286.0,109.96,64.62
2018,5,1,7,15,651.0,89.0,2.6,12.65,338.5,152.41,94.9
2018,5,1,7,30,692.0,95.0,2.6,13.2,391.0,199.18,132.83
2018,5,1,7,45,722.5,99.5,2.65,13.8,442.5,246.39,173.65
2018,5,1,8,0,753.0,104.0,2.7,14.4,494.0,296.5,217.57
2018,5,1,8,15,775.5,107.5,2.65,14.85,543.0,349.04,263.45
2018,5,1,8,30,798.0,111.0,2.6,15.3,592.0,399.78,307.11
2018,5,1,8,45,815.5,114.0,2.6,15.75,637.5,449.41,349.0
2018,5,1,9,0,833.0,117.0,2.6,16.2,683.0,499.82,390.33
2018,5,1,9,15,849.5,118.0,2.55,16.55,724.5,548.43,429.16
2018,5,1,9,30,866.0,119.0,2.5,16.9,766.0,597.25,466.99
2018,5,1,9,45,880.0,118.5,2.45,17.25,802.0,645.49,503.26
2018,5,1,10,0,894.0,118.0,2.4,17.6,838.0,690.47,536.23
2018,5,1,10,15,900.5,119.5,2.4,17.85,866.0,731.35,565.84
2018,5,1,10,30,907.0,121.0,2.4,18.1,894.0,770.7,592.2
2018,5,1,10,45,911.0,123.0,2.35,18.4,915.5,806.93,615.54
2018,5,1,11,0,915.0,125.0,2.3,18.7,937.0,841.14,637.21
2018,5,1,11,15,917.0,126.5,2.3,18.85,950.5,871.09,656.55
2018,5,1,11,30,919.0,128.0,2.3,19.0,964.0,898.64,674.21
2018,5,1,11,45,919.0,128.5,2.25,19.15,969.0,920.99,687.87
2018,5,1,12,0,919.0,129.0,2.2,19.3,974.0,940.64,699.73
2018,5,1,12,15,921.5,127.0,2.25,19.35,973.0,957.32,710.96
2018,5,1,12,30,924.0,125.0,2.3,19.4,972.0,971.16,720.43
2018,5,1,12,45,925.0,122.5,2.35,19.45,963.0,980.19,726.86
2018,5,1,13,0,926.0,120.0,2.4,19.5,954.0,986.19,731.46
2018,5,1,13,15,922.0,119.0,2.45,19.5,936.5,985.97,732.24
2018,5,1,13,30,918.0,118.0,2.5,19.5,919.0,982.67,731.17
2018,5,1,13,45,846.5,150.0,2.6,19.45,873.0,952.84,713.15
2018,5,1,14,0,775.0,182.0,2.7,19.4,827.0,916.27,690.61
2018,5,1,14,15,768.5,176.5,2.8,19.3,796.0,902.52,683.59
2018,5,1,14,30,762.0,171.0,2.9,19.2,765.0,882.69,672.17
2018,5,1,14,45,796.0,147.0,2.95,19.05,741.5,873.07,667.65
2018,5,1,15,0,830.0,123.0,3.0,18.9,718.0,862.67,662.56
2018,5,1,15,15,834.5,113.5,3.0,18.9,681.5,838.75,647.38
2018,5,1,15,30,839.0,104.0,3.0,18.9,645.0,811.96,630.23
2018,5,1,15,45,820.0,101.5,3.15,18.4,598.0,771.68,605.27
2018,5,1,16,0,801.0,99.0,3.3,17.9,551.0,730.21,578.93
2018,5,1,16,15,775.0,95.5,3.35,17.5,500.5,681.58,545.96
2018,5,1,16,30,749.0,92.0,3.4,17.1,450.0,632.74,511.82
2018,5,1,16,45,715.0,87.5,3.45,16.7,397.5,580.31,472.58
2018,5,1,17,0,681.0,83.0,3.5,16.3,345.0,526.48,431.06
2018,5,1,17,15,633.5,77.0,3.4,15.7,293.0,464.58,381.7
2018,5,1,17,30,586.0,71.0,3.3,15.1,241.0,405.53,332.98
2018,5,1,17,45,485.0,65.5,3.25,14.5,187.0,324.39,264.78
2018,5,1,18,0,384.0,60.0,3.2,13.9,133.0,250.3,200.98
2018,5,1,18,15,265.5,46.5,3.05,13.4,90.0,171.76,133.05
2018,5,1,18,30,147.0,33.0,2.9,12.9,47.0,104.9,72.14
2018,5,1,18,45,80.5,19.0,2.8,12.4,26.0,49.69,0.0
2018,5,1,19,0,14.0,5.0,2.7,11.9,5.0,8.36,0.0
2018,5,1,19,15,7.0,2.5,2.65,11.7,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,2,5,15,23.5,7.0,0.7,10.0,8.0,6.88,0.0
2018,5,2,5,30,47.0,14.0,0.8,10.5,16.0,11.97,0.0
2018,5,2,5,45,46.0,23.5,0.9,11.0,27.5,21.26,11.52
2018,5,2,6,0,45.0,33.0,1.0,11.5,39.0,29.61,20.43
2018,5,2,6,15,22.5,49.5,1.0,11.95,52.5,45.92,35.42
2018,5,2,6,30,0.0,66.0,1.0,12.4,66.0,62.15,50.18
2018,5,2,6,45,11.5,92.5,1.0,12.8,96.5,85.98,67.64
2018,5,2,7,0,23.0,119.0,1.0,13.2,127.0,107.65,85.01
2018,5,2,7,15,73.5,148.0,0.95,13.6,178.5,140.97,109.98
2018,5,2,7,30,124.0,177.0,0.9,14.0,230.0,175.35,135.59
2018,5,2,7,45,196.5,194.0,0.85,14.4,290.5,215.25,165.16
2018,5,2,8,0,269.0,211.0,0.8,14.8,351.0,257.69,197.29
2018,5,2,8,15,251.0,236.5,0.8,15.25,377.0,288.81,222.77
2018,5,2,8,30,233.0,262.0,0.8,15.7,403.0,322.76,249.64
2018,5,2,8,45,343.0,254.5,0.75,16.1,479.5,373.18,287.58
2018,5,2,9,0,453.0,247.0,0.7,16.5,556.0,433.93,333.19
2018,5,2,9,15,653.0,185.5,0.7,16.85,659.5,506.14,387.99
2018,5,2,9,30,853.0,124.0,0.7,17.2,763.0,596.84,455.43
2018,5,2,9,45,863.0,125.5,0.7,17.55,797.5,643.8,488.65
2018,5,2,10,0,873.0,127.0,0.7,17.9,832.0,687.32,519.08
2018,5,2,10,15,880.5,128.0,0.75,18.2,860.0,727.64,547.32
2018,5,2,10,30,888.0,129.0,0.8,18.5,888.0,766.54,572.84
2018,5,2,10,45,893.0,130.5,0.9,18.75,909.5,802.41,596.66
2018,5,2,11,0,898.0,132.0,1.0,19.0,931.0,836.38,619.12
2018,5,2,11,15,900.5,133.5,1.05,19.15,944.5,866.25,638.31
2018,5,2,11,30,903.0,135.0,1.1,19.3,958.0,893.8,655.99
2018,5,2,11,45,904.0,135.0,1.2,19.5,963.5,916.19,670.99
2018,5,2,12,0,905.0,135.0,1.3,19.7,969.0,935.95,684.39
2018,5,2,12,15,907.5,132.5,1.35,19.75,967.5,951.93,695.07
2018,5,2,12,30,910.0,130.0,1.4,19.8,966.0,965.12,704.08
2018,5,2,12,45,913.0,126.0,1.5,19.9,957.5,974.39,711.33
2018,5,2,13,0,916.0,122.0,1.6,20.0,949.0,980.66,716.78
2018,5,2,13,15,912.0,121.0,1.65,19.95,931.5,980.4,717.85
2018,5,2,13,30,908.0,120.0,1.7,19.9,914.0,977.08,717.13
2018,5,2,13,45,902.0,118.5,1.8,19.9,889.0,968.36,713.54
2018,5,2,14,0,896.0,117.0,1.9,19.9,864.0,956.69,708.1
2018,5,2,14,15,888.0,115.5,2.0,19.75,833.0,940.32,699.97
2018,5,2,14,30,880.0,114.0,2.1,19.6,802.0,921.23,690.02
2018,5,2,14,45,869.0,112.0,2.15,19.5,764.5,896.34,675.47
2018,5,2,15,0,858.0,110.0,2.2,19.4,727.0,869.1,659.27
2018,5,2,15,15,844.0,107.5,2.2,19.4,684.5,841.64,642.14
2018,5,2,15,30,830.0,105.0,2.2,19.4,642.0,807.23,620.09
2018,5,2,15,45,811.0,102.0,2.35,18.9,595.0,766.63,595.69
2018,5,2,16,0,792.0,99.0,2.5,18.4,548.0,724.85,569.79
2018,5,2,16,15,768.0,95.0,2.55,18.05,498.0,677.39,538.12
2018,5,2,16,30,744.0,91.0,2.6,17.7,448.0,629.61,505.3
2018,5,2,16,45,709.0,86.5,2.6,17.3,395.5,576.59,466.0
2018,5,2,17,0,674.0,82.0,2.6,16.9,343.0,522.35,424.61
2018,5,2,17,15,631.5,76.0,2.5,16.4,292.5,463.54,378.11
2018,5,2,17,30,589.0,70.0,2.4,15.9,242.0,407.18,331.97
2018,5,2,17,45,523.0,61.5,2.35,15.4,192.0,339.32,275.11
2018,5,2,18,0,457.0,53.0,2.3,14.9,142.0,276.74,220.87
2018,5,2,18,15,346.0,43.0,2.15,14.4,99.0,200.59,154.91
2018,5,2,18,30,235.0,33.0,2.0,13.9,56.0,134.96,94.18
2018,5,2,18,45,132.5,20.0,1.9,13.4,31.5,70.32,0.0
2018,5,2,19,0,30.0,7.0,1.8,12.9,7.0,14.32,0.0
2018,5,2,19,15,15.0,3.5,1.8,12.65,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,3,5,15,3.0,2.0,1.8,9.8,2.0,1.97,0.0
2018,5,3,5,30,6.0,4.0,1.9,10.2,4.0,3.9,0.0
2018,5,3,5,45,3.0,6.0,2.05,10.6,6.0,5.83,0.0
2018,5,3,6,0,0.0,8.0,2.2,11.0,8.0,7.71,1.16
2018,5,3,6,15,8.5,13.5,2.25,11.35,15.5,13.13,6.16
2018,5,3,6,30,17.0,19.0,2.3,11.7,23.0,17.64,10.33
2018,5,3,6,45,8.5,28.5,2.3,12.1,30.5,28.05,18.39
2018,5,3,7,0,0.0,38.0,2.3,12.5,38.0,36.69,25.98
2018,5,3,7,15,0.0,48.0,2.3,12.85,48.0,46.37,34.15
2018,5,3,7,30,0.0,58.0,2.3,13.2,58.0,56.05,42.2
2018,5,3,7,45,0.0,72.0,2.3,13.55,72.0,69.62,53.42
2018,5,3,8,0,0.0,86.0,2.3,13.9,86.0,83.19,64.5
2018,5,3,8,15,10.5,106.0,2.3,14.2,112.5,105.66,82.63
2018,5,3,8,30,21.0,126.0,2.3,14.5,139.0,127.08,99.82
2018,5,3,8,45,22.5,147.5,2.3,14.85,162.0,148.8,117.17
2018,5,3,9,0,24.0,169.0,2.3,15.2,185.0,170.73,134.48
2018,5,3,9,15,16.5,192.5,2.3,15.5,204.0,192.58,151.44
2018,5,3,9,30,9.0,216.0,2.3,15.8,223.0,211.37,165.7
2018,5,3,9,45,10.5,228.0,2.35,16.1,236.5,224.37,175.46
2018,5,3,10,0,12.0,240.0,2.4,16.4,250.0,237.52,185.31
2018,5,3,10,15,13.0,254.0,2.4,16.65,265.0,252.36,196.42
2018,5,3,10,30,14.0,268.0,2.4,16.9,280.0,267.31,207.55
2018,5,3,10,45,18.5,297.0,2.4,17.2,313.5,299.26,231.7
2018,5,3,11,0,23.0,326.0,2.4,17.5,347.0,331.64,255.87
2018,5,3,11,15,32.0,353.5,2.45,17.65,382.5,366.44,282.01
2018,5,3,11,30,41.0,381.0,2.5,17.8,418.0,402.92,309.16
2018,5,3,11,45,79.0,412.5,2.5,18.0,485.0,469.16,358.9
2018,5,3,12,0,117.0,444.0,2.5,18.2,552.0,539.52,410.58
2018,5,3,12,15,218.5,419.5,2.55,18.25,621.0,612.32,466.32
2018,5,3,12,30,320.0,395.0,2.6,18.3,690.0,690.46,524.89
2018,5,3,12,45,421.5,354.5,2.6,18.35,738.5,754.81,572.93
2018,5,3,13,0,523.0,314.0,2.6,18.4,787.0,815.42,617.87
2018,5,3,13,15,539.0,308.0,2.6,18.4,787.5,829.31,627.79
2018,5,3,13,30,555.0,302.0,2.6,18.4,788.0,841.25,636.81
2018,5,3,13,45,569.5,288.5,2.6,18.4,775.5,841.91,638.36
2018,5,3,14,0,584.0,275.0,2.6,18.4,763.0,840.2,638.46
2018,5,3,14,15,626.5,243.5,2.6,18.35,749.5,845.24,644.41
2018,5,3,14,30,669.0,212.0,2.6,18.3,736.0,844.93,646.46
2018,5,3,14,45,710.0,181.5,2.6,18.2,714.5,840.01,644.46
2018,5,3,15,0,751.0,151.0,2.6,18.1,693.0,830.44,639.36
2018,5,3,15,15,628.5,182.5,2.6,18.1,618.0,745.65,580.4
2018,5,3,15,30,506.0,214.0,2.6,18.1,543.0,661.13,518.07
2018,5,3,15,45,435.0,209.5,2.6,17.7,477.5,587.2,464.64
2018,5,3,16,0,364.0,205.0,2.6,17.3,412.0,507.06,405.23
2018,5,3,16,15,441.0,170.5,2.65,17.0,399.0,523.4,421.29
2018,5,3,16,30,518.0,136.0,2.7,16.7,386.0,523.46,424.24
2018,5,3,16,45,412.0,138.5,2.7,16.4,323.0,438.38,357.31
2018,5,3,17,0,306.0,141.0,2.7,16.1,260.0,352.39,288.55
