Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,17,15,200.0,109.5,2.7,15.6,183.0,243.51,200.05
2018,5,3,17,30,94.0,78.0,2.7,15.1,106.0,136.08,110.3
2018,5,3,17,45,47.0,48.5,2.65,14.55,62.5,75.94,59.19
2018,5,3,18,0,0.0,19.0,2.6,14.0,19.0,18.32,9.91
2018,5,3,18,15,3.0,14.5,2.55,13.55,15.0,15.16,7.02
2018,5,3,18,30,6.0,10.0,2.5,13.1,11.0,11.78,3.54
2018,5,3,18,45,7.0,6.5,2.4,12.6,7.0,8.96,0.0
2018,5,3,19,0,8.0,3.0,2.3,12.1,3.0,4.95,0.0
2018,5,3,19,15,4.0,1.5,2.3,11.95,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,4,5,15,4.0,7.0,1.75,9.5,7.0,6.88,0.0
2018,5,4,5,30,8.0,14.0,1.9,10.0,14.0,13.52,0.0
2018,5,4,5,45,4.0,29.5,2.1,10.5,29.5,27.99,17.61
2018,5,4,6,0,0.0,45.0,2.3,11.0,45.0,42.22,31.64
2018,5,4,6,15,1.0,61.0,2.2,11.55,61.0,56.81,45.19
2018,5,4,6,30,2.0,77.0,2.1,12.1,77.0,71.31,58.42
2018,5,4,6,45,9.0,98.0,2.0,12.6,100.5,90.71,71.75
2018,5,4,7,0,16.0,119.0,1.9,13.1,124.0,111.2,88.37
2018,5,4,7,15,10.5,124.5,1.7,13.75,128.0,117.74,93.55
2018,5,4,7,30,5.0,130.0,1.5,14.4,132.0,123.33,97.88
2018,5,4,7,45,26.5,161.5,1.3,15.05,175.0,153.68,121.4
2018,5,4,8,0,48.0,193.0,1.1,15.7,218.0,189.56,149.05
2018,5,4,8,15,57.5,217.5,1.05,16.25,250.5,217.84,170.73
2018,5,4,8,30,67.0,242.0,1.0,16.8,283.0,247.23,192.99
2018,5,4,8,45,54.0,244.5,0.95,17.4,279.0,248.87,193.55
2018,5,4,9,0,41.0,247.0,0.9,18.0,275.0,248.95,192.86
2018,5,4,9,15,161.5,270.0,1.0,18.5,390.5,333.06,257.55
2018,5,4,9,30,282.0,293.0,1.1,19.0,506.0,427.73,328.65
2018,5,4,9,45,311.0,318.5,1.15,19.45,563.0,482.63,368.12
2018,5,4,10,0,340.0,344.0,1.2,19.9,620.0,539.71,408.67
2018,5,4,10,15,481.5,305.0,1.25,20.25,710.5,616.15,465.04
2018,5,4,10,30,623.0,266.0,1.3,20.6,801.0,702.91,527.33
2018,5,4,10,45,587.5,297.0,1.35,20.9,811.0,729.02,543.26
2018,5,4,11,0,552.0,328.0,1.4,21.2,821.0,751.03,556.72
2018,5,4,11,15,542.0,340.0,1.4,21.45,830.0,773.1,570.52
2018,5,4,11,30,532.0,352.0,1.4,21.7,839.0,793.38,582.94
2018,5,4,11,45,541.5,350.5,1.4,21.9,849.0,815.97,597.57
2018,5,4,12,0,551.0,349.0,1.4,22.1,859.0,837.33,611.26
2018,5,4,12,15,552.0,343.5,1.45,22.15,853.5,845.7,617.32
2018,5,4,12,30,553.0,338.0,1.5,22.2,848.0,852.22,622.35
2018,5,4,12,45,577.0,321.5,1.55,22.3,849.0,867.2,633.57
2018,5,4,13,0,601.0,305.0,1.6,22.4,850.0,880.46,643.61
2018,5,4,13,15,689.0,252.0,1.65,22.35,865.5,915.63,670.49
2018,5,4,13,30,777.0,199.0,1.7,22.3,881.0,946.74,691.62
2018,5,4,13,45,790.0,183.5,1.8,22.25,861.0,939.15,688.4
2018,5,4,14,0,803.0,168.0,1.9,22.2,841.0,932.04,685.96
2018,5,4,14,15,810.0,156.0,2.0,22.0,813.5,919.83,680.58
2018,5,4,14,30,817.0,144.0,2.1,21.8,786.0,904.55,673.19
2018,5,4,14,45,828.5,132.5,2.2,21.6,757.0,890.7,666.76
2018,5,4,15,0,840.0,121.0,2.3,21.4,728.0,873.6,658.08
2018,5,4,15,15,832.0,116.5,2.3,21.4,688.5,844.4,639.77
2018,5,4,15,30,824.0,112.0,2.3,21.4,649.0,813.03,619.97
2018,5,4,15,45,802.5,108.5,2.4,20.8,600.0,770.03,593.91
2018,5,4,16,0,781.0,105.0,2.5,20.2,551.0,726.02,566.54
2018,5,4,16,15,763.5,96.5,2.5,19.75,500.5,678.62,535.13
2018,5,4,16,30,746.0,88.0,2.5,19.3,450.0,630.44,502.44
2018,5,4,16,45,716.0,84.0,2.55,18.85,399.5,580.92,466.55
2018,5,4,17,0,686.0,80.0,2.6,18.4,349.0,530.01,428.31
2018,5,4,17,15,644.5,75.5,2.5,17.75,299.5,472.94,383.72
2018,5,4,17,30,603.0,71.0,2.4,17.1,250.0,418.18,339.39
2018,5,4,17,45,539.5,64.0,2.35,16.45,201.0,352.39,284.74
2018,5,4,18,0,476.0,57.0,2.3,15.8,152.0,291.48,232.29
2018,5,4,18,15,375.5,47.0,2.2,15.2,108.5,217.93,168.66
2018,5,4,18,30,275.0,37.0,2.1,14.6,65.0,154.72,110.48
2018,5,4,18,45,159.5,23.0,2.0,14.0,37.0,83.67,0.0
2018,5,4,19,0,44.0,9.0,1.9,13.4,9.0,19.94,0.0
2018,5,4,19,15,22.0,4.5,1.9,13.2,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,5,5,15,4.0,3.5,1.85,11.15,3.5,3.44,0.0
2018,5,5,5,30,8.0,7.0,1.9,11.4,7.0,6.71,0.0
2018,5,5,5,45,4.0,11.5,1.95,11.65,11.5,11.18,3.71
2018,5,5,6,0,0.0,16.0,2.0,11.9,16.0,15.43,7.99
2018,5,5,6,15,0.0,22.0,1.95,12.1,22.0,21.22,13.41
2018,5,5,6,30,0.0,28.0,1.9,12.3,28.0,27.02,18.76
2018,5,5,6,45,37.5,67.5,1.9,12.5,80.5,64.58,48.85
2018,5,5,7,0,75.0,107.0,1.9,12.7,133.0,99.77,76.46
2018,5,5,7,15,216.5,132.5,1.9,12.9,224.0,141.44,104.6
2018,5,5,7,30,358.0,158.0,1.9,13.1,315.0,202.62,149.59
2018,5,5,7,45,330.0,184.0,1.9,13.35,342.5,237.36,180.24
2018,5,5,8,0,302.0,210.0,1.9,13.6,370.0,269.49,208.37
2018,5,5,8,15,204.0,237.0,1.9,13.95,349.5,280.41,220.0
2018,5,5,8,30,106.0,264.0,1.9,14.3,329.0,281.44,222.19
2018,5,5,8,45,111.5,289.5,1.9,14.65,362.5,308.76,243.32
2018,5,5,9,0,117.0,315.0,1.9,15.0,396.0,341.11,267.91
2018,5,5,9,15,197.0,326.5,1.85,15.4,472.0,401.69,314.16
2018,5,5,9,30,277.0,338.0,1.8,15.8,548.0,465.32,362.1
2018,5,5,9,45,287.0,354.0,1.7,16.15,580.0,500.22,387.01
2018,5,5,10,0,297.0,370.0,1.6,16.5,612.0,535.63,411.93
2018,5,5,10,15,254.0,395.0,1.6,16.6,607.0,542.7,415.69
2018,5,5,10,30,211.0,420.0,1.6,16.7,602.0,548.65,418.54
2018,5,5,10,45,171.0,425.0,1.6,16.85,574.5,532.79,405.77
2018,5,5,11,0,131.0,430.0,1.6,17.0,547.0,513.98,390.88
2018,5,5,11,15,113.5,429.5,1.75,16.95,532.0,505.91,385.28
2018,5,5,11,30,96.0,429.0,1.9,16.9,517.0,495.85,378.04
2018,5,5,11,45,82.5,410.5,2.0,16.9,486.5,470.65,359.73
2018,5,5,12,0,69.0,392.0,2.1,16.9,456.0,444.28,340.45
2018,5,5,12,15,176.5,408.5,2.2,16.8,572.0,564.3,432.37
2018,5,5,12,30,284.0,425.0,2.3,16.7,688.0,688.35,523.8
2018,5,5,12,45,361.0,400.0,2.45,16.65,730.5,741.51,563.92
2018,5,5,13,0,438.0,375.0,2.6,16.6,773.0,798.77,607.11
2018,5,5,13,15,413.0,375.5,2.65,16.55,745.0,780.89,594.38
2018,5,5,13,30,388.0,376.0,2.7,16.5,717.0,755.92,577.36
2018,5,5,13,45,346.5,371.0,2.8,16.45,669.5,713.57,547.78
2018,5,5,14,0,305.0,366.0,2.9,16.4,622.0,670.35,517.22
2018,5,5,14,15,366.0,339.0,2.95,16.45,635.0,697.75,540.15
2018,5,5,14,30,427.0,312.0,3.0,16.5,648.0,729.91,565.78
2018,5,5,14,45,533.5,254.0,3.1,16.55,654.0,758.98,591.35
2018,5,5,15,0,640.0,196.0,3.2,16.6,660.0,784.81,614.47
2018,5,5,15,15,700.0,161.0,3.2,16.6,641.5,785.41,616.25
2018,5,5,15,30,760.0,126.0,3.2,16.6,623.0,776.99,611.68
2018,5,5,15,45,758.5,118.0,3.25,16.6,583.5,746.82,591.63
2018,5,5,16,0,757.0,110.0,3.3,16.6,544.0,714.53,569.97
2018,5,5,16,15,735.0,105.5,3.3,16.4,496.0,671.82,540.44
2018,5,5,16,30,713.0,101.0,3.3,16.2,448.0,626.14,507.54
2018,5,5,16,45,645.5,100.5,3.3,15.95,388.0,554.9,453.01
2018,5,5,17,0,578.0,100.0,3.3,15.7,328.0,487.29,399.98
2018,5,5,17,15,529.0,90.0,3.2,15.25,276.0,423.94,349.35
2018,5,5,17,30,480.0,80.0,3.1,14.8,224.0,363.72,299.72
2018,5,5,17,45,427.5,69.0,3.05,14.3,179.0,304.17,249.25
2018,5,5,18,0,375.0,58.0,3.0,13.8,134.0,246.58,199.03
2018,5,5,18,15,294.5,47.0,2.95,13.3,96.0,185.47,145.15
2018,5,5,18,30,214.0,36.0,2.9,12.8,58.0,132.42,95.95
2018,5,5,18,45,122.0,22.0,2.85,12.3,33.0,71.84,5.76
2018,5,5,19,0,30.0,8.0,2.8,11.8,8.0,15.49,0.0
2018,5,5,19,15,15.0,4.0,2.85,11.55,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,6,5,15,20.0,10.5,2.35,10.1,11.5,10.32,0.0
2018,5,6,5,30,40.0,21.0,2.5,10.4,23.0,18.65,0.0
2018,5,6,5,45,68.5,37.5,2.65,10.7,46.0,32.5,21.82
2018,5,6,6,0,97.0,54.0,2.8,11.0,69.0,46.1,35.16
2018,5,6,6,15,108.0,73.5,2.8,11.35,96.0,61.53,49.5
2018,5,6,6,30,119.0,93.0,2.8,11.7,123.0,76.55,63.23
2018,5,6,6,45,179.0,109.5,2.75,12.1,166.0,95.56,71.1
2018,5,6,7,0,239.0,126.0,2.7,12.5,209.0,125.86,91.6
2018,5,6,7,15,237.0,151.5,2.7,12.95,245.0,160.3,119.44
2018,5,6,7,30,235.0,177.0,2.7,13.4,281.0,194.89,148.28
2018,5,6,7,45,344.0,177.0,2.7,13.9,349.5,236.21,179.08
2018,5,6,8,0,453.0,177.0,2.7,14.4,418.0,283.16,215.79
2018,5,6,8,15,513.0,177.0,2.65,14.85,474.0,328.24,252.88
2018,5,6,8,30,573.0,177.0,2.6,15.3,530.0,378.19,293.76
2018,5,6,8,45,699.0,147.0,2.6,15.75,609.0,435.96,340.34
2018,5,6,9,0,825.0,117.0,2.6,16.2,688.0,507.53,397.27
2018,5,6,9,15,861.0,110.0,2.7,16.6,736.0,561.94,440.51
2018,5,6,9,30,897.0,103.0,2.8,17.0,784.0,614.83,481.85
2018,5,6,9,45,853.0,131.0,2.85,17.35,801.5,649.09,507.37
2018,5,6,10,0,809.0,159.0,2.9,17.7,819.0,681.34,530.54
2018,5,6,10,15,857.5,140.0,2.95,18.0,861.0,729.69,566.72
2018,5,6,10,30,906.0,121.0,3.0,18.3,903.0,780.47,601.87
2018,5,6,10,45,802.5,184.0,3.05,18.55,888.5,790.91,607.95
2018,5,6,11,0,699.0,247.0,3.1,18.8,874.0,794.06,607.54
2018,5,6,11,15,772.5,209.0,3.2,18.95,911.5,841.18,642.08
2018,5,6,11,30,846.0,171.0,3.3,19.1,949.0,888.7,674.56
2018,5,6,11,45,783.0,207.5,3.4,19.25,931.0,889.67,674.86
2018,5,6,12,0,720.0,244.0,3.5,19.4,913.0,888.37,674.05
2018,5,6,12,15,485.0,337.0,3.5,19.35,787.5,780.55,593.14
2018,5,6,12,30,250.0,430.0,3.5,19.3,662.0,662.49,502.89
2018,5,6,12,45,340.0,403.0,3.55,19.3,714.5,725.59,551.86
2018,5,6,13,0,430.0,376.0,3.6,19.3,767.0,793.03,602.16
2018,5,6,13,15,494.5,342.5,3.55,19.15,784.5,825.23,626.94
2018,5,6,13,30,559.0,309.0,3.5,19.0,802.0,855.12,650.29
2018,5,6,13,45,412.5,352.5,3.45,18.9,711.0,763.23,582.0
2018,5,6,14,0,266.0,396.0,3.4,18.8,620.0,665.98,509.28
2018,5,6,14,15,268.0,380.0,3.35,18.55,598.5,651.36,500.6
2018,5,6,14,30,270.0,364.0,3.3,18.3,577.0,635.54,490.53
2018,5,6,14,45,272.5,340.0,3.25,18.05,546.5,610.34,473.79
2018,5,6,15,0,275.0,316.0,3.2,17.8,516.0,583.82,455.99
2018,5,6,15,15,264.0,297.0,3.2,17.8,480.0,549.97,431.84
2018,5,6,15,30,253.0,278.0,3.2,17.8,444.0,515.62,407.09
2018,5,6,15,45,335.5,242.0,3.15,17.2,445.5,536.67,427.45
2018,5,6,16,0,418.0,206.0,3.1,16.6,447.0,560.59,449.32
2018,5,6,16,15,463.5,176.0,3.1,16.3,421.0,548.38,442.55
2018,5,6,16,30,509.0,146.0,3.1,16.0,395.0,531.31,431.9
2018,5,6,16,45,397.0,140.5,3.1,15.75,321.5,432.91,354.39
2018,5,6,17,0,285.0,135.0,3.1,15.5,248.0,333.71,274.62
2018,5,6,17,15,210.5,108.5,3.05,15.15,185.5,249.27,205.62
2018,5,6,17,30,136.0,82.0,3.0,14.8,123.0,170.32,139.52
2018,5,6,17,45,177.5,76.0,2.95,14.5,119.0,179.51,146.62
2018,5,6,18,0,219.0,70.0,2.9,14.2,115.0,185.32,149.32
2018,5,6,18,15,184.5,54.0,2.75,13.8,84.5,144.24,112.5
2018,5,6,18,30,150.0,38.0,2.6,13.4,54.0,106.3,76.85
2018,5,6,18,45,86.0,23.0,2.45,13.05,31.0,58.53,10.32
2018,5,6,19,0,22.0,8.0,2.3,12.7,8.0,13.5,0.0
2018,5,6,19,15,11.0,4.0,2.25,12.55,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,7,5,15,81.0,12.5,2.25,11.0,17.5,12.29,0.0
2018,5,7,5,30,162.0,25.0,2.3,11.5,35.0,19.78,1.14
2018,5,7,5,45,280.0,36.5,2.35,12.0,73.0,28.92,18.86
2018,5,7,6,0,398.0,48.0,2.4,12.5,111.0,36.49,26.57
2018,5,7,6,15,474.0,56.5,2.3,13.0,158.0,40.79,30.81
2018,5,7,6,30,550.0,65.0,2.2,13.5,205.0,44.85,34.61
2018,5,7,6,45,604.5,71.0,2.1,14.05,257.0,80.56,44.99
2018,5,7,7,0,659.0,77.0,2.0,14.6,309.0,122.33,70.2
2018,5,7,7,15,696.0,82.0,1.95,15.25,361.0,166.35,103.42
2018,5,7,7,30,733.0,87.0,1.9,15.9,413.0,214.2,143.0
2018,5,7,7,45,737.5,96.0,1.85,16.6,457.5,260.99,184.23
2018,5,7,8,0,742.0,105.0,1.8,17.3,502.0,308.09,225.59
2018,5,7,8,15,779.0,105.0,1.75,17.9,555.5,361.95,270.88
2018,5,7,8,30,816.0,105.0,1.7,18.5,609.0,415.5,315.05
2018,5,7,8,45,836.0,106.5,1.65,19.1,655.5,465.65,355.63
2018,5,7,9,0,856.0,108.0,1.6,19.7,702.0,516.75,395.6
2018,5,7,9,15,864.0,111.5,1.55,20.1,740.5,567.01,433.79
2018,5,7,9,30,872.0,115.0,1.5,20.5,779.0,613.27,467.89
2018,5,7,9,45,879.5,117.5,1.45,20.9,812.5,657.49,499.48
2018,5,7,10,0,887.0,120.0,1.4,21.3,846.0,700.67,529.34
2018,5,7,10,15,902.5,116.5,1.4,21.5,876.5,742.7,557.98
2018,5,7,10,30,918.0,113.0,1.4,21.7,907.0,783.8,584.33
2018,5,7,10,45,922.0,114.5,1.4,21.95,928.0,819.55,606.67
2018,5,7,11,0,926.0,116.0,1.4,22.2,949.0,853.27,627.49
2018,5,7,11,15,929.5,116.0,1.5,22.3,962.5,882.97,647.16
2018,5,7,11,30,933.0,116.0,1.6,22.4,976.0,910.31,665.31
2018,5,7,11,45,935.0,116.0,1.7,22.5,982.0,933.85,681.04
2018,5,7,12,0,937.0,116.0,1.8,22.6,988.0,954.74,695.13
2018,5,7,12,15,935.5,116.5,1.9,22.65,986.0,970.17,705.94
2018,5,7,12,30,934.0,117.0,2.0,22.7,984.0,982.68,714.99
2018,5,7,12,45,930.5,118.0,2.05,22.75,974.0,990.85,720.79
2018,5,7,13,0,927.0,119.0,2.1,22.8,964.0,995.99,724.81
2018,5,7,13,15,923.5,117.5,2.15,22.8,946.5,995.54,725.51
2018,5,7,13,30,920.0,116.0,2.2,22.8,929.0,992.03,724.4
2018,5,7,13,45,912.0,116.5,2.2,22.75,904.0,983.31,719.65
2018,5,7,14,0,904.0,117.0,2.2,22.7,879.0,971.69,713.17
2018,5,7,14,15,893.5,115.5,2.3,22.55,846.0,952.84,703.36
2018,5,7,14,30,883.0,114.0,2.4,22.4,813.0,931.32,691.78
2018,5,7,14,45,880.5,108.5,2.45,22.3,778.0,910.14,679.77
2018,5,7,15,0,878.0,103.0,2.5,22.2,743.0,886.22,665.87
2018,5,7,15,15,865.0,101.0,2.5,22.2,701.0,854.55,645.98
2018,5,7,15,30,852.0,99.0,2.5,22.2,659.0,820.95,624.69
2018,5,7,15,45,837.0,95.0,2.7,21.6,612.5,786.63,605.4
2018,5,7,16,0,822.0,91.0,2.9,21.0,566.0,745.93,580.93
2018,5,7,16,15,801.0,87.5,2.95,20.5,516.5,700.16,551.13
2018,5,7,16,30,780.0,84.0,3.0,20.0,467.0,653.81,520.22
2018,5,7,16,45,750.0,80.0,3.05,19.55,415.5,600.61,482.28
2018,5,7,17,0,720.0,76.0,3.1,19.1,364.0,548.06,442.87
2018,5,7,17,15,678.0,71.0,3.05,18.5,312.0,490.82,398.28
2018,5,7,17,30,636.0,66.0,3.0,17.9,260.0,433.67,352.23
2018,5,7,17,45,574.0,60.0,2.95,17.25,210.0,368.11,297.83
2018,5,7,18,0,512.0,54.0,2.9,16.6,160.0,307.33,245.49
2018,5,7,18,15,419.0,45.0,2.8,16.1,116.0,235.83,183.31
2018,5,7,18,30,326.0,36.0,2.7,15.6,72.0,172.77,125.93
2018,5,7,18,45,198.0,23.5,2.6,15.1,42.0,98.13,29.07
2018,5,7,19,0,70.0,11.0,2.5,14.6,12.0,28.9,0.0
2018,5,7,19,15,35.0,5.5,2.5,14.4,6.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.15,11.85,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,2.2,11.9,2.0,0.0,0.0
2018,5,8,5,15,114.5,13.5,2.3,12.3,20.5,13.27,0.0
2018,5,8,5,30,218.0,25.0,2.4,12.7,39.0,20.55,3.48
2018,5,8,5,45,331.0,34.5,2.5,13.1,77.0,26.71,17.03
2018,5,8,6,0,444.0,44.0,2.6,13.5,115.0,32.5,22.98
2018,5,8,6,15,391.0,56.5,2.65,13.9,135.5,40.51,30.46
2018,5,8,6,30,338.0,69.0,2.7,14.3,156.0,50.05,39.13
2018,5,8,6,45,241.0,102.0,2.75,14.7,171.0,94.71,67.34
2018,5,8,7,0,144.0,135.0,2.8,15.1,186.0,129.58,97.6
2018,5,8,7,15,178.0,156.5,2.8,15.5,229.5,161.72,122.02
2018,5,8,7,30,212.0,178.0,2.8,15.9,273.0,197.47,149.99
2018,5,8,7,45,486.0,137.0,2.8,16.25,388.5,236.01,173.23
2018,5,8,8,0,760.0,96.0,2.8,16.6,504.0,310.94,229.4
2018,5,8,8,15,793.0,94.5,2.7,16.95,555.0,359.59,271.56
2018,5,8,8,30,826.0,93.0,2.6,17.3,606.0,410.92,315.16
2018,5,8,8,45,839.0,96.5,2.55,17.65,649.5,463.89,359.06
2018,5,8,9,0,852.0,100.0,2.5,18.0,693.0,513.15,398.91
2018,5,8,9,15,862.0,102.0,2.4,18.3,731.5,559.49,435.32
2018,5,8,9,30,872.0,104.0,2.3,18.6,770.0,605.36,470.22
2018,5,8,9,45,879.5,106.0,2.25,18.85,803.0,649.02,502.74
2018,5,8,10,0,887.0,108.0,2.2,19.1,836.0,691.62,533.6
2018,5,8,10,15,847.0,135.5,2.2,19.5,849.0,722.96,554.65
2018,5,8,10,30,807.0,163.0,2.2,19.9,862.0,749.51,571.63
2018,5,8,10,45,833.0,152.5,2.2,20.25,889.0,788.07,596.84
2018,5,8,11,0,859.0,142.0,2.2,20.6,916.0,825.57,620.92
2018,5,8,11,15,890.0,125.0,2.25,20.8,937.0,860.42,643.75
2018,5,8,11,30,921.0,108.0,2.3,21.0,958.0,894.06,665.67
2018,5,8,11,45,922.5,108.0,2.35,21.2,964.0,916.79,680.24
2018,5,8,12,0,924.0,108.0,2.4,21.4,970.0,936.89,693.18
2018,5,8,12,15,922.5,108.5,2.55,21.45,967.5,952.0,704.23
2018,5,8,12,30,921.0,109.0,2.7,21.5,965.0,964.24,713.49
2018,5,8,12,45,917.5,109.5,2.8,21.55,955.0,971.67,719.26
2018,5,8,13,0,914.0,110.0,2.9,21.6,945.0,976.11,723.19
2018,5,8,13,15,910.0,109.5,3.05,21.45,928.0,976.06,725.22
2018,5,8,13,30,906.0,109.0,3.2,21.3,911.0,973.0,725.36
2018,5,8,13,45,900.5,108.5,3.35,21.2,887.5,965.55,722.5
2018,5,8,14,0,895.0,108.0,3.5,21.1,864.0,955.21,717.73
2018,5,8,14,15,887.5,106.5,3.6,20.85,833.5,939.11,709.18
2018,5,8,14,30,880.0,105.0,3.7,20.6,803.0,920.32,698.81
2018,5,8,14,45,869.5,103.5,3.75,20.4,766.5,896.24,684.35
2018,5,8,15,0,859.0,102.0,3.8,20.2,730.0,869.84,668.22
2018,5,8,15,15,846.0,99.5,3.8,20.2,688.0,838.02,647.44
2018,5,8,15,30,833.0,97.0,3.8,20.2,646.0,804.33,625.22
2018,5,8,15,45,816.5,94.0,3.75,19.65,600.5,770.42,603.74
2018,5,8,16,0,800.0,91.0,3.7,19.1,555.0,730.33,577.45
2018,5,8,16,15,778.5,88.0,3.65,18.8,507.0,685.48,546.69
2018,5,8,16,30,757.0,85.0,3.6,18.5,459.0,640.15,515.06
2018,5,8,16,45,729.0,80.5,3.55,18.2,408.5,588.56,477.03
2018,5,8,17,0,701.0,76.0,3.5,17.9,358.0,537.51,437.76
2018,5,8,17,15,661.5,71.0,3.4,17.45,307.5,482.44,394.12
2018,5,8,17,30,622.0,66.0,3.3,17.0,257.0,427.31,349.05
2018,5,8,17,45,564.5,59.5,3.15,16.6,208.0,363.94,295.71
2018,5,8,18,0,507.0,53.0,3.0,16.2,159.0,304.98,244.39
2018,5,8,18,15,416.0,44.5,2.85,15.75,116.0,234.96,183.27
2018,5,8,18,30,325.0,36.0,2.7,15.3,73.0,173.19,127.15
2018,5,8,18,45,199.0,24.0,2.5,14.85,43.0,100.08,37.07
2018,5,8,19,0,73.0,12.0,2.3,14.4,13.0,30.81,0.0
2018,5,8,19,15,36.5,6.0,2.25,14.2,6.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,9,4,45,6.5,1.0,2.25,11.4,1.0,0.0,0.0
2018,5,9,5,0,13.0,2.0,2.3,11.4,2.0,0.0,0.0
2018,5,9,5,15,50.5,11.0,2.5,11.75,14.0,10.81,0.0
2018,5,9,5,30,88.0,20.0,2.7,12.1,26.0,15.44,2.46
2018,5,9,5,45,212.0,33.0,2.85,12.45,63.5,25.06,15.78
2018,5,9,6,0,336.0,46.0,3.0,12.8,101.0,34.1,24.5
2018,5,9,6,15,316.5,61.0,3.15,13.2,127.0,44.42,34.04
2018,5,9,6,30,297.0,76.0,3.3,13.6,153.0,56.32,44.83
2018,5,9,6,45,236.0,108.5,3.4,13.95,178.0,100.25,72.12
2018,5,9,7,0,175.0,141.0,3.5,14.3,203.0,137.98,103.59
2018,5,9,7,15,260.0,152.0,3.5,14.65,260.5,166.87,123.23
2018,5,9,7,30,345.0,163.0,3.5,15.0,318.0,208.73,154.82
2018,5,9,7,45,549.0,133.5,3.55,15.3,414.0,249.71,183.38
2018,5,9,8,0,753.0,104.0,3.6,15.6,510.0,318.03,236.82
2018,5,9,8,15,801.5,99.0,3.6,15.95,566.5,368.7,280.71
2018,5,9,8,30,850.0,94.0,3.6,16.3,623.0,423.58,327.5
2018,5,9,8,45,863.5,95.5,3.6,16.65,666.5,476.1,371.72
2018,5,9,9,0,877.0,97.0,3.6,17.0,710.0,524.92,411.99
2018,5,9,9,15,888.0,99.5,3.6,17.25,750.0,573.31,450.95
2018,5,9,9,30,899.0,102.0,3.6,17.5,790.0,621.3,488.56
2018,5,9,9,45,908.0,103.5,3.6,17.8,824.5,666.51,523.08
2018,5,9,10,0,917.0,105.0,3.6,18.1,859.0,710.72,556.03
2018,5,9,10,15,921.5,107.5,3.55,18.35,886.5,751.5,584.31
2018,5,9,10,30,926.0,110.0,3.5,18.6,914.0,790.58,610.52
2018,5,9,10,45,916.5,118.5,3.5,18.8,930.0,822.58,631.81
2018,5,9,11,0,907.0,127.0,3.5,19.0,946.0,851.76,651.04
2018,5,9,11,15,829.0,178.0,3.45,19.15,935.0,862.65,657.34
2018,5,9,11,30,751.0,229.0,3.4,19.3,924.0,868.35,660.23
2018,5,9,11,45,749.0,232.0,3.35,19.45,928.5,889.08,673.62
2018,5,9,12,0,747.0,235.0,3.3,19.6,933.0,907.61,685.36
2018,5,9,12,15,812.5,193.5,3.3,19.65,951.5,939.59,706.88
2018,5,9,12,30,878.0,152.0,3.3,19.7,970.0,968.08,725.86
2018,5,9,12,45,854.5,164.5,3.3,19.8,954.0,973.19,729.01
2018,5,9,13,0,831.0,177.0,3.3,19.9,938.0,971.34,727.79
2018,5,9,13,15,831.0,173.5,3.35,19.85,922.5,972.66,729.68
2018,5,9,13,30,831.0,170.0,3.4,19.8,907.0,971.14,729.73
2018,5,9,13,45,785.5,187.0,3.45,19.75,868.5,944.84,713.1
2018,5,9,14,0,740.0,204.0,3.5,19.7,830.0,920.69,698.08
2018,5,9,14,15,709.0,208.5,3.6,19.55,791.0,891.59,680.11
2018,5,9,14,30,678.0,213.0,3.7,19.4,752.0,860.78,660.81
2018,5,9,14,45,727.5,180.0,3.75,19.2,734.0,861.08,663.19
2018,5,9,15,0,777.0,147.0,3.8,19.0,716.0,853.1,659.63
2018,5,9,15,15,803.5,127.0,3.8,19.0,686.0,838.3,650.64
2018,5,9,15,30,830.0,107.0,3.8,19.0,656.0,819.3,638.75
2018,5,9,15,45,786.5,108.0,3.9,18.5,598.5,763.38,601.68
2018,5,9,16,0,743.0,109.0,4.0,18.0,541.0,707.76,564.19
2018,5,9,16,15,727.5,105.0,3.95,17.75,497.5,670.74,538.85
2018,5,9,16,30,712.0,101.0,3.9,17.5,454.0,630.45,510.15
2018,5,9,16,45,668.0,97.0,3.85,17.25,399.5,570.56,464.59
2018,5,9,17,0,624.0,93.0,3.8,17.0,345.0,512.56,419.42
2018,5,9,17,15,616.5,83.5,3.7,16.55,303.5,471.94,387.3
2018,5,9,17,30,609.0,74.0,3.6,16.1,262.0,430.79,353.37
2018,5,9,17,45,544.0,67.0,3.5,15.7,212.0,363.48,296.75
2018,5,9,18,0,479.0,60.0,3.4,15.3,162.0,301.15,242.7
2018,5,9,18,15,383.0,50.5,3.3,14.85,118.0,228.84,179.72
2018,5,9,18,30,287.0,41.0,3.2,14.4,74.0,166.0,123.21
2018,5,9,18,45,172.0,27.0,3.1,14.0,44.0,96.75,41.83
2018,5,9,19,0,57.0,13.0,3.0,13.6,14.0,27.74,0.0
2018,5,9,19,15,28.5,6.5,2.9,13.45,7.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,2.4,11.35,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,2.4,11.4,2.0,0.0,0.0
2018,5,10,5,15,73.5,14.0,2.45,11.85,19.0,13.76,0.0
2018,5,10,5,30,139.0,26.0,2.5,12.3,36.0,20.38,6.32
2018,5,10,5,45,261.5,38.5,2.55,12.8,75.5,29.49,19.63
2018,5,10,6,0,384.0,51.0,2.6,13.3,115.0,38.68,28.51
2018,5,10,6,15,474.5,58.0,2.6,13.6,164.5,41.52,31.43
2018,5,10,6,30,565.0,65.0,2.6,13.9,214.0,50.06,33.2
2018,5,10,6,45,615.5,71.5,2.6,14.15,265.5,87.33,48.35
2018,5,10,7,0,666.0,78.0,2.6,14.4,317.0,129.98,75.76
2018,5,10,7,15,701.5,82.5,2.65,14.95,369.0,173.85,109.82
2018,5,10,7,30,737.0,87.0,2.7,15.5,421.0,224.74,152.58
2018,5,10,7,45,763.0,91.0,2.75,16.05,472.0,272.68,194.57
2018,5,10,8,0,789.0,95.0,2.8,16.6,523.0,323.01,238.69
2018,5,10,8,15,733.0,121.0,2.8,17.1,546.5,362.55,275.1
2018,5,10,8,30,677.0,147.0,2.8,17.6,570.0,399.53,307.77
2018,5,10,8,45,593.5,191.0,2.8,18.1,581.0,434.66,337.2
2018,5,10,9,0,510.0,235.0,2.8,18.6,592.0,461.71,358.68
2018,5,10,9,15,513.5,250.0,2.75,18.9,627.0,502.0,389.64
2018,5,10,9,30,517.0,265.0,2.7,19.2,662.0,542.04,419.56
2018,5,10,9,45,515.5,281.5,2.7,19.55,692.0,579.92,447.18
2018,5,10,10,0,514.0,298.0,2.7,19.9,722.0,616.97,473.58
2018,5,10,10,15,531.0,306.0,2.7,20.15,756.5,658.48,503.23
2018,5,10,10,30,548.0,314.0,2.7,20.4,791.0,700.23,532.53
2018,5,10,10,45,587.0,305.0,2.65,20.65,826.5,743.35,562.79
2018,5,10,11,0,626.0,296.0,2.6,20.9,862.0,786.37,592.52
2018,5,10,11,15,647.5,288.5,2.6,21.0,881.5,817.87,614.29
2018,5,10,11,30,669.0,281.0,2.6,21.1,901.0,848.74,635.52
2018,5,10,11,45,642.5,300.0,2.55,21.2,898.5,861.66,642.61
2018,5,10,12,0,616.0,319.0,2.5,21.3,896.0,871.81,647.9
2018,5,10,12,15,590.5,330.5,2.6,21.3,882.5,874.12,649.54
2018,5,10,12,30,565.0,342.0,2.7,21.3,869.0,873.06,649.01
2018,5,10,12,45,586.0,328.0,2.8,21.35,870.0,888.01,660.73
2018,5,10,13,0,607.0,314.0,2.9,21.4,871.0,900.94,671.01
2018,5,10,13,15,624.0,295.5,2.95,21.4,859.0,904.16,674.66
2018,5,10,13,30,641.0,277.0,3.0,21.4,847.0,904.88,676.8
2018,5,10,13,45,741.5,212.0,3.05,21.4,854.0,934.09,699.03
2018,5,10,14,0,842.0,147.0,3.1,21.4,861.0,954.31,713.6
2018,5,10,14,15,858.5,132.0,3.15,21.3,837.5,941.72,706.54
2018,5,10,14,30,875.0,117.0,3.2,21.2,814.0,931.2,701.25
2018,5,10,14,45,860.5,116.5,3.3,21.1,775.5,904.78,685.47
2018,5,10,15,0,846.0,116.0,3.4,21.0,737.0,881.47,671.82
2018,5,10,15,15,830.5,113.0,3.4,21.0,694.0,847.33,649.68
2018,5,10,15,30,815.0,110.0,3.4,21.0,651.0,811.44,626.2
2018,5,10,15,45,799.5,105.5,3.4,20.55,605.0,772.32,601.25
2018,5,10,16,0,784.0,101.0,3.4,20.1,559.0,731.86,574.96
2018,5,10,16,15,759.5,99.0,3.45,19.75,511.0,686.42,544.51
2018,5,10,16,30,735.0,97.0,3.5,19.4,463.0,643.26,515.16
2018,5,10,16,45,701.5,93.0,3.5,19.1,411.5,589.51,475.27
2018,5,10,17,0,668.0,89.0,3.5,18.8,360.0,536.78,435.07
2018,5,10,17,15,616.5,83.0,3.45,18.25,306.5,472.49,384.81
2018,5,10,17,30,565.0,77.0,3.4,17.7,253.0,411.38,335.51
2018,5,10,17,45,505.5,70.0,3.35,17.15,206.0,348.64,283.28
2018,5,10,18,0,446.0,63.0,3.3,16.6,159.0,290.35,233.12
2018,5,10,18,15,356.0,53.0,3.25,16.1,116.5,220.5,172.68
2018,5,10,18,30,266.0,43.0,3.2,15.6,74.0,161.44,119.9
2018,5,10,18,45,160.0,28.0,3.15,15.1,44.0,95.18,45.59
2018,5,10,19,0,54.0,13.0,3.1,14.6,14.0,27.07,0.0
2018,5,10,19,15,27.0,6.5,3.05,14.25,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.7,10.4,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.7,10.4,2.0,0.0,0.0
2018,5,11,5,15,86.5,14.0,2.85,10.8,20.0,13.76,0.0
2018,5,11,5,30,161.0,26.0,3.0,11.2,38.0,20.31,7.32
2018,5,11,5,45,251.0,38.0,3.15,11.65,73.0,28.99,19.39
2018,5,11,6,0,341.0,50.0,3.3,12.1,108.0,37.24,27.41
2018,5,11,6,15,415.0,60.0,3.4,12.55,154.0,43.08,32.98
2018,5,11,6,30,489.0,70.0,3.5,13.0,200.0,55.16,37.14
2018,5,11,6,45,503.5,82.0,3.6,13.5,241.0,91.32,55.11
2018,5,11,7,0,518.0,94.0,3.7,14.0,282.0,129.24,81.54
2018,5,11,7,15,527.0,109.5,3.75,14.5,325.5,171.08,115.44
2018,5,11,7,30,536.0,125.0,3.8,15.0,369.0,213.99,152.19
2018,5,11,7,45,539.0,141.0,3.85,15.5,410.5,257.3,190.13
2018,5,11,8,0,542.0,157.0,3.9,16.0,452.0,300.21,227.57
2018,5,11,8,15,566.0,165.5,3.95,16.45,498.0,343.76,264.69
2018,5,11,8,30,590.0,174.0,4.0,16.9,544.0,389.79,303.22
2018,5,11,8,45,616.5,180.5,4.0,17.3,591.5,437.05,342.0
2018,5,11,9,0,643.0,187.0,4.0,17.7,639.0,486.22,381.46
2018,5,11,9,15,755.0,156.0,4.05,18.05,715.5,550.01,432.22
2018,5,11,9,30,867.0,125.0,4.1,18.4,792.0,624.39,490.22
2018,5,11,9,45,902.5,115.5,4.1,18.7,836.5,677.64,530.76
2018,5,11,10,0,938.0,106.0,4.1,19.0,881.0,729.33,569.5
2018,5,11,10,15,945.5,106.5,4.05,19.35,909.5,771.08,597.91
2018,5,11,10,30,953.0,107.0,4.0,19.7,938.0,811.28,624.62
2018,5,11,10,45,958.5,107.5,4.0,20.0,959.5,848.19,649.05
2018,5,11,11,0,964.0,108.0,4.0,20.3,981.0,883.06,671.86
2018,5,11,11,15,967.5,107.5,4.0,20.55,994.5,913.11,691.32
2018,5,11,11,30,971.0,107.0,4.0,20.8,1008.0,940.69,709.03
2018,5,11,11,45,972.5,107.5,3.95,21.1,1014.5,964.9,723.96
2018,5,11,12,0,974.0,108.0,3.9,21.4,1021.0,986.34,737.0
2018,5,11,12,15,973.5,107.5,3.95,21.6,1018.5,1002.09,747.16
2018,5,11,12,30,973.0,107.0,4.0,21.8,1016.0,1014.83,755.43
2018,5,11,12,45,970.0,107.5,4.05,21.95,1006.0,1023.15,761.01
2018,5,11,13,0,967.0,108.0,4.1,22.1,996.0,1028.32,764.64
2018,5,11,13,15,964.0,107.0,4.15,22.2,978.5,1028.8,765.44
2018,5,11,13,30,961.0,106.0,4.2,22.3,961.0,1026.11,764.28
2018,5,11,13,45,956.5,104.5,4.25,22.35,936.5,1018.32,759.99
2018,5,11,14,0,952.0,103.0,4.3,22.4,912.0,1007.43,753.76
2018,5,11,14,15,945.5,101.5,4.3,22.35,881.0,991.64,744.33
2018,5,11,14,30,939.0,100.0,4.3,22.3,850.0,972.95,733.04
2018,5,11,14,45,930.5,97.5,4.35,22.3,812.0,948.59,718.04
2018,5,11,15,0,922.0,95.0,4.4,22.3,774.0,921.63,701.26
2018,5,11,15,15,910.0,93.0,4.4,22.3,731.0,889.76,680.77
2018,5,11,15,30,898.0,91.0,4.4,22.3,688.0,855.81,658.73
2018,5,11,15,45,882.5,88.0,4.25,22.05,640.5,816.01,632.37
2018,5,11,16,0,867.0,85.0,4.1,21.8,593.0,774.74,604.73
2018,5,11,16,15,847.0,81.5,3.95,21.5,542.0,732.86,576.45
2018,5,11,16,30,827.0,78.0,3.8,21.2,491.0,685.58,543.78
2018,5,11,16,45,797.5,74.5,3.7,20.95,438.0,631.48,505.29
2018,5,11,17,0,768.0,71.0,3.6,20.7,385.0,577.91,464.65
2018,5,11,17,15,729.5,66.5,3.4,20.15,332.0,518.73,418.68
2018,5,11,17,30,691.0,62.0,3.2,19.6,279.0,461.43,372.68
2018,5,11,17,45,635.0,56.5,3.0,19.05,228.0,399.01,320.94
2018,5,11,18,0,579.0,51.0,2.8,18.5,177.0,338.51,269.08
2018,5,11,18,15,490.5,43.5,2.7,17.95,131.0,266.88,207.26
2018,5,11,18,30,402.0,36.0,2.6,17.4,85.0,203.22,150.18
2018,5,11,18,45,260.0,25.0,2.5,16.85,51.0,123.72,64.32
2018,5,11,19,0,118.0,14.0,2.4,16.3,17.0,45.23,0.0
2018,5,11,19,15,59.0,7.0,2.35,16.2,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.7,12.9,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.7,13.0,2.0,0.0,0.0
2018,5,12,5,15,145.0,14.5,1.8,13.7,25.0,14.25,0.0
2018,5,12,5,30,272.0,27.0,1.9,14.4,48.0,21.77,8.94
2018,5,12,5,45,383.0,35.5,2.0,15.1,88.5,26.92,17.4
2018,5,12,6,0,494.0,44.0,2.1,15.8,129.0,31.81,22.27
2018,5,12,6,15,563.0,50.5,2.25,16.3,178.0,34.69,25.09
2018,5,12,6,30,632.0,57.0,2.4,16.8,227.0,47.82,27.76
2018,5,12,6,45,678.5,62.0,2.5,17.35,279.0,90.38,47.02
2018,5,12,7,0,725.0,67.0,2.6,17.9,331.0,134.41,75.57
2018,5,12,7,15,758.0,71.0,2.6,18.3,384.0,180.27,111.42
2018,5,12,7,30,791.0,75.0,2.6,18.7,437.0,229.53,152.96
2018,5,12,7,45,815.0,78.5,2.6,19.1,488.5,279.22,196.4
2018,5,12,8,0,839.0,82.0,2.6,19.5,540.0,331.06,241.61
2018,5,12,8,15,856.0,84.5,2.5,19.85,588.0,385.57,288.26
2018,5,12,8,30,873.0,87.0,2.4,20.2,636.0,436.81,331.27
2018,5,12,8,45,886.5,89.0,2.3,20.6,680.5,486.77,372.01
2018,5,12,9,0,900.0,91.0,2.2,21.0,725.0,536.94,411.53
2018,5,12,9,15,907.0,94.5,2.15,21.25,764.0,584.91,448.51
2018,5,12,9,30,914.0,98.0,2.1,21.5,803.0,632.11,483.77
2018,5,12,9,45,917.0,102.5,2.0,21.8,835.5,676.73,515.68
2018,5,12,10,0,920.0,107.0,1.9,22.1,868.0,719.88,545.52
2018,5,12,10,15,926.0,108.0,1.9,22.3,895.5,760.32,572.18
2018,5,12,10,30,932.0,109.0,1.9,22.5,923.0,799.14,597.17
2018,5,12,10,45,936.5,109.5,1.9,22.65,943.5,834.55,619.72
2018,5,12,11,0,941.0,110.0,1.9,22.8,964.0,867.91,640.75
2018,5,12,11,15,942.5,110.0,1.9,22.9,976.0,896.1,658.36
2018,5,12,11,30,944.0,110.0,1.9,23.0,988.0,921.81,674.32
2018,5,12,11,45,945.0,111.0,1.95,23.05,994.0,945.44,689.64
2018,5,12,12,0,946.0,112.0,2.0,23.1,1000.0,966.39,703.26
2018,5,12,12,15,939.0,115.5,2.0,23.05,995.5,979.66,711.73
2018,5,12,12,30,932.0,119.0,2.0,23.0,991.0,989.92,718.42
2018,5,12,12,45,920.5,124.5,2.05,22.95,978.5,994.9,722.47
2018,5,12,13,0,909.0,130.0,2.1,22.9,966.0,996.85,724.74
2018,5,12,13,15,905.0,129.5,2.2,22.75,949.0,996.92,726.79
2018,5,12,13,30,901.0,129.0,2.3,22.6,932.0,994.01,727.02
2018,5,12,13,45,887.5,131.0,2.35,22.45,904.5,981.73,720.71
2018,5,12,14,0,874.0,133.0,2.4,22.3,877.0,966.71,712.76
2018,5,12,14,15,798.0,161.5,2.5,22.05,822.5,924.38,687.43
2018,5,12,14,30,722.0,190.0,2.6,21.8,768.0,879.81,660.35
2018,5,12,14,45,701.0,188.0,2.65,21.5,728.0,848.92,641.94
2018,5,12,15,0,680.0,186.0,2.7,21.2,688.0,816.46,622.09
2018,5,12,15,15,717.5,161.0,2.7,21.2,664.0,808.16,617.95
2018,5,12,15,30,755.0,136.0,2.7,21.2,640.0,795.29,610.5
2018,5,12,15,45,734.5,131.5,2.7,20.5,593.5,753.97,584.53
2018,5,12,16,0,714.0,127.0,2.7,19.8,547.0,711.76,557.66
2018,5,12,16,15,725.5,113.0,2.65,19.35,508.0,682.0,538.63
2018,5,12,16,30,737.0,99.0,2.6,18.9,469.0,649.45,517.15
2018,5,12,16,45,696.5,95.5,2.55,18.5,415.5,591.43,474.51
2018,5,12,17,0,656.0,92.0,2.5,18.1,362.0,534.99,431.94
2018,5,12,17,15,622.5,85.0,2.4,17.55,313.0,480.57,389.86
2018,5,12,17,30,589.0,78.0,2.3,17.0,264.0,427.81,347.61
2018,5,12,17,45,518.0,71.0,2.2,16.45,213.0,358.02,290.26
2018,5,12,18,0,447.0,64.0,2.1,15.9,162.0,293.73,235.76
2018,5,12,18,15,359.0,53.5,1.9,15.35,119.0,223.54,175.42
2018,5,12,18,30,271.0,43.0,1.7,14.8,76.0,163.93,122.73
2018,5,12,18,45,160.5,27.5,1.55,14.25,45.0,96.26,53.27
2018,5,12,19,0,50.0,12.0,1.4,13.7,14.0,25.24,0.0
2018,5,12,19,15,25.0,6.0,1.4,13.4,7.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.7,10.6,2.0,1.97,0.0
2018,5,13,5,30,0.0,4.0,1.8,11.0,4.0,3.85,0.0
2018,5,13,5,45,0.0,6.5,1.95,11.35,6.5,6.26,0.0
2018,5,13,6,0,0.0,9.0,2.1,11.7,9.0,8.67,2.1
2018,5,13,6,15,0.0,12.5,2.15,12.1,12.5,12.05,5.22
2018,5,13,6,30,0.0,16.0,2.2,12.5,16.0,15.43,7.67
2018,5,13,6,45,0.0,29.0,2.25,12.9,29.0,27.99,18.48
2018,5,13,7,0,0.0,42.0,2.3,13.3,42.0,40.56,29.17
2018,5,13,7,15,0.0,47.0,2.3,13.65,47.0,45.4,33.15
2018,5,13,7,30,0.0,52.0,2.3,14.0,52.0,50.25,37.08
2018,5,13,7,45,0.0,56.5,2.3,14.35,56.5,54.61,40.56
2018,5,13,8,0,0.0,61.0,2.3,14.7,61.0,58.98,44.0
2018,5,13,8,15,0.0,72.5,2.3,15.05,72.5,70.13,53.05
2018,5,13,8,30,0.0,84.0,2.3,15.4,84.0,81.29,62.01
2018,5,13,8,45,0.0,100.5,2.3,15.75,100.5,97.18,74.75
2018,5,13,9,0,0.0,117.0,2.3,16.1,117.0,112.9,87.21
2018,5,13,9,15,0.0,128.0,2.35,16.4,128.0,123.42,95.37
2018,5,13,9,30,0.0,139.0,2.4,16.7,139.0,133.96,103.52
2018,5,13,9,45,2.0,154.5,2.4,17.0,156.0,150.08,116.09
2018,5,13,10,0,4.0,170.0,2.4,17.3,173.0,166.4,128.73
2018,5,13,10,15,6.0,189.0,2.45,17.5,194.0,186.24,144.13
2018,5,13,10,30,8.0,208.0,2.5,17.7,215.0,206.29,159.58
2018,5,13,10,45,9.0,212.0,2.55,17.9,220.0,211.43,163.32
2018,5,13,11,0,10.0,216.0,2.6,18.1,225.0,216.62,167.16
2018,5,13,11,15,10.5,224.5,2.65,18.25,234.0,225.77,174.08
2018,5,13,11,30,11.0,233.0,2.7,18.4,243.0,234.96,181.03
2018,5,13,11,45,11.5,240.0,2.7,18.5,250.5,242.75,186.9
2018,5,13,12,0,12.0,247.0,2.7,18.6,258.0,250.55,192.81
2018,5,13,12,15,12.5,252.0,2.75,18.6,263.5,256.43,197.35
2018,5,13,12,30,13.0,257.0,2.8,18.6,269.0,262.3,201.93
2018,5,13,12,45,14.0,268.0,2.85,18.6,281.0,274.54,211.41
2018,5,13,13,0,15.0,279.0,2.9,18.6,293.0,286.83,220.94
2018,5,13,13,15,19.5,301.0,2.95,18.5,318.5,313.44,241.61
2018,5,13,13,30,24.0,323.0,3.0,18.4,344.0,346.4,266.98
2018,5,13,13,45,22.5,312.0,3.0,18.35,331.5,328.42,253.53
2018,5,13,14,0,21.0,301.0,3.0,18.3,319.0,316.46,244.79
2018,5,13,14,15,23.5,301.5,3.05,18.1,321.0,319.81,248.06
2018,5,13,14,30,26.0,302.0,3.1,17.9,323.0,331.07,257.36
2018,5,13,14,45,27.0,291.0,3.1,17.75,312.0,321.38,250.56
2018,5,13,15,0,28.0,280.0,3.1,17.6,301.0,311.53,243.7
2018,5,13,15,15,33.5,273.5,3.1,17.6,297.0,310.27,243.53
2018,5,13,15,30,39.0,267.0,3.1,17.6,293.0,308.78,243.17
2018,5,13,15,45,39.5,248.0,3.1,17.1,273.0,289.21,229.02
