Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,0,40.0,229.0,3.1,16.6,253.0,269.4,214.58
2018,5,13,16,15,76.5,217.0,3.05,16.3,257.5,284.15,228.41
2018,5,13,16,30,113.0,205.0,3.0,16.0,262.0,304.46,246.36
2018,5,13,16,45,173.0,182.5,3.0,15.7,259.0,317.32,258.95
2018,5,13,17,0,233.0,160.0,3.0,15.4,256.0,332.9,273.17
2018,5,13,17,15,277.5,133.5,2.95,15.0,233.0,320.78,264.48
2018,5,13,17,30,322.0,107.0,2.9,14.6,210.0,312.11,257.62
2018,5,13,17,45,290.0,91.0,2.8,14.2,171.0,264.22,217.11
2018,5,13,18,0,258.0,75.0,2.7,13.8,132.0,218.77,177.71
2018,5,13,18,15,204.5,59.0,2.6,13.4,97.0,160.15,126.8
2018,5,13,18,30,151.0,43.0,2.5,13.0,62.0,113.66,85.45
2018,5,13,18,45,90.0,28.0,2.4,12.65,38.0,69.41,39.61
2018,5,13,19,0,29.0,13.0,2.3,12.3,14.0,20.64,0.0
2018,5,13,19,15,14.5,6.5,2.3,12.1,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,2.1,10.45,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,2.1,10.5,2.0,0.0,0.0
2018,5,14,5,15,2.5,3.5,2.1,10.75,3.5,3.44,0.0
2018,5,14,5,30,0.0,5.0,2.1,11.0,5.0,4.82,0.0
2018,5,14,5,45,0.0,7.5,2.1,11.25,7.5,7.23,0.66
2018,5,14,6,0,0.0,10.0,2.1,11.5,10.0,9.64,2.97
2018,5,14,6,15,0.0,14.5,2.1,11.9,14.5,13.98,6.98
2018,5,14,6,30,0.0,19.0,2.1,12.3,19.0,18.33,10.19
2018,5,14,6,45,0.0,35.5,2.05,12.7,35.5,34.27,23.9
2018,5,14,7,0,0.0,52.0,2.0,13.1,52.0,50.23,37.46
2018,5,14,7,15,0.0,57.0,1.95,13.5,57.0,55.08,41.39
2018,5,14,7,30,0.0,62.0,1.9,13.9,62.0,59.93,45.26
2018,5,14,7,45,0.0,67.5,1.9,14.3,67.5,65.26,49.49
2018,5,14,8,0,0.0,73.0,1.9,14.7,73.0,70.6,53.68
2018,5,14,8,15,0.0,90.0,1.9,15.05,90.0,87.09,67.07
2018,5,14,8,30,0.0,107.0,1.9,15.4,107.0,103.27,80.02
2018,5,14,8,45,0.0,122.5,1.9,15.75,122.5,118.0,91.64
2018,5,14,9,0,0.0,138.0,1.9,16.1,138.0,132.75,103.16
2018,5,14,9,15,0.5,143.0,1.95,16.45,143.5,137.9,106.9
2018,5,14,9,30,1.0,148.0,2.0,16.8,149.0,143.1,110.7
2018,5,14,9,45,3.0,162.0,2.05,17.1,164.5,157.84,122.14
2018,5,14,10,0,5.0,176.0,2.1,17.4,180.0,172.78,133.65
2018,5,14,10,15,7.0,191.5,2.2,17.55,197.5,189.35,146.46
2018,5,14,10,30,9.0,207.0,2.3,17.7,215.0,206.1,159.37
2018,5,14,10,45,11.5,237.5,2.35,17.9,248.0,237.75,183.69
2018,5,14,11,0,14.0,268.0,2.4,18.1,281.0,269.67,207.96
2018,5,14,11,15,15.0,280.5,2.45,18.15,294.5,283.36,218.22
2018,5,14,11,30,16.0,293.0,2.5,18.2,308.0,297.14,228.6
2018,5,14,11,45,15.5,284.0,2.6,18.3,298.5,288.89,222.22
2018,5,14,12,0,15.0,275.0,2.7,18.4,289.0,280.48,215.81
2018,5,14,12,15,16.0,283.5,2.75,18.4,298.5,290.38,223.47
2018,5,14,12,30,17.0,292.0,2.8,18.4,308.0,300.32,231.11
2018,5,14,12,45,20.5,306.0,2.85,18.45,325.0,318.06,244.76
2018,5,14,13,0,24.0,320.0,2.9,18.5,342.0,340.7,262.07
2018,5,14,13,15,26.0,328.5,2.9,18.4,352.0,352.59,271.28
2018,5,14,13,30,28.0,337.0,2.9,18.3,362.0,364.53,280.62
2018,5,14,13,45,55.0,318.5,2.95,18.2,366.0,372.51,288.35
2018,5,14,14,0,82.0,300.0,3.0,18.1,370.0,387.1,301.08
2018,5,14,14,15,127.5,288.5,3.05,17.95,393.0,418.42,327.21
2018,5,14,14,30,173.0,277.0,3.1,17.8,416.0,448.15,351.99
2018,5,14,14,45,208.5,272.5,3.1,17.65,432.5,482.6,379.6
2018,5,14,15,0,244.0,268.0,3.1,17.5,449.0,507.16,399.79
2018,5,14,15,15,252.5,260.0,3.1,17.5,438.0,502.33,397.03
2018,5,14,15,30,261.0,252.0,3.1,17.5,427.0,496.3,393.53
2018,5,14,15,45,289.5,237.0,3.15,16.95,418.5,497.52,397.09
2018,5,14,16,0,318.0,222.0,3.2,16.4,410.0,496.18,398.6
2018,5,14,16,15,416.0,185.5,3.2,16.05,409.5,529.24,427.71
2018,5,14,16,30,514.0,149.0,3.2,15.7,409.0,544.92,443.12
2018,5,14,16,45,583.0,122.0,3.2,15.3,387.5,546.83,446.84
2018,5,14,17,0,652.0,95.0,3.2,14.9,366.0,538.13,441.84
2018,5,14,17,15,611.0,88.5,3.15,14.45,315.5,479.92,395.66
2018,5,14,17,30,570.0,82.0,3.1,14.0,265.0,423.98,350.1
2018,5,14,17,45,512.0,74.0,3.05,13.55,216.5,360.27,296.72
2018,5,14,18,0,454.0,66.0,3.0,13.1,168.0,300.9,245.34
2018,5,14,18,15,368.5,55.5,2.95,12.75,124.5,231.18,184.4
2018,5,14,18,30,283.0,45.0,2.9,12.4,81.0,171.65,131.05
2018,5,14,18,45,178.0,30.5,2.8,12.05,50.0,107.62,66.18
2018,5,14,19,0,73.0,16.0,2.7,11.7,19.0,35.66,0.0
2018,5,14,19,15,36.5,8.0,2.7,11.55,9.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,1.7,10.3,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,1.7,10.4,2.0,1.97,0.0
2018,5,15,5,15,65.5,13.0,1.8,10.9,18.0,12.78,0.0
2018,5,15,5,30,124.0,24.0,1.9,11.4,34.0,18.41,8.25
2018,5,15,5,45,91.5,23.5,2.05,11.85,34.0,19.79,11.63
2018,5,15,6,0,59.0,23.0,2.2,12.3,34.0,19.22,11.5
2018,5,15,6,15,29.5,37.0,2.2,12.65,42.5,35.8,26.53
2018,5,15,6,30,0.0,51.0,2.2,13.0,51.0,49.27,36.67
2018,5,15,6,45,70.0,83.5,2.2,13.35,109.5,78.31,58.72
2018,5,15,7,0,140.0,116.0,2.2,13.7,168.0,118.14,88.44
2018,5,15,7,15,102.5,140.5,2.15,14.05,181.5,140.49,108.32
2018,5,15,7,30,65.0,165.0,2.1,14.4,195.0,163.69,128.78
2018,5,15,7,45,118.0,192.5,2.1,14.7,254.5,201.71,157.98
2018,5,15,8,0,171.0,220.0,2.1,15.0,314.0,249.53,195.31
2018,5,15,8,15,167.5,242.0,2.1,15.3,341.0,277.36,217.68
2018,5,15,8,30,164.0,264.0,2.1,15.6,368.0,304.92,239.46
2018,5,15,8,45,101.5,266.5,2.1,15.95,332.5,288.19,226.4
2018,5,15,9,0,39.0,269.0,2.1,16.3,297.0,269.08,210.82
2018,5,15,9,15,30.5,274.0,2.1,16.55,296.5,272.14,212.68
2018,5,15,9,30,22.0,279.0,2.1,16.8,296.0,278.03,216.55
2018,5,15,9,45,29.0,307.5,2.15,17.05,331.0,306.94,238.39
2018,5,15,10,0,36.0,336.0,2.2,17.3,366.0,340.37,263.36
2018,5,15,10,15,100.0,365.0,2.3,17.5,452.0,413.56,319.61
2018,5,15,10,30,164.0,394.0,2.4,17.7,538.0,494.16,380.23
2018,5,15,10,45,178.5,410.0,2.45,17.85,570.0,528.41,404.88
2018,5,15,11,0,193.0,426.0,2.5,18.0,602.0,563.4,430.14
2018,5,15,11,15,175.0,446.5,2.55,18.1,608.0,575.93,438.14
2018,5,15,11,30,157.0,467.0,2.6,18.2,614.0,587.42,445.47
2018,5,15,11,45,291.5,403.0,2.7,18.3,677.5,653.22,497.54
2018,5,15,12,0,426.0,339.0,2.8,18.4,741.0,724.29,552.38
2018,5,15,12,15,484.0,316.0,2.85,18.35,772.0,765.82,583.34
2018,5,15,12,30,542.0,293.0,2.9,18.3,803.0,806.96,614.09
2018,5,15,12,45,519.5,301.0,3.0,18.3,785.5,802.19,610.61
2018,5,15,13,0,497.0,309.0,3.1,18.3,768.0,795.42,606.1
2018,5,15,13,15,514.0,301.5,3.15,18.15,769.0,808.77,617.02
2018,5,15,13,30,531.0,294.0,3.2,18.0,770.0,820.24,626.55
2018,5,15,13,45,699.5,210.5,3.25,17.9,820.0,897.51,685.08
2018,5,15,14,0,868.0,127.0,3.3,17.8,870.0,958.19,727.61
2018,5,15,14,15,831.0,139.0,3.3,17.6,830.0,934.63,712.43
2018,5,15,14,30,794.0,151.0,3.3,17.4,790.0,904.1,693.12
2018,5,15,14,45,619.5,215.5,3.35,17.2,700.5,806.98,626.38
2018,5,15,15,0,445.0,280.0,3.4,17.0,611.0,707.67,552.07
2018,5,15,15,15,440.0,264.5,3.4,17.0,576.0,678.85,532.84
2018,5,15,15,30,435.0,249.0,3.4,17.0,541.0,648.72,511.99
2018,5,15,15,45,427.0,232.0,3.4,16.5,502.5,613.32,487.88
2018,5,15,16,0,419.0,215.0,3.4,16.0,464.0,577.0,462.67
2018,5,15,16,15,520.0,168.0,3.35,15.7,450.5,588.42,475.62
2018,5,15,16,30,621.0,121.0,3.3,15.4,437.0,595.08,484.16
2018,5,15,16,45,566.5,118.0,3.25,15.1,383.0,532.2,435.63
2018,5,15,17,0,512.0,115.0,3.2,14.8,329.0,468.44,385.74
2018,5,15,17,15,556.0,95.5,3.15,14.5,299.5,455.98,376.48
2018,5,15,17,30,600.0,76.0,3.1,14.2,270.0,434.83,358.99
2018,5,15,17,45,531.0,69.0,3.0,13.9,218.5,365.34,300.6
2018,5,15,18,0,462.0,62.0,2.9,13.6,167.0,301.22,245.29
2018,5,15,18,15,383.5,51.5,2.8,13.35,124.0,235.01,187.22
2018,5,15,18,30,305.0,41.0,2.7,13.1,81.0,175.88,134.18
2018,5,15,18,45,198.0,28.5,2.6,12.85,50.0,112.1,70.81
2018,5,15,19,0,91.0,16.0,2.5,12.6,19.0,40.77,0.0
2018,5,15,19,15,45.5,8.0,2.45,12.45,9.5,7.86,0.0
2018,5,15,19,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,16,4,45,4.5,2.0,1.9,11.2,2.0,0.0,0.0
2018,5,16,5,0,9.0,4.0,1.9,11.3,4.0,3.93,0.0
2018,5,16,5,15,46.0,17.5,2.0,11.65,21.0,17.2,0.0
2018,5,16,5,30,83.0,31.0,2.1,12.0,38.0,25.7,14.13
2018,5,16,5,45,162.5,45.5,2.2,12.3,71.0,37.14,26.72
2018,5,16,6,0,242.0,60.0,2.3,12.6,104.0,44.74,34.14
2018,5,16,6,15,376.5,67.5,2.3,12.9,160.5,48.85,38.16
2018,5,16,6,30,511.0,75.0,2.3,13.2,217.0,66.9,42.32
2018,5,16,6,45,587.5,78.0,2.3,13.5,273.0,100.89,58.19
2018,5,16,7,0,664.0,81.0,2.3,13.8,329.0,142.87,86.09
2018,5,16,7,15,677.0,90.0,2.3,14.1,374.5,186.78,122.36
2018,5,16,7,30,690.0,99.0,2.3,14.4,420.0,232.13,161.96
2018,5,16,7,45,586.0,131.5,2.25,14.75,425.5,267.48,197.5
2018,5,16,8,0,482.0,164.0,2.2,15.1,431.0,293.27,223.66
2018,5,16,8,15,306.0,220.0,2.2,15.35,395.0,305.78,238.3
2018,5,16,8,30,130.0,276.0,2.2,15.6,359.0,301.2,236.69
2018,5,16,8,45,158.5,299.5,2.2,15.9,407.5,343.12,269.1
2018,5,16,9,0,187.0,323.0,2.2,16.2,456.0,387.74,303.07
2018,5,16,9,15,283.0,321.0,2.25,16.45,535.0,446.2,348.16
2018,5,16,9,30,379.0,319.0,2.3,16.7,614.0,516.7,401.86
2018,5,16,9,45,350.0,344.0,2.35,16.9,625.5,538.67,417.31
2018,5,16,10,0,321.0,369.0,2.4,17.1,637.0,558.02,430.72
2018,5,16,10,15,402.0,346.5,2.45,17.25,693.0,608.45,469.28
2018,5,16,10,30,483.0,324.0,2.5,17.4,749.0,666.11,512.46
2018,5,16,10,45,440.5,346.5,2.5,17.55,741.0,672.56,515.35
2018,5,16,11,0,398.0,369.0,2.5,17.7,733.0,675.64,516.03
2018,5,16,11,15,500.5,326.5,2.5,17.7,790.5,736.79,562.29
2018,5,16,11,30,603.0,284.0,2.5,17.7,848.0,800.22,609.12
2018,5,16,11,45,520.5,321.0,2.45,17.75,810.0,779.74,591.61
2018,5,16,12,0,438.0,358.0,2.4,17.8,772.0,754.09,571.07
2018,5,16,12,15,361.5,393.0,2.4,17.75,734.0,725.84,549.31
2018,5,16,12,30,285.0,428.0,2.4,17.7,696.0,697.06,526.91
2018,5,16,12,45,192.5,422.0,2.45,17.65,602.5,605.63,460.3
2018,5,16,13,0,100.0,416.0,2.5,17.6,509.0,510.02,389.2
2018,5,16,13,15,75.0,401.0,2.55,17.55,470.0,473.19,362.38
2018,5,16,13,30,50.0,386.0,2.6,17.5,431.0,435.82,334.48
2018,5,16,13,45,35.0,337.0,2.7,17.4,368.0,372.58,287.61
2018,5,16,14,0,20.0,288.0,2.8,17.3,305.0,302.46,234.62
2018,5,16,14,15,17.5,267.5,2.85,17.2,282.0,279.84,217.81
2018,5,16,14,30,15.0,247.0,2.9,17.1,259.0,257.14,200.64
2018,5,16,14,45,23.0,266.0,2.9,16.95,283.5,291.34,228.05
2018,5,16,15,0,31.0,285.0,2.9,16.8,308.0,319.5,250.58
2018,5,16,15,15,77.0,286.5,2.9,16.8,339.5,362.01,285.63
2018,5,16,15,30,123.0,288.0,2.9,16.8,371.0,411.31,325.43
2018,5,16,15,45,145.5,274.5,2.9,16.35,366.0,413.58,329.05
2018,5,16,16,0,168.0,261.0,2.9,15.9,361.0,414.16,331.54
2018,5,16,16,15,205.0,234.5,2.9,15.65,346.0,409.02,329.88
2018,5,16,16,30,242.0,208.0,2.9,15.4,331.0,409.12,332.0
2018,5,16,16,45,273.5,181.0,2.85,15.2,306.5,392.66,320.69
2018,5,16,17,0,305.0,154.0,2.8,15.0,282.0,372.86,306.31
2018,5,16,17,15,326.5,130.0,2.8,14.7,250.5,347.13,286.46
2018,5,16,17,30,348.0,106.0,2.8,14.4,219.0,326.96,270.08
2018,5,16,17,45,348.5,88.0,2.75,14.1,184.5,292.02,240.41
2018,5,16,18,0,349.0,70.0,2.7,13.8,150.0,256.35,208.91
2018,5,16,18,15,295.5,57.5,2.55,13.45,113.5,204.22,162.81
2018,5,16,18,30,242.0,45.0,2.4,13.1,77.0,157.13,120.17
2018,5,16,18,45,157.0,30.5,2.3,12.75,48.0,102.49,66.38
2018,5,16,19,0,72.0,16.0,2.2,12.4,19.0,35.69,0.0
2018,5,16,19,15,36.0,8.0,2.15,12.2,9.5,7.86,0.0
2018,5,16,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,17,4,45,8.5,2.0,1.65,10.75,2.0,0.0,0.0
2018,5,17,5,0,17.0,4.0,1.7,10.9,4.0,3.93,0.0
2018,5,17,5,15,91.5,17.5,1.8,11.35,25.0,17.2,0.0
2018,5,17,5,30,166.0,31.0,1.9,11.8,46.0,24.09,13.24
2018,5,17,5,45,282.5,42.5,2.0,12.25,86.5,32.23,22.51
2018,5,17,6,0,399.0,54.0,2.1,12.7,127.0,40.15,30.09
2018,5,17,6,15,475.5,61.0,2.1,13.15,175.0,42.96,32.88
2018,5,17,6,30,552.0,68.0,2.1,13.6,223.0,63.22,37.62
2018,5,17,6,45,598.0,74.0,2.1,14.05,272.5,99.71,56.34
2018,5,17,7,0,644.0,80.0,2.1,14.5,322.0,141.06,85.15
2018,5,17,7,15,677.0,85.0,2.05,15.0,372.0,184.08,119.77
2018,5,17,7,30,710.0,90.0,2.0,15.5,422.0,230.47,159.28
2018,5,17,7,45,735.0,94.0,1.95,15.95,471.0,280.19,202.52
2018,5,17,8,0,760.0,98.0,1.9,16.4,520.0,328.83,244.74
2018,5,17,8,15,779.0,101.0,1.9,16.8,566.5,376.45,285.74
2018,5,17,8,30,798.0,104.0,1.9,17.2,613.0,425.37,326.78
2018,5,17,8,45,812.5,107.0,1.85,17.6,656.0,473.28,365.82
2018,5,17,9,0,827.0,110.0,1.8,18.0,699.0,521.65,403.98
2018,5,17,9,15,836.0,113.5,1.8,18.3,737.0,570.66,441.68
2018,5,17,9,30,845.0,117.0,1.8,18.6,775.0,615.88,475.64
2018,5,17,9,45,850.5,120.5,1.85,18.95,807.0,658.18,506.8
2018,5,17,10,0,856.0,124.0,1.9,19.3,839.0,699.35,536.44
2018,5,17,10,15,862.0,126.5,1.95,19.5,866.0,738.66,563.58
2018,5,17,10,30,868.0,129.0,2.0,19.7,893.0,776.53,588.83
2018,5,17,10,45,872.0,130.5,2.1,19.9,913.0,810.31,611.49
2018,5,17,11,0,876.0,132.0,2.2,20.1,933.0,842.21,632.81
2018,5,17,11,15,879.0,132.5,2.3,20.15,946.0,870.32,651.88
2018,5,17,11,30,882.0,133.0,2.4,20.2,959.0,896.23,669.5
2018,5,17,11,45,883.0,134.0,2.5,20.25,965.0,918.53,684.74
2018,5,17,12,0,884.0,135.0,2.6,20.3,971.0,938.36,698.42
2018,5,17,12,15,886.0,133.0,2.7,20.25,969.5,953.66,709.43
2018,5,17,12,30,888.0,131.0,2.8,20.2,968.0,966.29,718.81
2018,5,17,12,45,889.0,128.0,2.95,20.2,959.0,974.23,725.47
2018,5,17,13,0,890.0,125.0,3.1,20.2,950.0,979.31,730.34
2018,5,17,13,15,887.0,123.5,3.2,20.05,933.5,979.18,731.87
2018,5,17,13,30,884.0,122.0,3.3,19.9,917.0,976.13,731.58
2018,5,17,13,45,879.0,121.0,3.35,19.8,894.0,968.79,728.01
2018,5,17,14,0,874.0,120.0,3.4,19.7,871.0,958.64,722.66
2018,5,17,14,15,867.0,118.0,3.45,19.55,841.0,942.81,713.67
2018,5,17,14,30,860.0,116.0,3.5,19.4,811.0,924.35,702.94
2018,5,17,14,45,851.0,114.0,3.55,19.25,775.5,901.55,689.23
2018,5,17,15,0,842.0,112.0,3.6,19.1,740.0,876.43,673.88
2018,5,17,15,15,829.0,109.5,3.6,19.1,699.0,850.31,657.12
2018,5,17,15,30,816.0,107.0,3.6,19.1,658.0,817.14,635.29
2018,5,17,15,45,799.5,103.5,3.6,18.7,613.0,778.33,610.19
2018,5,17,16,0,783.0,100.0,3.6,18.3,568.0,738.28,583.86
2018,5,17,16,15,761.5,96.5,3.6,18.05,520.0,693.43,553.22
2018,5,17,16,30,740.0,93.0,3.6,17.8,472.0,648.13,521.72
2018,5,17,16,45,711.5,89.0,3.6,17.55,422.5,599.67,486.36
2018,5,17,17,0,683.0,85.0,3.6,17.3,373.0,549.65,448.13
2018,5,17,17,15,643.5,79.5,3.55,16.95,322.5,492.17,402.97
2018,5,17,17,30,604.0,74.0,3.5,16.6,272.0,436.84,358.14
2018,5,17,17,45,483.5,68.5,3.45,16.2,209.5,342.28,280.22
2018,5,17,18,0,363.0,63.0,3.4,15.8,147.0,254.85,206.65
2018,5,17,18,15,324.5,51.5,3.25,15.4,113.0,209.31,166.12
2018,5,17,18,30,286.0,40.0,3.1,15.0,79.0,167.31,127.45
2018,5,17,18,45,193.0,28.5,3.0,14.6,50.0,111.62,73.36
2018,5,17,19,0,100.0,17.0,2.9,14.2,21.0,44.63,0.0
2018,5,17,19,15,50.0,8.5,2.85,13.95,10.5,20.1,0.0
2018,5,17,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,1.0,2.05,11.3,1.0,0.0,0.0
2018,5,18,5,0,0.0,2.0,2.1,11.4,2.0,1.97,0.0
2018,5,18,5,15,0.0,9.5,2.2,11.85,9.5,9.16,0.0
2018,5,18,5,30,0.0,17.0,2.3,12.3,17.0,16.4,7.38
2018,5,18,5,45,0.0,30.5,2.4,12.7,30.5,29.45,20.09
2018,5,18,6,0,0.0,44.0,2.5,13.1,44.0,42.3,31.96
2018,5,18,6,15,0.0,61.0,2.45,13.55,61.0,57.83,46.06
2018,5,18,6,30,0.0,78.0,2.4,14.0,78.0,73.43,57.01
2018,5,18,6,45,4.5,102.0,2.4,14.45,103.5,95.52,75.34
2018,5,18,7,0,9.0,126.0,2.4,14.9,129.0,118.24,93.79
2018,5,18,7,15,19.5,149.5,2.3,15.35,158.0,142.23,112.71
2018,5,18,7,30,30.0,173.0,2.2,15.8,187.0,162.99,128.78
2018,5,18,7,45,51.0,200.5,2.15,16.25,227.5,195.17,153.71
2018,5,18,8,0,72.0,228.0,2.1,16.7,268.0,229.67,180.32
2018,5,18,8,15,84.5,251.0,2.0,17.1,302.0,259.49,203.18
2018,5,18,8,30,97.0,274.0,1.9,17.5,336.0,290.62,226.81
2018,5,18,8,45,147.5,297.0,1.85,17.9,398.5,336.57,261.61
2018,5,18,9,0,198.0,320.0,1.8,18.3,461.0,391.61,302.95
2018,5,18,9,15,414.5,266.5,1.8,18.65,583.0,469.3,363.06
2018,5,18,9,30,631.0,213.0,1.8,19.0,705.0,570.78,440.01
2018,5,18,9,45,651.0,222.5,1.75,19.3,749.0,620.23,475.11
2018,5,18,10,0,671.0,232.0,1.7,19.6,793.0,670.26,510.09
2018,5,18,10,15,695.0,229.5,1.8,19.85,827.0,712.48,540.37
2018,5,18,10,30,719.0,227.0,1.9,20.1,861.0,754.98,570.49
2018,5,18,10,45,762.0,205.5,1.95,20.35,891.0,794.68,598.65
2018,5,18,11,0,805.0,184.0,2.0,20.6,921.0,834.9,625.04
2018,5,18,11,15,855.0,155.0,2.1,20.7,948.0,872.06,649.95
2018,5,18,11,30,905.0,126.0,2.2,20.8,975.0,910.63,675.72
2018,5,18,11,45,899.5,130.5,2.3,20.85,978.5,930.91,689.42
2018,5,18,12,0,894.0,135.0,2.4,20.9,982.0,948.46,701.54
2018,5,18,12,15,900.0,131.0,2.5,20.9,982.0,965.66,713.68
2018,5,18,12,30,906.0,127.0,2.6,20.9,982.0,980.24,724.17
2018,5,18,12,45,875.0,145.5,2.7,20.9,964.5,979.19,724.48
2018,5,18,13,0,844.0,164.0,2.8,20.9,947.0,980.28,726.44
2018,5,18,13,15,732.5,225.5,2.9,20.8,896.5,944.2,703.95
2018,5,18,13,30,621.0,287.0,3.0,20.7,846.0,902.26,675.61
2018,5,18,13,45,583.5,295.5,3.05,20.6,810.0,874.84,657.57
2018,5,18,14,0,546.0,304.0,3.1,20.5,774.0,846.95,638.9
2018,5,18,14,15,584.0,275.0,3.15,20.35,761.5,849.5,643.8
2018,5,18,14,30,622.0,246.0,3.2,20.2,749.0,851.3,647.93
2018,5,18,14,45,706.0,193.5,3.25,20.05,740.5,864.8,660.34
2018,5,18,15,0,790.0,141.0,3.3,19.9,732.0,867.92,664.37
2018,5,18,15,15,809.0,124.5,3.3,19.9,700.5,850.52,653.6
2018,5,18,15,30,828.0,108.0,3.3,19.9,669.0,829.47,640.46
2018,5,18,15,45,811.0,105.0,3.45,19.4,623.5,790.51,616.47
2018,5,18,16,0,794.0,102.0,3.6,18.9,578.0,750.29,591.16
2018,5,18,16,15,770.0,99.5,3.65,18.5,529.0,704.33,560.41
2018,5,18,16,30,746.0,97.0,3.7,18.1,480.0,658.04,528.79
2018,5,18,16,45,716.5,92.0,3.75,17.75,429.0,607.71,492.41
2018,5,18,17,0,687.0,87.0,3.8,17.4,378.0,555.66,453.02
2018,5,18,17,15,648.5,82.0,3.75,16.95,328.0,499.18,408.81
2018,5,18,17,30,610.0,77.0,3.7,16.5,278.0,444.71,364.82
2018,5,18,17,45,553.0,70.5,3.7,16.05,229.0,381.27,312.18
2018,5,18,18,0,496.0,64.0,3.7,15.6,180.0,322.04,261.36
2018,5,18,18,15,412.5,55.0,3.6,15.15,136.0,253.32,201.63
2018,5,18,18,30,329.0,46.0,3.5,14.7,92.0,191.77,147.01
2018,5,18,18,45,207.5,32.0,3.35,14.3,57.0,121.44,81.74
2018,5,18,19,0,86.0,18.0,3.2,13.9,22.0,52.06,0.0
2018,5,18,19,15,43.0,9.0,3.15,13.65,11.0,19.02,0.0
2018,5,18,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.0,3.1,11.45,3.0,0.0,0.0
2018,5,19,5,0,19.0,6.0,3.1,11.5,6.0,5.9,0.0
2018,5,19,5,15,104.0,20.5,3.15,11.75,29.5,16.29,0.0
2018,5,19,5,30,189.0,35.0,3.2,12.0,53.0,27.33,16.32
2018,5,19,5,45,266.0,46.5,3.3,12.25,87.5,35.34,25.29
2018,5,19,6,0,343.0,58.0,3.4,12.5,122.0,42.96,32.63
2018,5,19,6,15,429.5,68.0,3.4,12.9,173.0,48.93,38.26
2018,5,19,6,30,516.0,78.0,3.4,13.3,224.0,73.4,45.76
2018,5,19,6,45,569.5,84.5,3.4,13.65,275.5,109.15,64.97
2018,5,19,7,0,623.0,91.0,3.4,14.0,327.0,150.56,94.2
2018,5,19,7,15,658.5,96.5,3.4,14.4,378.0,193.43,129.0
2018,5,19,7,30,694.0,102.0,3.4,14.8,429.0,239.95,168.85
2018,5,19,7,45,720.5,106.5,3.4,15.2,479.0,286.6,209.96
2018,5,19,8,0,747.0,111.0,3.4,15.6,529.0,335.69,253.0
2018,5,19,8,15,767.0,115.5,3.4,16.0,576.5,387.79,297.9
2018,5,19,8,30,787.0,120.0,3.4,16.4,624.0,437.89,340.31
2018,5,19,8,45,801.5,123.5,3.35,16.75,667.5,485.72,379.97
2018,5,19,9,0,816.0,127.0,3.3,17.1,711.0,534.04,418.91
2018,5,19,9,15,829.0,129.5,3.35,17.45,750.5,580.9,455.94
2018,5,19,9,30,842.0,132.0,3.4,17.8,790.0,627.69,492.0
2018,5,19,9,45,852.0,133.5,3.4,18.1,823.5,671.34,524.84
2018,5,19,10,0,862.0,135.0,3.4,18.4,857.0,715.77,557.44
2018,5,19,10,15,866.0,138.5,3.5,18.6,883.5,754.76,585.37
2018,5,19,10,30,870.0,142.0,3.6,18.8,910.0,792.17,611.14
2018,5,19,10,45,871.5,145.0,3.65,19.0,929.5,825.43,633.59
2018,5,19,11,0,873.0,148.0,3.7,19.2,949.0,856.69,654.54
2018,5,19,11,15,873.0,151.0,3.75,19.25,961.5,884.55,673.44
2018,5,19,11,30,873.0,154.0,3.8,19.3,974.0,910.12,690.76
2018,5,19,11,45,870.5,157.5,3.85,19.35,979.0,931.57,705.27
2018,5,19,12,0,868.0,161.0,3.9,19.4,984.0,950.49,718.12
2018,5,19,12,15,869.0,160.0,3.95,19.4,982.5,965.8,728.73
2018,5,19,12,30,870.0,159.0,4.0,19.4,981.0,978.5,737.68
2018,5,19,12,45,870.5,156.5,4.05,19.35,972.5,986.59,743.76
2018,5,19,13,0,871.0,154.0,4.1,19.3,964.0,991.89,748.1
2018,5,19,13,15,866.5,153.5,4.1,19.25,947.0,991.55,748.44
2018,5,19,13,30,862.0,153.0,4.1,19.2,930.0,993.87,750.76
2018,5,19,13,45,855.0,152.0,4.1,19.1,906.0,985.2,745.83
2018,5,19,14,0,848.0,151.0,4.1,19.0,882.0,973.76,739.19
2018,5,19,14,15,837.5,151.0,4.15,18.9,851.5,957.39,729.54
2018,5,19,14,30,827.0,151.0,4.2,18.8,821.0,938.52,718.24
2018,5,19,14,45,813.5,149.5,4.2,18.65,784.5,912.96,702.16
2018,5,19,15,0,800.0,148.0,4.2,18.5,748.0,885.29,684.59
2018,5,19,15,15,785.0,145.0,4.2,18.5,706.5,852.76,663.12
2018,5,19,15,30,770.0,142.0,4.2,18.5,665.0,821.94,642.78
2018,5,19,15,45,744.0,138.5,4.2,18.1,615.5,776.85,612.83
2018,5,19,16,0,718.0,135.0,4.2,17.7,566.0,731.16,582.04
2018,5,19,16,15,687.0,133.0,4.2,17.35,517.5,683.04,548.67
2018,5,19,16,30,656.0,131.0,4.2,17.0,469.0,635.19,513.71
2018,5,19,16,45,619.0,126.5,4.2,16.65,419.5,581.04,473.08
2018,5,19,17,0,582.0,122.0,4.2,16.3,370.0,528.16,432.46
2018,5,19,17,15,536.5,114.5,4.15,15.85,320.0,466.05,383.51
2018,5,19,17,30,491.0,107.0,4.1,15.4,270.0,410.1,338.07
2018,5,19,17,45,429.5,96.5,4.05,14.95,221.5,345.61,284.4
2018,5,19,18,0,368.0,86.0,4.0,14.5,173.0,286.12,233.48
2018,5,19,18,15,289.0,71.5,3.9,14.15,130.0,219.84,176.03
2018,5,19,18,30,210.0,57.0,3.8,13.8,87.0,155.73,120.09
2018,5,19,18,45,129.0,39.0,3.7,13.4,55.0,99.89,68.32
2018,5,19,19,0,48.0,21.0,3.6,13.0,23.0,39.73,0.0
2018,5,19,19,15,24.0,10.5,3.55,12.9,11.5,16.05,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.0,3.1,11.35,3.0,0.0,0.0
2018,5,20,5,0,13.0,6.0,3.1,11.4,6.0,5.9,0.0
2018,5,20,5,15,72.5,20.0,3.1,11.6,26.5,16.81,0.0
2018,5,20,5,30,132.0,34.0,3.1,11.8,47.0,28.1,17.18
2018,5,20,5,45,185.5,48.5,3.15,12.0,77.5,39.46,28.96
2018,5,20,6,0,239.0,63.0,3.2,12.2,108.0,46.81,36.11
2018,5,20,6,15,287.5,78.0,3.15,12.45,148.5,56.62,45.21
2018,5,20,6,30,336.0,93.0,3.1,12.7,189.0,80.75,55.72
2018,5,20,6,45,379.5,105.5,3.1,12.9,234.0,112.64,75.38
2018,5,20,7,0,423.0,118.0,3.1,13.1,279.0,148.98,101.93
2018,5,20,7,15,433.5,135.5,3.05,13.3,321.0,187.95,134.33
2018,5,20,7,30,444.0,153.0,3.0,13.5,363.0,228.17,168.83
2018,5,20,7,45,506.0,157.0,2.95,13.65,421.0,272.52,205.59
2018,5,20,8,0,568.0,161.0,2.9,13.8,479.0,322.79,247.58
2018,5,20,8,15,619.5,160.5,2.85,14.1,535.0,369.92,287.18
2018,5,20,8,30,671.0,160.0,2.8,14.4,591.0,422.21,330.45
2018,5,20,8,45,662.0,174.5,2.75,14.7,624.0,463.72,364.75
2018,5,20,9,0,653.0,189.0,2.7,15.0,657.0,503.84,396.91
2018,5,20,9,15,657.0,200.0,2.65,15.4,692.5,546.61,429.98
2018,5,20,9,30,661.0,211.0,2.6,15.8,728.0,588.91,461.76
2018,5,20,9,45,762.0,169.5,2.6,16.2,790.0,647.49,506.76
2018,5,20,10,0,863.0,128.0,2.6,16.6,852.0,711.22,554.71
2018,5,20,10,15,869.5,129.5,2.6,17.0,879.0,750.16,581.13
2018,5,20,10,30,876.0,131.0,2.6,17.4,906.0,787.68,605.82
2018,5,20,10,45,864.5,142.5,2.65,17.8,921.5,818.61,625.99
2018,5,20,11,0,853.0,154.0,2.7,18.2,937.0,847.74,644.83
2018,5,20,11,15,804.0,189.0,2.75,18.4,935.5,864.63,655.68
2018,5,20,11,30,755.0,224.0,2.8,18.6,934.0,878.36,664.51
2018,5,20,11,45,752.0,228.0,2.9,18.85,938.5,898.91,678.33
2018,5,20,12,0,749.0,232.0,3.0,19.1,943.0,917.27,690.62
2018,5,20,12,15,718.0,252.5,3.1,19.1,933.0,923.56,695.46
2018,5,20,12,30,687.0,273.0,3.2,19.1,923.0,926.97,698.1
2018,5,20,12,45,678.0,277.0,3.25,19.15,913.5,932.34,701.94
2018,5,20,13,0,669.0,281.0,3.3,19.2,904.0,935.35,704.22
2018,5,20,13,15,642.0,287.5,3.4,19.1,876.5,921.21,695.27
2018,5,20,13,30,615.0,294.0,3.5,19.0,849.0,904.77,684.82
2018,5,20,13,45,532.0,318.0,3.55,18.85,789.5,849.97,646.05
2018,5,20,14,0,449.0,342.0,3.6,18.7,730.0,795.11,606.83
2018,5,20,14,15,459.5,325.5,3.65,18.5,710.5,786.3,602.98
2018,5,20,14,30,470.0,309.0,3.7,18.3,691.0,775.41,597.35
2018,5,20,14,45,376.5,323.5,3.75,18.1,621.0,692.2,536.71
2018,5,20,15,0,283.0,338.0,3.8,17.9,551.0,619.52,482.63
2018,5,20,15,15,398.0,278.5,3.8,17.9,559.5,659.83,517.53
2018,5,20,15,30,513.0,219.0,3.8,17.9,568.0,685.12,540.7
2018,5,20,15,45,581.5,183.0,3.8,17.5,553.5,692.92,550.13
2018,5,20,16,0,650.0,147.0,3.8,17.1,539.0,691.66,552.94
2018,5,20,16,15,659.0,134.5,3.8,16.9,503.5,664.44,534.22
2018,5,20,16,30,668.0,122.0,3.8,16.7,468.0,634.84,513.44
2018,5,20,16,45,636.0,116.5,3.75,16.5,418.5,582.63,474.01
2018,5,20,17,0,604.0,111.0,3.7,16.3,369.0,531.39,434.5
2018,5,20,17,15,561.5,103.5,3.6,16.0,319.0,472.8,388.21
2018,5,20,17,30,519.0,96.0,3.5,15.7,269.0,416.59,342.57
2018,5,20,17,45,460.0,86.5,3.45,15.4,221.0,350.35,287.62
2018,5,20,18,0,401.0,77.0,3.4,15.1,173.0,291.68,237.4
2018,5,20,18,15,320.5,65.0,3.3,14.65,130.0,225.93,180.56
2018,5,20,18,30,240.0,53.0,3.2,14.2,87.0,167.71,129.43
2018,5,20,18,45,150.0,37.0,3.1,13.8,55.5,103.51,71.42
2018,5,20,19,0,60.0,21.0,3.0,13.4,24.0,46.03,0.0
2018,5,20,19,15,30.0,10.5,2.9,13.2,12.0,17.53,0.0
2018,5,20,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,21,4,45,10.5,3.5,1.6,10.75,3.5,0.0,0.0
2018,5,21,5,0,21.0,7.0,1.6,10.9,7.0,6.88,0.0
2018,5,21,5,15,102.5,22.0,1.55,11.4,31.0,17.48,0.0
2018,5,21,5,30,184.0,37.0,1.5,11.9,55.0,28.89,18.04
2018,5,21,5,45,278.5,50.0,1.5,12.4,94.5,38.08,27.77
2018,5,21,6,0,373.0,63.0,1.5,12.9,134.0,46.82,36.07
2018,5,21,6,15,440.5,72.0,1.4,13.4,180.5,51.98,40.94
2018,5,21,6,30,508.0,81.0,1.3,13.9,227.0,78.02,48.65
2018,5,21,6,45,557.0,88.0,1.25,14.45,277.0,113.54,68.37
2018,5,21,7,0,606.0,95.0,1.2,15.0,327.0,154.27,97.24
2018,5,21,7,15,641.5,101.0,1.2,15.55,377.5,196.76,131.29
2018,5,21,7,30,677.0,107.0,1.2,16.1,428.0,242.91,169.99
2018,5,21,7,45,703.5,112.0,1.15,16.65,477.5,289.16,209.54
2018,5,21,8,0,730.0,117.0,1.1,17.2,527.0,337.85,250.67
2018,5,21,8,15,750.5,121.0,1.15,17.7,574.0,385.67,290.78
2018,5,21,8,30,771.0,125.0,1.2,18.2,621.0,438.08,333.34
2018,5,21,8,45,786.5,128.0,1.2,18.75,664.0,485.13,370.55
2018,5,21,9,0,802.0,131.0,1.2,19.3,707.0,532.79,407.08
2018,5,21,9,15,818.0,131.5,1.25,19.65,746.5,578.85,442.03
2018,5,21,9,30,834.0,132.0,1.3,20.0,786.0,625.1,476.24
2018,5,21,9,45,847.0,132.0,1.4,20.4,820.0,668.93,508.22
2018,5,21,10,0,860.0,132.0,1.5,20.8,854.0,713.82,540.23
2018,5,21,10,15,866.5,133.5,1.6,21.05,881.0,752.64,566.82
2018,5,21,10,30,873.0,135.0,1.7,21.3,908.0,790.05,591.66
2018,5,21,10,45,877.0,136.5,1.8,21.5,928.0,823.9,614.08
2018,5,21,11,0,881.0,138.0,1.9,21.7,948.0,855.88,635.17
2018,5,21,11,15,884.0,138.5,2.0,21.85,961.0,884.07,653.82
2018,5,21,11,30,887.0,139.0,2.1,22.0,974.0,910.06,671.04
2018,5,21,11,45,888.0,139.5,2.25,22.1,979.5,931.97,686.22
2018,5,21,12,0,889.0,140.0,2.4,22.2,985.0,951.4,699.85
2018,5,21,12,15,887.0,140.0,2.5,22.2,982.0,965.0,709.53
2018,5,21,12,30,885.0,140.0,2.6,22.2,979.0,975.89,717.58
2018,5,21,12,45,881.0,141.0,2.75,22.2,969.0,983.08,723.78
2018,5,21,13,0,877.0,142.0,2.9,22.2,959.0,987.46,728.24
2018,5,21,13,15,874.0,140.5,3.0,22.1,942.5,987.47,729.78
2018,5,21,13,30,871.0,139.0,3.1,22.0,926.0,984.62,729.56
2018,5,21,13,45,865.5,137.0,3.2,21.85,902.0,976.03,725.76
2018,5,21,14,0,860.0,135.0,3.3,21.7,878.0,964.66,720.2
2018,5,21,14,15,852.0,132.5,3.4,21.5,847.5,947.69,711.05
2018,5,21,14,30,844.0,130.0,3.5,21.3,817.0,928.16,700.18
2018,5,21,14,45,834.5,127.5,3.55,21.1,781.5,910.35,690.16
2018,5,21,15,0,825.0,125.0,3.6,20.9,746.0,884.73,674.71
2018,5,21,15,15,811.5,122.0,3.6,20.9,705.0,852.92,654.12
2018,5,21,15,30,798.0,119.0,3.6,20.9,664.0,819.32,632.19
2018,5,21,15,45,780.5,115.5,3.65,20.3,618.5,780.29,607.82
2018,5,21,16,0,763.0,112.0,3.7,19.7,573.0,740.09,582.19
2018,5,21,16,15,740.0,108.5,3.7,19.3,525.0,697.42,553.63
2018,5,21,16,30,717.0,105.0,3.7,18.9,477.0,651.97,522.45
2018,5,21,16,45,687.5,99.5,3.7,18.45,427.0,599.7,484.4
2018,5,21,17,0,658.0,94.0,3.7,18.0,377.0,548.17,445.64
2018,5,21,17,15,617.5,88.5,3.7,17.5,327.0,490.97,401.24
2018,5,21,17,30,577.0,83.0,3.7,17.0,277.0,435.96,357.19
2018,5,21,17,45,463.0,72.5,3.65,16.5,211.5,339.49,278.19
2018,5,21,18,0,349.0,62.0,3.6,16.0,146.0,249.21,202.61
2018,5,21,18,15,221.5,43.0,3.55,15.55,92.0,155.96,123.73
2018,5,21,18,30,94.0,24.0,3.5,15.1,38.0,73.02,53.85
2018,5,21,18,45,71.0,18.0,3.4,14.65,26.5,48.66,31.08
2018,5,21,19,0,48.0,12.0,3.3,14.2,15.0,29.87,0.0
2018,5,21,19,15,24.0,6.0,3.25,13.95,7.5,11.71,0.0
2018,5,21,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,4,45,2.5,1.0,2.1,11.25,1.0,0.0,0.0
2018,5,22,5,0,5.0,2.0,2.1,11.3,2.0,1.97,0.0
2018,5,22,5,15,2.5,6.0,2.1,11.55,6.0,5.83,0.0
2018,5,22,5,30,0.0,10.0,2.1,11.8,10.0,9.64,2.32
2018,5,22,5,45,0.0,16.0,2.1,12.05,16.0,15.43,7.95
2018,5,22,6,0,0.0,22.0,2.1,12.3,22.0,21.22,13.36
2018,5,22,6,15,0.0,31.0,2.1,12.65,31.0,29.92,21.31
2018,5,22,6,30,0.0,40.0,2.1,13.0,40.0,38.62,27.59
2018,5,22,6,45,0.0,55.0,2.05,13.35,55.0,53.14,39.94
2018,5,22,7,0,0.0,70.0,2.0,13.7,70.0,67.67,52.11
2018,5,22,7,15,0.0,83.5,2.0,14.0,83.5,80.53,62.7
2018,5,22,7,30,0.0,97.0,2.0,14.3,97.0,93.27,73.03
2018,5,22,7,45,0.0,107.0,2.05,14.65,107.0,102.79,80.56
2018,5,22,8,0,0.0,117.0,2.1,15.0,117.0,112.34,88.02
2018,5,22,8,15,1.0,140.0,2.15,15.3,140.5,134.33,105.57
2018,5,22,8,30,2.0,163.0,2.2,15.6,164.0,156.44,123.0
2018,5,22,8,45,5.0,182.5,2.25,15.9,186.0,176.43,138.53
2018,5,22,9,0,8.0,202.0,2.3,16.2,208.0,196.75,154.21
2018,5,22,9,15,11.5,228.0,2.35,16.45,237.0,223.7,175.02
2018,5,22,9,30,15.0,254.0,2.4,16.7,266.0,251.05,195.92
2018,5,22,9,45,20.5,282.0,2.45,17.0,299.0,281.94,219.36
2018,5,22,10,0,26.0,310.0,2.5,17.3,332.0,310.28,240.61
2018,5,22,10,15,45.5,349.5,2.55,17.5,389.5,363.21,280.77
2018,5,22,10,30,65.0,389.0,2.6,17.7,447.0,417.89,321.58
2018,5,22,10,45,135.5,400.5,2.65,17.9,524.5,487.28,374.47
2018,5,22,11,0,206.0,412.0,2.7,18.1,602.0,562.75,430.87
2018,5,22,11,15,457.0,315.5,2.75,18.2,744.0,692.88,531.74
2018,5,22,11,30,708.0,219.0,2.8,18.3,886.0,833.97,636.02
2018,5,22,11,45,799.0,177.0,2.8,18.45,934.0,891.73,674.04
2018,5,22,12,0,890.0,135.0,2.8,18.6,982.0,948.33,711.41
2018,5,22,12,15,888.0,135.5,2.85,18.6,979.5,962.38,720.75
2018,5,22,12,30,886.0,136.0,2.9,18.6,977.0,973.72,728.75
2018,5,22,12,45,882.0,137.5,2.9,18.65,967.5,981.38,733.86
2018,5,22,13,0,878.0,139.0,2.9,18.7,958.0,986.23,737.23
2018,5,22,13,15,875.5,137.5,2.95,18.6,942.0,986.71,738.66
2018,5,22,13,30,873.0,136.0,3.0,18.5,926.0,984.32,738.34
2018,5,22,13,45,868.5,134.0,3.0,18.45,903.0,976.66,734.05
2018,5,22,14,0,864.0,132.0,3.0,18.4,880.0,966.21,728.03
2018,5,22,14,15,857.0,129.5,3.0,18.25,850.0,950.14,718.59
2018,5,22,14,30,850.0,127.0,3.0,18.1,820.0,931.46,707.47
2018,5,22,14,45,841.0,124.5,3.05,18.0,784.5,913.93,697.43
2018,5,22,15,0,832.0,122.0,3.1,17.9,749.0,888.64,681.99
2018,5,22,15,15,818.5,119.0,3.1,17.9,708.0,856.69,661.27
2018,5,22,15,30,805.0,116.0,3.1,17.9,667.0,822.92,639.2
2018,5,22,15,45,789.0,113.0,3.1,17.5,622.5,785.5,615.25
2018,5,22,16,0,773.0,110.0,3.1,17.1,578.0,746.81,590.07
2018,5,22,16,15,752.5,105.0,3.1,16.8,530.0,701.43,559.33
2018,5,22,16,30,732.0,100.0,3.1,16.5,482.0,658.06,529.57
2018,5,22,16,45,704.5,95.5,3.1,16.2,432.5,607.77,493.1
2018,5,22,17,0,677.0,91.0,3.1,15.9,383.0,558.04,455.49
2018,5,22,17,15,602.0,90.5,3.05,15.5,325.5,484.77,397.89
2018,5,22,17,30,527.0,90.0,3.0,15.1,268.0,416.36,342.68
2018,5,22,17,45,458.5,81.0,3.0,14.7,217.5,344.42,283.44
2018,5,22,18,0,390.0,72.0,3.0,14.3,167.0,281.63,230.06
2018,5,22,18,15,297.5,61.0,2.9,13.9,123.5,212.04,170.11
2018,5,22,18,30,205.0,50.0,2.8,13.5,80.0,151.09,117.07
2018,5,22,18,45,133.5,35.0,2.7,13.15,51.5,94.66,66.4
2018,5,22,19,0,62.0,20.0,2.6,12.8,23.0,45.49,0.0
2018,5,22,19,15,31.0,10.0,2.55,12.6,11.5,17.39,0.0
2018,5,22,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.85,11.75,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.9,11.8,2.0,1.97,0.0
2018,5,23,5,15,0.0,7.5,1.95,12.0,7.5,7.23,0.0
2018,5,23,5,30,0.0,13.0,2.0,12.2,13.0,12.53,4.76
2018,5,23,5,45,0.0,21.0,2.05,12.4,21.0,20.26,12.2
2018,5,23,6,0,0.0,29.0,2.1,12.6,29.0,27.99,19.39
2018,5,23,6,15,0.0,42.0,2.15,12.8,42.0,40.56,30.84
2018,5,23,6,30,0.0,55.0,2.2,13.0,55.0,53.14,40.0
2018,5,23,6,45,0.0,71.5,2.2,13.25,71.5,68.83,53.29
2018,5,23,7,0,0.0,88.0,2.2,13.5,88.0,84.22,66.11
2018,5,23,7,15,0.0,99.0,2.25,13.65,99.0,94.7,74.66
2018,5,23,7,30,0.0,110.0,2.3,13.8,110.0,105.19,83.1
2018,5,23,7,45,3.5,139.5,2.35,14.0,141.5,133.5,106.06
2018,5,23,8,0,7.0,169.0,2.4,14.2,173.0,162.18,129.0
2018,5,23,8,15,6.5,172.0,2.45,14.45,176.0,165.79,131.41
2018,5,23,8,30,6.0,175.0,2.5,14.7,179.0,169.23,133.74
2018,5,23,8,45,9.5,200.5,2.55,14.95,207.0,195.17,154.12
2018,5,23,9,0,13.0,226.0,2.6,15.2,235.0,221.51,174.57
2018,5,23,9,15,16.0,243.0,2.7,15.45,255.0,240.14,188.79
2018,5,23,9,30,19.0,260.0,2.8,15.7,275.0,259.08,203.2
2018,5,23,9,45,17.5,263.5,2.85,15.9,277.5,262.82,205.61
2018,5,23,10,0,16.0,267.0,2.9,16.1,280.0,266.36,207.93
2018,5,23,10,15,16.0,272.5,2.95,16.2,286.0,272.71,212.56
2018,5,23,10,30,16.0,278.0,3.0,16.3,292.0,279.03,217.17
2018,5,23,10,45,15.5,270.5,3.05,16.4,284.5,272.55,211.92
2018,5,23,11,0,15.0,263.0,3.1,16.5,277.0,265.92,206.61
2018,5,23,11,15,13.5,249.5,3.1,16.6,262.0,252.52,196.04
2018,5,23,11,30,12.0,236.0,3.1,16.7,247.0,238.9,185.32
