Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,11,45,12.5,245.0,3.1,16.75,256.5,248.65,192.85
2018,5,23,12,0,13.0,254.0,3.1,16.8,266.0,258.43,200.35
2018,5,23,12,15,12.5,246.0,3.1,16.85,257.5,250.74,194.34
2018,5,23,12,30,12.0,238.0,3.1,16.9,249.0,242.94,188.31
2018,5,23,12,45,11.0,226.5,3.1,16.95,236.5,231.13,179.15
2018,5,23,13,0,10.0,215.0,3.1,17.0,224.0,219.19,169.9
2018,5,23,13,15,9.5,207.5,3.15,16.95,216.0,211.57,164.12
2018,5,23,13,30,9.0,200.0,3.2,16.9,208.0,203.88,158.27
2018,5,23,13,45,9.0,204.5,3.2,16.85,212.5,208.48,162.07
2018,5,23,14,0,9.0,209.0,3.2,16.8,217.0,213.08,165.89
2018,5,23,14,15,9.0,214.0,3.25,16.7,221.5,218.22,170.21
2018,5,23,14,30,9.0,219.0,3.3,16.6,226.0,223.4,174.6
2018,5,23,14,45,14.0,232.0,3.35,16.45,242.5,241.32,189.32
2018,5,23,15,0,19.0,245.0,3.4,16.3,259.0,259.3,204.1
2018,5,23,15,15,34.0,257.0,3.4,16.3,281.0,292.91,231.42
2018,5,23,15,30,49.0,269.0,3.4,16.3,303.0,319.31,253.02
2018,5,23,15,45,178.5,248.5,3.45,15.8,359.0,412.78,331.52
2018,5,23,16,0,308.0,228.0,3.5,15.3,415.0,498.36,402.35
2018,5,23,16,15,427.0,185.5,3.45,15.0,422.0,542.68,440.3
2018,5,23,16,30,546.0,143.0,3.4,14.7,429.0,571.96,466.46
2018,5,23,16,45,500.0,138.0,3.35,14.4,379.5,511.51,419.69
2018,5,23,17,0,454.0,133.0,3.3,14.1,330.0,457.51,377.34
2018,5,23,17,15,534.5,105.5,3.25,13.75,308.5,461.16,381.79
2018,5,23,17,30,615.0,78.0,3.2,13.4,287.0,453.71,376.02
2018,5,23,17,45,539.5,72.0,3.1,13.05,233.5,380.61,314.97
2018,5,23,18,0,464.0,66.0,3.0,12.7,180.0,313.36,257.44
2018,5,23,18,15,363.5,57.0,2.85,12.4,133.5,236.07,190.64
2018,5,23,18,30,263.0,48.0,2.7,12.1,87.0,171.16,133.68
2018,5,23,18,45,181.5,34.5,2.6,11.75,57.0,116.74,83.8
2018,5,23,19,0,100.0,21.0,2.5,11.4,27.0,62.41,4.11
2018,5,23,19,15,50.0,10.5,2.45,11.3,13.5,22.61,0.0
2018,5,23,19,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.5,1.55,9.95,1.5,0.0,0.0
2018,5,24,5,0,0.0,3.0,1.6,10.1,3.0,2.95,0.0
2018,5,24,5,15,0.0,12.0,1.65,10.45,12.0,11.58,0.0
2018,5,24,5,30,0.0,21.0,1.7,10.8,21.0,20.27,11.36
2018,5,24,5,45,0.0,35.0,1.8,11.15,35.0,33.79,24.24
2018,5,24,6,0,0.0,49.0,1.9,11.5,49.0,46.82,36.33
2018,5,24,6,15,0.0,56.5,1.9,11.85,56.5,54.2,43.2
2018,5,24,6,30,0.0,64.0,1.9,12.2,64.0,61.55,47.31
2018,5,24,6,45,0.5,87.0,1.9,12.5,87.0,82.65,65.15
2018,5,24,7,0,1.0,110.0,1.9,12.8,110.0,103.84,82.75
2018,5,24,7,15,4.5,132.5,1.9,13.1,134.5,125.33,100.17
2018,5,24,7,30,8.0,155.0,1.9,13.4,159.0,147.27,117.72
2018,5,24,7,45,12.0,174.5,1.95,13.7,181.0,167.17,133.39
2018,5,24,8,0,16.0,194.0,2.0,14.0,203.0,187.54,149.31
2018,5,24,8,15,11.5,190.0,2.0,14.3,197.0,184.04,145.98
2018,5,24,8,30,7.0,186.0,2.0,14.6,191.0,179.76,142.06
2018,5,24,8,45,6.5,188.5,2.05,14.95,193.0,182.72,143.94
2018,5,24,9,0,6.0,191.0,2.1,15.3,195.0,185.55,145.69
2018,5,24,9,15,7.0,198.5,2.15,15.6,203.5,193.78,151.8
2018,5,24,9,30,8.0,206.0,2.2,15.9,212.0,202.1,157.94
2018,5,24,9,45,9.5,220.5,2.2,16.2,228.0,217.4,169.54
2018,5,24,10,0,11.0,235.0,2.2,16.5,244.0,232.86,181.18
2018,5,24,10,15,20.0,282.0,2.25,16.75,299.5,284.59,220.97
2018,5,24,10,30,29.0,329.0,2.3,17.0,355.0,334.97,259.01
2018,5,24,10,45,24.5,317.0,2.35,17.25,339.0,322.5,248.87
2018,5,24,11,0,20.0,305.0,2.4,17.5,323.0,310.18,239.1
2018,5,24,11,15,17.5,289.5,2.45,17.6,305.5,294.35,226.88
2018,5,24,11,30,15.0,274.0,2.5,17.7,288.0,278.18,214.41
2018,5,24,11,45,17.0,275.5,2.55,17.85,291.5,282.22,217.5
2018,5,24,12,0,19.0,277.0,2.6,18.0,295.0,288.02,221.9
2018,5,24,12,15,26.0,295.5,2.7,17.95,320.0,314.09,242.13
2018,5,24,12,30,33.0,314.0,2.8,17.9,345.0,340.5,262.49
2018,5,24,12,45,77.0,366.5,2.85,17.9,438.5,436.51,336.1
2018,5,24,13,0,121.0,419.0,2.9,17.9,532.0,539.39,412.75
2018,5,24,13,15,118.0,430.5,3.0,17.7,539.0,551.35,421.46
2018,5,24,13,30,115.0,442.0,3.1,17.5,546.0,563.11,430.58
2018,5,24,13,45,115.0,430.0,3.15,17.3,532.0,553.16,424.24
2018,5,24,14,0,115.0,418.0,3.2,17.1,518.0,542.63,417.59
2018,5,24,14,15,113.0,401.5,3.25,16.75,497.0,524.9,405.84
2018,5,24,14,30,111.0,385.0,3.3,16.4,476.0,506.62,393.64
2018,5,24,14,45,81.5,353.5,3.3,16.1,418.5,437.81,342.31
2018,5,24,15,0,52.0,322.0,3.3,15.8,361.0,377.92,296.93
2018,5,24,15,15,39.0,289.0,3.3,15.8,317.5,331.65,261.65
2018,5,24,15,30,26.0,256.0,3.3,15.8,274.0,285.61,226.0
2018,5,24,15,45,24.0,236.5,3.25,15.15,252.0,255.82,203.63
2018,5,24,16,0,22.0,217.0,3.2,14.5,230.0,234.2,187.4
2018,5,24,16,15,34.0,205.0,3.2,14.25,223.5,238.59,192.15
2018,5,24,16,30,46.0,193.0,3.2,14.0,217.0,234.69,190.14
2018,5,24,16,45,96.0,174.5,3.15,13.75,218.5,256.61,210.11
2018,5,24,17,0,146.0,156.0,3.1,13.5,220.0,266.41,219.86
2018,5,24,17,15,247.5,136.0,3.05,13.35,227.5,309.28,256.83
2018,5,24,17,30,349.0,116.0,3.0,13.2,235.0,343.28,285.13
2018,5,24,17,45,343.0,100.0,2.95,13.0,201.0,307.48,254.64
2018,5,24,18,0,337.0,84.0,2.9,12.8,167.0,271.69,223.29
2018,5,24,18,15,272.0,71.5,2.8,12.6,128.5,214.56,173.32
2018,5,24,18,30,207.0,59.0,2.7,12.4,90.0,157.78,123.36
2018,5,24,18,45,131.0,41.5,2.6,12.2,58.5,103.4,74.53
2018,5,24,19,0,55.0,24.0,2.5,12.0,27.0,46.33,6.16
2018,5,24,19,15,27.5,12.0,2.4,11.85,13.5,18.6,0.0
2018,5,24,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,1.7,11.5,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,1.7,11.6,2.0,1.97,0.0
2018,5,25,5,15,0.0,8.0,1.7,11.75,8.0,7.71,0.0
2018,5,25,5,30,0.0,14.0,1.7,11.9,14.0,13.5,5.69
2018,5,25,5,45,0.0,19.5,1.75,12.05,19.5,18.81,10.97
2018,5,25,6,0,0.0,25.0,1.8,12.2,25.0,24.12,15.99
2018,5,25,6,15,0.0,30.5,1.8,12.35,30.5,29.43,20.93
2018,5,25,6,30,0.0,36.0,1.8,12.5,36.0,34.75,24.33
2018,5,25,6,45,0.5,43.0,1.8,12.65,43.0,41.57,30.13
2018,5,25,7,0,1.0,50.0,1.8,12.8,50.0,48.44,35.89
2018,5,25,7,15,1.0,62.5,1.8,13.0,62.5,60.6,46.06
2018,5,25,7,30,1.0,75.0,1.8,13.2,75.0,72.76,56.1
2018,5,25,7,45,0.5,84.0,1.8,13.4,84.0,81.4,63.1
2018,5,25,8,0,0.0,93.0,1.8,13.6,93.0,89.92,69.92
2018,5,25,8,15,0.0,99.0,1.8,13.8,99.0,95.66,74.38
2018,5,25,8,30,0.0,105.0,1.8,14.0,105.0,101.41,78.81
2018,5,25,8,45,0.5,115.0,1.8,14.15,115.5,111.19,86.55
2018,5,25,9,0,1.0,125.0,1.8,14.3,126.0,121.03,94.28
2018,5,25,9,15,1.0,131.0,1.8,14.45,132.0,126.86,98.72
2018,5,25,9,30,1.0,137.0,1.8,14.6,138.0,132.71,103.17
2018,5,25,9,45,3.5,158.0,1.8,14.75,161.0,154.45,120.42
2018,5,25,10,0,6.0,179.0,1.8,14.9,184.0,176.44,137.68
2018,5,25,10,15,6.5,181.5,1.85,15.05,187.0,179.6,139.91
2018,5,25,10,30,7.0,184.0,1.9,15.2,190.0,182.79,142.23
2018,5,25,10,45,8.0,193.5,1.9,15.3,200.5,193.1,150.19
2018,5,25,11,0,9.0,203.0,1.9,15.4,211.0,203.5,158.19
2018,5,25,11,15,8.0,192.0,1.9,15.5,199.5,192.54,149.39
2018,5,25,11,30,7.0,181.0,1.9,15.6,188.0,181.43,140.56
2018,5,25,11,45,8.0,191.5,1.95,15.7,199.5,192.83,149.5
2018,5,25,12,0,9.0,202.0,2.0,15.8,211.0,204.29,158.42
2018,5,25,12,15,14.5,263.0,2.05,15.85,277.0,269.2,208.89
2018,5,25,12,30,20.0,324.0,2.1,15.9,343.0,334.71,258.79
2018,5,25,12,45,26.5,346.5,2.15,15.95,371.5,368.32,284.17
2018,5,25,13,0,33.0,369.0,2.2,16.0,400.0,398.86,307.26
2018,5,25,13,15,35.5,371.0,2.2,15.95,404.0,405.03,312.07
2018,5,25,13,30,38.0,373.0,2.2,15.9,408.0,411.14,317.0
2018,5,25,13,45,55.0,382.0,2.25,15.85,431.0,438.38,338.43
2018,5,25,14,0,72.0,391.0,2.3,15.8,454.0,465.52,359.63
2018,5,25,14,15,87.5,385.0,2.3,15.75,458.5,475.22,367.85
2018,5,25,14,30,103.0,379.0,2.3,15.7,463.0,484.33,375.78
2018,5,25,14,45,104.5,363.0,2.3,15.6,445.0,469.15,365.35
2018,5,25,15,0,106.0,347.0,2.3,15.5,427.0,453.51,354.68
2018,5,25,15,15,106.5,323.5,2.3,15.5,400.5,428.35,336.69
2018,5,25,15,30,107.0,300.0,2.3,15.5,374.0,402.69,318.21
2018,5,25,15,45,207.5,262.5,2.3,15.25,393.5,452.52,360.98
2018,5,25,16,0,308.0,225.0,2.3,15.0,413.0,495.65,397.73
2018,5,25,16,15,504.0,165.5,2.3,14.8,444.0,580.31,467.66
2018,5,25,16,30,700.0,106.0,2.3,14.6,475.0,644.57,520.27
2018,5,25,16,45,693.0,97.5,2.3,14.4,432.0,605.05,491.07
2018,5,25,17,0,686.0,89.0,2.3,14.2,389.0,564.53,460.84
2018,5,25,17,15,649.0,83.5,2.25,14.0,339.0,508.27,416.91
2018,5,25,17,30,612.0,78.0,2.2,13.8,289.0,453.9,373.24
2018,5,25,17,45,550.0,71.5,2.15,13.55,238.0,387.32,318.44
2018,5,25,18,0,488.0,65.0,2.1,13.3,187.0,325.4,265.87
2018,5,25,18,15,384.0,57.0,2.05,13.15,139.5,248.4,199.85
2018,5,25,18,30,280.0,49.0,2.0,13.0,92.0,179.73,140.21
2018,5,25,18,45,198.0,36.0,1.95,12.85,61.0,124.64,90.36
2018,5,25,19,0,116.0,23.0,1.9,12.7,30.0,70.81,17.63
2018,5,25,19,15,59.5,12.0,1.9,12.6,15.5,26.63,0.0
2018,5,25,19,30,3.0,1.0,1.9,12.5,1.0,0.0,0.0
2018,5,25,19,45,1.5,0.5,1.85,12.4,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,26,4,45,17.5,3.5,2.05,11.05,4.0,0.0,0.0
2018,5,26,5,0,35.0,7.0,2.1,11.1,8.0,6.88,0.0
2018,5,26,5,15,143.5,21.0,2.1,11.4,35.0,16.43,0.0
2018,5,26,5,30,252.0,35.0,2.1,11.7,62.0,26.96,17.07
2018,5,26,5,45,174.5,45.0,2.1,12.05,68.0,33.68,24.08
2018,5,26,6,0,97.0,55.0,2.1,12.4,74.0,47.79,37.07
2018,5,26,6,15,54.5,75.0,2.0,12.8,86.5,67.36,54.77
2018,5,26,6,30,12.0,95.0,1.9,13.2,99.0,88.57,69.67
2018,5,26,6,45,77.5,123.5,1.85,13.65,153.5,116.97,90.47
2018,5,26,7,0,143.0,152.0,1.8,14.1,208.0,150.75,115.0
2018,5,26,7,15,120.0,166.5,1.75,14.6,218.0,167.65,129.6
2018,5,26,7,30,97.0,181.0,1.7,15.1,228.0,182.25,142.27
2018,5,26,7,45,52.0,179.5,1.7,15.6,205.0,179.15,140.9
2018,5,26,8,0,7.0,178.0,1.7,16.1,182.0,170.35,134.31
2018,5,26,8,15,9.0,192.0,1.7,16.55,197.5,184.95,145.39
2018,5,26,8,30,11.0,206.0,1.7,17.0,213.0,199.76,156.47
2018,5,26,8,45,24.0,236.0,1.65,17.45,253.0,230.56,179.98
2018,5,26,9,0,37.0,266.0,1.6,17.9,293.0,266.44,207.1
2018,5,26,9,15,40.5,297.0,1.6,18.2,328.0,299.17,231.47
2018,5,26,9,30,44.0,328.0,1.6,18.5,363.0,332.43,255.91
2018,5,26,9,45,46.0,342.5,1.55,18.8,380.5,350.41,268.54
2018,5,26,10,0,48.0,357.0,1.5,19.1,398.0,368.58,281.26
2018,5,26,10,15,55.5,378.5,1.45,19.35,427.0,397.36,301.84
2018,5,26,10,30,63.0,400.0,1.4,19.6,456.0,426.83,322.6
2018,5,26,10,45,53.0,396.0,1.35,19.85,444.0,419.26,315.95
2018,5,26,11,0,43.0,392.0,1.3,20.1,432.0,410.8,308.92
2018,5,26,11,15,186.0,373.5,1.35,20.25,549.0,518.45,391.02
2018,5,26,11,30,329.0,355.0,1.4,20.4,666.0,633.5,475.12
2018,5,26,11,45,613.5,246.0,1.45,20.55,830.5,795.59,593.11
2018,5,26,12,0,898.0,137.0,1.5,20.7,995.0,960.38,700.77
2018,5,26,12,15,899.0,136.0,1.65,20.75,993.5,975.91,710.68
2018,5,26,12,30,900.0,135.0,1.8,20.8,992.0,988.78,720.74
2018,5,26,12,45,900.0,134.0,1.95,20.9,984.0,997.94,728.35
2018,5,26,13,0,900.0,133.0,2.1,21.0,976.0,1004.27,734.2
2018,5,26,13,15,895.0,132.5,2.2,20.95,959.0,1003.39,735.32
2018,5,26,13,30,890.0,132.0,2.3,20.9,942.0,999.62,734.71
2018,5,26,13,45,882.5,132.0,2.45,20.85,918.0,991.1,731.58
2018,5,26,14,0,875.0,132.0,2.6,20.8,894.0,979.82,726.65
2018,5,26,14,15,867.0,130.5,2.7,20.65,864.0,963.82,718.4
2018,5,26,14,30,859.0,129.0,2.8,20.5,834.0,945.24,708.43
2018,5,26,14,45,828.5,135.0,2.9,20.35,790.5,917.18,691.99
2018,5,26,15,0,798.0,141.0,3.0,20.2,747.0,882.08,670.59
2018,5,26,15,15,801.0,131.5,3.0,20.2,712.0,858.5,655.96
2018,5,26,15,30,804.0,122.0,3.0,20.2,677.0,832.31,639.37
2018,5,26,15,45,790.5,118.0,3.05,19.85,633.5,795.97,616.65
2018,5,26,16,0,777.0,114.0,3.1,19.5,590.0,758.22,592.64
2018,5,26,16,15,755.0,110.0,3.1,19.2,541.5,712.73,562.23
2018,5,26,16,30,733.0,106.0,3.1,18.9,493.0,669.61,533.06
2018,5,26,16,45,704.0,101.5,3.1,18.65,443.0,618.25,496.16
2018,5,26,17,0,675.0,97.0,3.1,18.4,393.0,567.54,458.25
2018,5,26,17,15,636.0,91.0,3.1,17.95,342.5,509.87,414.15
2018,5,26,17,30,597.0,85.0,3.1,17.5,292.0,454.23,370.23
2018,5,26,17,45,542.5,78.0,3.05,17.05,243.0,391.55,319.13
2018,5,26,18,0,488.0,71.0,3.0,16.6,194.0,332.79,269.64
2018,5,26,18,15,411.5,62.0,2.9,16.05,149.5,266.4,212.79
2018,5,26,18,30,335.0,53.0,2.8,15.5,105.0,206.69,160.49
2018,5,26,18,45,221.5,39.0,2.7,15.0,68.5,136.88,99.36
2018,5,26,19,0,108.0,25.0,2.6,14.5,32.0,67.28,20.69
2018,5,26,19,15,55.5,13.5,2.55,14.2,17.0,27.2,0.0
2018,5,26,19,30,3.0,2.0,2.5,13.9,2.0,0.0,0.0
2018,5,26,19,45,1.5,1.0,2.45,13.6,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,27,4,45,26.0,5.5,1.4,12.05,6.0,0.0,0.0
2018,5,27,5,0,52.0,11.0,1.4,12.3,12.0,10.81,0.0
2018,5,27,5,15,164.0,23.5,1.5,13.0,39.0,18.51,0.54
2018,5,27,5,30,276.0,36.0,1.6,13.7,66.0,27.76,17.65
2018,5,27,5,45,364.0,45.5,1.7,14.35,106.0,34.35,24.44
2018,5,27,6,0,452.0,55.0,1.8,15.0,146.0,39.78,29.63
2018,5,27,6,15,516.0,62.5,1.85,15.55,194.0,43.1,32.75
2018,5,27,6,30,580.0,70.0,1.9,16.1,242.0,77.19,43.15
2018,5,27,6,45,635.0,73.5,1.95,16.6,294.0,114.22,64.31
2018,5,27,7,0,690.0,77.0,2.0,17.1,346.0,156.96,95.21
2018,5,27,7,15,721.5,81.0,2.0,17.7,397.0,204.36,134.09
2018,5,27,7,30,753.0,85.0,2.0,18.3,448.0,251.59,174.39
2018,5,27,7,45,776.5,88.0,2.0,18.85,497.0,298.68,215.32
2018,5,27,8,0,800.0,91.0,2.0,19.4,546.0,347.85,257.56
2018,5,27,8,15,817.5,93.5,1.95,19.9,592.5,396.15,298.37
2018,5,27,8,30,835.0,96.0,1.9,20.4,639.0,449.42,341.71
2018,5,27,8,45,849.0,98.5,1.9,20.85,682.5,497.85,380.43
2018,5,27,9,0,863.0,101.0,1.9,21.3,726.0,546.6,418.22
2018,5,27,9,15,853.0,112.5,1.9,21.7,758.0,589.86,450.75
2018,5,27,9,30,843.0,124.0,1.9,22.1,790.0,631.03,480.74
2018,5,27,9,45,872.5,115.0,1.9,22.45,829.5,677.32,514.27
2018,5,27,10,0,902.0,106.0,1.9,22.8,869.0,724.17,546.74
2018,5,27,10,15,907.5,107.5,1.95,23.1,895.5,763.52,572.4
2018,5,27,10,30,913.0,109.0,2.0,23.4,922.0,801.31,596.81
2018,5,27,10,45,917.0,109.5,2.0,23.65,942.0,835.25,618.12
2018,5,27,11,0,921.0,110.0,2.0,23.9,962.0,867.21,637.96
2018,5,27,11,15,923.5,110.5,2.0,24.05,975.0,895.78,655.69
2018,5,27,11,30,926.0,111.0,2.0,24.2,988.0,922.03,671.85
2018,5,27,11,45,926.5,112.0,2.05,24.35,993.5,944.55,686.1
2018,5,27,12,0,927.0,113.0,2.1,24.5,999.0,964.48,698.75
2018,5,27,12,15,926.5,112.5,2.15,24.6,997.0,979.34,708.36
2018,5,27,12,30,926.0,112.0,2.2,24.7,995.0,991.41,716.31
2018,5,27,12,45,924.0,111.5,2.2,24.75,985.5,999.18,721.23
2018,5,27,13,0,922.0,111.0,2.2,24.8,976.0,1004.03,724.42
2018,5,27,13,15,919.0,110.0,2.2,24.8,959.5,1004.44,725.08
2018,5,27,13,30,916.0,109.0,2.2,24.8,943.0,1001.89,724.0
2018,5,27,13,45,912.0,107.5,2.2,24.8,920.0,994.9,720.23
2018,5,27,14,0,908.0,106.0,2.2,24.8,897.0,985.01,714.74
2018,5,27,14,15,901.0,105.0,2.2,24.75,867.5,969.95,706.18
2018,5,27,14,30,894.0,104.0,2.2,24.7,838.0,952.2,695.98
2018,5,27,14,45,885.5,101.5,2.15,24.65,802.0,928.87,681.7
2018,5,27,15,0,877.0,99.0,2.1,24.6,766.0,903.11,665.88
2018,5,27,15,15,865.5,96.5,2.1,24.6,725.5,872.45,647.14
2018,5,27,15,30,854.0,94.0,2.1,24.6,685.0,839.81,627.01
2018,5,27,15,45,839.0,92.0,2.05,24.4,640.5,803.05,603.97
2018,5,27,16,0,824.0,90.0,2.0,24.2,596.0,769.72,583.1
2018,5,27,16,15,805.0,86.5,2.0,23.9,548.0,725.57,554.98
2018,5,27,16,30,786.0,83.0,2.0,23.6,500.0,680.72,525.91
2018,5,27,16,45,760.5,80.0,1.95,23.35,450.5,631.47,492.63
2018,5,27,17,0,735.0,77.0,1.9,23.1,401.0,582.5,457.74
2018,5,27,17,15,700.5,72.5,1.9,22.55,350.5,526.8,416.95
2018,5,27,17,30,666.0,68.0,1.9,22.0,300.0,474.93,377.52
2018,5,27,17,45,617.5,63.0,1.9,21.4,251.0,414.89,330.32
2018,5,27,18,0,569.0,58.0,1.9,20.8,202.0,358.3,284.05
2018,5,27,18,15,489.5,51.5,1.85,20.0,156.0,290.0,227.17
2018,5,27,18,30,410.0,45.0,1.8,19.2,110.0,228.51,174.44
2018,5,27,18,45,301.5,35.0,1.8,18.45,74.0,160.39,115.19
2018,5,27,19,0,193.0,25.0,1.8,17.7,38.0,97.54,36.6
2018,5,27,19,15,101.5,13.5,1.8,17.35,20.0,38.91,0.0
2018,5,27,19,30,10.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,5,27,19,45,5.0,1.0,1.8,16.7,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,28,4,45,40.5,5.5,1.1,14.6,6.5,0.0,0.0
2018,5,28,5,0,81.0,11.0,1.1,14.7,13.0,10.81,0.0
2018,5,28,5,15,205.0,22.0,1.2,15.25,41.0,17.57,1.04
2018,5,28,5,30,329.0,33.0,1.3,15.8,69.0,25.5,15.67
2018,5,28,5,45,414.0,41.5,1.35,16.4,110.0,30.52,20.93
2018,5,28,6,0,499.0,50.0,1.4,17.0,151.0,35.25,25.42
2018,5,28,6,15,563.5,55.5,1.45,17.6,199.5,37.45,27.51
2018,5,28,6,30,628.0,61.0,1.5,18.2,248.0,72.85,37.44
2018,5,28,6,45,669.5,66.0,1.5,18.8,298.5,115.39,63.15
2018,5,28,7,0,711.0,71.0,1.5,19.4,349.0,158.95,94.98
2018,5,28,7,15,741.5,74.5,1.5,20.1,400.0,203.38,131.14
2018,5,28,7,30,772.0,78.0,1.5,20.8,451.0,250.91,171.3
2018,5,28,7,45,795.0,81.0,1.55,21.45,500.5,298.76,212.4
2018,5,28,8,0,818.0,84.0,1.6,22.1,550.0,348.63,254.66
2018,5,28,8,15,835.0,86.0,1.6,22.75,596.5,401.2,298.01
2018,5,28,8,30,852.0,88.0,1.6,23.4,643.0,450.55,337.77
2018,5,28,8,45,865.0,90.5,1.6,24.0,686.5,499.21,375.86
2018,5,28,9,0,878.0,93.0,1.6,24.6,730.0,548.08,412.85
2018,5,28,9,15,885.5,96.0,1.6,25.05,767.5,594.27,446.98
2018,5,28,9,30,893.0,99.0,1.6,25.5,805.0,639.79,479.59
2018,5,28,9,45,898.0,102.5,1.65,25.95,837.5,683.27,510.18
2018,5,28,10,0,903.0,106.0,1.7,26.4,870.0,725.52,538.51
2018,5,28,10,15,909.0,107.0,1.7,26.7,897.0,764.79,563.24
2018,5,28,10,30,915.0,108.0,1.7,27.0,924.0,802.53,586.67
2018,5,28,10,45,919.5,109.0,1.75,27.3,944.5,837.38,608.43
2018,5,28,11,0,924.0,110.0,1.8,27.6,965.0,870.28,628.79
2018,5,28,11,15,927.0,110.0,1.85,27.75,978.0,898.88,646.66
2018,5,28,11,30,930.0,110.0,1.9,27.9,991.0,925.17,663.05
2018,5,28,11,45,931.5,110.0,1.95,28.05,997.0,947.7,677.06
2018,5,28,12,0,933.0,110.0,2.0,28.2,1003.0,967.66,689.51
2018,5,28,12,15,931.0,111.0,2.05,28.25,1001.0,982.66,699.18
2018,5,28,12,30,929.0,112.0,2.1,28.3,999.0,994.84,707.21
2018,5,28,12,45,925.0,112.5,2.15,28.3,988.5,1001.74,712.19
2018,5,28,13,0,921.0,113.0,2.2,28.3,978.0,1005.7,715.48
2018,5,28,13,15,917.0,113.0,2.25,28.25,961.5,1006.2,716.88
2018,5,28,13,30,913.0,113.0,2.3,28.2,945.0,1003.76,716.57
2018,5,28,13,45,908.0,111.5,2.35,28.15,921.5,995.89,712.93
2018,5,28,14,0,903.0,110.0,2.4,28.1,898.0,985.13,707.59
2018,5,28,14,15,896.0,108.5,2.4,27.95,868.0,969.65,699.11
2018,5,28,14,30,889.0,107.0,2.4,27.8,838.0,951.49,689.0
2018,5,28,14,45,880.0,105.5,2.4,27.7,803.0,928.91,675.93
2018,5,28,15,0,871.0,104.0,2.4,27.6,768.0,903.97,661.33
2018,5,28,15,15,859.5,101.0,2.4,27.6,727.0,872.96,642.43
2018,5,28,15,30,848.0,98.0,2.4,27.6,686.0,839.98,622.14
2018,5,28,15,45,833.0,96.0,2.35,27.2,641.5,803.45,599.88
2018,5,28,16,0,818.0,94.0,2.3,26.8,597.0,770.42,579.8
2018,5,28,16,15,798.5,90.5,2.3,26.45,549.0,726.11,551.77
2018,5,28,16,30,779.0,87.0,2.3,26.1,501.0,681.15,522.81
2018,5,28,16,45,753.5,83.5,2.25,25.75,451.5,631.58,489.66
2018,5,28,17,0,728.0,80.0,2.2,25.4,402.0,582.3,454.78
2018,5,28,17,15,693.5,75.0,2.15,24.75,351.5,526.3,413.93
2018,5,28,17,30,659.0,70.0,2.1,24.1,301.0,474.25,374.58
2018,5,28,17,45,610.5,65.0,2.05,23.5,252.0,414.47,327.76
2018,5,28,18,0,562.0,60.0,2.0,22.9,203.0,358.11,281.92
2018,5,28,18,15,487.5,53.0,1.95,22.15,157.5,291.62,226.87
2018,5,28,18,30,413.0,46.0,1.9,21.4,112.0,231.48,175.56
2018,5,28,18,45,300.5,35.5,1.9,20.65,75.0,161.09,115.26
2018,5,28,19,0,188.0,25.0,1.9,19.9,38.0,96.7,40.18
2018,5,28,19,15,99.5,13.5,1.9,19.5,20.0,38.57,0.0
2018,5,28,19,30,11.0,2.0,1.9,19.1,2.0,0.0,0.0
2018,5,28,19,45,5.5,1.0,1.9,18.75,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,29,4,45,43.5,5.5,1.9,15.7,6.5,0.0,0.0
2018,5,29,5,0,87.0,11.0,1.9,15.8,13.0,10.81,0.0
2018,5,29,5,15,212.5,22.5,1.95,16.25,42.0,17.99,1.92
2018,5,29,5,30,338.0,34.0,2.0,16.7,71.0,26.39,16.38
2018,5,29,5,45,421.5,42.5,2.1,17.2,112.5,31.37,21.58
2018,5,29,6,0,505.0,51.0,2.2,17.7,154.0,36.06,26.04
2018,5,29,6,15,569.0,57.0,2.2,18.15,203.0,39.52,29.24
2018,5,29,6,30,633.0,63.0,2.2,18.6,252.0,75.59,39.2
2018,5,29,6,45,674.0,67.5,2.2,19.1,302.5,114.75,62.3
2018,5,29,7,0,715.0,72.0,2.2,19.6,353.0,161.28,96.79
2018,5,29,7,15,745.0,76.0,2.2,20.2,404.0,206.24,133.6
2018,5,29,7,30,775.0,80.0,2.2,20.8,455.0,254.25,174.44
2018,5,29,7,45,797.0,83.5,2.15,21.4,504.5,302.38,215.96
2018,5,29,8,0,819.0,87.0,2.1,22.0,554.0,352.43,258.51
2018,5,29,8,15,835.5,90.0,2.05,22.45,601.0,401.64,299.76
2018,5,29,8,30,852.0,93.0,2.0,22.9,648.0,455.74,343.42
2018,5,29,8,45,865.0,95.5,2.0,23.35,691.5,504.4,381.98
2018,5,29,9,0,878.0,98.0,2.0,23.8,735.0,553.27,419.53
2018,5,29,9,15,890.5,98.5,2.0,24.2,774.0,600.06,454.57
2018,5,29,9,30,903.0,99.0,2.0,24.6,813.0,646.58,488.41
2018,5,29,9,45,914.0,98.5,2.0,25.0,847.0,690.71,519.68
2018,5,29,10,0,925.0,98.0,2.0,25.4,881.0,734.02,548.54
2018,5,29,10,15,931.0,99.0,2.1,25.7,908.5,774.03,574.75
2018,5,29,10,30,937.0,100.0,2.2,26.0,936.0,812.47,599.7
2018,5,29,10,45,941.5,100.5,2.3,26.25,956.5,847.51,622.34
2018,5,29,11,0,946.0,101.0,2.4,26.5,977.0,880.54,643.56
2018,5,29,11,15,948.5,101.5,2.5,26.6,990.5,909.71,662.58
2018,5,29,11,30,951.0,102.0,2.6,26.7,1004.0,936.51,680.07
2018,5,29,11,45,952.5,102.5,2.7,26.8,1010.5,959.92,695.39
2018,5,29,12,0,954.0,103.0,2.8,26.9,1017.0,980.7,709.07
2018,5,29,12,15,952.0,104.5,2.95,26.85,1015.0,996.47,720.46
2018,5,29,12,30,950.0,106.0,3.1,26.8,1013.0,1009.37,730.12
2018,5,29,12,45,945.5,107.5,3.2,26.7,1003.5,1016.95,736.21
2018,5,29,13,0,941.0,109.0,3.3,26.6,994.0,1021.54,740.52
2018,5,29,13,15,939.5,108.0,3.45,26.45,978.5,1023.5,743.78
2018,5,29,13,30,938.0,107.0,3.6,26.3,963.0,1022.42,745.18
2018,5,29,13,45,933.5,106.0,3.7,26.1,940.0,1015.44,742.61
2018,5,29,14,0,929.0,105.0,3.8,25.9,917.0,1005.5,738.2
2018,5,29,14,15,924.0,103.5,3.85,25.65,888.0,991.65,731.11
2018,5,29,14,30,919.0,102.0,3.9,25.4,859.0,975.0,722.23
2018,5,29,14,45,911.0,100.0,3.95,25.15,823.5,952.32,709.32
2018,5,29,15,0,903.0,98.0,4.0,24.9,788.0,927.15,694.72
2018,5,29,15,15,892.0,96.0,4.0,24.9,747.0,896.96,675.69
2018,5,29,15,30,881.0,94.0,4.0,24.9,706.0,864.72,655.19
2018,5,29,15,45,867.5,91.5,4.05,24.25,661.0,827.98,633.23
2018,5,29,16,0,854.0,89.0,4.1,23.6,616.0,789.7,609.83
2018,5,29,16,15,835.0,87.0,4.1,23.15,568.0,751.13,585.15
2018,5,29,16,30,816.0,85.0,4.1,22.7,520.0,707.02,555.98
2018,5,29,16,45,791.0,81.5,4.05,22.25,469.0,656.47,521.3
2018,5,29,17,0,766.0,78.0,4.0,21.8,418.0,606.1,485.05
2018,5,29,17,15,731.5,74.0,4.0,21.15,366.5,549.7,442.72
2018,5,29,17,30,697.0,70.0,4.0,20.5,315.0,497.15,401.85
2018,5,29,17,45,646.5,65.5,3.95,19.9,264.5,435.21,351.92
2018,5,29,18,0,596.0,61.0,3.9,19.3,214.0,376.79,303.11
2018,5,29,18,15,523.5,54.0,3.8,18.55,167.0,309.51,245.84
2018,5,29,18,30,451.0,47.0,3.7,17.8,120.0,248.34,192.22
2018,5,29,18,45,327.5,37.5,3.65,17.1,81.0,173.06,126.62
2018,5,29,19,0,204.0,28.0,3.6,16.4,42.0,106.22,49.48
2018,5,29,19,15,108.5,15.0,3.55,15.95,22.0,42.53,0.0
2018,5,29,19,30,13.0,2.0,3.5,15.5,2.0,0.0,0.0
2018,5,29,19,45,6.5,1.0,3.5,15.1,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,30,4,45,2.0,4.5,3.75,11.95,4.5,0.0,0.0
2018,5,30,5,0,4.0,9.0,3.8,12.0,9.0,8.85,0.0
2018,5,30,5,15,18.0,23.0,3.9,12.2,25.0,21.24,4.21
2018,5,30,5,30,32.0,37.0,4.0,12.4,41.0,33.71,22.95
2018,5,30,5,45,62.0,55.0,4.05,12.55,66.5,46.9,35.68
2018,5,30,6,0,92.0,73.0,4.1,12.7,92.0,61.21,48.96
2018,5,30,6,15,76.5,89.5,4.15,12.95,108.0,74.5,61.1
2018,5,30,6,30,61.0,106.0,4.2,13.2,124.0,96.8,75.17
2018,5,30,6,45,218.0,118.5,4.25,13.45,201.0,118.78,86.24
2018,5,30,7,0,375.0,131.0,4.3,13.7,278.0,159.6,112.75
2018,5,30,7,15,370.5,150.5,4.3,13.95,312.5,194.96,143.03
2018,5,30,7,30,366.0,170.0,4.3,14.2,347.0,230.11,173.69
2018,5,30,7,45,306.0,205.0,4.35,14.45,364.0,266.08,206.33
2018,5,30,8,0,246.0,240.0,4.4,14.7,381.0,291.87,229.5
2018,5,30,8,15,301.0,247.5,4.4,15.05,434.0,333.78,263.05
2018,5,30,8,30,356.0,255.0,4.4,15.4,487.0,380.66,300.54
2018,5,30,8,45,441.5,245.0,4.4,15.7,552.5,427.88,338.45
2018,5,30,9,0,527.0,235.0,4.4,16.0,618.0,486.27,384.93
2018,5,30,9,15,417.0,290.5,4.4,16.4,603.5,497.77,392.73
2018,5,30,9,30,307.0,346.0,4.4,16.8,589.0,502.79,394.55
2018,5,30,9,45,366.5,340.5,4.45,17.2,642.5,552.05,432.46
2018,5,30,10,0,426.0,335.0,4.5,17.6,696.0,602.69,470.93
2018,5,30,10,15,401.5,354.0,4.55,17.85,703.0,620.74,483.3
2018,5,30,10,30,377.0,373.0,4.6,18.1,710.0,638.35,495.21
2018,5,30,10,45,425.0,368.0,4.6,18.4,755.5,685.88,530.47
2018,5,30,11,0,473.0,363.0,4.6,18.7,801.0,737.25,567.88
2018,5,30,11,15,592.0,309.5,4.65,18.8,866.0,803.85,618.94
2018,5,30,11,30,711.0,256.0,4.7,18.9,931.0,875.88,673.12
2018,5,30,11,45,704.5,256.5,4.75,19.0,928.5,889.11,682.06
2018,5,30,12,0,698.0,257.0,4.8,19.1,926.0,900.13,689.7
2018,5,30,12,15,802.5,198.0,4.85,19.1,966.0,951.98,726.21
2018,5,30,12,30,907.0,139.0,4.9,19.1,1006.0,1001.52,760.63
2018,5,30,12,45,905.0,139.0,4.95,19.1,997.5,1009.91,766.69
2018,5,30,13,0,903.0,139.0,5.0,19.1,989.0,1015.46,771.2
2018,5,30,13,15,900.5,139.0,5.05,19.0,974.0,1017.65,773.85
2018,5,30,13,30,898.0,139.0,5.1,18.9,959.0,1016.96,774.65
2018,5,30,13,45,894.0,137.5,5.1,18.8,936.5,1010.41,771.14
2018,5,30,14,0,890.0,136.0,5.1,18.7,914.0,1001.01,765.81
2018,5,30,14,15,882.5,134.5,5.15,18.5,884.5,985.49,757.0
2018,5,30,14,30,875.0,133.0,5.2,18.3,855.0,967.33,746.41
2018,5,30,14,45,865.0,132.0,5.2,18.1,820.0,950.54,736.47
2018,5,30,15,0,855.0,131.0,5.2,17.9,785.0,925.79,720.89
2018,5,30,15,15,842.0,128.0,5.2,17.9,743.5,894.02,699.72
2018,5,30,15,30,829.0,125.0,5.2,17.9,702.0,860.35,677.11
2018,5,30,15,45,809.5,123.5,5.25,17.25,656.5,821.2,652.24
2018,5,30,16,0,790.0,122.0,5.3,16.6,611.0,780.91,626.1
2018,5,30,16,15,762.0,120.5,5.25,16.25,561.5,736.31,595.1
2018,5,30,16,30,734.0,119.0,5.2,15.9,512.0,688.77,561.39
2018,5,30,16,45,699.5,115.5,5.15,15.55,460.5,634.63,520.69
2018,5,30,17,0,665.0,112.0,5.1,15.2,409.0,581.47,479.64
2018,5,30,17,15,620.0,107.0,5.05,14.75,357.0,521.38,432.15
2018,5,30,17,30,575.0,102.0,5.0,14.3,305.0,463.66,385.3
2018,5,30,17,45,513.5,94.5,4.9,13.9,254.5,395.26,328.31
2018,5,30,18,0,452.0,87.0,4.8,13.5,204.0,334.54,276.18
2018,5,30,18,15,371.5,75.5,4.7,13.15,158.0,265.82,216.39
2018,5,30,18,30,291.0,64.0,4.6,12.8,112.0,204.41,162.06
2018,5,30,18,45,192.5,48.0,4.45,12.45,75.5,139.0,104.27
2018,5,30,19,0,94.0,32.0,4.3,12.1,39.0,74.84,37.22
2018,5,30,19,15,48.0,17.0,4.3,11.95,20.5,29.09,0.0
2018,5,30,19,30,2.0,2.0,4.3,11.8,2.0,0.0,0.0
2018,5,30,19,45,1.0,1.0,4.25,11.6,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,31,4,45,14.0,5.5,3.35,10.8,6.0,0.0,0.0
2018,5,31,5,0,28.0,11.0,3.4,10.9,12.0,10.81,0.0
2018,5,31,5,15,114.5,27.5,3.45,11.15,39.5,22.83,5.7
2018,5,31,5,30,201.0,44.0,3.5,11.4,67.0,34.27,23.58
2018,5,31,5,45,294.0,56.0,3.55,11.7,107.5,42.45,31.91
2018,5,31,6,0,387.0,68.0,3.6,12.0,148.0,50.24,39.35
2018,5,31,6,15,454.5,76.5,3.55,12.4,195.0,57.22,45.82
2018,5,31,6,30,522.0,85.0,3.5,12.8,242.0,90.42,55.62
2018,5,31,6,45,571.5,91.0,3.5,13.2,292.0,126.15,77.57
2018,5,31,7,0,621.0,97.0,3.5,13.6,342.0,167.11,108.21
2018,5,31,7,15,658.0,102.0,3.4,14.0,393.0,209.86,143.71
2018,5,31,7,30,695.0,107.0,3.3,14.4,444.0,256.38,183.81
2018,5,31,7,45,724.0,110.0,3.25,14.8,494.0,302.43,224.33
2018,5,31,8,0,753.0,113.0,3.2,15.2,544.0,351.14,266.8
2018,5,31,8,15,774.5,115.5,3.15,15.6,591.0,402.04,310.41
2018,5,31,8,30,796.0,118.0,3.1,16.0,638.0,451.12,351.64
2018,5,31,8,45,813.5,119.5,3.05,16.4,681.5,498.71,390.71
2018,5,31,9,0,831.0,121.0,3.0,16.8,725.0,547.05,429.26
2018,5,31,9,15,844.0,122.5,3.0,17.1,764.0,593.34,465.51
2018,5,31,9,30,857.0,124.0,3.0,17.4,803.0,641.99,502.5
2018,5,31,9,45,867.5,125.0,3.0,17.7,837.0,685.41,534.83
2018,5,31,10,0,878.0,126.0,3.0,18.0,871.0,728.06,565.89
2018,5,31,10,15,885.0,127.5,3.05,18.2,898.5,767.66,592.97
2018,5,31,10,30,892.0,129.0,3.1,18.4,926.0,805.87,618.84
2018,5,31,10,45,897.0,130.0,3.1,18.6,946.5,840.46,641.7
2018,5,31,11,0,902.0,131.0,3.1,18.8,967.0,873.21,663.13
2018,5,31,11,15,905.5,131.5,3.15,18.9,981.0,902.22,682.46
2018,5,31,11,30,909.0,132.0,3.2,19.0,995.0,929.05,700.29
2018,5,31,11,45,909.5,132.5,3.25,19.15,1000.5,950.86,714.61
2018,5,31,12,0,910.0,133.0,3.3,19.3,1006.0,970.16,727.29
2018,5,31,12,15,906.5,135.0,3.3,19.35,1003.5,984.57,736.66
2018,5,31,12,30,903.0,137.0,3.3,19.4,1001.0,996.24,744.32
2018,5,31,12,45,896.5,140.0,3.35,19.45,991.0,1003.22,749.34
2018,5,31,13,0,890.0,143.0,3.4,19.5,981.0,1007.36,752.62
2018,5,31,13,15,888.5,141.5,3.35,19.45,966.0,1009.04,753.92
2018,5,31,13,30,887.0,140.0,3.3,19.4,951.0,1007.84,753.42
2018,5,31,13,45,883.5,137.0,3.3,19.4,928.0,1000.32,749.09
2018,5,31,14,0,880.0,134.0,3.3,19.4,905.0,989.94,743.0
2018,5,31,14,15,873.0,132.5,3.35,19.3,875.5,974.99,734.59
2018,5,31,14,30,866.0,131.0,3.4,19.2,846.0,957.43,724.49
2018,5,31,14,45,857.0,128.0,3.4,19.1,810.5,933.93,710.01
2018,5,31,15,0,848.0,125.0,3.4,19.0,775.0,913.64,697.79
2018,5,31,15,15,835.0,122.5,3.4,19.0,734.0,882.57,677.76
2018,5,31,15,30,822.0,120.0,3.4,19.0,693.0,849.63,656.4
2018,5,31,15,45,806.5,117.0,3.4,18.65,648.5,812.38,632.66
2018,5,31,16,0,791.0,114.0,3.4,18.3,604.0,773.79,607.67
2018,5,31,16,15,771.5,109.5,3.4,18.05,556.0,729.32,577.78
2018,5,31,16,30,752.0,105.0,3.4,17.8,508.0,686.88,548.93
2018,5,31,16,45,725.0,100.5,3.4,17.55,458.0,636.25,512.92
2018,5,31,17,0,698.0,96.0,3.4,17.3,408.0,586.08,475.38
2018,5,31,17,15,661.0,90.0,3.35,16.9,357.0,528.66,431.23
2018,5,31,17,30,624.0,84.0,3.3,16.5,306.0,473.06,387.2
2018,5,31,17,45,573.0,77.5,3.3,16.1,256.5,411.45,336.99
2018,5,31,18,0,522.0,71.0,3.3,15.7,207.0,353.42,288.07
2018,5,31,18,15,447.5,62.5,3.2,15.15,161.5,286.51,230.68
2018,5,31,18,30,373.0,54.0,3.1,14.6,116.0,225.35,176.98
2018,5,31,18,45,268.5,42.0,3.0,14.1,79.0,158.38,118.07
2018,5,31,19,0,164.0,30.0,2.9,13.6,42.0,98.04,52.05
2018,5,31,19,15,85.5,16.0,2.85,13.3,22.0,37.91,0.0
2018,5,31,19,30,7.0,2.0,2.8,13.0,2.0,0.0,0.0
2018,5,31,19,45,3.5,1.0,2.75,12.75,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,1,4,45,30.5,6.5,1.8,10.85,7.0,0.0,0.0
2018,6,1,5,0,61.0,13.0,1.8,11.1,14.0,12.78,0.0
2018,6,1,5,15,172.0,26.0,1.85,11.7,42.5,20.47,5.05
2018,6,1,5,30,283.0,39.0,1.9,12.3,71.0,30.07,20.0
2018,6,1,5,45,375.0,48.5,1.95,12.95,112.5,36.8,26.82
2018,6,1,6,0,467.0,58.0,2.0,13.6,154.0,42.13,31.93
2018,6,1,6,15,529.0,64.5,1.95,14.2,201.5,47.76,37.1
2018,6,1,6,30,591.0,71.0,1.9,14.8,249.0,82.31,45.98
2018,6,1,6,45,635.0,76.5,1.85,15.45,299.5,120.58,69.42
2018,6,1,7,0,679.0,82.0,1.8,16.1,350.0,163.46,101.42
2018,6,1,7,15,711.5,85.5,1.8,16.65,400.5,206.91,137.34
2018,6,1,7,30,744.0,89.0,1.8,17.2,451.0,256.76,179.85
2018,6,1,7,45,768.5,92.5,1.8,17.8,500.5,304.05,220.84
2018,6,1,8,0,793.0,96.0,1.8,18.4,550.0,353.54,263.15
2018,6,1,8,15,811.5,98.5,1.75,18.9,597.0,401.79,303.76
2018,6,1,8,30,830.0,101.0,1.7,19.4,644.0,451.26,344.15
2018,6,1,8,45,844.5,103.5,1.6,19.95,687.5,503.39,384.88
2018,6,1,9,0,859.0,106.0,1.5,20.5,731.0,552.1,421.71
2018,6,1,9,15,872.5,106.5,1.5,20.9,770.0,598.62,456.54
2018,6,1,9,30,886.0,107.0,1.5,21.3,809.0,644.98,490.24
2018,6,1,9,45,897.0,106.5,1.45,21.65,843.0,688.43,520.69
2018,6,1,10,0,908.0,106.0,1.4,22.0,877.0,731.08,548.92
2018,6,1,10,15,914.0,107.5,1.45,22.3,904.0,770.93,574.69
2018,6,1,10,30,920.0,109.0,1.5,22.6,931.0,809.25,599.2
2018,6,1,10,45,925.0,109.0,1.5,22.9,951.5,843.69,620.37
2018,6,1,11,0,930.0,109.0,1.5,23.2,972.0,876.21,640.1
2018,6,1,11,15,932.5,109.5,1.55,23.4,985.0,904.99,658.14
2018,6,1,11,30,935.0,110.0,1.6,23.6,998.0,931.45,674.68
2018,6,1,11,45,936.5,110.5,1.7,23.8,1004.5,954.58,689.74
2018,6,1,12,0,938.0,111.0,1.8,24.0,1011.0,975.14,703.22
2018,6,1,12,15,937.5,110.5,1.9,24.1,1009.0,990.2,713.54
2018,6,1,12,30,937.0,110.0,2.0,24.2,1007.0,1002.45,722.21
2018,6,1,12,45,934.0,110.5,2.1,24.3,997.5,1010.43,728.27
2018,6,1,13,0,931.0,111.0,2.2,24.4,988.0,1015.47,732.59
2018,6,1,13,15,927.5,110.0,2.3,24.35,971.5,1015.55,734.29
2018,6,1,13,30,924.0,109.0,2.4,24.3,955.0,1012.63,734.19
2018,6,1,13,45,919.0,108.5,2.5,24.3,932.0,1005.83,731.55
2018,6,1,14,0,914.0,108.0,2.6,24.3,909.0,996.14,727.12
2018,6,1,14,15,907.5,106.0,2.65,24.2,879.0,980.6,718.76
2018,6,1,14,30,901.0,104.0,2.7,24.1,849.0,962.33,708.68
2018,6,1,14,45,892.5,102.5,2.8,24.0,814.0,940.13,696.42
2018,6,1,15,0,884.0,101.0,2.9,23.9,779.0,915.51,682.48
2018,6,1,15,15,872.5,99.0,2.9,23.9,738.5,885.41,663.75
2018,6,1,15,30,861.0,97.0,2.9,23.9,698.0,853.34,643.6
2018,6,1,15,45,847.0,94.5,2.95,23.55,654.0,816.83,621.41
2018,6,1,16,0,833.0,92.0,3.0,23.2,610.0,783.71,601.28
2018,6,1,16,15,815.0,88.5,3.0,22.9,562.0,740.16,573.01
2018,6,1,16,30,797.0,85.0,3.0,22.6,514.0,695.82,543.73
2018,6,1,16,45,772.5,81.5,3.0,22.25,464.0,646.36,510.18
2018,6,1,17,0,748.0,78.0,3.0,21.9,414.0,597.07,475.18
2018,6,1,17,15,714.5,74.0,2.95,21.35,363.5,542.02,434.05
2018,6,1,17,30,681.0,70.0,2.9,20.8,313.0,490.68,394.37
2018,6,1,17,45,634.5,65.0,2.85,20.25,263.5,430.88,346.68
2018,6,1,18,0,588.0,60.0,2.8,19.7,214.0,374.29,299.88
2018,6,1,18,15,520.0,53.0,2.7,19.0,168.0,309.19,244.92
2018,6,1,18,30,452.0,46.0,2.6,18.3,122.0,249.84,193.24
2018,6,1,18,45,347.0,37.0,2.55,17.6,84.0,181.2,133.44
2018,6,1,19,0,242.0,28.0,2.5,16.9,46.0,119.3,65.51
2018,6,1,19,15,133.0,16.0,2.45,16.55,25.0,50.43,0.0
2018,6,1,19,30,24.0,4.0,2.4,16.2,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.0,2.35,15.9,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,2,4,45,50.5,6.0,1.55,14.85,7.5,0.0,0.0
2018,6,2,5,0,101.0,12.0,1.5,15.0,15.0,11.8,0.0
2018,6,2,5,15,232.0,23.0,1.55,15.7,45.0,18.22,4.12
2018,6,2,5,30,363.0,34.0,1.6,16.4,75.0,26.11,16.34
2018,6,2,5,45,450.0,41.5,1.65,17.1,117.5,30.22,20.65
2018,6,2,6,0,537.0,49.0,1.7,17.8,160.0,34.11,24.36
2018,6,2,6,15,593.5,54.5,1.75,18.35,208.0,40.36,29.97
2018,6,2,6,30,650.0,60.0,1.8,18.9,256.0,76.91,38.7
2018,6,2,6,45,689.0,64.5,1.85,19.45,306.5,119.7,65.31
2018,6,2,7,0,728.0,69.0,1.9,20.0,357.0,163.42,97.81
