Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,7,15,757.0,72.5,1.9,20.6,407.5,208.34,134.76
2018,6,2,7,30,786.0,76.0,1.9,21.2,458.0,256.2,175.5
2018,6,2,7,45,807.0,79.0,1.9,21.8,507.5,304.04,216.78
2018,6,2,8,0,828.0,82.0,1.9,22.4,557.0,357.9,262.13
2018,6,2,8,15,845.0,84.0,1.9,23.05,603.5,406.61,302.64
2018,6,2,8,30,862.0,86.0,1.9,23.7,650.0,456.3,342.75
2018,6,2,8,45,874.5,88.0,1.95,24.3,693.0,504.59,380.84
2018,6,2,9,0,887.0,90.0,2.0,24.9,736.0,553.04,417.89
2018,6,2,9,15,891.5,95.0,1.95,25.4,773.5,599.57,452.07
2018,6,2,9,30,896.0,100.0,1.9,25.9,811.0,645.2,484.46
2018,6,2,9,45,897.5,105.5,1.9,26.45,842.5,688.23,514.2
2018,6,2,10,0,899.0,111.0,1.9,27.0,874.0,729.78,541.48
2018,6,2,10,15,905.5,112.0,1.85,27.35,901.5,769.22,565.87
2018,6,2,10,30,912.0,113.0,1.8,27.7,929.0,807.19,588.9
2018,6,2,10,45,917.0,113.5,1.75,28.05,949.5,841.86,609.41
2018,6,2,11,0,922.0,114.0,1.7,28.4,970.0,874.63,628.43
2018,6,2,11,15,925.5,114.5,1.7,28.6,984.0,904.08,646.03
2018,6,2,11,30,929.0,115.0,1.7,28.8,998.0,931.29,662.15
2018,6,2,11,45,931.0,114.5,1.65,29.05,1004.0,953.82,674.52
2018,6,2,12,0,933.0,114.0,1.6,29.3,1010.0,973.82,685.28
2018,6,2,12,15,933.5,113.5,1.6,29.35,1009.0,989.78,694.77
2018,6,2,12,30,934.0,113.0,1.6,29.4,1008.0,1002.98,702.67
2018,6,2,12,45,933.5,111.5,1.6,29.45,999.0,1011.38,707.74
2018,6,2,13,0,933.0,110.0,1.6,29.5,990.0,1016.85,711.16
2018,6,2,13,15,929.0,109.5,1.65,29.45,973.5,1016.97,712.45
2018,6,2,13,30,925.0,109.0,1.7,29.4,957.0,1014.11,712.06
2018,6,2,13,45,920.0,108.0,1.75,29.35,933.5,1006.82,709.06
2018,6,2,14,0,915.0,107.0,1.8,29.3,910.0,996.62,704.38
2018,6,2,14,15,908.5,105.5,1.85,29.2,880.5,981.62,696.92
2018,6,2,14,30,902.0,104.0,1.9,29.1,851.0,963.91,687.81
2018,6,2,14,45,893.0,102.5,2.0,29.0,815.5,941.26,676.11
2018,6,2,15,0,884.0,101.0,2.1,28.9,780.0,916.21,662.77
2018,6,2,15,15,872.5,99.5,2.1,28.9,740.0,886.7,645.17
2018,6,2,15,30,861.0,98.0,2.1,28.9,700.0,855.22,626.22
2018,6,2,15,45,846.5,95.0,2.15,28.45,655.0,817.77,604.65
2018,6,2,16,0,832.0,92.0,2.2,28.0,610.0,783.73,585.03
2018,6,2,16,15,812.5,89.0,2.2,27.55,562.0,739.66,557.75
2018,6,2,16,30,793.0,86.0,2.2,27.1,514.0,694.89,529.5
2018,6,2,16,45,768.0,82.5,2.2,26.7,464.0,645.23,497.01
2018,6,2,17,0,743.0,79.0,2.2,26.3,414.0,595.79,463.08
2018,6,2,17,15,709.5,75.0,2.15,25.6,363.5,540.93,423.53
2018,6,2,17,30,676.0,71.0,2.1,24.9,313.0,489.84,385.36
2018,6,2,17,45,623.5,66.0,2.05,24.15,262.5,426.98,336.85
2018,6,2,18,0,571.0,61.0,2.0,23.4,212.0,367.86,289.5
2018,6,2,18,15,489.5,55.0,1.95,22.55,165.0,298.52,232.73
2018,6,2,18,30,408.0,49.0,1.9,21.7,118.0,236.04,180.06
2018,6,2,18,45,296.0,38.5,1.8,20.85,80.0,165.11,120.18
2018,6,2,19,0,184.0,28.0,1.7,20.0,42.0,102.72,57.35
2018,6,2,19,15,102.5,16.0,1.7,19.65,23.0,42.63,0.0
2018,6,2,19,30,21.0,4.0,1.7,19.3,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.0,1.7,18.95,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,3,4,45,45.0,6.5,1.4,16.55,7.5,0.0,0.0
2018,6,3,5,0,90.0,13.0,1.4,16.6,15.0,12.78,0.0
2018,6,3,5,15,216.0,24.5,1.4,17.1,45.0,19.68,5.21
2018,6,3,5,30,342.0,36.0,1.4,17.6,75.0,28.0,17.86
2018,6,3,5,45,430.0,43.5,1.4,18.1,117.0,31.98,22.09
2018,6,3,6,0,518.0,51.0,1.4,18.6,159.0,35.78,25.74
2018,6,3,6,15,576.0,57.0,1.35,19.05,207.0,42.83,32.05
2018,6,3,6,30,634.0,63.0,1.3,19.5,255.0,79.06,40.69
2018,6,3,6,45,674.5,67.5,1.25,20.0,305.0,118.24,64.43
2018,6,3,7,0,715.0,72.0,1.2,20.5,355.0,164.67,98.99
2018,6,3,7,15,744.0,75.5,1.25,21.1,405.5,208.93,135.15
2018,6,3,7,30,773.0,79.0,1.3,21.7,456.0,256.14,175.05
2018,6,3,7,45,795.0,82.5,1.35,22.35,505.5,304.06,215.94
2018,6,3,8,0,817.0,86.0,1.4,23.0,555.0,353.92,257.84
2018,6,3,8,15,833.5,89.0,1.45,23.5,601.5,406.96,301.4
2018,6,3,8,30,850.0,92.0,1.5,24.0,648.0,456.79,341.48
2018,6,3,8,45,862.0,94.0,1.55,24.55,690.5,504.3,378.72
2018,6,3,9,0,874.0,96.0,1.6,25.1,733.0,551.93,414.92
2018,6,3,9,15,884.0,98.0,1.7,25.45,771.5,598.35,449.79
2018,6,3,9,30,894.0,100.0,1.8,25.8,810.0,644.32,483.48
2018,6,3,9,45,902.5,101.0,1.85,26.2,843.0,687.75,514.21
2018,6,3,10,0,911.0,102.0,1.9,26.6,876.0,730.2,542.61
2018,6,3,10,15,916.5,103.5,2.0,26.85,903.0,769.75,568.49
2018,6,3,10,30,922.0,105.0,2.1,27.1,930.0,807.74,593.14
2018,6,3,10,45,912.0,114.5,2.15,27.35,946.0,839.1,612.84
2018,6,3,11,0,902.0,124.0,2.2,27.6,962.0,867.71,630.69
2018,6,3,11,15,918.5,116.0,2.25,27.75,979.5,899.81,651.02
2018,6,3,11,30,935.0,108.0,2.3,27.9,997.0,930.21,670.14
2018,6,3,11,45,936.0,108.0,2.4,28.0,1003.0,952.41,684.57
2018,6,3,12,0,937.0,108.0,2.5,28.1,1009.0,972.02,697.45
2018,6,3,12,15,935.5,109.5,2.55,28.1,1007.5,988.09,707.98
2018,6,3,12,30,934.0,111.0,2.6,28.1,1006.0,1001.37,716.85
2018,6,3,12,45,931.0,111.5,2.7,28.05,997.0,1009.37,723.09
2018,6,3,13,0,928.0,112.0,2.8,28.0,988.0,1014.45,727.63
2018,6,3,13,15,892.0,132.0,2.85,27.9,962.5,1004.26,722.23
2018,6,3,13,30,856.0,152.0,2.9,27.8,937.0,991.25,715.21
2018,6,3,13,45,844.0,154.5,2.95,27.7,912.5,987.21,714.07
2018,6,3,14,0,832.0,157.0,3.0,27.6,888.0,975.0,707.65
2018,6,3,14,15,839.0,148.5,3.1,27.4,864.5,966.83,704.65
2018,6,3,14,30,846.0,140.0,3.2,27.2,841.0,955.67,699.71
2018,6,3,14,45,861.0,123.0,3.25,27.0,810.5,934.24,687.67
2018,6,3,15,0,876.0,106.0,3.3,26.8,780.0,915.07,677.18
2018,6,3,15,15,870.5,101.0,3.3,26.8,741.0,887.29,660.03
2018,6,3,15,30,865.0,96.0,3.3,26.8,702.0,857.2,641.3
2018,6,3,15,45,851.5,93.5,3.35,26.25,658.0,821.06,619.91
2018,6,3,16,0,838.0,91.0,3.4,25.7,614.0,783.42,597.15
2018,6,3,16,15,811.5,90.0,3.35,25.35,563.5,740.86,569.59
2018,6,3,16,30,785.0,89.0,3.3,25.0,513.0,693.25,537.96
2018,6,3,16,45,771.5,83.0,3.3,24.6,466.5,649.14,508.61
2018,6,3,17,0,758.0,77.0,3.3,24.2,420.0,604.38,477.46
2018,6,3,17,15,726.5,73.0,3.2,23.6,369.5,550.19,437.25
2018,6,3,17,30,695.0,69.0,3.1,23.0,319.0,497.24,396.73
2018,6,3,17,45,651.0,63.5,3.0,22.35,269.5,439.71,351.22
2018,6,3,18,0,607.0,58.0,2.9,21.7,220.0,382.98,304.78
2018,6,3,18,15,541.0,51.5,2.8,20.9,173.5,318.4,250.75
2018,6,3,18,30,475.0,45.0,2.7,20.1,127.0,259.38,199.73
2018,6,3,18,45,371.5,36.5,2.65,19.3,88.0,190.53,140.2
2018,6,3,19,0,268.0,28.0,2.6,18.5,49.0,129.31,75.5
2018,6,3,19,15,149.5,16.5,2.6,18.1,27.0,55.69,0.0
2018,6,3,19,30,31.0,5.0,2.6,17.7,5.0,4.91,0.0
2018,6,3,19,45,15.5,2.5,2.65,17.3,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,4,4,45,49.0,6.5,3.15,14.05,8.0,0.0,0.0
2018,6,4,5,0,98.0,13.0,3.2,14.1,16.0,12.78,0.0
2018,6,4,5,15,228.5,24.5,3.35,14.45,46.5,19.63,5.59
2018,6,4,5,30,359.0,36.0,3.5,14.8,77.0,27.95,18.05
2018,6,4,5,45,447.5,43.0,3.6,15.2,119.5,31.49,21.93
2018,6,4,6,0,536.0,50.0,3.7,15.6,162.0,34.89,25.26
2018,6,4,6,15,593.0,56.0,3.75,16.15,210.5,42.65,32.27
2018,6,4,6,30,650.0,62.0,3.8,16.7,259.0,79.64,40.99
2018,6,4,6,45,690.0,66.0,3.85,17.2,309.5,122.2,67.93
2018,6,4,7,0,730.0,70.0,3.9,17.7,360.0,165.66,100.77
2018,6,4,7,15,759.5,74.0,3.85,18.1,411.5,211.18,138.94
2018,6,4,7,30,789.0,78.0,3.8,18.5,463.0,259.69,181.11
2018,6,4,7,45,794.0,85.5,3.8,18.95,507.5,306.85,223.26
2018,6,4,8,0,799.0,93.0,3.8,19.4,552.0,354.33,265.13
2018,6,4,8,15,827.5,93.0,3.75,19.75,603.0,404.5,307.99
2018,6,4,8,30,856.0,93.0,3.7,20.1,654.0,460.68,354.46
2018,6,4,8,45,873.5,94.5,3.65,20.45,699.5,510.67,395.21
2018,6,4,9,0,891.0,96.0,3.6,20.8,745.0,561.28,435.3
2018,6,4,9,15,897.5,99.5,3.6,21.05,783.0,607.77,471.48
2018,6,4,9,30,904.0,103.0,3.6,21.3,821.0,653.51,506.17
2018,6,4,9,45,908.0,107.5,3.6,21.6,854.0,697.58,538.63
2018,6,4,10,0,912.0,112.0,3.6,21.9,887.0,740.34,568.7
2018,6,4,10,15,919.0,113.0,3.7,22.0,915.0,780.61,596.4
2018,6,4,10,30,926.0,114.0,3.8,22.1,943.0,819.43,622.91
2018,6,4,10,45,931.5,114.0,3.85,22.25,964.0,854.48,646.3
2018,6,4,11,0,937.0,114.0,3.9,22.4,985.0,887.64,668.28
2018,6,4,11,15,940.0,115.0,4.0,22.4,999.0,917.55,688.62
2018,6,4,11,30,943.0,116.0,4.1,22.4,1013.0,945.17,707.41
2018,6,4,11,45,917.5,133.0,4.15,22.45,1010.5,959.89,717.1
2018,6,4,12,0,892.0,150.0,4.2,22.5,1008.0,971.14,724.61
2018,6,4,12,15,919.0,133.5,4.25,22.5,1016.0,996.27,741.72
2018,6,4,12,30,946.0,117.0,4.3,22.5,1024.0,1019.04,757.19
2018,6,4,12,45,943.0,117.5,4.35,22.45,1015.0,1027.24,763.16
2018,6,4,13,0,940.0,118.0,4.4,22.4,1006.0,1032.49,767.38
2018,6,4,13,15,937.5,117.0,4.45,22.4,990.0,1033.72,768.91
2018,6,4,13,30,935.0,116.0,4.5,22.4,974.0,1031.95,768.63
2018,6,4,13,45,931.0,114.5,4.5,22.35,951.0,1025.21,764.97
2018,6,4,14,0,927.0,113.0,4.5,22.3,928.0,1015.52,759.48
2018,6,4,14,15,921.0,111.0,4.55,22.2,898.0,1000.5,751.11
2018,6,4,14,30,915.0,109.0,4.6,22.1,868.0,982.7,740.92
2018,6,4,14,45,891.5,112.5,4.6,21.95,826.5,951.9,721.56
2018,6,4,15,0,868.0,116.0,4.6,21.8,785.0,919.25,700.9
2018,6,4,15,15,837.5,118.5,4.6,21.8,736.0,883.17,677.3
2018,6,4,15,30,807.0,121.0,4.6,21.8,687.0,840.67,648.99
2018,6,4,15,45,828.5,108.0,4.6,21.35,656.5,823.82,639.97
2018,6,4,16,0,850.0,95.0,4.6,20.9,626.0,803.3,628.13
2018,6,4,16,15,832.5,91.5,4.6,20.55,578.0,759.7,599.1
2018,6,4,16,30,815.0,88.0,4.6,20.2,530.0,715.21,569.06
2018,6,4,16,45,790.0,85.0,4.6,19.8,479.5,665.36,534.5
2018,6,4,17,0,765.0,82.0,4.6,19.4,429.0,615.66,498.53
2018,6,4,17,15,728.5,77.5,4.55,18.9,376.0,557.45,453.96
2018,6,4,17,30,692.0,73.0,4.5,18.4,323.0,503.32,411.17
2018,6,4,17,45,644.0,68.0,4.45,17.85,273.0,442.12,361.45
2018,6,4,18,0,596.0,63.0,4.4,17.3,223.0,384.21,312.74
2018,6,4,18,15,523.0,57.0,4.25,16.7,176.0,317.35,255.29
2018,6,4,18,30,450.0,51.0,4.1,16.1,129.0,256.48,201.57
2018,6,4,18,45,340.0,41.0,3.95,15.5,89.5,184.37,138.46
2018,6,4,19,0,230.0,31.0,3.8,14.9,50.0,122.4,74.58
2018,6,4,19,15,126.0,18.0,3.8,14.55,27.5,51.16,0.0
2018,6,4,19,30,22.0,5.0,3.8,14.2,5.0,4.91,0.0
2018,6,4,19,45,11.0,2.5,3.75,13.8,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,5,4,45,27.0,6.5,3.0,11.3,7.0,0.0,0.0
2018,6,5,5,0,54.0,13.0,3.1,11.4,14.0,12.78,0.0
2018,6,5,5,15,156.0,27.5,3.15,11.8,43.0,21.65,7.17
2018,6,5,5,30,258.0,42.0,3.2,12.2,72.0,32.45,22.14
2018,6,5,5,45,346.0,53.0,3.25,12.6,113.5,39.88,29.59
2018,6,5,6,0,434.0,64.0,3.3,13.0,155.0,47.51,36.8
2018,6,5,6,15,496.5,72.5,3.25,13.55,203.0,56.46,44.95
2018,6,5,6,30,559.0,81.0,3.2,14.1,251.0,91.21,54.01
2018,6,5,6,45,604.0,87.0,3.15,14.7,301.0,128.39,77.33
2018,6,5,7,0,649.0,93.0,3.1,15.3,351.0,170.31,108.94
2018,6,5,7,15,682.5,98.5,3.0,15.75,402.0,214.14,145.41
2018,6,5,7,30,716.0,104.0,2.9,16.2,453.0,261.37,186.02
2018,6,5,7,45,741.0,107.5,2.8,16.65,502.0,307.62,226.46
2018,6,5,8,0,766.0,111.0,2.7,17.1,551.0,359.41,270.86
2018,6,5,8,15,786.0,114.0,2.6,17.55,598.0,407.32,311.51
2018,6,5,8,30,806.0,117.0,2.5,18.0,645.0,456.65,352.18
2018,6,5,8,45,822.5,118.5,2.35,18.45,688.5,504.12,390.16
2018,6,5,9,0,839.0,120.0,2.2,18.9,732.0,552.25,427.34
2018,6,5,9,15,856.5,119.5,2.1,19.3,772.5,602.41,464.97
2018,6,5,9,30,874.0,119.0,2.0,19.7,813.0,649.69,499.39
2018,6,5,9,45,891.0,115.5,1.9,20.15,848.5,693.9,530.54
2018,6,5,10,0,908.0,112.0,1.8,20.6,884.0,737.78,559.82
2018,6,5,10,15,915.0,112.5,1.85,20.9,911.5,777.44,585.77
2018,6,5,10,30,922.0,113.0,1.9,21.2,939.0,815.65,610.51
2018,6,5,10,45,926.5,113.0,1.9,21.55,959.0,849.77,631.69
2018,6,5,11,0,931.0,113.0,1.9,21.9,979.0,881.94,651.41
2018,6,5,11,15,933.5,113.5,2.05,22.05,992.0,910.79,670.87
2018,6,5,11,30,936.0,114.0,2.2,22.2,1005.0,937.32,688.83
2018,6,5,11,45,937.0,114.5,2.3,22.35,1011.0,960.09,703.84
2018,6,5,12,0,938.0,115.0,2.4,22.5,1017.0,980.29,717.25
2018,6,5,12,15,934.0,117.0,2.5,22.5,1014.5,994.61,727.34
2018,6,5,12,30,930.0,119.0,2.6,22.5,1012.0,1006.09,735.74
2018,6,5,12,45,924.0,121.5,2.7,22.55,1002.0,1013.27,741.32
2018,6,5,13,0,918.0,124.0,2.8,22.6,992.0,1017.55,745.15
2018,6,5,13,15,916.0,122.5,2.9,22.55,976.5,1018.78,747.4
2018,6,5,13,30,914.0,121.0,3.0,22.5,961.0,1017.06,747.85
2018,6,5,13,45,910.0,120.0,3.05,22.45,938.5,1010.99,745.13
2018,6,5,14,0,906.0,119.0,3.1,22.4,916.0,1002.03,740.65
2018,6,5,14,15,900.0,116.0,3.15,22.3,886.0,986.25,731.88
2018,6,5,14,30,894.0,113.0,3.2,22.2,856.0,967.72,721.37
2018,6,5,14,45,886.0,111.0,3.25,22.1,821.0,945.78,708.58
2018,6,5,15,0,878.0,109.0,3.3,22.0,786.0,921.41,694.14
2018,6,5,15,15,866.0,107.0,3.3,22.0,745.5,891.21,675.05
2018,6,5,15,30,854.0,105.0,3.3,22.0,705.0,859.06,654.58
2018,6,5,15,45,840.0,102.0,3.35,21.6,660.5,827.45,635.6
2018,6,5,16,0,826.0,99.0,3.4,21.2,616.0,789.2,611.63
2018,6,5,16,15,807.5,95.5,3.4,20.9,568.5,745.62,582.99
2018,6,5,16,30,789.0,92.0,3.4,20.6,521.0,701.27,553.33
2018,6,5,16,45,764.5,88.5,3.4,20.25,471.5,652.14,519.64
2018,6,5,17,0,740.0,85.0,3.4,19.9,422.0,603.18,484.39
2018,6,5,17,15,705.5,80.5,3.4,19.4,371.0,549.61,444.03
2018,6,5,17,30,671.0,76.0,3.4,18.9,320.0,495.37,401.9
2018,6,5,17,45,623.5,70.5,3.4,18.4,270.0,434.72,353.23
2018,6,5,18,0,576.0,65.0,3.4,17.9,220.0,377.31,305.49
2018,6,5,18,15,506.5,57.5,3.25,17.25,173.5,311.14,249.26
2018,6,5,18,30,437.0,50.0,3.1,16.6,127.0,250.78,196.5
2018,6,5,18,45,334.0,40.0,3.0,15.95,88.0,181.77,136.34
2018,6,5,19,0,231.0,30.0,2.9,15.3,49.0,122.01,75.67
2018,6,5,19,15,128.0,17.5,2.9,14.9,27.0,51.39,0.0
2018,6,5,19,30,25.0,5.0,2.9,14.5,5.0,4.91,0.0
2018,6,5,19,45,12.5,2.5,2.85,14.1,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,6,4,45,20.0,5.5,2.5,11.8,6.0,0.0,0.0
2018,6,6,5,0,40.0,11.0,2.5,11.9,12.0,10.81,0.0
2018,6,6,5,15,131.0,26.0,2.5,12.15,39.5,20.36,6.62
2018,6,6,5,30,222.0,41.0,2.5,12.4,67.0,31.58,21.41
2018,6,6,5,45,258.5,53.5,2.5,12.6,97.5,40.22,29.91
2018,6,6,6,0,295.0,66.0,2.5,12.8,128.0,48.41,37.64
2018,6,6,6,15,380.5,77.0,2.5,13.15,179.0,59.45,42.44
2018,6,6,6,30,466.0,88.0,2.5,13.5,230.0,92.67,58.26
2018,6,6,6,45,544.0,93.5,2.5,13.85,288.0,128.2,79.9
2018,6,6,7,0,622.0,99.0,2.5,14.2,346.0,171.76,111.68
2018,6,6,7,15,654.5,105.0,2.5,14.6,396.0,214.48,147.28
2018,6,6,7,30,687.0,111.0,2.5,15.0,446.0,260.53,186.92
2018,6,6,7,45,711.5,116.0,2.45,15.4,495.0,306.5,227.08
2018,6,6,8,0,736.0,121.0,2.4,15.8,544.0,354.71,268.68
2018,6,6,8,15,756.0,124.0,2.45,16.3,590.0,401.47,308.55
2018,6,6,8,30,776.0,127.0,2.5,16.8,636.0,452.73,350.91
2018,6,6,8,45,792.0,130.0,2.5,17.3,679.0,499.92,389.04
2018,6,6,9,0,808.0,133.0,2.5,17.8,722.0,547.78,426.61
2018,6,6,9,15,820.5,135.0,2.55,18.15,760.5,593.17,461.75
2018,6,6,9,30,833.0,137.0,2.6,18.5,799.0,638.48,495.99
2018,6,6,9,45,843.5,138.5,2.7,18.9,832.5,681.75,528.07
2018,6,6,10,0,854.0,140.0,2.8,19.3,866.0,724.38,559.03
2018,6,6,10,15,861.0,141.0,2.85,19.6,893.0,764.03,586.16
2018,6,6,10,30,868.0,142.0,2.9,19.9,920.0,800.99,610.73
2018,6,6,10,45,873.0,143.0,3.0,20.2,940.5,834.86,633.28
2018,6,6,11,0,878.0,144.0,3.1,20.5,961.0,866.97,654.52
2018,6,6,11,15,881.0,145.0,3.2,20.65,974.5,895.46,673.6
2018,6,6,11,30,884.0,146.0,3.3,20.8,988.0,921.84,691.24
2018,6,6,11,45,885.5,146.0,3.35,21.0,994.0,943.69,705.38
2018,6,6,12,0,887.0,146.0,3.4,21.2,1000.0,963.16,717.98
2018,6,6,12,15,879.0,151.5,3.45,21.25,996.5,976.51,726.96
2018,6,6,12,30,871.0,157.0,3.5,21.3,993.0,987.14,734.26
2018,6,6,12,45,858.5,163.5,3.55,21.35,981.5,996.73,740.98
2018,6,6,13,0,846.0,170.0,3.6,21.4,970.0,999.12,743.02
2018,6,6,13,15,842.0,169.0,3.65,21.35,954.0,999.4,744.11
2018,6,6,13,30,838.0,168.0,3.7,21.3,938.0,996.91,743.48
2018,6,6,13,45,832.0,166.5,3.75,21.25,915.5,989.23,739.49
2018,6,6,14,0,826.0,165.0,3.8,21.2,893.0,978.86,733.82
2018,6,6,14,15,817.5,163.5,3.85,21.05,864.0,963.49,725.12
2018,6,6,14,30,809.0,162.0,3.9,20.9,835.0,945.64,714.81
2018,6,6,14,45,797.0,160.0,3.95,20.7,799.5,921.66,700.43
2018,6,6,15,0,785.0,158.0,4.0,20.5,764.0,895.56,684.56
2018,6,6,15,15,771.0,154.5,4.0,20.5,724.0,864.14,664.11
2018,6,6,15,30,757.0,151.0,4.0,20.5,684.0,834.7,644.99
2018,6,6,15,45,736.0,148.0,4.1,19.9,639.0,794.9,620.16
2018,6,6,16,0,715.0,145.0,4.2,19.3,594.0,754.22,594.26
2018,6,6,16,15,687.5,141.5,4.2,18.85,546.0,707.28,562.53
2018,6,6,16,30,660.0,138.0,4.2,18.4,498.0,660.36,529.33
2018,6,6,16,45,625.5,133.0,4.2,17.95,448.0,607.1,490.31
2018,6,6,17,0,591.0,128.0,4.2,17.5,398.0,554.91,451.13
2018,6,6,17,15,549.5,121.0,4.15,17.0,348.5,494.58,404.62
2018,6,6,17,30,508.0,114.0,4.1,16.5,299.0,440.28,361.52
2018,6,6,17,45,453.0,104.5,4.05,15.95,251.0,378.48,311.16
2018,6,6,18,0,398.0,95.0,4.0,15.4,203.0,320.91,262.91
2018,6,6,18,15,324.0,81.5,3.9,15.0,157.5,254.57,206.26
2018,6,6,18,30,250.0,68.0,3.8,14.6,112.0,194.85,154.38
2018,6,6,18,45,171.5,51.0,3.7,14.2,77.0,130.79,98.91
2018,6,6,19,0,93.0,34.0,3.6,13.8,42.0,79.27,49.65
2018,6,6,19,15,49.0,19.0,3.55,13.6,23.0,31.83,0.0
2018,6,6,19,30,5.0,4.0,3.5,13.4,4.0,5.06,0.0
2018,6,6,19,45,2.5,2.0,3.45,13.15,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,4,45,12.5,5.5,2.55,11.4,6.0,0.0,0.0
2018,6,7,5,0,25.0,11.0,2.6,11.5,12.0,10.81,0.0
2018,6,7,5,15,97.5,29.0,2.7,11.9,39.5,24.04,9.07
2018,6,7,5,30,170.0,47.0,2.8,12.3,67.0,38.17,27.07
2018,6,7,5,45,256.0,61.0,2.85,12.65,107.0,46.34,35.29
2018,6,7,6,0,342.0,75.0,2.9,13.0,147.0,55.61,44.0
2018,6,7,6,15,408.5,85.5,2.9,13.45,194.0,66.63,48.12
2018,6,7,6,30,475.0,96.0,2.9,13.9,241.0,99.81,63.83
2018,6,7,6,45,526.0,103.0,2.9,14.35,290.5,135.1,86.27
2018,6,7,7,0,577.0,110.0,2.9,14.8,340.0,174.92,116.04
2018,6,7,7,15,615.0,116.5,2.85,15.25,391.0,216.92,150.56
2018,6,7,7,30,653.0,123.0,2.8,15.7,442.0,262.8,189.51
2018,6,7,7,45,683.5,127.0,2.75,16.15,492.0,308.01,228.55
2018,6,7,8,0,714.0,131.0,2.7,16.6,542.0,356.06,269.63
2018,6,7,8,15,737.0,135.0,2.65,17.05,589.5,403.83,309.94
2018,6,7,8,30,760.0,139.0,2.6,17.5,637.0,453.34,350.64
2018,6,7,8,45,778.5,141.5,2.55,17.95,681.0,503.97,391.09
2018,6,7,9,0,797.0,144.0,2.5,18.4,725.0,552.09,428.57
2018,6,7,9,15,815.5,143.5,2.55,18.75,765.5,598.17,464.13
2018,6,7,9,30,834.0,143.0,2.6,19.1,806.0,644.71,499.18
2018,6,7,9,45,851.0,141.0,2.65,19.45,841.5,689.09,531.92
2018,6,7,10,0,868.0,139.0,2.7,19.8,877.0,734.7,564.8
2018,6,7,10,15,877.5,138.5,2.8,20.1,905.0,773.97,591.67
2018,6,7,10,30,887.0,138.0,2.9,20.4,933.0,812.04,617.17
2018,6,7,10,45,895.0,137.0,3.0,20.65,954.5,847.07,640.52
2018,6,7,11,0,903.0,136.0,3.1,20.9,976.0,880.44,662.63
2018,6,7,11,15,908.5,135.0,3.2,21.1,990.5,909.86,682.1
2018,6,7,11,30,914.0,134.0,3.3,21.3,1005.0,937.18,700.16
2018,6,7,11,45,918.0,132.5,3.35,21.45,1012.0,960.46,715.29
2018,6,7,12,0,922.0,131.0,3.4,21.6,1019.0,981.33,728.86
2018,6,7,12,15,920.5,132.0,3.45,21.65,1017.5,996.93,739.28
2018,6,7,12,30,919.0,133.0,3.5,21.7,1016.0,1009.81,748.02
2018,6,7,12,45,915.0,134.0,3.55,21.75,1006.5,1017.5,753.44
2018,6,7,13,0,911.0,135.0,3.6,21.8,997.0,1022.33,757.11
2018,6,7,13,15,909.0,133.5,3.65,21.8,981.5,1023.71,758.79
2018,6,7,13,30,907.0,132.0,3.7,21.8,966.0,1022.18,758.68
2018,6,7,13,45,904.0,130.0,3.75,21.75,944.0,1016.25,755.92
2018,6,7,14,0,901.0,128.0,3.8,21.7,922.0,1007.43,751.36
2018,6,7,14,15,895.5,125.5,3.8,21.6,893.0,992.86,742.87
2018,6,7,14,30,890.0,123.0,3.8,21.5,864.0,975.57,732.64
2018,6,7,14,45,882.5,120.0,3.8,21.4,829.0,953.26,719.07
2018,6,7,15,0,875.0,117.0,3.8,21.3,794.0,928.49,703.85
2018,6,7,15,15,862.0,114.0,3.8,21.3,752.0,896.51,683.35
2018,6,7,15,30,849.0,111.0,3.8,21.3,710.0,867.9,665.15
2018,6,7,15,45,835.0,108.5,3.8,20.85,666.0,831.93,642.74
2018,6,7,16,0,821.0,106.0,3.8,20.4,622.0,794.47,619.02
2018,6,7,16,15,801.5,103.0,3.8,20.05,574.5,750.89,590.27
2018,6,7,16,30,782.0,100.0,3.8,19.7,527.0,706.6,560.54
2018,6,7,16,45,755.5,96.0,3.75,19.35,476.5,655.75,525.16
2018,6,7,17,0,729.0,92.0,3.7,19.0,426.0,607.84,490.02
2018,6,7,17,15,693.5,87.0,3.65,18.45,374.5,551.25,447.22
2018,6,7,17,30,658.0,82.0,3.6,17.9,323.0,496.28,404.36
2018,6,7,17,45,609.5,76.0,3.55,17.4,273.0,434.95,354.93
2018,6,7,18,0,561.0,70.0,3.5,16.9,223.0,376.92,306.55
2018,6,7,18,15,492.0,62.5,3.35,16.3,176.5,311.39,250.71
2018,6,7,18,30,423.0,55.0,3.2,15.7,130.0,251.49,198.23
2018,6,7,18,45,322.5,44.0,3.05,15.15,91.0,182.46,137.98
2018,6,7,19,0,222.0,33.0,2.9,14.6,52.0,124.55,80.37
2018,6,7,19,15,122.0,19.0,2.85,14.25,28.5,51.61,0.0
2018,6,7,19,30,22.0,5.0,2.8,13.9,5.0,9.89,0.0
2018,6,7,19,45,11.0,2.5,2.8,13.6,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.5,2.25,11.85,7.5,0.0,0.0
2018,6,8,5,0,69.0,13.0,2.3,12.0,15.0,12.78,0.0
2018,6,8,5,15,175.0,26.5,2.35,12.45,44.0,20.76,7.19
2018,6,8,5,30,281.0,40.0,2.4,12.9,73.0,30.75,20.69
2018,6,8,5,45,365.5,50.5,2.4,13.35,114.5,38.39,28.22
2018,6,8,6,0,450.0,61.0,2.4,13.8,156.0,44.58,34.1
2018,6,8,6,15,510.0,68.5,2.35,14.45,203.0,53.86,36.17
2018,6,8,6,30,570.0,76.0,2.3,15.1,250.0,88.32,50.7
2018,6,8,6,45,614.0,81.5,2.25,15.75,299.5,125.53,74.06
2018,6,8,7,0,658.0,87.0,2.2,16.4,349.0,167.36,105.55
2018,6,8,7,15,690.0,91.5,2.25,17.15,399.0,210.44,141.2
2018,6,8,7,30,722.0,96.0,2.3,17.9,449.0,256.75,180.74
2018,6,8,7,45,747.5,99.0,2.3,18.65,498.0,306.11,223.11
2018,6,8,8,0,773.0,102.0,2.3,19.4,547.0,354.35,264.15
2018,6,8,8,15,791.5,105.5,2.35,19.95,593.5,402.41,304.65
2018,6,8,8,30,810.0,109.0,2.4,20.5,640.0,451.73,345.11
2018,6,8,8,45,825.5,110.5,2.4,21.1,683.0,498.84,382.68
2018,6,8,9,0,841.0,112.0,2.4,21.7,726.0,546.5,419.54
2018,6,8,9,15,853.0,113.5,2.4,22.1,764.5,595.44,456.47
2018,6,8,9,30,865.0,115.0,2.4,22.5,803.0,640.91,489.97
2018,6,8,9,45,874.5,116.0,2.45,22.85,836.0,683.86,521.17
2018,6,8,10,0,884.0,117.0,2.5,23.2,869.0,725.97,550.69
2018,6,8,10,15,891.0,117.0,2.55,23.45,895.5,764.31,576.04
2018,6,8,10,30,898.0,117.0,2.6,23.7,922.0,801.26,600.23
2018,6,8,10,45,903.5,117.5,2.7,23.95,943.0,835.9,623.0
2018,6,8,11,0,909.0,118.0,2.8,24.2,964.0,868.74,644.45
2018,6,8,11,15,912.5,118.0,2.9,24.35,977.5,897.43,663.31
2018,6,8,11,30,916.0,118.0,3.0,24.5,991.0,923.93,680.72
2018,6,8,11,45,917.5,118.0,3.1,24.6,997.0,946.31,695.56
2018,6,8,12,0,919.0,118.0,3.2,24.7,1003.0,966.2,708.83
2018,6,8,12,15,917.0,118.5,3.3,24.7,1001.0,980.71,718.93
2018,6,8,12,30,915.0,119.0,3.4,24.7,999.0,992.49,727.37
2018,6,8,12,45,911.0,120.5,3.5,24.7,990.0,1000.54,733.47
2018,6,8,13,0,907.0,122.0,3.6,24.7,981.0,1005.74,737.85
2018,6,8,13,15,905.0,120.5,3.7,24.6,965.5,1007.01,740.04
2018,6,8,13,30,903.0,119.0,3.8,24.5,950.0,1005.37,740.45
2018,6,8,13,45,900.5,116.0,3.85,24.4,928.0,998.8,737.39
2018,6,8,14,0,898.0,113.0,3.9,24.3,906.0,989.33,732.53
2018,6,8,14,15,893.5,110.5,3.95,24.1,877.5,975.63,725.22
2018,6,8,14,30,889.0,108.0,4.0,23.9,849.0,959.19,716.14
2018,6,8,14,45,883.5,104.5,4.05,23.7,815.0,938.09,703.94
2018,6,8,15,0,878.0,101.0,4.1,23.5,781.0,914.47,690.01
2018,6,8,15,15,867.0,99.0,4.1,23.5,741.5,885.19,671.36
2018,6,8,15,30,856.0,97.0,4.1,23.5,702.0,853.92,651.27
2018,6,8,15,45,845.0,93.5,4.1,22.85,658.5,819.16,630.2
2018,6,8,16,0,834.0,90.0,4.1,22.2,615.0,782.77,607.67
2018,6,8,16,15,820.5,85.5,4.05,21.8,569.0,746.54,584.15
2018,6,8,16,30,807.0,81.0,4.0,21.4,523.0,704.37,555.94
2018,6,8,16,45,787.0,77.0,3.95,21.0,474.0,657.26,523.57
2018,6,8,17,0,767.0,73.0,3.9,20.6,425.0,609.96,490.24
2018,6,8,17,15,737.0,69.0,3.75,20.1,375.0,556.39,449.57
2018,6,8,17,30,707.0,65.0,3.6,19.6,325.0,503.93,408.56
2018,6,8,17,45,665.0,60.0,3.5,19.1,275.5,445.12,361.27
2018,6,8,18,0,623.0,55.0,3.4,18.6,226.0,391.23,316.25
2018,6,8,18,15,558.0,50.0,3.2,18.05,180.0,327.91,262.2
2018,6,8,18,30,493.0,45.0,3.0,17.5,134.0,270.0,211.24
2018,6,8,18,45,367.5,37.5,2.8,16.95,92.5,192.78,144.77
2018,6,8,19,0,242.0,30.0,2.6,16.4,51.0,127.2,82.34
2018,6,8,19,15,138.5,17.5,2.6,16.1,28.0,64.18,0.0
2018,6,8,19,30,35.0,5.0,2.6,15.8,5.0,12.87,0.0
2018,6,8,19,45,17.5,2.5,2.55,15.5,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,9,4,45,16.5,5.5,2.85,12.85,6.0,0.0,0.0
2018,6,9,5,0,33.0,11.0,3.0,12.9,12.0,10.81,0.0
2018,6,9,5,15,84.5,25.5,3.1,13.0,34.0,21.32,7.62
2018,6,9,5,30,136.0,40.0,3.2,13.1,56.0,32.86,22.46
2018,6,9,5,45,177.0,56.0,3.3,13.2,87.0,45.17,34.19
2018,6,9,6,0,218.0,72.0,3.4,13.3,118.0,57.07,45.25
2018,6,9,6,15,264.0,87.0,3.45,13.4,157.5,71.43,53.17
2018,6,9,6,30,310.0,102.0,3.5,13.5,197.0,95.46,65.57
2018,6,9,6,45,350.0,116.0,3.55,13.6,241.0,127.54,87.69
2018,6,9,7,0,390.0,130.0,3.6,13.7,285.0,163.69,115.45
2018,6,9,7,15,436.5,139.5,3.6,13.85,335.0,201.44,145.88
2018,6,9,7,30,483.0,149.0,3.6,14.0,385.0,243.78,181.19
2018,6,9,7,45,521.0,154.0,3.65,14.15,433.0,284.29,215.89
2018,6,9,8,0,559.0,159.0,3.7,14.3,481.0,327.52,252.96
2018,6,9,8,15,576.0,170.5,3.7,14.6,526.0,372.22,290.97
2018,6,9,8,30,593.0,182.0,3.7,14.9,571.0,418.26,329.32
2018,6,9,8,45,569.0,206.5,3.75,15.15,600.0,457.92,361.91
2018,6,9,9,0,545.0,231.0,3.8,15.4,629.0,494.18,390.87
2018,6,9,9,15,585.0,231.0,3.85,15.7,678.5,542.21,428.66
2018,6,9,9,30,625.0,231.0,3.9,16.0,728.0,593.38,468.16
2018,6,9,9,45,614.5,250.5,3.95,16.35,756.0,631.54,496.32
2018,6,9,10,0,604.0,270.0,4.0,16.7,784.0,668.0,522.67
2018,6,9,10,15,615.5,277.0,4.1,17.05,815.0,707.4,551.4
2018,6,9,10,30,627.0,284.0,4.2,17.4,846.0,746.53,579.47
2018,6,9,10,45,638.5,285.0,4.3,17.8,868.5,779.65,602.95
2018,6,9,11,0,650.0,286.0,4.4,18.2,891.0,812.11,625.88
2018,6,9,11,15,565.5,331.0,4.45,18.3,863.0,804.12,617.59
2018,6,9,11,30,481.0,376.0,4.5,18.4,835.0,789.57,604.72
2018,6,9,11,45,506.5,370.0,4.55,18.5,856.0,821.41,628.16
2018,6,9,12,0,532.0,364.0,4.6,18.6,877.0,852.82,650.92
2018,6,9,12,15,658.5,291.5,4.65,18.65,925.5,912.85,697.48
2018,6,9,12,30,785.0,219.0,4.7,18.7,974.0,971.05,739.23
2018,6,9,12,45,815.5,197.5,4.75,18.75,976.0,989.75,752.19
2018,6,9,13,0,846.0,176.0,4.8,18.8,978.0,1005.84,763.72
2018,6,9,13,15,847.0,172.0,4.85,18.8,963.5,1008.09,766.01
2018,6,9,13,30,848.0,168.0,4.9,18.8,949.0,1007.53,766.58
2018,6,9,13,45,794.0,190.5,4.95,18.85,908.0,977.87,746.99
2018,6,9,14,0,740.0,213.0,5.0,18.9,867.0,950.64,729.2
2018,6,9,14,15,764.0,191.0,5.05,18.8,846.5,945.99,727.66
2018,6,9,14,30,788.0,169.0,5.1,18.7,826.0,934.4,721.18
2018,6,9,14,45,635.0,223.5,5.1,18.6,739.0,843.56,657.55
2018,6,9,15,0,482.0,278.0,5.1,18.5,652.0,749.25,586.23
2018,6,9,15,15,508.0,251.0,5.1,18.5,627.0,735.3,578.61
2018,6,9,15,30,534.0,224.0,5.1,18.5,602.0,718.25,568.26
2018,6,9,15,45,635.0,173.0,5.15,18.1,594.0,738.96,588.9
2018,6,9,16,0,736.0,122.0,5.2,17.7,586.0,747.21,597.71
2018,6,9,16,15,737.5,108.5,5.1,17.4,543.0,708.41,570.38
2018,6,9,16,30,739.0,95.0,5.0,17.1,500.0,670.29,543.51
2018,6,9,16,45,662.0,104.5,4.95,16.8,441.5,602.98,493.18
2018,6,9,17,0,585.0,114.0,4.9,16.5,383.0,537.4,441.61
2018,6,9,17,15,473.5,118.0,4.8,16.15,319.5,444.66,367.2
2018,6,9,17,30,362.0,122.0,4.7,15.8,256.0,364.64,301.45
2018,6,9,17,45,304.5,109.0,4.6,15.5,210.0,295.65,244.41
2018,6,9,18,0,247.0,96.0,4.5,15.2,164.0,239.76,196.98
2018,6,9,18,15,235.5,77.5,4.3,14.85,132.0,203.09,164.87
2018,6,9,18,30,224.0,59.0,4.1,14.5,100.0,173.96,138.08
2018,6,9,18,45,190.0,45.0,3.95,14.2,72.5,135.84,103.32
2018,6,9,19,0,156.0,31.0,3.8,13.9,45.0,101.19,66.71
2018,6,9,19,15,86.0,18.5,3.7,13.75,25.5,51.52,0.0
2018,6,9,19,30,16.0,6.0,3.6,13.6,6.0,9.56,0.0
2018,6,9,19,45,8.0,3.0,3.5,13.45,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,10,4,45,18.0,5.5,2.2,9.8,6.0,0.0,0.0
2018,6,10,5,0,36.0,11.0,2.2,10.0,12.0,10.81,0.0
2018,6,10,5,15,108.0,25.0,2.3,10.55,36.0,19.47,6.68
2018,6,10,5,30,180.0,39.0,2.4,11.1,60.0,29.87,20.12
2018,6,10,5,45,285.5,52.0,2.5,11.6,103.5,38.97,28.96
2018,6,10,6,0,391.0,65.0,2.6,12.1,147.0,47.64,37.07
2018,6,10,6,15,489.5,70.0,2.6,12.75,200.5,55.3,37.59
2018,6,10,6,30,588.0,75.0,2.6,13.4,254.0,88.83,50.79
2018,6,10,6,45,633.0,80.0,2.6,14.1,304.5,126.56,74.59
2018,6,10,7,0,678.0,85.0,2.6,14.8,355.0,169.0,106.78
2018,6,10,7,15,710.0,89.5,2.55,15.4,406.0,213.0,143.59
2018,6,10,7,30,742.0,94.0,2.5,16.0,457.0,263.58,187.01
2018,6,10,7,45,765.5,97.0,2.5,16.6,505.5,309.85,227.54
2018,6,10,8,0,789.0,100.0,2.5,17.2,554.0,358.23,269.37
2018,6,10,8,15,807.5,103.0,2.4,17.7,601.0,406.57,310.37
2018,6,10,8,30,826.0,106.0,2.3,18.2,648.0,456.15,351.18
2018,6,10,8,45,840.5,108.0,2.25,18.75,691.0,503.92,389.46
2018,6,10,9,0,855.0,110.0,2.2,19.3,734.0,555.41,429.19
2018,6,10,9,15,867.0,111.0,2.15,19.7,772.5,601.25,463.87
2018,6,10,9,30,879.0,112.0,2.1,20.1,811.0,646.83,497.36
2018,6,10,9,45,889.0,112.0,2.05,20.5,844.0,689.75,527.98
2018,6,10,10,0,899.0,112.0,2.0,20.9,877.0,731.84,556.53
2018,6,10,10,15,906.5,111.5,2.0,21.2,904.0,770.61,581.63
2018,6,10,10,30,914.0,111.0,2.0,21.5,931.0,807.99,605.51
2018,6,10,10,45,920.5,110.0,2.05,21.75,951.5,842.54,627.77
2018,6,10,11,0,927.0,109.0,2.1,22.0,972.0,875.28,648.71
2018,6,10,11,15,930.5,108.0,2.25,22.1,985.0,903.49,667.86
2018,6,10,11,30,934.0,107.0,2.4,22.2,998.0,929.44,685.56
2018,6,10,11,45,937.0,105.5,2.5,22.35,1004.0,952.09,700.52
2018,6,10,12,0,940.0,104.0,2.6,22.5,1010.0,972.22,713.91
2018,6,10,12,15,938.5,104.0,2.75,22.5,1008.0,986.99,724.72
2018,6,10,12,30,937.0,104.0,2.9,22.5,1006.0,998.95,733.83
2018,6,10,12,45,934.0,104.5,3.0,22.55,997.0,1007.11,739.98
2018,6,10,13,0,931.0,105.0,3.1,22.6,988.0,1012.35,744.35
2018,6,10,13,15,928.5,103.5,3.2,22.55,972.0,1013.11,746.18
2018,6,10,13,30,926.0,102.0,3.3,22.5,956.0,1010.89,746.2
2018,6,10,13,45,922.5,101.0,3.4,22.4,934.0,1005.26,744.21
2018,6,10,14,0,919.0,100.0,3.5,22.3,912.0,996.71,740.39
2018,6,10,14,15,913.5,98.0,3.55,22.15,883.0,982.34,732.53
2018,6,10,14,30,908.0,96.0,3.6,22.0,854.0,965.2,722.91
2018,6,10,14,45,901.0,93.5,3.65,21.85,819.5,943.46,710.2
2018,6,10,15,0,894.0,91.0,3.7,21.7,785.0,919.21,695.76
2018,6,10,15,15,883.5,89.5,3.7,21.7,745.5,890.56,677.57
2018,6,10,15,30,873.0,88.0,3.7,21.7,706.0,859.88,657.91
2018,6,10,15,45,860.5,85.0,3.8,21.25,662.0,823.95,636.02
2018,6,10,16,0,848.0,82.0,3.9,20.8,618.0,786.43,612.64
2018,6,10,16,15,832.0,79.5,3.9,20.45,571.5,745.37,585.65
2018,6,10,16,30,816.0,77.0,3.9,20.1,525.0,703.38,557.55
2018,6,10,16,45,794.0,73.5,3.9,19.8,475.5,659.63,527.52
2018,6,10,17,0,772.0,70.0,3.9,19.5,426.0,611.33,493.41
2018,6,10,17,15,742.5,66.5,3.85,19.05,376.5,558.47,453.36
2018,6,10,17,30,713.0,63.0,3.8,18.6,327.0,506.69,412.81
2018,6,10,17,45,671.5,58.5,3.75,18.2,277.5,448.46,365.7
2018,6,10,18,0,630.0,54.0,3.7,17.8,228.0,392.87,319.13
2018,6,10,18,15,568.5,48.5,3.5,17.25,182.0,332.22,266.98
2018,6,10,18,30,507.0,43.0,3.3,16.7,136.0,274.62,216.04
2018,6,10,18,45,406.0,36.0,3.1,16.15,96.5,206.14,155.88
2018,6,10,19,0,305.0,29.0,2.9,15.6,57.0,147.13,97.82
2018,6,10,19,15,179.0,18.5,2.9,15.3,32.5,77.38,0.0
2018,6,10,19,30,53.0,8.0,2.9,15.0,8.0,20.04,0.0
2018,6,10,19,45,26.5,4.0,2.85,14.7,4.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,4,45,52.0,6.5,2.15,12.7,8.0,0.0,0.0
2018,6,11,5,0,104.0,13.0,2.2,12.9,16.0,12.78,0.0
2018,6,11,5,15,225.0,24.0,2.2,13.35,46.0,18.92,6.25
2018,6,11,5,30,346.0,35.0,2.2,13.8,76.0,26.78,17.24
2018,6,11,5,45,438.0,42.0,2.15,14.25,118.5,30.42,21.14
2018,6,11,6,0,530.0,49.0,2.1,14.7,161.0,33.9,24.52
2018,6,11,6,15,585.5,54.0,2.15,15.45,208.0,42.91,25.81
2018,6,11,6,30,641.0,59.0,2.2,16.2,255.0,81.71,42.48
2018,6,11,6,45,680.0,64.0,2.2,16.9,305.0,121.19,67.32
2018,6,11,7,0,719.0,69.0,2.2,17.6,355.0,164.8,100.4
2018,6,11,7,15,747.5,72.5,2.15,18.3,405.0,209.02,137.24
2018,6,11,7,30,776.0,76.0,2.1,19.0,455.0,256.12,177.72
2018,6,11,7,45,797.5,79.0,2.1,19.7,504.0,303.43,218.83
2018,6,11,8,0,819.0,82.0,2.1,20.4,553.0,356.82,264.09
2018,6,11,8,15,835.0,85.0,2.05,20.9,599.5,405.41,304.91
2018,6,11,8,30,851.0,88.0,2.0,21.4,646.0,454.92,345.28
2018,6,11,8,45,863.5,90.5,1.9,21.9,689.0,503.0,383.19
2018,6,11,9,0,876.0,93.0,1.8,22.4,732.0,551.29,419.9
2018,6,11,9,15,879.5,98.5,1.8,22.8,769.0,597.11,454.12
2018,6,11,9,30,883.0,104.0,1.8,23.2,806.0,641.99,486.64
2018,6,11,9,45,883.0,110.5,1.75,23.65,837.5,684.35,515.99
2018,6,11,10,0,883.0,117.0,1.7,24.1,869.0,725.17,542.97
2018,6,11,10,15,890.0,118.5,1.7,24.4,896.5,764.87,568.24
2018,6,11,10,30,897.0,120.0,1.7,24.7,924.0,803.19,592.26
2018,6,11,10,45,901.0,121.0,1.7,25.05,944.5,837.11,612.98
2018,6,11,11,0,905.0,122.0,1.7,25.4,965.0,869.15,632.3
2018,6,11,11,15,908.5,122.5,1.75,25.6,979.0,898.28,650.51
2018,6,11,11,30,912.0,123.0,1.8,25.8,993.0,925.23,667.29
2018,6,11,11,45,914.0,123.5,1.85,26.05,1000.0,948.55,681.62
2018,6,11,12,0,916.0,124.0,1.9,26.3,1007.0,969.43,694.43
2018,6,11,12,15,918.0,122.5,2.0,26.4,1007.0,985.85,705.49
2018,6,11,12,30,920.0,121.0,2.1,26.5,1007.0,999.61,714.97
2018,6,11,12,45,921.0,119.5,2.15,26.6,999.5,1009.67,721.66
2018,6,11,13,0,922.0,118.0,2.2,26.7,992.0,1016.88,726.68
2018,6,11,13,15,919.5,116.5,2.3,26.75,976.5,1017.78,728.56
2018,6,11,13,30,917.0,115.0,2.4,26.8,961.0,1015.73,728.71
2018,6,11,13,45,912.5,114.0,2.45,26.85,938.5,1009.32,725.67
2018,6,11,14,0,908.0,113.0,2.5,26.9,916.0,1000.04,720.93
2018,6,11,14,15,902.0,111.0,2.55,26.8,887.0,985.46,713.31
2018,6,11,14,30,896.0,109.0,2.6,26.7,858.0,968.16,704.0
2018,6,11,14,45,888.0,107.0,2.65,26.65,823.5,946.38,691.65
2018,6,11,15,0,880.0,105.0,2.7,26.6,789.0,922.17,677.71
2018,6,11,15,15,869.0,103.5,2.7,26.6,749.5,893.53,660.26
2018,6,11,15,30,858.0,102.0,2.7,26.6,710.0,862.91,641.42
2018,6,11,15,45,844.5,98.5,2.75,26.25,665.5,826.15,619.48
2018,6,11,16,0,831.0,95.0,2.8,25.9,621.0,792.79,599.6
2018,6,11,16,15,814.0,92.0,2.8,25.55,574.5,750.94,573.13
2018,6,11,16,30,797.0,89.0,2.8,25.2,528.0,708.2,545.63
2018,6,11,16,45,774.0,85.0,2.8,24.9,478.5,659.39,513.08
2018,6,11,17,0,751.0,81.0,2.8,24.6,429.0,610.61,479.42
2018,6,11,17,15,719.0,77.0,2.75,23.95,378.5,556.38,439.96
2018,6,11,17,30,687.0,73.0,2.7,23.3,328.0,505.72,401.83
2018,6,11,17,45,643.0,67.5,2.7,22.7,278.5,446.17,355.56
2018,6,11,18,0,599.0,62.0,2.7,22.1,229.0,389.56,309.89
2018,6,11,18,15,535.0,55.5,2.65,21.3,182.5,325.73,257.08
2018,6,11,18,30,471.0,49.0,2.6,20.5,136.0,267.19,206.99
2018,6,11,18,45,373.0,41.0,2.5,19.7,97.0,199.94,149.32
2018,6,11,19,0,275.0,33.0,2.4,18.9,58.0,141.5,93.74
2018,6,11,19,15,159.5,20.5,2.4,18.45,33.0,74.84,0.0
2018,6,11,19,30,44.0,8.0,2.4,18.0,8.0,18.02,0.0
2018,6,11,19,45,22.0,4.0,2.45,17.6,4.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
