Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,3,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,12,4,45,62.0,6.5,1.75,15.2,8.5,0.0,0.0
2018,6,12,5,0,124.0,13.0,1.7,15.5,17.0,12.78,0.0
2018,6,12,5,15,263.0,23.0,1.75,16.3,49.0,17.94,5.53
2018,6,12,5,30,402.0,33.0,1.8,17.1,81.0,24.89,15.39
2018,6,12,5,45,486.0,40.5,1.85,17.85,124.5,29.11,19.65
2018,6,12,6,0,570.0,48.0,1.9,18.6,168.0,33.08,23.38
2018,6,12,6,15,624.0,52.5,1.9,19.2,216.0,45.41,27.12
2018,6,12,6,30,678.0,57.0,1.9,19.8,264.0,82.13,40.98
2018,6,12,6,45,715.5,61.0,1.9,20.35,314.5,122.32,65.82
2018,6,12,7,0,753.0,65.0,1.9,20.9,365.0,166.51,98.98
2018,6,12,7,15,780.5,68.5,1.95,21.55,416.0,212.15,136.66
2018,6,12,7,30,808.0,72.0,2.0,22.2,467.0,260.57,177.92
2018,6,12,7,45,828.0,74.5,2.0,22.85,516.0,312.81,222.51
2018,6,12,8,0,848.0,77.0,2.0,23.5,565.0,362.39,264.47
2018,6,12,8,15,863.0,79.5,2.0,24.05,611.5,411.47,305.32
2018,6,12,8,30,878.0,82.0,2.0,24.6,658.0,461.36,345.61
2018,6,12,8,45,889.5,85.0,2.05,25.1,701.5,510.6,384.43
2018,6,12,9,0,901.0,88.0,2.1,25.6,745.0,559.94,422.14
2018,6,12,9,15,910.5,89.5,2.15,25.9,783.5,606.65,457.27
2018,6,12,9,30,920.0,91.0,2.2,26.2,822.0,652.86,491.12
2018,6,12,9,45,927.0,92.5,2.25,26.5,855.5,696.71,522.48
2018,6,12,10,0,934.0,94.0,2.3,26.8,889.0,739.46,551.01
2018,6,12,10,15,940.0,95.0,2.35,27.0,916.5,779.72,577.2
2018,6,12,10,30,946.0,96.0,2.4,27.2,944.0,818.43,602.12
2018,6,12,10,45,949.5,97.0,2.45,27.4,964.5,853.42,624.38
2018,6,12,11,0,953.0,98.0,2.5,27.6,985.0,886.38,645.18
2018,6,12,11,15,955.0,98.5,2.6,27.65,998.5,915.4,664.13
2018,6,12,11,30,957.0,99.0,2.7,27.7,1012.0,942.05,681.55
2018,6,12,11,45,958.0,99.5,2.8,27.8,1018.5,965.3,696.69
2018,6,12,12,0,959.0,100.0,2.9,27.9,1025.0,985.94,710.2
2018,6,12,12,15,958.0,101.0,3.0,27.85,1024.0,1002.49,721.6
2018,6,12,12,30,957.0,102.0,3.1,27.8,1023.0,1016.22,731.3
2018,6,12,12,45,954.5,102.5,3.2,27.75,1014.5,1025.11,738.04
2018,6,12,13,0,952.0,103.0,3.3,27.7,1006.0,1031.04,743.01
2018,6,12,13,15,950.0,102.5,3.35,27.55,991.5,1033.44,745.76
2018,6,12,13,30,948.0,102.0,3.4,27.4,977.0,1032.82,746.72
2018,6,12,13,45,944.5,100.5,3.45,27.3,954.5,1026.69,744.1
2018,6,12,14,0,941.0,99.0,3.5,27.2,932.0,1017.58,739.68
2018,6,12,14,15,935.5,97.5,3.55,27.05,903.0,1003.61,732.35
2018,6,12,14,30,930.0,96.0,3.6,26.9,874.0,986.83,723.25
2018,6,12,14,45,923.5,94.5,3.6,26.7,840.0,966.39,711.59
2018,6,12,15,0,917.0,93.0,3.6,26.5,806.0,943.38,698.25
2018,6,12,15,15,907.0,91.0,3.6,26.5,766.0,914.25,680.24
2018,6,12,15,30,897.0,89.0,3.6,26.5,726.0,882.98,660.74
2018,6,12,15,45,884.0,87.5,3.6,26.05,682.0,847.76,639.56
2018,6,12,16,0,871.0,86.0,3.6,25.6,638.0,810.95,617.01
2018,6,12,16,15,855.0,83.0,3.55,25.25,590.5,768.69,589.83
2018,6,12,16,30,839.0,80.0,3.5,24.9,543.0,725.43,561.56
2018,6,12,16,45,817.5,77.0,3.5,24.55,493.0,681.89,532.77
2018,6,12,17,0,796.0,74.0,3.5,24.2,443.0,633.66,499.88
2018,6,12,17,15,765.0,70.0,3.4,23.65,391.5,578.31,459.19
2018,6,12,17,30,734.0,66.0,3.3,23.1,340.0,524.1,417.99
2018,6,12,17,45,691.0,62.0,3.25,22.5,289.5,464.66,371.44
2018,6,12,18,0,648.0,58.0,3.2,21.9,239.0,410.31,327.14
2018,6,12,18,15,584.5,52.0,3.05,21.1,191.0,345.09,272.87
2018,6,12,18,30,521.0,46.0,2.9,20.3,143.0,285.12,221.25
2018,6,12,18,45,422.0,38.5,2.8,19.45,102.0,215.81,161.57
2018,6,12,19,0,323.0,31.0,2.7,18.6,61.0,155.63,104.08
2018,6,12,19,15,191.5,20.0,2.7,18.15,35.0,83.14,0.0
2018,6,12,19,30,60.0,9.0,2.7,17.7,9.0,22.76,0.0
2018,6,12,19,45,30.0,4.5,2.7,17.25,4.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,13,4,45,55.0,7.0,2.6,13.95,8.5,0.0,0.0
2018,6,13,5,0,110.0,14.0,2.6,14.2,17.0,13.76,0.0
2018,6,13,5,15,245.0,25.0,2.7,14.85,49.0,19.93,6.83
2018,6,13,5,30,380.0,36.0,2.8,15.5,81.0,27.76,17.93
2018,6,13,5,45,468.0,43.5,2.9,16.1,124.5,31.8,22.14
2018,6,13,6,0,556.0,51.0,3.0,16.7,168.0,35.64,25.82
2018,6,13,6,15,612.5,56.0,2.95,17.35,216.5,44.92,27.01
2018,6,13,6,30,669.0,61.0,2.9,18.0,265.0,85.15,44.13
2018,6,13,6,45,707.0,65.5,2.85,18.65,315.5,125.34,69.18
2018,6,13,7,0,745.0,70.0,2.8,19.3,366.0,169.59,102.61
2018,6,13,7,15,773.0,73.5,2.8,20.1,417.0,214.91,140.22
2018,6,13,7,30,801.0,77.0,2.8,20.9,468.0,263.08,181.47
2018,6,13,7,45,821.5,79.5,2.85,21.7,517.0,310.82,222.89
2018,6,13,8,0,842.0,82.0,2.9,22.5,566.0,364.54,268.38
2018,6,13,8,15,857.0,84.5,2.85,23.1,612.5,413.36,309.37
2018,6,13,8,30,872.0,87.0,2.8,23.7,659.0,462.99,349.82
2018,6,13,8,45,884.5,89.0,2.75,24.35,702.0,511.57,388.17
2018,6,13,9,0,897.0,91.0,2.7,25.0,745.0,560.33,425.39
2018,6,13,9,15,902.5,94.5,2.7,25.4,782.5,606.4,460.02
2018,6,13,9,30,908.0,98.0,2.7,25.8,820.0,651.64,493.07
2018,6,13,9,45,912.0,101.0,2.65,26.2,852.0,694.45,523.27
2018,6,13,10,0,916.0,104.0,2.6,26.6,884.0,735.96,550.77
2018,6,13,10,15,921.5,105.5,2.65,26.85,911.0,775.71,576.71
2018,6,13,10,30,927.0,107.0,2.7,27.1,938.0,813.93,601.36
2018,6,13,10,45,930.5,107.5,2.75,27.35,958.0,847.92,622.98
2018,6,13,11,0,934.0,108.0,2.8,27.6,978.0,879.91,643.18
2018,6,13,11,15,936.5,108.5,2.9,27.7,991.5,908.93,662.07
2018,6,13,11,30,939.0,109.0,3.0,27.8,1005.0,935.65,679.47
2018,6,13,11,45,940.5,109.0,3.1,27.9,1011.5,958.58,694.43
2018,6,13,12,0,942.0,109.0,3.2,28.0,1018.0,978.96,707.8
2018,6,13,12,15,938.5,111.5,3.35,27.95,1016.5,994.46,718.88
2018,6,13,12,30,935.0,114.0,3.5,27.9,1015.0,1007.15,728.27
2018,6,13,12,45,928.5,117.5,3.6,27.85,1005.5,1015.09,734.36
2018,6,13,13,0,922.0,121.0,3.7,27.8,996.0,1020.14,738.71
2018,6,13,13,15,919.5,119.5,3.8,27.65,980.5,1021.15,740.86
2018,6,13,13,30,917.0,118.0,3.9,27.5,965.0,1019.21,741.23
2018,6,13,13,45,912.5,117.0,4.0,27.3,942.5,1012.92,739.01
2018,6,13,14,0,908.0,116.0,4.1,27.1,920.0,1003.75,735.0
2018,6,13,14,15,902.5,114.0,4.2,26.85,891.5,989.76,728.03
2018,6,13,14,30,897.0,112.0,4.3,26.6,863.0,973.04,719.28
2018,6,13,14,45,890.0,110.0,4.35,26.3,829.0,952.28,707.71
2018,6,13,15,0,883.0,108.0,4.4,26.0,795.0,929.05,694.46
2018,6,13,15,15,871.5,106.0,4.4,26.0,755.0,899.47,675.76
2018,6,13,15,30,860.0,104.0,4.4,26.0,715.0,867.89,655.66
2018,6,13,15,45,847.0,101.0,4.45,25.25,671.5,832.14,634.59
2018,6,13,16,0,834.0,98.0,4.5,24.5,628.0,799.81,615.7
2018,6,13,16,15,816.5,95.0,4.45,24.05,581.0,757.53,588.11
2018,6,13,16,30,799.0,92.0,4.4,23.6,534.0,714.39,559.52
2018,6,13,16,45,775.5,88.0,4.4,23.15,484.0,665.18,526.15
2018,6,13,17,0,752.0,84.0,4.4,22.7,434.0,616.02,491.6
2018,6,13,17,15,719.5,80.0,4.35,22.05,383.5,561.42,450.93
2018,6,13,17,30,687.0,76.0,4.3,21.4,333.0,510.6,411.82
2018,6,13,17,45,642.0,71.0,4.25,20.8,283.0,451.04,364.47
2018,6,13,18,0,597.0,66.0,4.2,20.2,233.0,394.45,317.93
2018,6,13,18,15,532.0,59.0,4.05,19.5,186.0,329.5,263.26
2018,6,13,18,30,467.0,52.0,3.9,18.8,139.0,269.88,211.53
2018,6,13,18,45,369.5,42.5,3.75,18.15,99.0,201.08,151.92
2018,6,13,19,0,272.0,33.0,3.6,17.5,59.0,141.3,95.67
2018,6,13,19,15,158.5,20.5,3.6,17.05,33.5,75.26,0.0
2018,6,13,19,30,45.0,8.0,3.6,16.6,8.0,18.35,0.0
2018,6,13,19,45,22.5,4.0,3.6,16.15,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,14,4,45,37.0,7.0,2.5,12.35,8.0,0.0,0.0
2018,6,14,5,0,74.0,14.0,2.5,12.5,16.0,13.76,0.0
2018,6,14,5,15,190.5,27.0,2.45,13.05,46.0,21.17,7.68
2018,6,14,5,30,307.0,40.0,2.4,13.6,76.0,31.74,21.49
2018,6,14,5,45,400.5,48.5,2.35,14.1,118.5,36.44,26.43
2018,6,14,6,0,494.0,57.0,2.3,14.6,161.0,40.91,30.74
2018,6,14,6,15,554.0,63.5,2.2,15.2,209.0,50.49,32.53
2018,6,14,6,30,614.0,70.0,2.1,15.8,257.0,86.11,47.15
2018,6,14,6,45,656.5,75.0,2.0,16.35,307.5,124.76,71.42
2018,6,14,7,0,699.0,80.0,1.9,16.9,358.0,167.87,103.96
2018,6,14,7,15,730.0,84.0,1.8,17.45,409.0,215.42,143.32
2018,6,14,7,30,761.0,88.0,1.7,18.0,460.0,262.66,183.65
2018,6,14,7,45,784.5,91.5,1.6,18.55,509.5,310.23,224.66
2018,6,14,8,0,808.0,95.0,1.5,19.1,559.0,359.9,266.73
2018,6,14,8,15,825.5,97.5,1.45,19.6,606.0,408.23,307.04
2018,6,14,8,30,843.0,100.0,1.4,20.1,653.0,457.71,347.02
2018,6,14,8,45,856.5,102.5,1.3,20.55,696.5,509.75,387.33
2018,6,14,9,0,870.0,105.0,1.2,21.0,740.0,558.31,423.66
2018,6,14,9,15,884.0,105.0,1.3,21.4,779.5,605.0,458.93
2018,6,14,9,30,898.0,105.0,1.4,21.8,819.0,651.59,493.26
2018,6,14,9,45,910.5,104.0,1.45,22.2,853.5,695.97,524.88
2018,6,14,10,0,923.0,103.0,1.5,22.6,888.0,739.69,554.31
2018,6,14,10,15,929.0,104.0,1.65,22.85,915.5,779.62,581.09
2018,6,14,10,30,935.0,105.0,1.8,23.1,943.0,818.02,606.69
2018,6,14,10,45,939.5,105.5,1.95,23.35,964.0,853.07,629.93
2018,6,14,11,0,944.0,106.0,2.1,23.6,985.0,886.18,651.8
2018,6,14,11,15,946.0,107.0,2.25,23.7,999.0,915.52,671.54
2018,6,14,11,30,948.0,108.0,2.4,23.8,1013.0,942.53,689.76
2018,6,14,11,45,949.0,108.0,2.5,23.95,1019.0,965.22,704.61
2018,6,14,12,0,950.0,108.0,2.6,24.1,1025.0,985.33,717.85
2018,6,14,12,15,948.5,109.5,2.7,24.15,1024.0,1001.89,729.15
2018,6,14,12,30,947.0,111.0,2.8,24.2,1023.0,1015.65,738.75
2018,6,14,12,45,944.0,111.5,2.9,24.2,1014.5,1024.11,745.2
2018,6,14,13,0,941.0,112.0,3.0,24.2,1006.0,1029.64,749.89
2018,6,14,13,15,937.0,111.5,3.1,24.2,989.5,1030.22,751.51
2018,6,14,13,30,933.0,111.0,3.2,24.2,973.0,1027.82,751.32
2018,6,14,13,45,927.5,110.5,3.25,24.15,950.0,1021.0,748.1
2018,6,14,14,0,922.0,110.0,3.3,24.1,927.0,1011.28,743.11
2018,6,14,14,15,915.5,108.5,3.3,24.0,898.0,996.72,734.79
2018,6,14,14,30,909.0,107.0,3.3,23.9,869.0,979.42,724.77
2018,6,14,14,45,900.0,106.0,3.35,23.8,834.0,957.69,712.2
2018,6,14,15,0,891.0,105.0,3.4,23.7,799.0,933.54,698.01
2018,6,14,15,15,880.0,103.0,3.4,23.7,759.0,904.24,679.7
2018,6,14,15,30,869.0,101.0,3.4,23.7,719.0,872.91,659.94
2018,6,14,15,45,843.5,100.5,3.4,23.25,669.5,829.14,632.52
2018,6,14,16,0,818.0,100.0,3.4,22.8,620.0,789.56,607.71
2018,6,14,16,15,811.0,95.0,3.4,22.5,577.5,753.78,584.87
2018,6,14,16,30,804.0,90.0,3.4,22.2,535.0,716.46,560.55
2018,6,14,16,45,779.5,87.0,3.35,21.85,485.5,667.52,527.18
2018,6,14,17,0,755.0,84.0,3.3,21.5,436.0,618.68,492.83
2018,6,14,17,15,721.5,80.0,3.3,20.95,385.0,563.33,451.87
2018,6,14,17,30,688.0,76.0,3.3,20.4,334.0,511.81,412.45
2018,6,14,17,45,642.0,71.0,3.25,19.9,284.0,451.64,364.74
2018,6,14,18,0,596.0,66.0,3.2,19.4,234.0,394.51,317.88
2018,6,14,18,15,528.5,59.5,3.1,18.8,187.0,328.98,262.87
2018,6,14,18,30,461.0,53.0,3.0,18.2,140.0,268.94,210.94
2018,6,14,18,45,357.0,44.0,2.9,17.55,99.5,198.36,150.19
2018,6,14,19,0,253.0,35.0,2.8,16.9,59.0,138.4,94.52
2018,6,14,19,15,146.5,22.0,2.8,16.45,34.0,74.17,0.0
2018,6,14,19,30,40.0,9.0,2.8,16.0,9.0,18.2,0.0
2018,6,14,19,45,20.0,4.5,2.8,15.55,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,15,4,45,0.0,3.0,2.35,12.15,3.0,0.0,0.0
2018,6,15,5,0,0.0,6.0,2.4,12.3,6.0,5.9,0.0
2018,6,15,5,15,91.5,22.0,2.4,12.7,33.0,18.55,6.0
2018,6,15,5,30,183.0,38.0,2.4,13.1,60.0,29.05,19.23
2018,6,15,5,45,295.0,48.5,2.45,13.55,102.5,36.18,26.26
2018,6,15,6,0,407.0,59.0,2.5,14.0,145.0,42.69,32.4
2018,6,15,6,15,264.5,74.5,2.5,14.45,136.0,56.88,40.58
2018,6,15,6,30,122.0,90.0,2.5,14.9,127.0,84.95,62.53
2018,6,15,6,45,67.5,113.0,2.55,15.35,134.0,109.2,83.75
2018,6,15,7,0,13.0,136.0,2.6,15.8,141.0,128.37,101.57
2018,6,15,7,15,50.5,164.5,2.65,16.2,188.5,158.16,124.11
2018,6,15,7,30,88.0,193.0,2.7,16.6,236.0,195.49,152.86
2018,6,15,7,45,269.0,187.5,2.75,16.95,338.0,242.08,185.73
2018,6,15,8,0,450.0,182.0,2.8,17.3,440.0,309.92,237.46
2018,6,15,8,15,631.0,144.0,2.8,17.7,539.0,369.67,284.33
2018,6,15,8,30,812.0,106.0,2.8,18.1,638.0,449.18,347.28
2018,6,15,8,45,827.5,107.5,2.85,18.45,681.0,496.3,385.78
2018,6,15,9,0,843.0,109.0,2.9,18.8,724.0,547.27,426.22
2018,6,15,9,15,854.5,111.0,2.9,19.15,762.5,593.17,461.77
2018,6,15,9,30,866.0,113.0,2.9,19.5,801.0,638.82,496.2
2018,6,15,9,45,875.0,114.5,2.9,19.8,834.5,681.93,528.03
2018,6,15,10,0,884.0,116.0,2.9,20.1,868.0,724.19,558.11
2018,6,15,10,15,891.0,117.0,2.95,20.3,895.5,763.5,584.74
2018,6,15,10,30,898.0,118.0,3.0,20.5,923.0,801.44,610.2
2018,6,15,10,45,903.5,117.5,3.05,20.7,943.5,835.25,632.6
2018,6,15,11,0,909.0,117.0,3.1,20.9,964.0,867.26,653.67
2018,6,15,11,15,912.5,117.5,3.15,21.0,978.0,896.55,673.05
2018,6,15,11,30,916.0,118.0,3.2,21.1,992.0,923.66,690.94
2018,6,15,11,45,918.5,117.5,3.25,21.25,999.0,946.63,705.9
2018,6,15,12,0,921.0,117.0,3.3,21.4,1006.0,967.16,719.29
2018,6,15,12,15,919.5,118.0,3.4,21.35,1005.0,982.86,730.43
2018,6,15,12,30,918.0,119.0,3.5,21.3,1004.0,995.85,739.9
2018,6,15,12,45,915.0,120.0,3.55,21.3,995.5,1004.63,746.19
2018,6,15,13,0,912.0,121.0,3.6,21.3,987.0,1010.58,750.73
2018,6,15,13,15,910.5,119.5,3.65,21.2,972.5,1012.6,753.1
2018,6,15,13,30,909.0,118.0,3.7,21.1,958.0,1011.72,753.67
2018,6,15,13,45,905.5,116.5,3.75,21.0,936.5,1005.98,751.13
2018,6,15,14,0,902.0,115.0,3.8,20.9,915.0,997.37,746.8
2018,6,15,14,15,897.0,113.0,3.85,20.75,887.0,983.98,739.48
2018,6,15,14,30,892.0,111.0,3.9,20.6,859.0,967.87,730.4
2018,6,15,14,45,884.0,109.0,3.9,20.45,824.5,946.33,717.35
2018,6,15,15,0,876.0,107.0,3.9,20.3,790.0,922.36,702.67
2018,6,15,15,15,864.5,105.0,3.9,20.3,750.5,892.98,683.81
2018,6,15,15,30,853.0,103.0,3.9,20.3,711.0,861.63,663.51
2018,6,15,15,45,839.0,101.0,3.85,19.9,667.5,826.38,641.08
2018,6,15,16,0,825.0,99.0,3.8,19.5,624.0,794.66,620.98
2018,6,15,16,15,804.5,97.0,3.75,19.2,577.0,751.49,592.07
2018,6,15,16,30,784.0,95.0,3.7,18.9,530.0,707.66,562.32
2018,6,15,16,45,756.5,92.5,3.65,18.6,480.5,657.85,527.56
2018,6,15,17,0,729.0,90.0,3.6,18.3,431.0,610.78,493.38
2018,6,15,17,15,692.5,86.5,3.55,17.85,380.5,555.29,451.25
2018,6,15,17,30,656.0,83.0,3.5,17.4,330.0,501.46,409.21
2018,6,15,17,45,604.5,78.5,3.45,16.95,280.0,440.08,359.81
2018,6,15,18,0,553.0,74.0,3.4,16.5,230.0,382.17,311.68
2018,6,15,18,15,484.0,67.0,3.3,15.95,184.0,317.02,256.4
2018,6,15,18,30,415.0,60.0,3.2,15.4,138.0,257.34,204.36
2018,6,15,18,45,315.0,49.0,3.05,14.9,98.5,188.37,144.41
2018,6,15,19,0,215.0,38.0,2.9,14.4,59.0,130.12,90.36
2018,6,15,19,15,121.5,23.5,2.85,14.1,34.0,69.39,0.0
2018,6,15,19,30,28.0,9.0,2.8,13.8,9.0,15.42,0.0
2018,6,15,19,45,14.0,4.5,2.75,13.45,4.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,16,4,45,28.0,6.0,0.65,12.55,7.0,0.0,0.0
2018,6,16,5,0,56.0,12.0,0.7,12.8,14.0,11.8,0.0
2018,6,16,5,15,164.0,27.0,0.7,13.25,44.0,21.17,7.58
2018,6,16,5,30,272.0,42.0,0.7,13.7,74.0,32.4,22.08
2018,6,16,5,45,293.5,52.0,0.7,14.15,101.0,39.0,28.71
2018,6,16,6,0,315.0,62.0,0.7,14.6,128.0,45.26,34.63
2018,6,16,6,15,191.5,87.5,0.75,15.1,131.0,70.98,53.03
2018,6,16,6,30,68.0,113.0,0.8,15.6,134.0,103.24,79.29
2018,6,16,6,45,85.0,130.0,0.8,16.05,161.0,124.28,94.99
2018,6,16,7,0,102.0,147.0,0.8,16.5,188.0,142.8,108.85
2018,6,16,7,15,68.5,159.0,0.85,17.0,188.0,157.29,121.71
2018,6,16,7,30,35.0,171.0,0.9,17.5,188.0,164.22,128.14
2018,6,16,7,45,29.5,184.5,0.95,18.0,200.0,177.42,138.39
2018,6,16,8,0,24.0,198.0,1.0,18.5,212.0,194.25,151.27
2018,6,16,8,15,41.5,226.5,1.05,19.0,253.0,224.19,173.88
2018,6,16,8,30,59.0,255.0,1.1,19.5,294.0,260.13,200.91
2018,6,16,8,45,90.0,284.0,1.2,19.95,347.5,304.87,234.47
2018,6,16,9,0,121.0,313.0,1.3,20.4,401.0,348.53,266.9
2018,6,16,9,15,145.0,332.5,1.4,20.8,443.5,386.95,295.16
2018,6,16,9,30,169.0,352.0,1.5,21.2,486.0,427.42,324.7
2018,6,16,9,45,207.0,363.0,1.65,21.6,534.0,471.46,357.02
2018,6,16,10,0,245.0,374.0,1.8,22.0,582.0,514.95,388.69
2018,6,16,10,15,438.0,316.0,1.95,22.2,703.0,613.22,463.17
2018,6,16,10,30,631.0,258.0,2.1,22.4,824.0,724.74,545.11
2018,6,16,10,45,687.0,232.0,2.25,22.6,861.0,768.4,576.43
2018,6,16,11,0,743.0,206.0,2.4,22.8,898.0,813.59,608.3
2018,6,16,11,15,678.0,243.5,2.55,22.95,882.0,816.29,609.51
2018,6,16,11,30,613.0,281.0,2.7,23.1,866.0,814.23,606.82
2018,6,16,11,45,582.5,291.5,2.85,23.2,850.5,813.45,606.34
2018,6,16,12,0,552.0,302.0,3.0,23.3,835.0,810.94,604.54
2018,6,16,12,15,530.0,296.0,3.15,23.2,807.5,796.76,595.83
2018,6,16,12,30,508.0,290.0,3.3,23.1,780.0,780.2,585.45
2018,6,16,12,45,363.5,322.0,3.5,23.05,671.0,681.35,513.81
2018,6,16,13,0,219.0,354.0,3.7,23.0,562.0,574.13,434.39
2018,6,16,13,15,127.0,350.0,3.8,22.85,470.0,478.65,363.34
2018,6,16,13,30,35.0,346.0,3.9,22.7,378.0,380.5,288.25
2018,6,16,13,45,26.5,314.0,4.0,22.5,338.0,340.76,259.22
2018,6,16,14,0,18.0,282.0,4.1,22.3,298.0,294.6,224.77
2018,6,16,14,15,42.0,310.0,4.15,22.1,345.5,353.52,270.88
2018,6,16,14,30,66.0,338.0,4.2,21.9,393.0,406.39,311.85
2018,6,16,14,45,218.0,318.5,4.25,21.65,490.5,545.28,421.25
2018,6,16,15,0,370.0,299.0,4.3,21.4,588.0,661.81,511.58
2018,6,16,15,15,448.0,262.5,4.3,21.4,594.5,695.68,538.74
2018,6,16,15,30,526.0,226.0,4.3,21.4,601.0,715.52,556.29
2018,6,16,15,45,404.5,242.0,4.35,20.8,519.5,617.81,484.02
2018,6,16,16,0,283.0,258.0,4.4,20.2,438.0,517.09,408.16
2018,6,16,16,15,337.5,225.0,4.4,19.8,424.0,516.17,411.18
2018,6,16,16,30,392.0,192.0,4.4,19.4,410.0,519.8,416.86
2018,6,16,16,45,546.5,145.0,4.4,19.0,418.0,565.2,456.44
2018,6,16,17,0,701.0,98.0,4.4,18.6,426.0,601.61,488.0
2018,6,16,17,15,705.0,88.5,4.35,18.1,386.0,566.17,461.2
2018,6,16,17,30,709.0,79.0,4.3,17.6,346.0,529.08,432.45
2018,6,16,17,45,660.0,74.0,4.25,17.1,294.0,466.28,381.82
2018,6,16,18,0,611.0,69.0,4.2,16.6,242.0,406.73,332.27
2018,6,16,18,15,526.0,63.0,4.05,16.0,191.5,332.73,269.58
2018,6,16,18,30,441.0,57.0,3.9,15.4,141.0,265.67,211.37
2018,6,16,18,45,334.0,47.5,3.75,14.85,100.5,193.82,148.9
2018,6,16,19,0,227.0,38.0,3.6,14.3,60.0,134.15,93.72
2018,6,16,19,15,129.5,23.5,3.6,13.9,34.5,71.9,0.0
2018,6,16,19,30,32.0,9.0,3.6,13.5,9.0,16.39,0.0
2018,6,16,19,45,16.0,4.5,3.55,13.1,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.35,12.75,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.4,12.8,3.0,2.95,0.0
2018,6,17,5,15,0.0,8.5,1.45,13.0,8.5,8.19,0.0
2018,6,17,5,30,0.0,14.0,1.5,13.2,14.0,13.5,5.93
2018,6,17,5,45,0.0,21.0,1.5,13.4,21.0,20.26,12.27
2018,6,17,6,0,0.0,28.0,1.5,13.6,28.0,27.02,18.53
2018,6,17,6,15,0.0,33.5,1.55,13.8,33.5,32.34,22.09
2018,6,17,6,30,0.0,39.0,1.6,14.0,39.0,37.65,26.66
2018,6,17,6,45,0.0,50.0,1.6,14.25,50.0,48.3,35.67
2018,6,17,7,0,0.0,61.0,1.6,14.5,61.0,58.95,44.55
2018,6,17,7,15,0.0,85.0,1.6,14.85,85.0,81.99,63.65
2018,6,17,7,30,0.0,109.0,1.6,15.2,109.0,104.38,81.89
2018,6,17,7,45,0.0,121.0,1.6,15.5,121.0,115.78,90.84
2018,6,17,8,0,0.0,133.0,1.6,15.8,133.0,127.21,99.73
2018,6,17,8,15,1.5,150.5,1.55,16.25,151.5,144.32,113.04
2018,6,17,8,30,3.0,168.0,1.5,16.7,170.0,161.62,126.32
2018,6,17,8,45,7.5,197.5,1.5,17.15,203.0,191.63,149.52
2018,6,17,9,0,12.0,227.0,1.5,17.6,236.0,222.12,172.74
2018,6,17,9,15,16.0,253.0,1.4,18.05,265.5,249.58,193.19
2018,6,17,9,30,20.0,279.0,1.3,18.5,295.0,277.49,213.66
2018,6,17,9,45,39.5,320.5,1.25,18.95,353.5,326.45,250.01
2018,6,17,10,0,59.0,362.0,1.2,19.4,412.0,380.9,289.57
2018,6,17,10,15,160.5,377.5,1.15,19.8,520.0,470.99,356.32
2018,6,17,10,30,262.0,393.0,1.1,20.2,628.0,568.59,426.09
2018,6,17,10,45,472.0,316.5,1.05,20.6,751.5,676.01,503.97
2018,6,17,11,0,682.0,240.0,1.0,21.0,875.0,794.71,586.37
2018,6,17,11,15,775.0,194.0,1.0,21.3,925.5,851.74,622.14
2018,6,17,11,30,868.0,148.0,1.0,21.6,976.0,909.16,657.35
2018,6,17,11,45,880.5,142.0,0.95,21.95,987.0,935.22,671.14
2018,6,17,12,0,893.0,136.0,0.9,22.3,998.0,959.28,683.91
2018,6,17,12,15,894.0,135.0,0.95,22.45,997.5,975.16,693.98
2018,6,17,12,30,895.0,134.0,1.0,22.6,997.0,988.47,702.63
2018,6,17,12,45,894.0,133.0,1.0,22.8,989.0,997.18,707.47
2018,6,17,13,0,893.0,132.0,1.0,23.0,981.0,1003.13,710.76
2018,6,17,13,15,889.5,131.5,1.05,23.05,966.0,1004.33,712.62
2018,6,17,13,30,886.0,131.0,1.1,23.1,951.0,1002.69,712.9
2018,6,17,13,45,880.5,130.0,1.2,23.1,928.5,995.79,711.04
2018,6,17,14,0,875.0,129.0,1.3,23.1,906.0,986.11,707.49
2018,6,17,14,15,867.0,128.0,1.35,23.05,877.0,971.34,700.08
2018,6,17,14,30,859.0,127.0,1.4,23.0,848.0,954.01,691.1
2018,6,17,14,45,849.0,125.0,1.5,22.9,813.5,931.31,679.49
2018,6,17,15,0,839.0,123.0,1.6,22.8,779.0,911.87,669.89
2018,6,17,15,15,827.0,120.5,1.6,22.8,739.5,882.43,652.08
2018,6,17,15,30,815.0,118.0,1.6,22.8,700.0,851.1,633.01
2018,6,17,15,45,799.5,115.0,1.8,22.35,656.5,814.52,613.33
2018,6,17,16,0,784.0,112.0,2.0,21.9,613.0,776.61,591.98
2018,6,17,16,15,763.5,109.0,2.05,21.55,566.0,733.63,565.01
2018,6,17,16,30,743.0,106.0,2.1,21.2,519.0,690.07,537.05
2018,6,17,16,45,717.5,101.5,2.2,20.85,470.5,643.57,506.57
2018,6,17,17,0,692.0,97.0,2.3,20.5,422.0,594.82,472.3
2018,6,17,17,15,658.5,92.0,2.35,19.95,372.5,540.94,432.94
2018,6,17,17,30,625.0,87.0,2.4,19.4,323.0,488.52,393.34
2018,6,17,17,45,579.0,80.5,2.45,18.85,274.5,429.15,346.84
2018,6,17,18,0,533.0,74.0,2.5,18.3,226.0,372.86,301.12
2018,6,17,18,15,469.5,66.5,2.45,17.75,181.0,310.58,248.95
2018,6,17,18,30,406.0,59.0,2.4,17.2,136.0,253.36,199.59
2018,6,17,18,45,316.5,48.0,2.4,16.6,97.5,188.13,143.34
2018,6,17,19,0,227.0,37.0,2.4,16.0,59.0,132.96,92.43
2018,6,17,19,15,132.0,23.0,2.35,15.6,34.0,72.22,0.0
2018,6,17,19,30,37.0,9.0,2.3,15.2,9.0,17.6,0.0
2018,6,17,19,45,18.5,4.5,2.25,14.85,4.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.3,12.65,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.4,12.9,3.0,2.95,0.0
2018,6,18,5,15,0.0,7.0,1.45,13.35,7.0,6.74,0.0
2018,6,18,5,30,0.0,11.0,1.5,13.8,11.0,10.6,3.42
2018,6,18,5,45,0.0,17.5,1.55,14.3,17.5,16.88,9.23
2018,6,18,6,0,0.0,24.0,1.6,14.8,24.0,23.15,14.98
2018,6,18,6,15,0.0,27.0,1.55,15.3,27.0,26.05,16.59
2018,6,18,6,30,0.0,30.0,1.5,15.8,30.0,28.95,19.06
2018,6,18,6,45,0.0,41.5,1.5,16.3,41.5,40.07,28.42
2018,6,18,7,0,0.0,53.0,1.5,16.8,53.0,51.2,37.64
2018,6,18,7,15,0.0,73.0,1.4,17.3,73.0,70.58,53.57
2018,6,18,7,30,0.0,93.0,1.3,17.8,93.0,89.64,68.96
2018,6,18,7,45,0.0,107.5,1.2,18.35,107.5,103.33,79.69
2018,6,18,8,0,0.0,122.0,1.1,18.9,122.0,117.04,90.28
2018,6,18,8,15,0.5,140.5,1.05,19.4,141.0,134.68,103.87
2018,6,18,8,30,1.0,159.0,1.0,19.9,160.0,152.42,117.31
2018,6,18,8,45,4.0,180.0,0.95,20.4,183.0,173.77,133.41
2018,6,18,9,0,7.0,201.0,0.9,20.9,206.0,195.45,149.52
2018,6,18,9,15,19.0,250.0,0.95,21.3,265.0,248.52,189.58
2018,6,18,9,30,31.0,299.0,1.0,21.7,324.0,298.63,226.51
2018,6,18,9,45,178.0,321.0,1.0,22.15,471.5,414.71,313.67
2018,6,18,10,0,325.0,343.0,1.0,22.6,619.0,542.34,405.52
2018,6,18,10,15,565.5,253.5,1.1,22.85,752.5,647.82,483.49
2018,6,18,10,30,806.0,164.0,1.2,23.1,886.0,772.09,571.28
2018,6,18,10,45,842.5,148.5,1.25,23.4,918.5,814.22,597.16
2018,6,18,11,0,879.0,133.0,1.3,23.7,951.0,856.51,623.8
2018,6,18,11,15,882.5,133.0,1.45,23.85,965.0,884.68,642.71
2018,6,18,11,30,886.0,133.0,1.6,24.0,979.0,910.76,660.41
2018,6,18,11,45,887.0,133.5,1.7,24.1,985.0,932.86,675.09
2018,6,18,12,0,888.0,134.0,1.8,24.2,991.0,952.58,688.32
2018,6,18,12,15,889.5,132.5,1.9,24.25,990.5,968.39,699.25
2018,6,18,12,30,891.0,131.0,2.0,24.3,990.0,981.64,708.66
2018,6,18,12,45,850.5,153.5,2.1,24.3,968.0,975.24,705.74
2018,6,18,13,0,810.0,176.0,2.2,24.3,946.0,971.5,704.76
2018,6,18,13,15,708.0,229.0,2.25,24.25,894.5,934.83,682.05
2018,6,18,13,30,606.0,282.0,2.3,24.2,843.0,892.36,653.89
2018,6,18,13,45,706.0,220.5,2.4,24.1,859.0,928.56,681.59
2018,6,18,14,0,806.0,159.0,2.5,24.0,875.0,956.27,701.33
2018,6,18,14,15,797.0,157.5,2.55,23.85,846.5,940.98,692.71
2018,6,18,14,30,788.0,156.0,2.6,23.7,818.0,923.3,682.93
2018,6,18,14,45,793.0,144.0,2.65,23.6,787.0,905.25,672.8
2018,6,18,15,0,798.0,132.0,2.7,23.5,756.0,884.37,660.74
2018,6,18,15,15,812.5,121.0,2.7,23.5,728.5,870.31,652.7
2018,6,18,15,30,827.0,110.0,2.7,23.5,701.0,853.05,642.48
2018,6,18,15,45,813.5,107.0,2.75,23.05,658.0,817.86,621.36
2018,6,18,16,0,800.0,104.0,2.8,22.6,615.0,781.19,599.01
2018,6,18,16,15,783.0,100.0,2.85,22.3,569.0,739.37,572.25
2018,6,18,16,30,766.0,96.0,2.9,22.0,523.0,696.71,544.41
2018,6,18,16,45,743.0,92.0,2.9,21.7,474.5,649.11,512.15
2018,6,18,17,0,720.0,88.0,2.9,21.4,426.0,601.56,478.62
2018,6,18,17,15,689.0,82.5,2.9,21.0,376.0,549.86,440.24
2018,6,18,17,30,658.0,77.0,2.9,20.6,326.0,497.15,399.94
2018,6,18,17,45,616.5,72.0,2.9,20.15,278.5,440.69,355.37
2018,6,18,18,0,575.0,67.0,2.9,19.7,231.0,386.91,311.39
2018,6,18,18,15,514.0,59.5,2.8,19.2,185.0,324.04,258.69
2018,6,18,18,30,453.0,52.0,2.7,18.7,139.0,266.16,208.68
2018,6,18,18,45,361.5,42.5,2.6,18.15,99.5,199.9,151.48
2018,6,18,19,0,270.0,33.0,2.5,17.6,60.0,142.17,98.38
2018,6,18,19,15,159.5,20.5,2.5,17.2,34.5,76.94,0.0
2018,6,18,19,30,49.0,8.0,2.5,16.8,9.0,19.49,0.0
2018,6,18,19,45,24.5,4.0,2.5,16.45,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,19,4,45,21.5,4.0,1.45,14.0,4.5,0.0,0.0
2018,6,19,5,0,43.0,8.0,1.5,14.3,9.0,7.86,0.0
2018,6,19,5,15,63.5,14.5,1.5,14.75,20.0,10.95,0.92
2018,6,19,5,30,84.0,21.0,1.5,15.2,31.0,15.51,7.54
2018,6,19,5,45,70.0,29.5,1.5,15.6,40.5,24.54,15.87
2018,6,19,6,0,56.0,38.0,1.5,16.0,50.0,34.19,24.64
2018,6,19,6,15,28.5,55.0,1.5,16.3,61.0,51.95,38.17
2018,6,19,6,30,1.0,72.0,1.5,16.6,72.0,68.84,52.57
2018,6,19,6,45,6.5,93.5,1.45,16.9,96.0,89.17,69.16
2018,6,19,7,0,12.0,115.0,1.4,17.2,120.0,110.12,85.95
2018,6,19,7,15,16.0,138.0,1.35,17.5,145.5,132.72,103.9
2018,6,19,7,30,20.0,161.0,1.3,17.8,171.0,155.82,122.02
2018,6,19,7,45,20.0,180.5,1.25,18.1,191.0,175.16,137.0
2018,6,19,8,0,20.0,200.0,1.2,18.4,211.0,194.58,151.82
2018,6,19,8,15,34.0,232.5,1.2,18.85,253.5,226.28,175.83
2018,6,19,8,30,48.0,265.0,1.2,19.3,296.0,263.77,203.98
2018,6,19,8,45,81.5,295.5,1.2,19.7,353.0,310.5,238.85
2018,6,19,9,0,115.0,326.0,1.2,20.1,410.0,356.3,272.59
2018,6,19,9,15,244.0,314.0,1.2,20.7,504.0,422.93,322.43
2018,6,19,9,30,373.0,302.0,1.2,21.3,598.0,501.01,379.84
2018,6,19,9,45,591.0,225.5,1.15,21.9,717.0,591.52,446.6
2018,6,19,10,0,809.0,149.0,1.1,22.5,836.0,699.32,523.24
2018,6,19,10,15,866.5,124.5,1.15,23.0,882.0,751.08,556.93
2018,6,19,10,30,924.0,100.0,1.2,23.5,928.0,803.37,590.0
2018,6,19,10,45,929.0,100.5,1.25,24.05,949.0,838.55,611.25
2018,6,19,11,0,934.0,101.0,1.3,24.6,970.0,871.84,631.26
2018,6,19,11,15,936.5,101.5,1.45,24.8,984.0,900.97,650.67
2018,6,19,11,30,939.0,102.0,1.6,25.0,998.0,927.82,668.6
2018,6,19,11,45,940.0,102.5,1.7,25.2,1005.0,950.91,683.53
2018,6,19,12,0,941.0,103.0,1.8,25.4,1012.0,971.46,696.9
2018,6,19,12,15,938.5,104.5,1.95,25.4,1010.5,987.06,708.37
2018,6,19,12,30,936.0,106.0,2.1,25.4,1009.0,999.88,718.16
2018,6,19,12,45,930.5,108.5,2.25,25.45,1000.0,1007.96,724.89
2018,6,19,13,0,925.0,111.0,2.4,25.5,991.0,1013.15,729.87
2018,6,19,13,15,922.5,110.5,2.55,25.35,976.5,1015.32,733.57
2018,6,19,13,30,920.0,110.0,2.7,25.2,962.0,1014.57,735.48
2018,6,19,13,45,916.0,109.5,2.8,25.1,940.5,1009.44,734.02
2018,6,19,14,0,912.0,109.0,2.9,25.0,919.0,1001.43,730.8
2018,6,19,14,15,906.5,107.0,3.0,24.8,890.5,987.58,724.12
2018,6,19,14,30,901.0,105.0,3.1,24.6,862.0,970.99,715.68
2018,6,19,14,45,893.5,103.0,3.15,24.4,828.0,949.88,703.85
2018,6,19,15,0,886.0,101.0,3.2,24.2,794.0,926.3,690.37
2018,6,19,15,15,875.0,99.0,3.2,24.2,754.5,897.24,672.27
2018,6,19,15,30,864.0,97.0,3.2,24.2,715.0,866.16,652.74
2018,6,19,15,45,851.0,94.5,3.25,23.65,671.5,830.98,631.9
2018,6,19,16,0,838.0,92.0,3.3,23.1,628.0,794.26,609.65
2018,6,19,16,15,822.0,88.5,3.3,22.75,581.5,757.44,586.27
2018,6,19,16,30,806.0,85.0,3.3,22.4,535.0,714.79,558.3
2018,6,19,16,45,784.5,82.0,3.35,22.05,486.5,668.01,526.99
2018,6,19,17,0,763.0,79.0,3.4,21.7,438.0,621.12,494.84
2018,6,19,17,15,733.0,75.0,3.35,21.2,388.0,567.73,455.21
2018,6,19,17,30,703.0,71.0,3.3,20.7,338.0,515.41,415.16
2018,6,19,17,45,661.5,66.5,3.25,20.2,288.5,459.72,371.02
2018,6,19,18,0,620.0,62.0,3.2,19.7,239.0,404.62,325.87
2018,6,19,18,15,516.5,57.5,3.1,19.1,186.0,323.3,258.54
2018,6,19,18,30,413.0,53.0,3.0,18.5,133.0,250.68,197.02
2018,6,19,18,45,329.0,42.5,2.9,17.9,95.0,187.95,142.77
2018,6,19,19,0,245.0,32.0,2.8,17.3,57.0,132.32,91.84
2018,6,19,19,15,148.5,20.0,2.8,16.95,33.0,73.38,0.84
2018,6,19,19,30,52.0,8.0,2.8,16.6,9.0,20.24,0.0
2018,6,19,19,45,26.0,4.0,2.75,16.2,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,4,45,18.5,4.0,2.4,12.25,4.5,0.0,0.0
2018,6,20,5,0,37.0,8.0,2.5,12.4,9.0,7.86,0.0
2018,6,20,5,15,77.0,15.0,2.55,12.8,22.5,11.36,1.1
2018,6,20,5,30,117.0,22.0,2.6,13.2,36.0,16.3,8.28
2018,6,20,5,45,58.5,31.0,2.6,13.65,38.0,28.12,19.15
2018,6,20,6,0,0.0,40.0,2.6,14.1,40.0,38.63,28.77
2018,6,20,6,15,0.0,44.0,2.65,14.65,44.0,42.49,30.61
2018,6,20,6,30,0.0,48.0,2.7,15.2,48.0,46.36,33.89
2018,6,20,6,45,0.5,65.0,2.75,15.75,65.0,62.88,47.71
2018,6,20,7,0,1.0,82.0,2.8,16.3,82.0,79.05,61.0
2018,6,20,7,15,6.5,118.0,2.75,16.8,121.0,113.19,88.76
2018,6,20,7,30,12.0,154.0,2.7,17.3,160.0,147.68,116.3
2018,6,20,7,45,59.0,198.0,2.7,17.8,231.5,197.29,154.51
2018,6,20,8,0,106.0,242.0,2.7,18.3,303.0,255.09,199.02
2018,6,20,8,15,215.0,249.0,2.7,18.8,385.5,306.52,237.78
2018,6,20,8,30,324.0,256.0,2.7,19.3,468.0,367.71,284.62
2018,6,20,8,45,606.0,176.5,2.7,19.75,605.5,446.08,345.5
2018,6,20,9,0,888.0,97.0,2.7,20.2,743.0,558.25,431.88
2018,6,20,9,15,901.5,98.0,2.75,20.5,784.0,606.31,468.7
2018,6,20,9,30,915.0,99.0,2.8,20.8,825.0,654.24,504.86
2018,6,20,9,45,916.0,105.5,2.85,21.15,858.0,698.64,537.31
2018,6,20,10,0,917.0,112.0,2.9,21.5,891.0,741.55,567.33
2018,6,20,10,15,924.5,112.0,2.95,21.7,919.0,781.58,594.17
2018,6,20,10,30,932.0,112.0,3.0,21.9,947.0,820.22,619.82
2018,6,20,10,45,938.0,112.0,3.1,22.15,969.0,856.08,643.56
2018,6,20,11,0,944.0,112.0,3.2,22.4,991.0,890.1,665.93
2018,6,20,11,15,947.5,112.5,3.3,22.45,1005.5,920.47,686.27
2018,6,20,11,30,951.0,113.0,3.4,22.5,1020.0,948.57,705.1
2018,6,20,11,45,954.0,111.5,3.5,22.6,1027.0,971.94,720.65
2018,6,20,12,0,957.0,110.0,3.6,22.7,1034.0,992.78,734.6
2018,6,20,12,15,955.5,110.5,3.65,22.65,1032.5,1008.7,745.45
2018,6,20,12,30,954.0,111.0,3.7,22.6,1031.0,1021.81,754.56
2018,6,20,12,45,951.0,111.0,3.75,22.55,1022.0,1030.09,760.61
2018,6,20,13,0,948.0,111.0,3.8,22.5,1013.0,1035.41,764.86
2018,6,20,13,15,946.0,110.0,3.85,22.4,998.0,1037.7,767.4
2018,6,20,13,30,944.0,109.0,3.9,22.3,983.0,1036.99,768.09
2018,6,20,13,45,940.5,107.5,3.95,22.2,961.0,1031.29,765.61
2018,6,20,14,0,937.0,106.0,4.0,22.1,939.0,1022.62,761.28
2018,6,20,14,15,931.5,104.5,4.0,21.95,910.5,1009.1,753.64
2018,6,20,14,30,926.0,103.0,4.0,21.8,882.0,992.77,744.21
2018,6,20,14,45,919.0,100.5,4.0,21.65,847.0,971.24,731.33
2018,6,20,15,0,912.0,98.0,4.0,21.5,812.0,947.14,716.73
2018,6,20,15,15,901.5,96.5,4.0,21.5,772.5,918.56,698.63
2018,6,20,15,30,891.0,95.0,4.0,21.5,733.0,887.87,679.01
2018,6,20,15,45,878.5,92.0,3.95,21.1,688.5,851.87,656.33
2018,6,20,16,0,866.0,89.0,3.9,20.7,644.0,814.21,632.27
2018,6,20,16,15,849.5,86.5,3.85,20.4,596.5,772.51,604.75
2018,6,20,16,30,833.0,84.0,3.8,20.1,549.0,734.46,579.55
2018,6,20,16,45,811.0,80.5,3.75,19.8,499.0,685.8,546.06
2018,6,20,17,0,789.0,77.0,3.7,19.5,449.0,637.0,511.86
2018,6,20,17,15,759.5,73.0,3.65,19.1,398.0,582.93,471.42
2018,6,20,17,30,730.0,69.0,3.6,18.7,347.0,529.84,430.3
2018,6,20,17,45,689.0,64.5,3.5,18.3,296.5,470.98,383.14
2018,6,20,18,0,648.0,60.0,3.4,17.9,246.0,417.07,338.31
2018,6,20,18,15,588.5,54.5,3.3,17.45,198.5,353.99,284.76
2018,6,20,18,30,529.0,49.0,3.2,17.0,151.0,295.7,233.61
2018,6,20,18,45,429.5,41.5,3.05,16.5,109.0,225.06,171.99
2018,6,20,19,0,330.0,34.0,2.9,16.0,67.0,163.39,114.7
2018,6,20,19,15,195.0,21.0,2.9,15.65,38.0,88.33,5.16
2018,6,20,19,30,60.0,8.0,2.9,15.3,9.0,22.19,0.0
2018,6,20,19,45,30.0,4.0,2.9,14.95,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,4,45,49.0,6.5,2.3,11.8,8.0,0.0,0.0
2018,6,21,5,0,98.0,13.0,2.3,12.0,16.0,12.78,0.0
2018,6,21,5,15,224.5,25.5,2.3,12.5,47.0,20.63,6.38
2018,6,21,5,30,351.0,38.0,2.3,13.0,78.0,29.97,19.93
2018,6,21,5,45,445.5,45.5,2.3,13.5,121.5,33.85,24.18
2018,6,21,6,0,540.0,53.0,2.3,14.0,165.0,37.58,27.84
2018,6,21,6,15,599.0,58.5,2.3,14.6,213.5,45.05,34.63
2018,6,21,6,30,658.0,64.0,2.3,15.2,262.0,81.63,42.73
2018,6,21,6,45,699.5,68.0,2.25,15.85,313.0,124.48,69.77
2018,6,21,7,0,741.0,72.0,2.2,16.5,364.0,168.2,102.59
2018,6,21,7,15,770.5,75.5,2.15,17.15,415.5,213.42,140.22
2018,6,21,7,30,800.0,79.0,2.1,17.8,467.0,261.66,181.74
2018,6,21,7,45,822.5,81.5,2.05,18.45,517.0,309.82,223.71
2018,6,21,8,0,845.0,84.0,2.0,19.1,567.0,364.14,269.91
2018,6,21,8,15,862.0,86.0,1.95,19.75,614.5,413.39,311.29
2018,6,21,8,30,879.0,88.0,1.9,20.4,662.0,463.65,352.21
2018,6,21,8,45,892.0,90.0,1.85,21.0,706.0,512.79,391.05
2018,6,21,9,0,905.0,92.0,1.8,21.6,750.0,562.16,428.71
2018,6,21,9,15,916.5,93.0,1.7,22.2,790.0,609.8,463.56
2018,6,21,9,30,928.0,94.0,1.6,22.8,830.0,657.11,496.87
2018,6,21,9,45,938.0,94.0,1.55,23.35,864.5,701.99,527.76
2018,6,21,10,0,948.0,94.0,1.5,23.9,899.0,746.0,555.81
2018,6,21,10,15,953.5,95.0,1.45,24.3,927.0,786.56,580.54
2018,6,21,10,30,959.0,96.0,1.4,24.7,955.0,825.54,603.79
2018,6,21,10,45,963.5,96.5,1.35,25.1,976.5,861.49,624.66
2018,6,21,11,0,968.0,97.0,1.3,25.5,998.0,895.45,643.93
2018,6,21,11,15,970.5,97.5,1.45,25.7,1012.0,925.56,663.8
2018,6,21,11,30,973.0,98.0,1.6,25.9,1026.0,953.3,682.17
2018,6,21,11,45,974.0,98.5,1.7,26.1,1033.0,977.2,697.46
2018,6,21,12,0,975.0,99.0,1.8,26.3,1040.0,998.45,711.15
2018,6,21,12,15,971.0,101.5,1.95,26.35,1038.5,1014.24,722.54
2018,6,21,12,30,967.0,104.0,2.1,26.4,1037.0,1027.11,732.21
2018,6,21,12,45,960.0,108.0,2.3,26.45,1028.0,1035.64,739.79
2018,6,21,13,0,953.0,112.0,2.5,26.5,1019.0,1041.17,745.52
2018,6,21,13,15,950.5,111.0,2.6,26.5,1003.5,1043.05,748.1
2018,6,21,13,30,948.0,110.0,2.7,26.5,988.0,1041.91,748.89
2018,6,21,13,45,944.5,108.5,2.8,26.45,966.0,1036.26,747.05
2018,6,21,14,0,941.0,107.0,2.9,26.4,944.0,1027.62,743.4
2018,6,21,14,15,935.0,105.5,2.9,26.35,915.0,1013.64,735.51
2018,6,21,14,30,929.0,104.0,2.9,26.3,886.0,996.84,725.91
2018,6,21,14,45,921.0,103.0,2.95,26.25,851.5,976.0,714.16
2018,6,21,15,0,913.0,102.0,3.0,26.2,817.0,952.64,700.76
2018,6,21,15,15,902.5,99.5,3.0,26.2,776.5,923.02,682.66
2018,6,21,15,30,892.0,97.0,3.0,26.2,736.0,891.25,663.09
2018,6,21,15,45,878.5,94.5,3.05,25.9,691.5,854.99,641.42
2018,6,21,16,0,865.0,92.0,3.1,25.6,647.0,817.12,618.35
2018,6,21,16,15,847.5,89.5,3.1,25.3,599.0,779.48,594.82
2018,6,21,16,30,830.0,87.0,3.1,25.0,551.0,736.04,566.81
2018,6,21,16,45,807.5,84.0,3.1,24.7,501.0,687.72,534.78
2018,6,21,17,0,785.0,81.0,3.1,24.4,451.0,639.29,502.0
2018,6,21,17,15,754.5,76.5,3.0,23.85,399.5,584.15,461.82
2018,6,21,17,30,724.0,72.0,2.9,23.3,348.0,530.06,421.16
2018,6,21,17,45,682.0,67.5,2.85,22.7,297.5,473.23,377.07
2018,6,21,18,0,640.0,63.0,2.8,22.1,247.0,416.92,331.84
2018,6,21,18,15,578.0,56.5,2.65,21.3,198.5,351.77,278.18
2018,6,21,18,30,516.0,50.0,2.5,20.5,150.0,291.66,226.93
2018,6,21,18,45,421.0,42.0,2.35,19.65,108.5,222.67,167.93
2018,6,21,19,0,326.0,34.0,2.2,18.8,67.0,162.31,112.81
2018,6,21,19,15,195.0,21.5,2.2,18.35,38.5,89.05,7.48
2018,6,21,19,30,64.0,9.0,2.2,17.9,10.0,24.16,0.0
2018,6,21,19,45,32.0,4.5,2.15,17.5,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
