Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,20,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,22,4,45,45.0,6.5,1.85,15.0,7.5,0.0,0.0
2018,6,22,5,0,90.0,13.0,1.8,15.4,15.0,12.78,0.0
2018,6,22,5,15,217.5,24.5,1.9,16.2,45.5,19.65,5.38
2018,6,22,5,30,345.0,36.0,2.0,17.0,76.0,28.02,17.9
2018,6,22,5,45,434.0,44.5,2.05,17.85,118.5,32.96,22.94
2018,6,22,6,0,523.0,53.0,2.1,18.7,161.0,37.62,27.3
2018,6,22,6,15,582.0,59.0,2.1,19.35,209.5,44.87,33.78
2018,6,22,6,30,641.0,65.0,2.1,20.0,258.0,81.03,42.08
2018,6,22,6,45,682.5,70.0,2.1,20.65,309.0,120.62,66.03
2018,6,22,7,0,724.0,75.0,2.1,21.3,360.0,167.77,101.01
2018,6,22,7,15,754.0,78.5,2.05,22.05,411.0,212.23,137.16
2018,6,22,7,30,784.0,82.0,2.0,22.8,462.0,259.77,177.14
2018,6,22,7,45,806.5,85.5,1.95,23.55,512.0,308.02,218.15
2018,6,22,8,0,829.0,89.0,1.9,24.3,562.0,358.28,260.17
2018,6,22,8,15,846.5,91.5,1.85,25.0,609.5,407.52,300.59
2018,6,22,8,30,864.0,94.0,1.8,25.7,657.0,461.78,343.38
2018,6,22,8,45,877.5,96.0,1.7,26.35,701.0,510.51,380.71
2018,6,22,9,0,891.0,98.0,1.6,27.0,745.0,559.54,416.86
2018,6,22,9,15,900.0,100.5,1.55,27.45,784.0,606.54,450.82
2018,6,22,9,30,909.0,103.0,1.5,27.9,823.0,653.04,483.29
2018,6,22,9,45,915.5,105.5,1.45,28.3,856.5,697.21,513.2
2018,6,22,10,0,922.0,108.0,1.4,28.7,890.0,740.29,540.79
2018,6,22,10,15,927.0,109.0,1.4,29.0,917.0,779.63,564.94
2018,6,22,10,30,932.0,110.0,1.4,29.3,944.0,817.41,587.78
2018,6,22,10,45,936.0,110.5,1.45,29.55,965.0,852.19,609.13
2018,6,22,11,0,940.0,111.0,1.5,29.8,986.0,885.02,629.13
2018,6,22,11,15,942.5,112.5,1.6,29.9,1000.5,915.42,648.5
2018,6,22,11,30,945.0,114.0,1.7,30.0,1015.0,943.54,666.43
2018,6,22,11,45,946.5,113.5,1.8,30.1,1021.5,966.46,681.15
2018,6,22,12,0,948.0,113.0,1.9,30.2,1028.0,986.82,694.36
2018,6,22,12,15,946.5,114.0,2.0,30.2,1027.5,1003.19,705.45
2018,6,22,12,30,945.0,115.0,2.1,30.2,1027.0,1016.78,714.94
2018,6,22,12,45,941.0,116.5,2.25,30.25,1018.0,1025.62,722.01
2018,6,22,13,0,937.0,118.0,2.4,30.3,1009.0,1031.53,727.36
2018,6,22,13,15,933.5,117.5,2.5,30.2,993.5,1032.98,729.93
2018,6,22,13,30,930.0,117.0,2.6,30.1,978.0,1031.46,730.78
2018,6,22,13,45,925.0,116.0,2.7,30.05,955.5,1025.02,728.48
2018,6,22,14,0,920.0,115.0,2.8,30.0,933.0,1015.66,724.44
2018,6,22,14,15,914.0,113.0,2.85,29.9,904.0,1001.45,717.08
2018,6,22,14,30,908.0,111.0,2.9,29.8,875.0,984.48,708.04
2018,6,22,14,45,899.5,109.5,2.95,29.7,840.5,963.04,696.14
2018,6,22,15,0,891.0,108.0,3.0,29.6,806.0,939.15,682.64
2018,6,22,15,15,880.0,105.5,3.0,29.6,766.0,909.61,664.77
2018,6,22,15,30,869.0,103.0,3.0,29.6,726.0,878.01,645.48
2018,6,22,15,45,855.5,100.5,3.05,29.2,682.0,842.42,624.69
2018,6,22,16,0,842.0,98.0,3.1,28.8,638.0,810.26,605.96
2018,6,22,16,15,824.0,95.0,3.1,28.4,590.5,767.55,579.34
2018,6,22,16,30,806.0,92.0,3.1,28.0,543.0,723.96,551.7
2018,6,22,16,45,782.5,88.5,3.1,27.65,493.5,675.21,519.71
2018,6,22,17,0,759.0,85.0,3.1,27.3,444.0,626.46,486.81
2018,6,22,17,15,726.5,81.0,3.05,26.65,393.0,571.6,447.46
2018,6,22,17,30,694.0,77.0,3.0,26.0,342.0,520.45,409.55
2018,6,22,17,45,648.5,71.5,2.95,25.35,291.0,459.58,362.93
2018,6,22,18,0,603.0,66.0,2.9,24.7,240.0,401.7,317.0
2018,6,22,18,15,539.0,60.0,2.8,23.8,193.0,337.77,264.97
2018,6,22,18,30,475.0,54.0,2.7,22.9,146.0,278.98,215.46
2018,6,22,18,45,380.0,45.0,2.55,22.0,105.5,210.56,157.65
2018,6,22,19,0,285.0,36.0,2.4,21.1,65.0,150.7,104.09
2018,6,22,19,15,168.0,22.5,2.4,20.65,37.5,82.81,8.36
2018,6,22,19,30,51.0,9.0,2.4,20.2,10.0,21.08,0.0
2018,6,22,19,45,25.5,4.5,2.4,19.75,5.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.9,18.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,6,23,4,45,49.5,6.0,2.4,17.8,7.5,0.0,0.0
2018,6,23,5,0,99.0,12.0,2.4,18.0,15.0,11.8,0.0
2018,6,23,5,15,231.0,23.5,2.45,18.6,45.5,18.69,4.44
2018,6,23,5,30,363.0,35.0,2.5,19.2,76.0,27.1,16.91
2018,6,23,5,45,452.5,42.0,2.6,19.85,118.5,30.71,20.78
2018,6,23,6,0,542.0,49.0,2.7,20.5,161.0,34.18,24.09
2018,6,23,6,15,600.5,54.0,2.7,21.05,209.0,40.4,29.63
2018,6,23,6,30,659.0,59.0,2.7,21.6,257.0,79.69,40.34
2018,6,23,6,45,699.5,63.5,2.75,22.15,308.0,119.37,64.02
2018,6,23,7,0,740.0,68.0,2.8,22.7,359.0,163.35,96.34
2018,6,23,7,15,769.0,71.0,2.8,23.3,409.5,207.96,132.75
2018,6,23,7,30,798.0,74.0,2.8,23.9,460.0,255.52,173.05
2018,6,23,7,45,819.5,77.0,2.75,24.55,510.0,303.69,214.37
2018,6,23,8,0,841.0,80.0,2.7,25.2,560.0,357.97,259.86
2018,6,23,8,15,857.5,82.5,2.7,25.8,607.0,407.24,300.84
2018,6,23,8,30,874.0,85.0,2.7,26.4,654.0,457.49,341.47
2018,6,23,8,45,887.0,86.5,2.65,27.0,697.5,505.94,379.49
2018,6,23,9,0,900.0,88.0,2.6,27.6,741.0,554.63,416.45
2018,6,23,9,15,909.5,90.5,2.55,28.05,780.5,602.27,451.67
2018,6,23,9,30,919.0,93.0,2.5,28.5,820.0,649.45,485.46
2018,6,23,9,45,926.5,95.0,2.45,29.0,854.5,694.2,516.44
2018,6,23,10,0,934.0,97.0,2.4,29.5,889.0,737.91,544.78
2018,6,23,10,15,939.5,98.0,2.4,29.85,916.5,778.03,569.97
2018,6,23,10,30,945.0,99.0,2.4,30.2,944.0,816.59,593.83
2018,6,23,10,45,949.5,100.0,2.35,30.5,966.0,852.63,615.5
2018,6,23,11,0,954.0,101.0,2.3,30.8,988.0,886.73,635.65
2018,6,23,11,15,958.0,101.5,2.3,31.0,1003.5,917.83,654.35
2018,6,23,11,30,962.0,102.0,2.3,31.2,1019.0,946.67,671.53
2018,6,23,11,45,963.0,102.5,2.3,31.4,1026.0,970.43,685.45
2018,6,23,12,0,964.0,103.0,2.3,31.6,1033.0,991.58,697.75
2018,6,23,12,15,963.5,102.5,2.35,31.7,1032.0,1007.65,707.74
2018,6,23,12,30,963.0,102.0,2.4,31.8,1031.0,1020.87,716.08
2018,6,23,12,45,960.5,103.0,2.4,31.85,1023.5,1030.77,722.11
2018,6,23,13,0,958.0,104.0,2.4,31.9,1016.0,1037.7,726.42
2018,6,23,13,15,956.0,103.0,2.4,31.95,1001.0,1040.09,728.08
2018,6,23,13,30,954.0,102.0,2.4,32.0,986.0,1039.45,728.01
2018,6,23,13,45,950.5,101.0,2.4,32.0,964.5,1034.3,725.46
2018,6,23,14,0,947.0,100.0,2.4,32.0,943.0,1026.16,721.2
2018,6,23,14,15,941.0,99.0,2.4,31.95,914.0,1012.67,713.89
2018,6,23,14,30,935.0,98.0,2.4,31.9,885.0,996.36,704.93
2018,6,23,14,45,927.5,96.5,2.4,31.85,850.5,975.38,693.11
2018,6,23,15,0,920.0,95.0,2.4,31.8,816.0,951.83,679.71
2018,6,23,15,15,910.0,93.0,2.4,31.8,776.0,923.06,662.83
2018,6,23,15,30,900.0,91.0,2.4,31.8,736.0,892.12,644.5
2018,6,23,15,45,881.0,91.0,2.35,31.5,690.0,853.77,621.57
2018,6,23,16,0,862.0,91.0,2.3,31.2,644.0,814.15,597.59
2018,6,23,16,15,829.0,93.0,2.25,30.85,592.5,769.52,570.05
2018,6,23,16,30,796.0,95.0,2.2,30.5,541.0,720.12,538.79
2018,6,23,16,45,756.0,95.5,2.2,30.15,488.0,664.31,502.73
2018,6,23,17,0,716.0,96.0,2.2,29.8,435.0,612.38,467.64
2018,6,23,17,15,670.0,94.0,2.1,28.95,382.5,552.96,425.8
2018,6,23,17,30,624.0,92.0,2.0,28.1,330.0,495.9,384.39
2018,6,23,17,45,561.0,87.5,1.85,27.2,278.5,429.12,334.2
2018,6,23,18,0,498.0,83.0,1.7,26.3,227.0,366.7,285.78
2018,6,23,18,15,427.0,73.5,1.7,25.4,180.0,298.23,231.56
2018,6,23,18,30,356.0,64.0,1.7,24.5,133.0,238.51,182.64
2018,6,23,18,45,273.0,49.5,1.7,23.6,94.0,174.61,129.72
2018,6,23,19,0,190.0,35.0,1.7,22.7,55.0,118.55,81.11
2018,6,23,19,15,111.0,20.5,1.7,22.3,31.0,64.01,6.41
2018,6,23,19,30,32.0,6.0,1.7,21.9,7.0,13.59,0.0
2018,6,23,19,45,16.0,3.0,1.65,21.5,3.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.6,20.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,24,4,45,19.0,4.5,1.25,16.9,5.0,0.0,0.0
2018,6,24,5,0,38.0,9.0,1.3,16.9,10.0,8.85,0.0
2018,6,24,5,15,109.5,24.5,1.4,17.15,35.0,19.17,4.42
2018,6,24,5,30,181.0,40.0,1.5,17.4,60.0,30.86,20.19
2018,6,24,5,45,248.5,54.5,1.6,17.7,97.0,41.19,30.05
2018,6,24,6,0,316.0,69.0,1.7,18.0,134.0,51.0,39.06
2018,6,24,6,15,274.5,87.0,1.7,18.45,154.5,69.94,55.8
2018,6,24,6,30,233.0,105.0,1.7,18.9,175.0,96.74,68.08
2018,6,24,6,45,169.5,129.5,1.7,19.4,185.5,127.43,93.11
2018,6,24,7,0,106.0,154.0,1.7,19.9,196.0,147.99,111.74
2018,6,24,7,15,142.0,177.0,1.7,20.45,241.0,181.06,136.58
2018,6,24,7,30,178.0,200.0,1.7,21.0,286.0,217.83,164.52
2018,6,24,7,45,294.5,201.5,1.7,21.5,361.5,259.42,194.4
2018,6,24,8,0,411.0,203.0,1.7,22.0,437.0,311.99,233.84
2018,6,24,8,15,502.0,195.5,1.8,22.35,505.5,362.09,272.7
2018,6,24,8,30,593.0,188.0,1.9,22.7,574.0,419.7,317.41
2018,6,24,8,45,646.0,182.5,2.0,23.05,629.0,468.82,355.73
2018,6,24,9,0,699.0,177.0,2.1,23.4,684.0,522.26,396.72
2018,6,24,9,15,736.0,171.5,2.2,23.6,730.5,570.53,433.52
2018,6,24,9,30,773.0,166.0,2.3,23.8,777.0,623.4,472.93
2018,6,24,9,45,803.5,157.5,2.4,24.0,816.5,668.26,506.1
2018,6,24,10,0,834.0,149.0,2.5,24.2,856.0,714.14,539.49
2018,6,24,10,15,833.5,155.0,2.6,24.2,881.0,751.58,566.02
2018,6,24,10,30,833.0,161.0,2.7,24.2,906.0,787.35,590.31
2018,6,24,10,45,828.0,168.5,2.8,24.2,923.5,819.17,611.81
2018,6,24,11,0,823.0,176.0,2.9,24.2,941.0,848.85,631.84
2018,6,24,11,15,819.0,182.5,2.95,24.1,953.5,876.24,650.25
2018,6,24,11,30,815.0,189.0,3.0,24.0,966.0,901.43,667.19
2018,6,24,11,45,806.0,196.5,3.05,23.9,969.5,920.82,680.31
2018,6,24,12,0,797.0,204.0,3.1,23.8,973.0,937.75,691.9
2018,6,24,12,15,805.0,199.0,3.1,23.75,975.5,956.08,704.01
2018,6,24,12,30,813.0,194.0,3.1,23.7,978.0,972.22,714.71
2018,6,24,12,45,822.0,187.0,3.15,23.6,974.5,984.99,723.82
2018,6,24,13,0,831.0,180.0,3.2,23.5,971.0,995.23,731.39
2018,6,24,13,15,820.0,183.5,3.2,23.45,954.0,993.9,730.96
2018,6,24,13,30,809.0,187.0,3.2,23.4,937.0,989.89,728.98
2018,6,24,13,45,772.0,201.0,3.2,23.3,903.0,968.58,715.81
2018,6,24,14,0,735.0,215.0,3.2,23.2,869.0,949.72,704.44
2018,6,24,14,15,724.0,210.5,3.25,23.0,838.0,930.65,693.53
2018,6,24,14,30,713.0,206.0,3.3,22.8,807.0,909.34,681.11
2018,6,24,14,45,652.0,215.5,3.3,22.6,748.0,853.98,644.97
2018,6,24,15,0,591.0,225.0,3.3,22.4,689.0,798.34,607.25
2018,6,24,15,15,476.0,227.5,3.3,22.4,589.0,684.13,525.75
2018,6,24,15,30,361.0,230.0,3.3,22.4,489.0,576.83,447.08
2018,6,24,15,45,239.5,226.0,3.35,21.95,393.5,451.81,353.65
2018,6,24,16,0,118.0,222.0,3.4,21.5,298.0,333.62,261.97
2018,6,24,16,15,100.5,219.5,3.4,21.2,281.0,314.97,248.21
2018,6,24,16,30,83.0,217.0,3.4,20.9,264.0,289.11,228.46
2018,6,24,16,45,129.5,205.5,3.45,20.6,270.5,317.14,252.62
2018,6,24,17,0,176.0,194.0,3.5,20.3,277.0,333.31,267.19
2018,6,24,17,15,232.0,166.0,3.4,19.85,262.5,340.4,274.69
2018,6,24,17,30,288.0,138.0,3.3,19.4,248.0,334.02,271.07
2018,6,24,17,45,311.0,115.0,3.25,18.95,218.5,309.51,251.78
2018,6,24,18,0,334.0,92.0,3.2,18.5,189.0,290.18,235.57
2018,6,24,18,15,300.0,77.5,3.1,18.0,152.0,243.24,195.76
2018,6,24,18,30,266.0,63.0,3.0,17.5,115.0,199.07,157.36
2018,6,24,18,45,203.5,49.0,2.9,17.0,82.5,147.7,112.78
2018,6,24,19,0,141.0,35.0,2.8,16.5,50.0,95.86,66.77
2018,6,24,19,15,79.0,21.0,2.7,16.15,28.5,51.44,5.33
2018,6,24,19,30,17.0,7.0,2.6,15.8,7.0,10.97,0.0
2018,6,24,19,45,8.5,3.5,2.55,15.45,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,25,4,45,2.5,2.5,2.35,12.95,2.5,0.0,0.0
2018,6,25,5,0,5.0,5.0,2.4,13.1,5.0,4.91,0.0
2018,6,25,5,15,27.0,13.5,2.4,13.5,16.0,12.57,0.78
2018,6,25,5,30,49.0,22.0,2.4,13.9,27.0,18.58,10.1
2018,6,25,5,45,36.0,30.0,2.4,14.3,35.0,27.25,18.28
2018,6,25,6,0,23.0,38.0,2.4,14.7,43.0,36.48,26.77
2018,6,25,6,15,11.5,44.5,2.35,15.25,47.0,42.64,32.39
2018,6,25,6,30,0.0,51.0,2.3,15.8,51.0,49.27,36.26
2018,6,25,6,45,0.0,62.0,2.2,16.35,62.0,59.92,45.13
2018,6,25,7,0,0.0,73.0,2.1,16.9,73.0,70.58,53.84
2018,6,25,7,15,0.0,95.0,2.1,17.35,95.0,91.13,70.61
2018,6,25,7,30,0.0,117.0,2.1,17.8,117.0,111.61,87.04
2018,6,25,7,45,0.5,127.5,2.05,18.3,128.0,121.83,94.83
2018,6,25,8,0,1.0,138.0,2.0,18.8,139.0,132.09,102.59
2018,6,25,8,15,1.5,147.0,2.05,19.25,148.0,141.04,109.24
2018,6,25,8,30,2.0,156.0,2.1,19.7,157.0,150.03,115.88
2018,6,25,8,45,2.5,163.5,2.15,20.1,165.0,157.67,121.45
2018,6,25,9,0,3.0,171.0,2.2,20.5,173.0,165.36,127.02
2018,6,25,9,15,7.0,196.0,2.25,20.9,201.5,191.46,146.99
2018,6,25,9,30,11.0,221.0,2.3,21.3,230.0,217.96,167.01
2018,6,25,9,45,12.0,232.0,2.35,21.7,242.0,229.81,175.56
2018,6,25,10,0,13.0,243.0,2.4,22.1,254.0,241.75,184.18
2018,6,25,10,15,18.0,281.5,2.45,22.45,297.5,282.62,214.73
2018,6,25,10,30,23.0,320.0,2.5,22.8,341.0,321.78,243.5
2018,6,25,10,45,51.0,363.0,2.55,23.15,410.0,386.43,291.43
2018,6,25,11,0,79.0,406.0,2.6,23.5,479.0,453.24,339.97
2018,6,25,11,15,185.5,394.5,2.7,23.7,570.0,537.38,403.38
2018,6,25,11,30,292.0,383.0,2.8,23.9,661.0,627.29,469.6
2018,6,25,11,45,500.5,305.0,2.9,24.15,786.0,751.51,561.65
2018,6,25,12,0,709.0,227.0,3.0,24.4,911.0,880.71,652.93
2018,6,25,12,15,814.5,174.5,3.1,24.55,960.0,940.85,692.23
2018,6,25,12,30,920.0,122.0,3.2,24.7,1009.0,999.07,730.43
2018,6,25,12,45,924.0,118.5,3.3,24.8,1003.5,1010.59,738.1
2018,6,25,13,0,928.0,115.0,3.4,24.9,998.0,1019.28,744.43
2018,6,25,13,15,925.5,114.5,3.45,24.9,983.5,1021.76,746.75
2018,6,25,13,30,923.0,114.0,3.5,24.9,969.0,1021.3,747.32
2018,6,25,13,45,919.5,112.5,3.55,24.85,947.5,1015.91,744.93
2018,6,25,14,0,916.0,111.0,3.6,24.8,926.0,1007.6,740.77
2018,6,25,14,15,911.0,109.5,3.65,24.7,898.5,994.98,734.02
2018,6,25,14,30,906.0,108.0,3.7,24.6,871.0,979.6,725.51
2018,6,25,14,45,900.5,105.5,3.75,24.5,838.0,960.01,714.24
2018,6,25,15,0,895.0,103.0,3.8,24.4,805.0,937.83,701.26
2018,6,25,15,15,884.0,101.0,3.8,24.4,765.5,908.81,683.04
2018,6,25,15,30,873.0,99.0,3.8,24.4,726.0,877.72,663.37
2018,6,25,15,45,862.0,96.0,3.85,23.95,683.0,843.64,642.89
2018,6,25,16,0,851.0,93.0,3.9,23.5,640.0,807.84,620.92
2018,6,25,16,15,836.5,89.5,3.9,23.05,593.5,771.97,598.37
2018,6,25,16,30,822.0,86.0,3.9,22.6,547.0,730.09,571.11
2018,6,25,16,45,801.5,82.5,3.95,22.2,498.0,682.97,539.56
2018,6,25,17,0,781.0,79.0,4.0,21.8,449.0,635.61,507.12
2018,6,25,17,15,750.5,75.0,3.95,21.25,398.0,581.21,466.94
2018,6,25,17,30,720.0,71.0,3.9,20.7,347.0,527.87,426.13
2018,6,25,17,45,677.5,66.5,3.9,20.1,296.5,470.8,381.07
2018,6,25,18,0,635.0,62.0,3.9,19.5,246.0,414.4,334.97
2018,6,25,18,15,573.5,56.5,3.75,18.9,198.5,350.81,281.39
2018,6,25,18,30,512.0,51.0,3.6,18.3,151.0,292.15,230.35
2018,6,25,18,45,417.0,43.0,3.45,17.65,109.5,223.13,170.41
2018,6,25,19,0,322.0,35.0,3.3,17.0,68.0,162.65,114.86
2018,6,25,19,15,193.5,22.5,3.3,16.6,39.5,90.34,14.2
2018,6,25,19,30,65.0,10.0,3.3,16.2,11.0,25.51,0.0
2018,6,25,19,45,32.5,5.0,3.25,15.8,5.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,26,4,45,21.5,5.0,1.95,12.15,5.5,0.0,0.0
2018,6,26,5,0,43.0,10.0,2.0,12.4,11.0,9.83,0.0
2018,6,26,5,15,127.5,25.0,2.0,12.95,37.5,19.65,3.95
2018,6,26,5,30,212.0,40.0,2.0,13.5,64.0,30.94,20.53
2018,6,26,5,45,293.5,53.5,2.05,14.05,103.5,40.47,29.86
2018,6,26,6,0,375.0,67.0,2.1,14.6,143.0,49.53,38.3
2018,6,26,6,15,436.5,77.5,2.0,15.15,189.5,57.87,45.89
2018,6,26,6,30,498.0,88.0,1.9,15.7,236.0,91.57,56.85
2018,6,26,6,45,545.0,96.0,1.85,16.25,285.5,127.12,78.57
2018,6,26,7,0,592.0,104.0,1.8,16.8,335.0,167.62,108.24
2018,6,26,7,15,626.5,111.0,1.75,17.35,385.5,209.66,142.21
2018,6,26,7,30,661.0,118.0,1.7,17.9,436.0,255.26,180.34
2018,6,26,7,45,688.5,122.5,1.65,18.45,485.0,300.05,218.42
2018,6,26,8,0,716.0,127.0,1.6,19.0,534.0,347.42,258.21
2018,6,26,8,15,737.5,130.5,1.6,19.5,580.5,394.01,296.94
2018,6,26,8,30,759.0,134.0,1.6,20.0,627.0,442.23,335.98
2018,6,26,8,45,777.0,137.0,1.55,20.5,671.0,492.82,375.46
2018,6,26,9,0,795.0,140.0,1.5,21.0,715.0,540.99,411.97
2018,6,26,9,15,813.0,140.5,1.6,21.45,756.0,587.57,447.21
2018,6,26,9,30,831.0,141.0,1.7,21.9,797.0,634.63,481.96
2018,6,26,9,45,847.5,139.0,1.75,22.35,833.0,678.66,513.52
2018,6,26,10,0,864.0,137.0,1.8,22.8,869.0,724.06,545.28
2018,6,26,10,15,870.5,139.0,1.9,23.1,897.0,763.51,571.96
2018,6,26,10,30,877.0,141.0,2.0,23.4,925.0,801.64,596.96
2018,6,26,10,45,882.5,142.0,2.1,23.7,946.5,836.58,619.64
2018,6,26,11,0,888.0,143.0,2.2,24.0,968.0,869.81,641.08
2018,6,26,11,15,892.0,143.5,2.3,24.15,983.0,899.44,660.45
2018,6,26,11,30,896.0,144.0,2.4,24.3,998.0,927.0,678.46
2018,6,26,11,45,899.0,143.5,2.55,24.45,1005.5,950.55,694.3
2018,6,26,12,0,902.0,143.0,2.7,24.6,1013.0,971.77,708.69
2018,6,26,12,15,908.0,139.5,2.75,24.6,1015.0,990.49,721.06
2018,6,26,12,30,914.0,136.0,2.8,24.6,1017.0,1006.71,731.9
2018,6,26,12,45,921.0,130.0,2.9,24.6,1012.0,1018.79,740.63
2018,6,26,13,0,928.0,124.0,3.0,24.6,1007.0,1028.05,747.67
2018,6,26,13,15,926.0,123.0,3.1,24.5,992.5,1030.65,750.82
2018,6,26,13,30,924.0,122.0,3.2,24.4,978.0,1030.3,752.23
2018,6,26,13,45,921.0,119.5,3.25,24.3,956.0,1024.49,749.78
2018,6,26,14,0,918.0,117.0,3.3,24.2,934.0,1015.73,745.55
2018,6,26,14,15,914.0,114.5,3.35,24.0,906.5,1003.11,739.17
2018,6,26,14,30,910.0,112.0,3.4,23.8,879.0,987.67,731.01
2018,6,26,14,45,904.5,108.5,3.4,23.65,845.0,967.02,718.93
2018,6,26,15,0,899.0,105.0,3.4,23.5,811.0,943.76,705.14
2018,6,26,15,15,888.0,103.5,3.4,23.5,771.5,915.25,687.39
2018,6,26,15,30,877.0,102.0,3.4,23.5,732.0,884.67,668.18
2018,6,26,15,45,867.0,98.0,3.45,22.95,688.5,850.27,647.9
2018,6,26,16,0,857.0,94.0,3.5,22.4,645.0,814.08,626.05
2018,6,26,16,15,843.5,90.0,3.5,22.05,598.5,778.28,603.43
2018,6,26,16,30,830.0,86.0,3.5,21.7,552.0,736.37,576.04
2018,6,26,16,45,809.5,82.5,3.5,21.3,502.5,688.98,544.27
2018,6,26,17,0,789.0,79.0,3.5,20.9,453.0,641.33,511.63
2018,6,26,17,15,759.0,75.5,3.45,20.4,402.0,587.52,471.98
2018,6,26,17,30,729.0,72.0,3.4,19.9,351.0,534.7,431.6
2018,6,26,17,45,688.0,66.5,3.4,19.4,300.0,474.67,384.33
2018,6,26,18,0,647.0,61.0,3.4,18.9,249.0,419.65,339.26
2018,6,26,18,15,578.0,54.5,3.3,18.35,198.5,350.78,281.58
2018,6,26,18,30,509.0,48.0,3.2,17.8,148.0,287.61,227.01
2018,6,26,18,45,411.0,40.0,3.1,17.2,106.5,217.7,166.41
2018,6,26,19,0,313.0,32.0,3.0,16.6,65.0,156.88,110.84
2018,6,26,19,15,189.5,21.0,2.95,16.2,38.0,87.98,14.46
2018,6,26,19,30,66.0,10.0,2.9,15.8,11.0,25.77,0.0
2018,6,26,19,45,33.0,5.0,2.9,15.4,5.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.5,2.6,12.1,2.5,0.0,0.0
2018,6,27,5,0,6.0,5.0,2.7,12.3,5.0,4.91,0.0
2018,6,27,5,15,45.0,15.0,2.7,12.8,19.5,12.84,0.26
2018,6,27,5,30,84.0,25.0,2.7,13.3,34.0,21.03,12.13
2018,6,27,5,45,62.5,31.5,2.7,13.8,40.0,26.16,17.34
2018,6,27,6,0,41.0,38.0,2.7,14.3,46.0,34.15,24.73
2018,6,27,6,15,20.5,46.5,2.7,14.85,50.5,44.37,33.97
2018,6,27,6,30,0.0,55.0,2.7,15.4,55.0,53.14,39.6
2018,6,27,6,45,0.0,66.0,2.7,15.95,66.0,63.8,48.47
2018,6,27,7,0,0.0,77.0,2.7,16.5,77.0,74.29,57.03
2018,6,27,7,15,0.0,98.5,2.65,17.0,98.5,94.29,73.35
2018,6,27,7,30,0.0,120.0,2.6,17.5,120.0,114.31,89.4
2018,6,27,7,45,3.5,148.0,2.6,17.95,150.0,141.23,110.72
2018,6,27,8,0,7.0,176.0,2.6,18.4,180.0,168.55,132.05
2018,6,27,8,15,12.0,199.0,2.65,18.8,206.5,192.38,150.35
2018,6,27,8,30,17.0,222.0,2.7,19.2,233.0,216.77,168.94
2018,6,27,8,45,20.0,240.0,2.7,19.6,254.0,236.24,183.48
2018,6,27,9,0,23.0,258.0,2.7,20.0,275.0,256.02,198.15
2018,6,27,9,15,22.5,265.5,2.75,20.35,282.5,264.52,204.06
2018,6,27,9,30,22.0,273.0,2.8,20.7,290.0,272.91,209.89
2018,6,27,9,45,26.5,290.5,2.8,21.0,312.0,290.29,222.65
2018,6,27,10,0,31.0,308.0,2.8,21.3,334.0,311.75,238.39
2018,6,27,10,15,82.5,352.0,2.85,21.55,425.0,392.18,299.34
2018,6,27,10,30,134.0,396.0,2.9,21.8,516.0,474.56,360.34
2018,6,27,10,45,293.0,364.5,2.95,22.05,634.5,576.71,438.03
2018,6,27,11,0,452.0,333.0,3.0,22.3,753.0,689.53,521.32
2018,6,27,11,15,688.0,229.5,3.05,22.45,879.5,808.12,609.65
2018,6,27,11,30,924.0,126.0,3.1,22.6,1006.0,934.22,694.15
2018,6,27,11,45,926.5,125.0,3.15,22.7,1013.0,957.38,708.36
2018,6,27,12,0,929.0,124.0,3.2,22.8,1020.0,978.08,721.84
2018,6,27,12,15,929.0,123.5,3.3,22.8,1019.5,994.39,733.15
2018,6,27,12,30,929.0,123.0,3.4,22.8,1019.0,1007.98,742.8
2018,6,27,12,45,928.5,122.0,3.45,22.75,1011.5,1017.83,749.86
2018,6,27,13,0,928.0,121.0,3.5,22.7,1004.0,1024.81,755.19
2018,6,27,13,15,926.0,119.5,3.55,22.6,989.0,1026.91,757.58
2018,6,27,13,30,924.0,118.0,3.6,22.5,974.0,1026.06,758.18
2018,6,27,13,45,920.5,116.5,3.7,22.4,952.5,1020.79,756.35
2018,6,27,14,0,917.0,115.0,3.8,22.3,931.0,1012.59,752.69
2018,6,27,14,15,910.5,113.5,3.85,22.1,902.5,998.64,745.23
2018,6,27,14,30,904.0,112.0,3.9,21.9,874.0,981.96,736.0
2018,6,27,14,45,896.0,109.5,3.95,21.7,839.0,960.16,723.34
2018,6,27,15,0,888.0,107.0,4.0,21.5,804.0,935.87,708.98
2018,6,27,15,15,877.0,105.0,4.0,21.5,764.5,907.08,690.65
2018,6,27,15,30,866.0,103.0,4.0,21.5,725.0,876.24,670.85
2018,6,27,15,45,852.0,101.0,4.05,21.0,681.5,840.98,649.31
2018,6,27,16,0,838.0,99.0,4.1,20.5,638.0,809.2,629.97
2018,6,27,16,15,819.5,96.0,4.15,20.15,590.5,766.31,601.91
2018,6,27,16,30,801.0,93.0,4.2,19.8,543.0,722.58,572.79
2018,6,27,16,45,776.5,90.0,4.2,19.45,493.5,673.9,539.25
2018,6,27,17,0,752.0,87.0,4.2,19.1,444.0,625.29,504.81
2018,6,27,17,15,720.5,83.0,4.2,18.6,393.5,573.7,465.97
2018,6,27,17,30,689.0,79.0,4.2,18.1,343.0,521.14,425.23
2018,6,27,17,45,644.0,74.0,4.2,17.65,293.0,461.3,377.29
2018,6,27,18,0,599.0,69.0,4.2,17.2,243.0,404.36,330.12
2018,6,27,18,15,535.0,62.5,4.1,16.7,195.5,339.86,275.3
2018,6,27,18,30,471.0,56.0,4.0,16.2,148.0,280.48,223.31
2018,6,27,18,45,375.5,46.5,3.9,15.75,107.0,211.24,162.81
2018,6,27,19,0,280.0,37.0,3.8,15.3,66.0,151.5,107.98
2018,6,27,19,15,166.5,23.5,3.75,15.0,38.5,84.29,14.32
2018,6,27,19,30,53.0,10.0,3.7,14.7,11.0,22.64,0.0
2018,6,27,19,45,26.5,5.0,3.65,14.35,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,28,4,45,29.0,6.0,2.9,12.65,6.5,0.0,0.0
2018,6,28,5,0,58.0,12.0,3.0,12.9,13.0,11.8,0.0
2018,6,28,5,15,170.5,24.5,3.05,13.4,40.5,19.29,2.57
2018,6,28,5,30,283.0,37.0,3.1,13.9,68.0,28.54,18.35
2018,6,28,5,45,377.5,46.0,3.2,14.4,109.0,34.76,24.78
2018,6,28,6,0,472.0,55.0,3.3,14.9,150.0,39.77,29.61
2018,6,28,6,15,535.0,61.0,3.3,15.55,197.0,42.95,32.59
2018,6,28,6,30,598.0,67.0,3.3,16.2,244.0,76.74,41.83
2018,6,28,6,45,642.5,72.0,3.3,16.8,294.0,114.34,64.06
2018,6,28,7,0,687.0,77.0,3.3,17.4,344.0,156.58,95.11
2018,6,28,7,15,717.5,81.0,3.25,17.95,394.0,203.03,133.36
2018,6,28,7,30,748.0,85.0,3.2,18.5,444.0,249.23,173.01
2018,6,28,7,45,771.5,88.5,3.15,19.0,493.0,295.95,213.88
2018,6,28,8,0,795.0,92.0,3.1,19.5,542.0,344.81,256.19
2018,6,28,8,15,812.5,95.0,3.0,20.0,588.5,392.88,297.19
2018,6,28,8,30,830.0,98.0,2.9,20.5,635.0,442.13,338.03
2018,6,28,8,45,843.5,99.5,2.8,21.0,677.5,492.78,378.68
2018,6,28,9,0,857.0,101.0,2.7,21.5,720.0,539.92,415.51
2018,6,28,9,15,867.0,104.0,2.65,21.9,759.0,586.56,451.09
2018,6,28,9,30,877.0,107.0,2.6,22.3,798.0,632.86,485.36
2018,6,28,9,45,885.0,108.5,2.55,22.65,831.5,675.96,516.48
2018,6,28,10,0,893.0,110.0,2.5,23.0,865.0,718.14,545.84
2018,6,28,10,15,899.0,111.0,2.5,23.3,892.5,757.32,571.43
2018,6,28,10,30,905.0,112.0,2.5,23.6,920.0,795.07,595.75
2018,6,28,10,45,909.5,113.5,2.5,23.9,941.5,830.51,618.24
2018,6,28,11,0,914.0,115.0,2.5,24.2,963.0,864.11,639.3
2018,6,28,11,15,916.5,115.5,2.55,24.35,977.0,893.09,657.9
2018,6,28,11,30,919.0,116.0,2.6,24.5,991.0,919.85,675.02
2018,6,28,11,45,920.0,117.0,2.7,24.6,998.5,943.42,690.59
2018,6,28,12,0,921.0,118.0,2.8,24.7,1006.0,964.52,704.61
2018,6,28,12,15,923.5,116.0,2.9,24.8,1006.5,981.56,716.05
2018,6,28,12,30,926.0,114.0,3.0,24.9,1007.0,995.96,725.88
2018,6,28,12,45,928.0,111.5,3.1,24.95,1000.5,1006.63,733.54
2018,6,28,13,0,930.0,109.0,3.2,25.0,994.0,1014.46,739.48
2018,6,28,13,15,927.0,108.5,3.25,24.95,979.0,1016.52,741.69
2018,6,28,13,30,924.0,108.0,3.3,24.9,964.0,1015.64,742.14
2018,6,28,13,45,920.0,106.5,3.35,24.85,942.5,1009.81,739.49
2018,6,28,14,0,916.0,105.0,3.4,24.8,921.0,1001.07,735.07
2018,6,28,14,15,910.0,104.5,3.45,24.7,893.5,988.6,728.44
2018,6,28,14,30,904.0,104.0,3.5,24.6,866.0,973.41,720.08
2018,6,28,14,45,896.5,102.5,3.55,24.5,832.5,953.1,708.36
2018,6,28,15,0,889.0,101.0,3.6,24.4,799.0,930.31,694.99
2018,6,28,15,15,878.5,98.5,3.6,24.4,759.5,901.38,676.85
2018,6,28,15,30,868.0,96.0,3.6,24.4,720.0,870.35,657.25
2018,6,28,15,45,854.5,94.0,3.65,24.0,676.5,835.43,636.07
2018,6,28,16,0,841.0,92.0,3.7,23.6,633.0,798.95,613.53
2018,6,28,16,15,824.5,89.5,3.7,23.25,587.0,762.98,590.67
2018,6,28,16,30,808.0,87.0,3.7,22.9,541.0,721.18,563.25
2018,6,28,16,45,785.5,84.0,3.75,22.55,492.0,673.71,531.37
2018,6,28,17,0,763.0,81.0,3.8,22.2,443.0,626.17,498.73
2018,6,28,17,15,732.5,77.0,3.8,21.7,392.5,572.49,459.05
2018,6,28,17,30,702.0,73.0,3.8,21.2,342.0,519.86,418.89
2018,6,28,17,45,660.0,68.5,3.8,20.65,292.5,463.95,374.74
2018,6,28,18,0,618.0,64.0,3.8,20.1,243.0,408.52,329.48
2018,6,28,18,15,556.5,57.5,3.7,19.45,195.5,344.44,275.83
2018,6,28,18,30,495.0,51.0,3.6,18.8,148.0,285.35,224.72
2018,6,28,18,45,401.0,42.5,3.5,18.15,107.0,216.87,165.44
2018,6,28,19,0,307.0,34.0,3.4,17.5,66.0,157.02,110.81
2018,6,28,19,15,184.5,22.0,3.35,17.05,38.5,87.6,14.93
2018,6,28,19,30,62.0,10.0,3.3,16.6,11.0,24.83,0.0
2018,6,28,19,45,31.0,5.0,3.25,16.15,5.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,29,4,45,50.5,5.5,1.8,15.0,6.5,0.0,0.0
2018,6,29,5,0,101.0,11.0,1.8,15.3,13.0,10.81,0.0
2018,6,29,5,15,235.0,21.5,1.95,16.0,42.5,17.06,0.9
2018,6,29,5,30,369.0,32.0,2.1,16.7,72.0,24.59,14.79
2018,6,29,5,45,459.0,39.0,2.25,17.4,114.0,28.36,18.93
2018,6,29,6,0,549.0,46.0,2.4,18.1,156.0,31.96,22.38
2018,6,29,6,15,606.5,51.0,2.45,18.65,203.5,34.07,24.38
2018,6,29,6,30,664.0,56.0,2.5,19.2,251.0,73.06,36.66
2018,6,29,6,45,704.0,60.0,2.55,19.8,301.5,112.27,59.18
2018,6,29,7,0,744.0,64.0,2.6,20.4,352.0,155.74,90.79
2018,6,29,7,15,772.5,67.5,2.6,21.0,403.0,200.75,127.57
2018,6,29,7,30,801.0,71.0,2.6,21.6,454.0,248.67,168.42
2018,6,29,7,45,822.5,73.5,2.6,22.25,503.5,300.8,213.2
2018,6,29,8,0,844.0,76.0,2.6,22.9,553.0,350.44,255.67
2018,6,29,8,15,859.5,78.5,2.55,23.45,600.0,399.45,296.97
2018,6,29,8,30,875.0,81.0,2.5,24.0,647.0,449.37,337.83
2018,6,29,8,45,887.5,83.0,2.45,24.55,690.5,498.11,376.58
2018,6,29,9,0,900.0,85.0,2.4,25.1,734.0,547.08,414.23
2018,6,29,9,15,906.5,88.0,2.35,25.45,772.0,593.58,449.18
2018,6,29,9,30,913.0,91.0,2.3,25.8,810.0,639.38,482.55
2018,6,29,9,45,916.0,94.5,2.25,26.15,842.5,682.48,513.0
2018,6,29,10,0,919.0,98.0,2.2,26.5,875.0,724.24,540.9
2018,6,29,10,15,924.5,100.0,2.2,26.75,903.0,764.92,567.03
2018,6,29,10,30,930.0,102.0,2.2,27.0,931.0,804.09,591.83
2018,6,29,10,45,934.0,102.5,2.2,27.2,952.0,839.01,613.65
2018,6,29,11,0,938.0,103.0,2.2,27.4,973.0,871.98,634.03
2018,6,29,11,15,940.0,103.5,2.25,27.5,987.0,901.18,652.53
2018,6,29,11,30,942.0,104.0,2.3,27.6,1001.0,928.07,669.51
2018,6,29,11,45,944.0,103.5,2.35,27.7,1008.0,951.57,684.34
2018,6,29,12,0,946.0,103.0,2.4,27.8,1015.0,972.55,697.59
2018,6,29,12,15,944.5,104.0,2.5,27.8,1014.5,989.1,708.86
2018,6,29,12,30,943.0,105.0,2.6,27.8,1014.0,1002.87,718.47
2018,6,29,12,45,940.0,106.5,2.65,27.85,1006.5,1012.86,725.19
2018,6,29,13,0,937.0,108.0,2.7,27.9,999.0,1019.94,730.19
2018,6,29,13,15,935.0,106.0,2.8,27.9,984.0,1021.52,732.44
2018,6,29,13,30,933.0,104.0,2.9,27.9,969.0,1020.09,732.92
2018,6,29,13,45,929.5,103.5,2.95,27.85,948.0,1015.77,731.37
2018,6,29,14,0,926.0,103.0,3.0,27.8,927.0,1008.52,728.06
2018,6,29,14,15,920.0,101.5,3.05,27.7,899.0,994.93,720.91
2018,6,29,14,30,914.0,100.0,3.1,27.6,871.0,978.56,712.05
2018,6,29,14,45,906.5,98.5,3.15,27.5,837.0,958.11,700.56
2018,6,29,15,0,899.0,97.0,3.2,27.4,803.0,935.14,687.42
2018,6,29,15,15,889.0,94.5,3.2,27.4,763.5,906.44,669.82
2018,6,29,15,30,879.0,92.0,3.2,27.4,724.0,875.6,650.76
2018,6,29,15,45,865.5,90.5,3.25,27.05,680.5,840.94,630.14
2018,6,29,16,0,852.0,89.0,3.3,26.7,637.0,804.7,608.17
2018,6,29,16,15,835.0,86.0,3.25,26.45,590.0,762.64,581.07
2018,6,29,16,30,818.0,83.0,3.2,26.2,543.0,724.25,556.23
2018,6,29,16,45,795.0,80.5,3.2,25.9,493.5,676.66,524.66
2018,6,29,17,0,772.0,78.0,3.2,25.6,444.0,629.02,492.42
2018,6,29,17,15,742.5,74.0,3.15,25.05,394.0,575.63,453.94
2018,6,29,17,30,713.0,70.0,3.1,24.5,344.0,523.23,414.75
2018,6,29,17,45,672.0,65.5,3.05,23.9,294.0,465.03,369.77
2018,6,29,18,0,631.0,61.0,3.0,23.3,244.0,411.8,327.01
2018,6,29,18,15,572.0,55.0,2.95,22.5,197.0,348.94,275.42
2018,6,29,18,30,513.0,49.0,2.9,21.7,150.0,290.84,225.99
2018,6,29,18,45,422.5,41.0,2.8,20.9,109.0,223.49,168.38
2018,6,29,19,0,332.0,33.0,2.7,20.1,68.0,164.45,114.75
2018,6,29,19,15,201.0,21.5,2.7,19.65,39.5,91.89,15.43
2018,6,29,19,30,70.0,10.0,2.7,19.2,11.0,26.76,0.0
2018,6,29,19,45,35.0,5.0,2.75,18.75,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,2.25,18.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,6,30,4,45,60.5,6.0,1.95,18.5,7.0,0.0,0.0
2018,6,30,5,0,121.0,12.0,1.9,18.7,14.0,11.8,0.0
2018,6,30,5,15,262.0,21.0,1.95,19.35,43.5,16.65,0.0
2018,6,30,5,30,403.0,30.0,2.0,20.0,73.0,22.76,13.0
2018,6,30,5,45,489.5,36.5,2.1,20.65,115.5,26.22,16.79
2018,6,30,6,0,576.0,43.0,2.2,21.3,158.0,32.24,22.29
2018,6,30,6,15,631.0,48.0,2.2,21.9,206.0,34.34,24.25
2018,6,30,6,30,686.0,53.0,2.2,22.5,254.0,70.58,33.83
2018,6,30,6,45,724.0,57.0,2.2,23.1,304.5,110.62,56.35
2018,6,30,7,0,762.0,61.0,2.2,23.7,355.0,154.73,87.96
2018,6,30,7,15,789.5,64.0,2.15,24.3,406.0,199.96,124.42
2018,6,30,7,30,817.0,67.0,2.1,24.9,457.0,252.37,168.19
2018,6,30,7,45,837.5,69.5,2.1,25.5,506.5,300.62,209.4
2018,6,30,8,0,858.0,72.0,2.1,26.1,556.0,350.61,251.61
2018,6,30,8,15,873.0,74.5,2.05,26.65,603.0,400.07,292.61
2018,6,30,8,30,888.0,77.0,2.0,27.2,650.0,450.39,333.06
2018,6,30,8,45,899.0,78.5,2.0,27.75,693.0,498.57,370.85
2018,6,30,9,0,910.0,80.0,2.0,28.3,736.0,546.82,407.47
2018,6,30,9,15,917.5,82.5,1.95,28.75,774.5,593.87,441.97
2018,6,30,9,30,925.0,85.0,1.9,29.2,813.0,640.29,474.88
2018,6,30,9,45,930.5,87.5,1.9,29.65,846.5,684.59,505.58
2018,6,30,10,0,936.0,90.0,1.9,30.1,880.0,727.72,533.63
2018,6,30,10,15,941.0,91.5,1.9,30.45,908.0,768.2,558.78
2018,6,30,10,30,946.0,93.0,1.9,30.8,936.0,807.11,582.56
2018,6,30,10,45,948.5,94.0,1.9,31.15,956.5,841.82,603.34
2018,6,30,11,0,951.0,95.0,1.9,31.5,977.0,874.47,622.61
2018,6,30,11,15,953.0,95.5,1.9,31.65,991.0,904.02,640.27
2018,6,30,11,30,955.0,96.0,1.9,31.8,1005.0,931.23,656.39
2018,6,30,11,45,956.0,97.0,1.95,31.95,1012.5,955.56,671.22
2018,6,30,12,0,957.0,98.0,2.0,32.1,1020.0,977.31,684.49
2018,6,30,12,15,954.0,100.0,2.05,32.15,1019.0,993.63,694.73
2018,6,30,12,30,951.0,102.0,2.1,32.2,1018.0,1007.1,703.35
2018,6,30,12,45,945.0,104.0,2.15,32.2,1008.5,1014.8,708.68
2018,6,30,13,0,939.0,106.0,2.2,32.2,999.0,1019.54,712.35
2018,6,30,13,15,936.0,105.5,2.25,32.15,984.0,1021.7,714.7
2018,6,30,13,30,933.0,105.0,2.3,32.1,969.0,1020.88,715.35
2018,6,30,13,45,928.5,104.0,2.35,32.1,947.5,1015.11,712.92
2018,6,30,14,0,924.0,103.0,2.4,32.1,926.0,1006.42,708.79
2018,6,30,14,15,918.5,101.5,2.4,31.95,898.0,993.36,701.97
2018,6,30,14,30,913.0,100.0,2.4,31.8,870.0,977.51,693.51
2018,6,30,14,45,905.5,98.5,2.4,31.7,836.0,957.11,682.08
2018,6,30,15,0,898.0,97.0,2.4,31.6,802.0,934.18,669.1
2018,6,30,15,15,887.5,95.5,2.4,31.6,763.0,906.18,652.57
2018,6,30,15,30,877.0,94.0,2.4,31.6,724.0,876.07,634.65
2018,6,30,15,45,856.5,94.0,2.45,31.15,678.0,837.22,612.33
2018,6,30,16,0,836.0,94.0,2.5,30.7,632.0,797.21,588.89
2018,6,30,16,15,804.5,96.0,2.5,30.3,582.0,754.72,562.88
2018,6,30,16,30,773.0,98.0,2.5,29.9,532.0,707.3,532.97
2018,6,30,16,45,737.0,97.0,2.45,29.45,480.5,653.54,497.82
2018,6,30,17,0,701.0,96.0,2.4,29.0,429.0,603.4,463.55
2018,6,30,17,15,662.0,92.5,2.4,28.15,378.5,547.35,424.28
2018,6,30,17,30,623.0,89.0,2.4,27.3,328.0,493.14,385.0
2018,6,30,17,45,570.5,83.0,2.35,26.4,277.5,430.61,337.91
2018,6,30,18,0,518.0,77.0,2.3,25.5,227.0,371.65,291.93
2018,6,30,18,15,455.5,68.0,2.3,24.55,181.5,308.53,241.27
2018,6,30,18,30,393.0,59.0,2.3,23.6,136.0,250.49,193.12
2018,6,30,18,45,308.5,47.0,2.25,22.6,97.0,185.48,138.74
2018,6,30,19,0,224.0,35.0,2.2,21.6,58.0,130.24,90.1
2018,6,30,19,15,131.0,21.0,2.2,21.15,33.0,70.81,10.34
2018,6,30,19,30,38.0,7.0,2.2,20.7,8.0,16.07,0.0
2018,6,30,19,45,19.0,3.5,2.15,20.3,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.95,19.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.8,18.95,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.65,18.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.55,19.1,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,1,4,45,23.0,4.0,1.35,16.7,4.5,0.0,0.0
2018,7,1,5,0,46.0,8.0,1.4,16.7,9.0,7.86,0.0
2018,7,1,5,15,126.0,19.5,1.45,17.1,31.0,15.17,0.0
2018,7,1,5,30,206.0,31.0,1.5,17.5,53.0,23.67,13.87
2018,7,1,5,45,187.5,38.0,1.55,17.85,65.5,28.17,18.7
2018,7,1,6,0,169.0,45.0,1.6,18.2,78.0,32.43,22.78
2018,7,1,6,15,84.5,56.0,1.6,18.65,72.5,49.0,37.47
2018,7,1,6,30,0.0,67.0,1.6,19.1,67.0,64.2,48.2
2018,7,1,6,45,0.5,85.0,1.6,19.5,85.0,80.89,61.89
2018,7,1,7,0,1.0,103.0,1.6,19.9,103.0,97.7,75.43
2018,7,1,7,15,6.0,130.5,1.55,20.4,133.0,123.83,96.06
2018,7,1,7,30,11.0,158.0,1.5,20.9,163.0,150.54,116.78
2018,7,1,7,45,21.5,185.0,1.5,21.45,196.5,178.99,138.4
2018,7,1,8,0,32.0,212.0,1.5,22.0,230.0,203.85,156.98
2018,7,1,8,15,51.0,242.0,1.5,22.45,273.5,239.98,184.05
2018,7,1,8,30,70.0,272.0,1.5,22.9,317.0,278.13,212.35
2018,7,1,8,45,126.0,290.0,1.5,23.35,378.0,321.24,244.19
2018,7,1,9,0,182.0,308.0,1.5,23.8,439.0,373.83,282.9
2018,7,1,9,15,307.0,294.0,1.55,24.2,529.5,437.94,330.75
2018,7,1,9,30,432.0,280.0,1.6,24.6,620.0,513.14,386.16
2018,7,1,9,45,589.5,231.0,1.65,24.95,716.0,589.87,442.84
2018,7,1,10,0,747.0,182.0,1.7,25.3,812.0,678.25,506.65
2018,7,1,10,15,788.0,170.0,1.8,25.5,854.0,727.94,541.52
2018,7,1,10,30,829.0,158.0,1.9,25.7,896.0,777.14,574.78
2018,7,1,10,45,816.5,170.0,2.05,25.9,911.5,807.35,594.75
2018,7,1,11,0,804.0,182.0,2.2,26.1,927.0,835.01,613.14
2018,7,1,11,15,797.0,189.0,2.3,26.1,937.0,860.08,629.91
2018,7,1,11,30,790.0,196.0,2.4,26.1,947.0,882.86,645.2
2018,7,1,11,45,777.0,206.0,2.5,26.1,949.5,900.78,657.35
2018,7,1,12,0,764.0,216.0,2.6,26.1,952.0,918.27,669.34
2018,7,1,12,15,769.5,213.0,2.7,26.1,954.5,933.85,680.14
2018,7,1,12,30,775.0,210.0,2.8,26.1,957.0,949.43,691.04
2018,7,1,12,45,780.0,205.5,2.85,26.05,952.0,960.81,699.02
2018,7,1,13,0,785.0,201.0,2.9,26.0,947.0,969.77,705.56
2018,7,1,13,15,773.5,204.0,2.95,25.85,930.0,967.63,705.27
2018,7,1,13,30,762.0,207.0,3.0,25.7,913.0,966.8,706.04
2018,7,1,13,45,745.5,211.0,3.05,25.55,888.5,956.15,700.44
2018,7,1,14,0,729.0,215.0,3.1,25.4,864.0,943.16,693.44
2018,7,1,14,15,721.5,211.0,3.1,25.2,836.5,928.24,685.01
2018,7,1,14,30,714.0,207.0,3.1,25.0,809.0,911.03,675.1
