Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,14,45,668.5,216.0,3.15,24.8,761.5,869.82,649.32
2018,7,1,15,0,623.0,225.0,3.2,24.6,714.0,827.76,622.17
2018,7,1,15,15,591.5,223.5,3.2,24.6,669.0,786.92,594.7
2018,7,1,15,30,560.0,222.0,3.2,24.6,624.0,742.59,564.54
2018,7,1,15,45,567.5,205.5,3.2,24.0,591.5,718.11,550.35
2018,7,1,16,0,575.0,189.0,3.2,23.4,559.0,694.96,536.63
2018,7,1,16,15,587.5,170.0,3.15,23.05,523.5,667.71,519.22
2018,7,1,16,30,600.0,151.0,3.1,22.7,488.0,637.93,499.65
2018,7,1,16,45,571.5,142.0,3.1,22.35,439.5,586.85,463.21
2018,7,1,17,0,543.0,133.0,3.1,22.0,391.0,532.8,423.87
2018,7,1,17,15,520.5,121.5,3.05,21.55,346.0,484.81,388.19
2018,7,1,17,30,498.0,110.0,3.0,21.1,301.0,437.63,352.08
2018,7,1,17,45,428.0,100.5,3.0,20.65,248.0,367.09,296.22
2018,7,1,18,0,358.0,91.0,3.0,20.2,195.0,302.02,243.36
2018,7,1,18,15,314.0,77.0,2.95,19.65,155.5,249.78,199.77
2018,7,1,18,30,270.0,63.0,2.9,19.1,116.0,201.23,158.16
2018,7,1,18,45,208.5,49.5,2.8,18.55,83.5,150.57,114.42
2018,7,1,19,0,147.0,36.0,2.7,18.0,51.0,105.89,74.09
2018,7,1,19,15,82.0,22.0,2.7,17.7,29.5,53.91,6.5
2018,7,1,19,30,17.0,8.0,2.7,17.4,8.0,11.98,0.0
2018,7,1,19,45,8.5,4.0,2.7,17.05,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.0,0.6,15.3,3.5,0.0,0.0
2018,7,2,5,0,32.0,6.0,0.6,15.5,7.0,5.9,0.0
2018,7,2,5,15,109.5,20.5,0.7,16.0,30.5,16.02,0.0
2018,7,2,5,30,187.0,35.0,0.8,16.5,54.0,26.99,16.63
2018,7,2,5,45,245.5,49.0,0.85,17.05,88.5,37.04,26.44
2018,7,2,6,0,304.0,63.0,0.9,17.6,123.0,46.58,35.21
2018,7,2,6,15,382.5,74.0,0.9,18.15,171.0,53.33,41.34
2018,7,2,6,30,461.0,85.0,0.9,18.7,219.0,83.38,51.83
2018,7,2,6,45,458.5,99.5,0.95,19.25,254.0,118.25,74.28
2018,7,2,7,0,456.0,114.0,1.0,19.8,289.0,153.28,100.94
2018,7,2,7,15,419.0,139.0,1.0,20.4,317.0,190.69,132.85
2018,7,2,7,30,382.0,164.0,1.0,21.0,345.0,224.93,162.55
2018,7,2,7,45,352.5,190.0,1.0,21.6,371.5,263.28,194.63
2018,7,2,8,0,323.0,216.0,1.0,22.2,398.0,294.28,220.12
2018,7,2,8,15,304.0,244.5,0.95,22.85,427.0,328.67,246.87
2018,7,2,8,30,285.0,273.0,0.9,23.5,456.0,361.4,271.34
2018,7,2,8,45,270.5,296.5,0.9,24.1,480.0,390.28,292.38
2018,7,2,9,0,256.0,320.0,0.9,24.7,504.0,417.82,311.78
2018,7,2,9,15,268.0,337.5,0.85,25.1,539.5,453.7,336.8
2018,7,2,9,30,280.0,355.0,0.8,25.5,575.0,490.46,361.8
2018,7,2,9,45,292.5,368.5,0.8,25.9,607.0,524.79,384.98
2018,7,2,10,0,305.0,382.0,0.8,26.3,639.0,559.81,408.24
2018,7,2,10,15,306.0,393.5,0.9,26.55,658.5,585.31,425.6
2018,7,2,10,30,307.0,405.0,1.0,26.8,678.0,610.46,442.63
2018,7,2,10,45,311.0,404.5,1.1,27.0,687.0,626.55,453.8
2018,7,2,11,0,315.0,404.0,1.2,27.2,696.0,642.19,464.7
2018,7,2,11,15,491.0,333.0,1.4,27.25,796.0,736.89,534.09
2018,7,2,11,30,667.0,262.0,1.6,27.3,896.0,838.47,606.13
2018,7,2,11,45,702.5,246.5,1.8,27.35,919.0,873.84,630.69
2018,7,2,12,0,738.0,231.0,2.0,27.4,942.0,908.53,654.48
2018,7,2,12,15,717.0,242.5,2.15,27.25,933.0,915.75,660.6
2018,7,2,12,30,696.0,254.0,2.3,27.1,924.0,920.36,665.36
2018,7,2,12,45,696.0,251.5,2.45,27.0,917.5,928.78,672.52
2018,7,2,13,0,696.0,249.0,2.6,26.9,911.0,934.92,678.24
2018,7,2,13,15,688.0,249.0,2.75,26.65,895.0,933.47,679.49
2018,7,2,13,30,680.0,249.0,2.9,26.4,879.0,929.66,679.29
2018,7,2,13,45,619.0,271.5,3.0,26.15,835.0,894.8,656.92
2018,7,2,14,0,558.0,294.0,3.1,25.9,791.0,857.06,632.13
2018,7,2,14,15,640.0,247.5,3.15,25.55,800.5,887.73,657.57
2018,7,2,14,30,722.0,201.0,3.2,25.2,810.0,912.14,676.32
2018,7,2,14,45,720.5,192.5,3.25,24.9,779.5,893.44,665.68
2018,7,2,15,0,719.0,184.0,3.3,24.6,749.0,872.39,653.77
2018,7,2,15,15,704.5,179.5,3.3,24.6,710.0,841.71,634.17
2018,7,2,15,30,690.0,175.0,3.3,24.6,671.0,809.48,613.45
2018,7,2,15,45,673.0,168.5,3.35,23.9,627.5,771.58,590.46
2018,7,2,16,0,656.0,162.0,3.4,23.2,584.0,732.63,566.31
2018,7,2,16,15,630.0,155.5,3.4,22.8,536.0,685.73,534.53
2018,7,2,16,30,604.0,149.0,3.4,22.4,488.0,638.8,501.9
2018,7,2,16,45,617.0,131.5,3.4,22.05,450.5,608.32,481.48
2018,7,2,17,0,630.0,114.0,3.4,21.7,413.0,575.29,458.44
2018,7,2,17,15,639.0,99.5,3.35,21.25,373.5,540.55,433.26
2018,7,2,17,30,648.0,85.0,3.3,20.8,334.0,503.74,405.52
2018,7,2,17,45,617.5,77.0,3.3,20.35,286.5,450.26,363.37
2018,7,2,18,0,587.0,69.0,3.3,19.9,239.0,398.5,321.12
2018,7,2,18,15,529.0,61.5,3.25,19.4,192.5,336.21,268.96
2018,7,2,18,30,471.0,54.0,3.2,18.9,146.0,278.57,219.13
2018,7,2,18,45,384.0,44.0,3.1,18.4,105.5,212.11,161.54
2018,7,2,19,0,297.0,34.0,3.0,17.9,65.0,153.75,108.11
2018,7,2,19,15,177.5,21.5,3.0,17.5,37.5,84.79,12.12
2018,7,2,19,30,58.0,9.0,3.0,17.1,10.0,22.88,0.0
2018,7,2,19,45,29.0,4.5,2.95,16.7,5.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,3,4,45,17.5,3.5,1.6,13.7,4.0,0.0,0.0
2018,7,3,5,0,35.0,7.0,1.6,14.0,8.0,6.88,0.0
2018,7,3,5,15,131.0,21.5,1.65,14.55,33.5,16.9,0.0
2018,7,3,5,30,227.0,36.0,1.7,15.1,59.0,27.88,17.36
2018,7,3,5,45,244.5,47.5,1.75,15.65,84.5,35.86,25.53
2018,7,3,6,0,262.0,59.0,1.8,16.2,110.0,43.43,32.63
2018,7,3,6,15,189.0,78.5,1.75,16.75,121.0,61.69,48.9
2018,7,3,6,30,116.0,98.0,1.7,17.3,132.0,87.97,65.32
2018,7,3,6,45,88.5,123.0,1.65,17.85,151.5,112.78,85.14
2018,7,3,7,0,61.0,148.0,1.6,18.4,171.0,139.64,107.59
2018,7,3,7,15,67.5,170.0,1.5,18.85,199.0,163.98,126.57
2018,7,3,7,30,74.0,192.0,1.4,19.3,227.0,189.13,146.08
2018,7,3,7,45,100.0,217.0,1.35,19.8,270.0,223.0,171.72
2018,7,3,8,0,126.0,242.0,1.3,20.3,313.0,255.07,195.83
2018,7,3,8,15,192.5,257.0,1.25,20.8,375.5,301.28,230.17
2018,7,3,8,30,259.0,272.0,1.2,21.3,438.0,349.1,265.68
2018,7,3,8,45,341.0,266.0,1.2,21.75,501.0,396.9,301.35
2018,7,3,9,0,423.0,260.0,1.2,22.2,564.0,447.75,339.2
2018,7,3,9,15,502.0,248.5,1.2,22.6,628.5,502.69,379.71
2018,7,3,9,30,581.0,237.0,1.2,23.0,693.0,562.79,423.27
2018,7,3,9,45,685.5,202.0,1.15,23.35,762.5,624.07,467.21
2018,7,3,10,0,790.0,167.0,1.1,23.7,832.0,694.14,516.09
2018,7,3,10,15,796.0,170.5,1.15,23.95,859.5,732.68,542.08
2018,7,3,10,30,802.0,174.0,1.2,24.2,887.0,770.11,566.78
2018,7,3,10,45,805.0,177.0,1.25,24.5,907.5,803.42,587.73
2018,7,3,11,0,808.0,180.0,1.3,24.8,928.0,835.13,607.53
2018,7,3,11,15,809.0,182.0,1.45,24.95,941.0,862.46,625.99
2018,7,3,11,30,810.0,184.0,1.6,25.1,954.0,887.85,643.2
2018,7,3,11,45,808.5,186.5,1.7,25.25,960.0,909.42,657.38
2018,7,3,12,0,807.0,189.0,1.8,25.4,966.0,928.77,670.21
2018,7,3,12,15,811.0,186.0,1.95,25.45,967.0,945.63,682.34
2018,7,3,12,30,815.0,183.0,2.1,25.5,968.0,960.2,693.06
2018,7,3,12,45,818.5,179.5,2.2,25.55,962.5,971.37,701.15
2018,7,3,13,0,822.0,176.0,2.3,25.6,957.0,979.99,707.73
2018,7,3,13,15,816.5,176.0,2.4,25.5,942.0,980.76,709.8
2018,7,3,13,30,811.0,176.0,2.5,25.4,927.0,978.86,710.29
2018,7,3,13,45,802.5,175.5,2.6,25.35,904.5,970.87,706.8
2018,7,3,14,0,794.0,175.0,2.7,25.3,882.0,960.3,701.71
2018,7,3,14,15,786.0,172.5,2.75,25.15,854.0,945.63,693.84
2018,7,3,14,30,778.0,170.0,2.8,25.0,826.0,928.54,684.43
2018,7,3,14,45,767.0,167.0,2.85,24.8,792.0,905.79,671.39
2018,7,3,15,0,756.0,164.0,2.9,24.6,758.0,880.93,656.9
2018,7,3,15,15,742.5,160.0,2.9,24.6,719.0,854.5,640.45
2018,7,3,15,30,729.0,156.0,2.9,24.6,680.0,822.78,620.3
2018,7,3,15,45,715.0,151.0,2.95,24.05,638.5,788.03,599.51
2018,7,3,16,0,701.0,146.0,3.0,23.5,597.0,752.0,577.49
2018,7,3,16,15,685.0,139.0,3.0,23.05,552.5,711.08,551.11
2018,7,3,16,30,669.0,132.0,3.0,22.6,508.0,669.38,523.57
2018,7,3,16,45,645.5,125.0,3.05,22.2,460.5,621.71,490.32
2018,7,3,17,0,622.0,118.0,3.1,21.8,413.0,574.24,456.35
2018,7,3,17,15,589.0,110.0,3.05,21.25,364.0,519.96,416.12
2018,7,3,17,30,556.0,102.0,3.0,20.7,315.0,467.15,375.86
2018,7,3,17,45,513.0,93.0,3.0,20.1,267.5,409.32,330.52
2018,7,3,18,0,470.0,84.0,3.0,19.5,220.0,351.85,284.03
2018,7,3,18,15,409.5,73.5,2.95,18.95,175.5,290.83,233.12
2018,7,3,18,30,349.0,63.0,2.9,18.4,131.0,235.03,185.27
2018,7,3,18,45,269.5,49.0,2.8,17.85,93.0,173.2,132.1
2018,7,3,19,0,190.0,35.0,2.7,17.3,55.0,118.95,83.46
2018,7,3,19,15,110.0,21.0,2.7,16.95,31.0,64.67,7.16
2018,7,3,19,30,30.0,7.0,2.7,16.6,7.0,14.13,0.0
2018,7,3,19,45,15.0,3.5,2.65,16.2,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.5,2.05,12.6,1.5,0.0,0.0
2018,7,4,5,0,0.0,3.0,2.1,12.8,3.0,2.95,0.0
2018,7,4,5,15,0.0,10.0,2.2,13.2,10.0,9.64,0.0
2018,7,4,5,30,0.0,17.0,2.3,13.6,17.0,16.4,7.91
2018,7,4,5,45,0.0,28.0,2.35,14.05,28.0,27.03,17.99
2018,7,4,6,0,0.0,39.0,2.4,14.5,39.0,37.67,27.76
2018,7,4,6,15,0.0,49.0,2.4,14.9,49.0,47.34,36.56
2018,7,4,6,30,0.0,59.0,2.4,15.3,59.0,57.02,42.89
2018,7,4,6,45,0.0,72.5,2.35,15.7,72.5,69.69,53.49
2018,7,4,7,0,0.0,86.0,2.3,16.1,86.0,82.38,63.91
2018,7,4,7,15,0.0,104.5,2.3,16.5,104.5,99.61,77.93
2018,7,4,7,30,0.0,123.0,2.3,16.9,123.0,116.89,91.75
2018,7,4,7,45,2.0,145.0,2.3,17.25,146.0,137.95,108.4
2018,7,4,8,0,4.0,167.0,2.3,17.6,169.0,159.27,125.05
2018,7,4,8,15,8.0,187.5,2.35,17.95,192.5,180.27,141.23
2018,7,4,8,30,12.0,208.0,2.4,18.3,216.0,201.72,157.63
2018,7,4,8,45,14.5,225.0,2.45,18.65,235.0,219.73,171.2
2018,7,4,9,0,17.0,242.0,2.5,19.0,254.0,238.02,184.88
2018,7,4,9,15,15.0,243.5,2.55,19.25,254.5,239.81,185.71
2018,7,4,9,30,13.0,245.0,2.6,19.5,255.0,241.31,186.36
2018,7,4,9,45,14.0,254.0,2.7,19.75,265.5,251.46,193.79
2018,7,4,10,0,15.0,263.0,2.8,20.0,276.0,261.7,201.24
2018,7,4,10,15,24.5,305.0,2.8,20.15,326.5,306.42,235.13
2018,7,4,10,30,34.0,347.0,2.8,20.3,377.0,354.77,271.19
2018,7,4,10,45,89.5,393.0,2.85,20.5,475.0,444.16,338.5
2018,7,4,11,0,145.0,439.0,2.9,20.7,573.0,536.3,406.18
2018,7,4,11,15,206.0,439.0,2.9,20.8,633.0,595.15,449.45
2018,7,4,11,30,267.0,439.0,2.9,20.9,693.0,656.59,494.14
2018,7,4,11,45,256.0,439.0,2.95,21.0,684.0,656.68,493.52
2018,7,4,12,0,245.0,439.0,3.0,21.1,675.0,655.62,492.51
2018,7,4,12,15,514.5,317.0,3.0,21.1,812.0,798.76,601.54
2018,7,4,12,30,784.0,195.0,3.0,21.1,949.0,942.11,702.52
2018,7,4,12,45,848.0,161.0,2.95,21.15,971.0,980.8,726.66
2018,7,4,13,0,912.0,127.0,2.9,21.2,993.0,1012.88,747.18
2018,7,4,13,15,910.0,125.0,2.9,21.15,978.5,1014.75,748.63
2018,7,4,13,30,908.0,123.0,2.9,21.1,964.0,1013.68,748.56
2018,7,4,13,45,905.0,120.5,2.85,21.1,942.5,1008.21,745.14
2018,7,4,14,0,902.0,118.0,2.8,21.1,921.0,999.82,739.96
2018,7,4,14,15,896.5,116.5,2.8,21.05,893.5,987.22,732.72
2018,7,4,14,30,891.0,115.0,2.8,21.0,866.0,971.89,723.78
2018,7,4,14,45,884.5,112.0,2.8,20.95,832.0,951.38,711.46
2018,7,4,15,0,878.0,109.0,2.8,20.9,798.0,928.34,697.5
2018,7,4,15,15,867.0,107.0,2.8,20.9,759.0,899.94,679.77
2018,7,4,15,30,856.0,105.0,2.8,20.9,720.0,869.5,660.6
2018,7,4,15,45,844.0,101.5,2.75,20.55,676.5,834.68,638.8
2018,7,4,16,0,832.0,98.0,2.7,20.2,633.0,803.19,619.17
2018,7,4,16,15,817.0,94.5,2.7,19.9,587.0,762.78,593.15
2018,7,4,16,30,802.0,91.0,2.7,19.6,541.0,721.29,565.99
2018,7,4,16,45,781.0,86.5,2.7,19.35,492.0,673.45,533.56
2018,7,4,17,0,760.0,82.0,2.7,19.1,443.0,625.41,500.33
2018,7,4,17,15,730.5,77.5,2.7,18.65,392.5,571.92,460.8
2018,7,4,17,30,701.0,73.0,2.7,18.2,342.0,519.41,420.73
2018,7,4,17,45,660.0,68.5,2.7,17.8,292.5,464.1,376.85
2018,7,4,18,0,619.0,64.0,2.7,17.4,243.0,409.17,331.77
2018,7,4,18,15,560.0,57.0,2.6,16.9,195.5,345.6,278.24
2018,7,4,18,30,501.0,50.0,2.5,16.4,148.0,286.83,227.07
2018,7,4,18,45,412.0,42.0,2.4,15.95,107.5,220.54,169.07
2018,7,4,19,0,323.0,34.0,2.3,15.5,67.0,162.32,114.83
2018,7,4,19,15,195.5,21.5,2.25,15.15,38.5,89.93,10.31
2018,7,4,19,30,68.0,9.0,2.2,14.8,10.0,25.27,0.0
2018,7,4,19,45,34.0,4.5,2.15,14.45,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,4,45,35.5,4.0,1.45,11.75,4.5,0.0,0.0
2018,7,5,5,0,71.0,8.0,1.6,12.0,9.0,7.86,0.0
2018,7,5,5,15,210.5,18.0,1.65,12.5,36.0,14.06,0.0
2018,7,5,5,30,350.0,28.0,1.7,13.0,63.0,21.26,11.88
2018,7,5,5,45,265.5,28.5,1.8,13.55,63.5,19.6,11.53
2018,7,5,6,0,181.0,29.0,1.9,14.1,64.0,20.58,12.66
2018,7,5,6,15,90.5,33.5,1.9,14.6,51.0,27.36,18.84
2018,7,5,6,30,0.0,38.0,1.9,15.1,38.0,36.69,25.69
2018,7,5,6,45,0.0,44.0,1.9,15.65,44.0,42.49,30.55
2018,7,5,7,0,0.0,50.0,1.9,16.2,50.0,48.3,35.31
2018,7,5,7,15,0.0,76.5,1.85,16.75,76.5,73.97,56.59
2018,7,5,7,30,0.0,103.0,1.8,17.3,103.0,98.74,76.7
2018,7,5,7,45,1.0,129.0,1.8,17.8,129.5,123.2,96.18
2018,7,5,8,0,2.0,155.0,1.8,18.3,156.0,147.77,115.43
2018,7,5,8,15,6.5,180.5,1.75,18.8,184.5,173.35,135.13
2018,7,5,8,30,11.0,206.0,1.7,19.3,213.0,199.45,154.96
2018,7,5,8,45,28.5,246.0,1.65,19.8,266.0,240.84,186.38
2018,7,5,9,0,46.0,286.0,1.6,20.3,319.0,287.82,221.55
2018,7,5,9,15,263.5,268.5,1.6,20.8,473.0,389.65,299.89
2018,7,5,9,30,481.0,251.0,1.6,21.3,627.0,514.68,393.46
2018,7,5,9,45,711.0,166.5,1.6,21.75,750.0,606.68,462.39
2018,7,5,10,0,941.0,82.0,1.6,22.2,873.0,719.11,543.05
2018,7,5,10,15,946.5,83.0,1.6,22.6,901.0,759.83,568.26
2018,7,5,10,30,952.0,84.0,1.6,23.0,929.0,798.99,592.73
2018,7,5,10,45,955.5,85.0,1.65,23.35,950.5,834.86,615.33
2018,7,5,11,0,959.0,86.0,1.7,23.7,972.0,868.71,636.45
2018,7,5,11,15,961.5,86.5,1.75,24.0,987.0,899.09,655.3
2018,7,5,11,30,964.0,87.0,1.8,24.3,1002.0,927.11,672.58
2018,7,5,11,45,965.5,87.0,1.85,24.55,1009.5,951.29,687.49
2018,7,5,12,0,967.0,87.0,1.9,24.8,1017.0,972.86,700.77
2018,7,5,12,15,962.5,91.0,2.0,24.9,1016.5,990.06,712.35
2018,7,5,12,30,958.0,95.0,2.1,25.0,1016.0,1004.36,722.2
2018,7,5,12,45,950.0,99.5,2.15,25.15,1007.5,1012.89,727.77
2018,7,5,13,0,942.0,104.0,2.2,25.3,999.0,1018.42,731.6
2018,7,5,13,15,940.5,102.5,2.25,25.25,984.5,1021.21,734.4
2018,7,5,13,30,939.0,101.0,2.3,25.2,970.0,1020.98,735.43
2018,7,5,13,45,936.0,99.5,2.35,25.2,949.0,1016.29,733.6
2018,7,5,14,0,933.0,98.0,2.4,25.2,928.0,1008.61,730.0
2018,7,5,14,15,928.5,96.5,2.4,25.15,900.5,996.55,723.33
2018,7,5,14,30,924.0,95.0,2.4,25.1,873.0,981.64,714.94
2018,7,5,14,45,918.5,92.0,2.45,25.05,839.5,961.42,703.66
2018,7,5,15,0,913.0,89.0,2.5,25.0,806.0,938.53,690.65
2018,7,5,15,15,903.5,87.5,2.5,25.0,767.0,911.16,674.08
2018,7,5,15,30,894.0,86.0,2.5,25.0,728.0,881.59,656.01
2018,7,5,15,45,884.0,83.0,2.5,24.75,685.0,847.89,635.67
2018,7,5,16,0,874.0,80.0,2.5,24.5,642.0,812.33,613.88
2018,7,5,16,15,861.0,77.0,2.45,24.3,596.0,772.74,588.56
2018,7,5,16,30,848.0,74.0,2.4,24.1,550.0,731.88,562.05
2018,7,5,16,45,828.5,70.5,2.35,23.85,500.5,684.7,530.71
2018,7,5,17,0,809.0,67.0,2.3,23.6,451.0,637.17,498.55
2018,7,5,17,15,781.5,63.5,2.25,23.2,400.0,588.45,464.1
2018,7,5,17,30,754.0,60.0,2.2,22.8,349.0,536.29,425.05
2018,7,5,17,45,703.5,57.5,2.15,22.35,296.5,473.42,376.46
2018,7,5,18,0,653.0,55.0,2.1,21.9,244.0,413.81,328.74
2018,7,5,18,15,543.5,53.0,1.95,21.1,190.0,332.92,263.04
2018,7,5,18,30,434.0,51.0,1.8,20.3,136.0,259.21,201.72
2018,7,5,18,45,363.5,41.0,1.65,19.45,98.5,200.87,151.54
2018,7,5,19,0,293.0,31.0,1.5,18.6,61.0,149.26,103.75
2018,7,5,19,15,169.5,19.0,1.55,18.25,34.5,79.87,6.37
2018,7,5,19,30,46.0,7.0,1.6,17.9,8.0,17.97,0.0
2018,7,5,19,45,23.0,3.5,1.7,17.55,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,6,4,45,6.5,1.5,1.3,17.2,1.5,0.0,0.0
2018,7,6,5,0,13.0,3.0,1.3,17.4,3.0,2.95,0.0
2018,7,6,5,15,6.5,9.5,1.3,17.65,9.5,9.23,0.0
2018,7,6,5,30,0.0,16.0,1.3,17.9,16.0,15.43,6.79
2018,7,6,5,45,0.0,24.0,1.25,18.2,24.0,23.16,14.29
2018,7,6,6,0,0.0,32.0,1.2,18.5,32.0,30.89,21.37
2018,7,6,6,15,9.0,57.5,1.25,18.75,60.0,54.94,42.61
2018,7,6,6,30,18.0,83.0,1.3,19.0,88.0,75.97,57.54
2018,7,6,6,45,78.5,115.0,1.35,19.3,144.0,105.16,78.86
2018,7,6,7,0,139.0,147.0,1.4,19.6,200.0,144.35,107.55
2018,7,6,7,15,169.0,167.5,1.4,19.95,240.5,175.41,131.04
2018,7,6,7,30,199.0,188.0,1.4,20.3,281.0,209.55,157.32
2018,7,6,7,45,145.5,208.0,1.4,20.65,280.0,223.2,170.05
2018,7,6,8,0,92.0,228.0,1.4,21.0,279.0,236.21,181.45
2018,7,6,8,15,61.0,230.0,1.4,21.4,265.0,232.93,179.07
2018,7,6,8,30,30.0,232.0,1.4,21.8,251.0,226.28,173.73
2018,7,6,8,45,55.0,273.0,1.4,22.15,311.0,276.62,211.62
2018,7,6,9,0,80.0,314.0,1.4,22.5,371.0,329.5,250.62
2018,7,6,9,15,55.5,277.0,1.45,22.85,317.5,288.75,219.39
2018,7,6,9,30,31.0,240.0,1.5,23.2,264.0,244.32,185.39
2018,7,6,9,45,15.5,163.0,1.5,23.5,175.0,165.21,124.62
2018,7,6,10,0,0.0,86.0,1.5,23.8,86.0,83.34,60.52
2018,7,6,10,15,0.5,95.0,1.55,24.1,95.5,92.36,67.56
2018,7,6,10,30,1.0,104.0,1.6,24.4,105.0,101.44,74.47
2018,7,6,10,45,6.0,169.0,1.65,24.65,174.5,167.92,125.71
2018,7,6,11,0,11.0,234.0,1.7,24.9,244.0,234.68,175.91
2018,7,6,11,15,14.0,260.0,1.8,25.05,273.0,262.82,196.6
2018,7,6,11,30,17.0,286.0,1.9,25.2,302.0,291.23,217.49
2018,7,6,11,45,18.5,293.0,2.0,25.3,310.5,300.22,224.02
2018,7,6,12,0,20.0,300.0,2.1,25.4,319.0,310.79,231.79
2018,7,6,12,15,50.5,354.5,2.2,25.5,403.0,394.2,293.57
2018,7,6,12,30,81.0,409.0,2.3,25.6,487.0,479.23,354.96
2018,7,6,12,45,104.5,400.5,2.4,25.65,500.5,500.51,370.81
2018,7,6,13,0,128.0,392.0,2.5,25.7,514.0,518.11,384.46
2018,7,6,13,15,96.5,357.0,2.6,25.7,448.0,455.11,339.19
2018,7,6,13,30,65.0,322.0,2.7,25.7,382.0,384.86,288.2
2018,7,6,13,45,238.0,305.5,2.8,25.65,518.0,550.04,414.38
2018,7,6,14,0,411.0,289.0,2.9,25.6,654.0,708.92,530.53
2018,7,6,14,15,440.0,303.0,2.95,25.5,683.0,750.65,559.39
2018,7,6,14,30,469.0,317.0,3.0,25.4,712.0,790.4,587.57
2018,7,6,14,45,302.0,324.5,3.1,25.3,575.0,629.95,473.37
2018,7,6,15,0,135.0,332.0,3.2,25.2,438.0,473.1,357.81
2018,7,6,15,15,123.0,324.0,3.2,25.2,417.0,453.08,344.14
2018,7,6,15,30,111.0,316.0,3.2,25.2,396.0,433.23,329.92
2018,7,6,15,45,124.0,296.5,3.25,24.85,380.5,422.24,323.68
2018,7,6,16,0,137.0,277.0,3.3,24.5,365.0,410.06,316.44
2018,7,6,16,15,215.5,248.5,3.3,24.3,375.0,438.33,341.2
2018,7,6,16,30,294.0,220.0,3.3,24.1,385.0,469.54,367.57
2018,7,6,16,45,446.0,166.0,3.25,23.9,390.0,518.99,409.0
2018,7,6,17,0,598.0,112.0,3.2,23.7,395.0,550.81,436.35
2018,7,6,17,15,439.5,124.5,3.1,23.35,319.5,435.7,347.13
2018,7,6,17,30,281.0,137.0,3.0,23.0,244.0,328.96,262.73
2018,7,6,17,45,250.5,118.5,2.9,22.65,204.0,280.06,224.1
2018,7,6,18,0,220.0,100.0,2.8,22.3,164.0,233.28,186.08
2018,7,6,18,15,212.5,83.0,2.7,21.85,135.0,201.53,159.4
2018,7,6,18,30,205.0,66.0,2.6,21.4,106.0,170.12,132.09
2018,7,6,18,45,155.0,50.5,2.45,20.95,76.0,124.92,93.39
2018,7,6,19,0,105.0,35.0,2.3,20.5,46.0,84.25,57.16
2018,7,6,19,15,80.5,21.5,2.3,20.2,27.5,52.62,0.79
2018,7,6,19,30,56.0,8.0,2.3,19.9,9.0,21.35,0.0
2018,7,6,19,45,28.0,4.0,2.25,19.6,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,19.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,2.25,15.25,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,2.3,15.5,7.0,6.88,0.0
2018,7,7,5,15,213.5,18.0,2.35,16.0,36.5,14.24,0.0
2018,7,7,5,30,383.0,29.0,2.4,16.5,66.0,22.42,12.36
2018,7,7,5,45,484.0,35.0,2.45,17.0,109.0,25.42,16.28
2018,7,7,6,0,585.0,41.0,2.5,17.5,152.0,30.93,21.47
2018,7,7,6,15,508.0,58.5,2.4,18.1,175.0,40.5,30.06
2018,7,7,6,30,431.0,76.0,2.3,18.7,198.0,71.28,44.17
2018,7,7,6,45,444.0,90.5,2.25,19.3,237.5,105.96,65.51
2018,7,7,7,0,457.0,105.0,2.2,19.9,277.0,142.29,92.3
2018,7,7,7,15,470.0,119.0,2.2,20.6,318.0,179.79,122.34
2018,7,7,7,30,483.0,133.0,2.2,21.3,359.0,218.77,154.65
2018,7,7,7,45,560.0,133.0,2.2,21.95,423.0,263.84,190.31
2018,7,7,8,0,637.0,133.0,2.2,22.6,487.0,316.89,232.68
2018,7,7,8,15,759.5,106.0,2.25,23.1,564.5,373.53,277.58
2018,7,7,8,30,882.0,79.0,2.3,23.6,642.0,441.64,331.32
2018,7,7,8,45,902.5,78.0,2.35,24.15,689.0,491.9,371.6
2018,7,7,9,0,923.0,77.0,2.4,24.7,736.0,543.08,411.5
2018,7,7,9,15,922.0,83.0,2.5,25.05,772.0,589.38,447.09
2018,7,7,9,30,921.0,89.0,2.6,25.4,808.0,634.34,480.75
2018,7,7,9,45,928.0,90.5,2.7,25.75,842.0,678.8,513.34
2018,7,7,10,0,935.0,92.0,2.8,26.1,876.0,722.22,543.83
2018,7,7,10,15,926.5,101.0,2.9,26.3,900.0,760.22,569.14
2018,7,7,10,30,918.0,110.0,3.0,26.5,924.0,795.74,592.6
2018,7,7,10,45,885.0,133.5,3.1,26.65,933.5,822.83,610.36
2018,7,7,11,0,852.0,157.0,3.2,26.8,943.0,846.59,625.89
2018,7,7,11,15,859.0,155.0,3.25,26.9,958.5,875.11,644.47
2018,7,7,11,30,866.0,153.0,3.3,27.0,974.0,902.63,662.31
2018,7,7,11,45,920.5,118.5,3.35,27.05,997.5,939.92,686.71
2018,7,7,12,0,975.0,84.0,3.4,27.1,1021.0,975.89,710.06
2018,7,7,12,15,907.5,129.5,3.45,27.1,1001.5,975.09,709.53
2018,7,7,12,30,840.0,175.0,3.5,27.1,982.0,974.03,709.23
2018,7,7,12,45,876.0,149.5,3.55,27.1,985.5,990.26,720.34
2018,7,7,13,0,912.0,124.0,3.6,27.1,989.0,1008.5,732.71
2018,7,7,13,15,900.0,128.5,3.65,27.0,971.5,1007.27,732.78
2018,7,7,13,30,888.0,133.0,3.7,26.9,954.0,1003.18,731.24
2018,7,7,13,45,813.5,169.0,3.8,26.8,908.0,973.6,713.36
2018,7,7,14,0,739.0,205.0,3.9,26.7,862.0,940.86,693.42
2018,7,7,14,15,670.0,234.0,3.95,26.45,815.5,901.51,668.96
2018,7,7,14,30,601.0,263.0,4.0,26.2,769.0,860.79,641.58
2018,7,7,14,45,704.0,201.5,4.05,25.95,771.0,886.66,663.19
2018,7,7,15,0,807.0,140.0,4.1,25.7,773.0,901.46,675.19
2018,7,7,15,15,832.0,120.0,4.1,25.7,744.0,887.41,666.78
2018,7,7,15,30,857.0,100.0,4.1,25.7,715.0,864.27,652.37
2018,7,7,15,45,858.0,91.0,4.15,25.1,674.5,834.33,634.98
2018,7,7,16,0,859.0,82.0,4.2,24.5,634.0,801.86,615.6
2018,7,7,16,15,846.5,78.0,4.2,24.2,588.0,762.02,589.77
2018,7,7,16,30,834.0,74.0,4.2,23.9,542.0,720.88,562.66
2018,7,7,16,45,814.5,71.0,4.2,23.6,493.0,674.78,531.43
2018,7,7,17,0,795.0,68.0,4.2,23.3,444.0,632.61,502.54
2018,7,7,17,15,767.5,64.0,4.1,22.9,393.5,579.62,463.68
2018,7,7,17,30,740.0,60.0,4.0,22.5,343.0,527.43,423.56
2018,7,7,17,45,702.0,57.0,3.95,22.1,294.0,471.6,379.3
2018,7,7,18,0,664.0,54.0,3.9,21.7,245.0,417.98,335.23
2018,7,7,18,15,608.5,48.5,3.75,21.15,197.5,355.66,282.87
2018,7,7,18,30,553.0,43.0,3.6,20.6,150.0,300.3,234.48
2018,7,7,18,45,466.5,36.5,3.45,20.05,109.0,234.59,177.08
2018,7,7,19,0,380.0,30.0,3.3,19.5,68.0,176.93,122.54
2018,7,7,19,15,235.5,19.5,3.3,19.1,39.0,98.8,2.81
2018,7,7,19,30,91.0,9.0,3.3,18.7,10.0,30.72,0.0
2018,7,7,19,45,45.5,4.5,3.3,18.35,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,8,4,45,34.5,3.5,2.55,13.65,4.0,0.0,0.0
2018,7,8,5,0,69.0,7.0,2.6,13.8,8.0,6.88,0.0
2018,7,8,5,15,205.5,18.5,2.65,14.25,35.0,14.83,0.0
2018,7,8,5,30,342.0,30.0,2.7,14.7,62.0,23.5,13.21
2018,7,8,5,45,445.5,36.5,2.7,15.2,104.0,26.84,17.63
2018,7,8,6,0,549.0,43.0,2.7,15.7,146.0,30.09,20.89
2018,7,8,6,15,607.5,48.0,2.7,16.35,193.5,34.93,25.35
2018,7,8,6,30,666.0,53.0,2.7,17.0,241.0,61.22,31.14
2018,7,8,6,45,704.5,57.5,2.65,17.7,291.0,100.44,51.48
2018,7,8,7,0,743.0,62.0,2.6,18.4,341.0,143.81,81.86
2018,7,8,7,15,771.0,65.5,2.65,19.15,391.5,188.49,117.86
2018,7,8,7,30,799.0,69.0,2.7,19.9,442.0,236.08,158.39
2018,7,8,7,45,819.5,72.0,2.7,20.7,491.5,288.26,203.45
2018,7,8,8,0,840.0,75.0,2.7,21.5,541.0,337.87,246.22
2018,7,8,8,15,856.0,77.5,2.75,22.1,588.0,386.98,288.2
2018,7,8,8,30,872.0,80.0,2.8,22.7,635.0,437.07,329.9
2018,7,8,8,45,884.0,82.0,2.8,23.35,678.5,485.63,369.15
2018,7,8,9,0,896.0,84.0,2.8,24.0,722.0,534.39,407.3
2018,7,8,9,15,903.0,87.0,2.9,24.55,761.0,581.28,443.33
2018,7,8,9,30,910.0,90.0,3.0,25.1,800.0,627.53,477.9
2018,7,8,9,45,914.0,93.5,3.05,25.6,833.0,671.5,509.8
2018,7,8,10,0,918.0,97.0,3.1,26.1,866.0,714.22,539.68
2018,7,8,10,15,924.5,98.0,3.15,26.4,894.5,755.0,566.61
2018,7,8,10,30,931.0,99.0,3.2,26.7,923.0,794.35,592.29
2018,7,8,10,45,936.5,98.5,3.25,26.95,945.0,829.91,615.28
2018,7,8,11,0,942.0,98.0,3.3,27.2,967.0,863.6,636.88
2018,7,8,11,15,945.0,98.5,3.4,27.3,982.0,894.13,656.93
2018,7,8,11,30,948.0,99.0,3.5,27.4,997.0,922.38,675.46
2018,7,8,11,45,950.0,99.0,3.55,27.5,1005.0,946.86,691.2
2018,7,8,12,0,952.0,99.0,3.6,27.6,1013.0,968.8,705.31
2018,7,8,12,15,950.0,101.0,3.7,27.55,1013.0,986.33,717.34
2018,7,8,12,30,948.0,103.0,3.8,27.5,1013.0,1001.05,727.66
2018,7,8,12,45,944.0,104.0,3.85,27.5,1005.0,1009.99,733.86
2018,7,8,13,0,940.0,105.0,3.9,27.5,997.0,1015.98,738.29
2018,7,8,13,15,938.0,104.0,3.9,27.45,982.5,1018.89,740.67
2018,7,8,13,30,936.0,103.0,3.9,27.4,968.0,1018.81,741.24
2018,7,8,13,45,932.5,102.0,3.95,27.35,947.0,1014.27,739.37
2018,7,8,14,0,929.0,101.0,4.0,27.3,926.0,1006.77,735.68
2018,7,8,14,15,923.5,100.0,4.0,27.15,898.5,994.43,728.91
2018,7,8,14,30,918.0,99.0,4.0,27.0,871.0,979.27,720.39
2018,7,8,14,45,912.0,96.0,4.0,26.9,837.0,958.77,708.24
2018,7,8,15,0,906.0,93.0,4.0,26.8,803.0,935.63,694.37
2018,7,8,15,15,895.5,91.5,4.0,26.8,764.0,907.6,676.93
2018,7,8,15,30,885.0,90.0,4.0,26.8,725.0,877.42,657.99
2018,7,8,15,45,874.5,86.5,4.05,26.3,681.5,843.03,637.54
2018,7,8,16,0,864.0,83.0,4.1,25.8,638.0,806.83,615.54
2018,7,8,16,15,851.0,79.5,4.1,25.4,592.0,767.03,590.21
2018,7,8,16,30,838.0,76.0,4.1,25.0,546.0,725.96,563.59
2018,7,8,16,45,819.0,73.0,4.1,24.65,497.0,680.1,532.88
2018,7,8,17,0,800.0,70.0,4.1,24.3,448.0,638.14,504.45
2018,7,8,17,15,773.5,66.0,4.05,23.7,397.5,585.61,466.57
2018,7,8,17,30,747.0,62.0,4.0,23.1,347.0,533.78,427.35
2018,7,8,17,45,710.0,57.5,3.95,22.55,297.0,476.43,382.33
2018,7,8,18,0,673.0,53.0,3.9,22.0,247.0,421.22,337.35
2018,7,8,18,15,617.0,48.5,3.8,21.3,199.5,359.42,285.63
2018,7,8,18,30,561.0,44.0,3.7,20.6,152.0,304.7,237.85
2018,7,8,18,45,473.5,36.5,3.55,19.9,110.0,237.04,178.95
2018,7,8,19,0,386.0,29.0,3.4,19.2,68.0,177.66,122.81
2018,7,8,19,15,239.5,19.0,3.35,18.7,39.0,99.15,0.0
2018,7,8,19,30,93.0,9.0,3.3,18.2,10.0,31.15,0.0
2018,7,8,19,45,46.5,4.5,3.3,17.7,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,9,4,45,42.0,4.0,2.55,13.8,4.5,0.0,0.0
2018,7,9,5,0,84.0,8.0,2.6,14.0,9.0,7.86,0.0
2018,7,9,5,15,226.0,18.0,2.6,14.5,35.5,14.43,0.0
2018,7,9,5,30,368.0,28.0,2.6,15.0,62.0,21.66,11.56
2018,7,9,5,45,457.0,35.0,2.65,15.55,102.5,25.58,16.49
2018,7,9,6,0,546.0,42.0,2.7,16.1,143.0,29.32,20.17
2018,7,9,6,15,603.5,47.0,2.65,16.8,190.0,34.11,24.57
2018,7,9,6,30,661.0,52.0,2.6,17.5,237.0,58.95,29.9
2018,7,9,6,45,701.5,56.0,2.55,18.2,287.0,97.63,49.41
2018,7,9,7,0,742.0,60.0,2.5,18.9,337.0,140.64,79.17
2018,7,9,7,15,770.5,63.0,2.5,19.8,387.5,184.92,114.58
2018,7,9,7,30,799.0,66.0,2.5,20.7,438.0,232.14,154.55
2018,7,9,7,45,819.5,69.0,2.55,21.6,487.5,284.32,199.41
2018,7,9,8,0,840.0,72.0,2.6,22.5,537.0,333.92,241.99
2018,7,9,8,15,855.5,74.0,2.55,23.3,583.5,382.4,283.01
2018,7,9,8,30,871.0,76.0,2.5,24.1,630.0,431.8,323.58
2018,7,9,8,45,883.0,78.0,2.5,24.95,673.5,480.32,362.25
2018,7,9,9,0,895.0,80.0,2.5,25.8,717.0,529.04,399.75
2018,7,9,9,15,902.5,82.5,2.45,26.4,755.5,575.72,434.75
2018,7,9,9,30,910.0,85.0,2.4,27.0,794.0,621.81,468.15
2018,7,9,9,45,914.5,88.5,2.4,27.55,827.5,666.12,499.51
2018,7,9,10,0,919.0,92.0,2.4,28.1,861.0,709.22,528.71
2018,7,9,10,15,925.5,92.5,2.4,28.45,889.5,749.59,554.48
2018,7,9,10,30,932.0,93.0,2.4,28.8,918.0,788.52,578.96
2018,7,9,10,45,937.0,93.5,2.45,29.1,940.0,824.66,601.76
2018,7,9,11,0,942.0,94.0,2.5,29.4,962.0,858.92,623.17
2018,7,9,11,15,945.0,94.5,2.6,29.55,977.0,889.47,642.78
2018,7,9,11,30,948.0,95.0,2.7,29.7,992.0,917.74,660.91
2018,7,9,11,45,949.5,95.5,2.8,29.85,1000.0,942.27,676.63
2018,7,9,12,0,951.0,96.0,2.9,30.0,1008.0,964.25,690.75
2018,7,9,12,15,950.0,96.5,3.0,30.05,1008.0,981.24,702.04
2018,7,9,12,30,949.0,97.0,3.1,30.1,1008.0,995.42,711.64
2018,7,9,12,45,946.5,98.0,3.25,30.1,1001.0,1005.79,719.45
2018,7,9,13,0,944.0,99.0,3.4,30.1,994.0,1013.22,725.5
2018,7,9,13,15,942.0,98.0,3.5,30.05,979.5,1016.13,728.55
2018,7,9,13,30,940.0,97.0,3.6,30.0,965.0,1016.02,729.8
2018,7,9,13,45,936.5,96.0,3.7,29.9,944.0,1011.44,728.45
2018,7,9,14,0,933.0,95.0,3.8,29.8,923.0,1003.89,725.27
2018,7,9,14,15,928.5,93.0,3.9,29.6,895.5,991.37,719.25
2018,7,9,14,30,924.0,91.0,4.0,29.4,868.0,975.99,711.41
2018,7,9,14,45,917.5,89.0,4.05,29.25,834.5,955.95,700.1
2018,7,9,15,0,911.0,87.0,4.1,29.1,801.0,933.3,687.07
2018,7,9,15,15,901.5,85.5,4.1,29.1,762.0,906.02,670.25
2018,7,9,15,30,892.0,84.0,4.1,29.1,723.0,876.53,651.91
2018,7,9,15,45,880.0,81.5,4.25,28.5,679.5,841.77,632.03
2018,7,9,16,0,868.0,79.0,4.4,27.9,636.0,805.26,610.57
2018,7,9,16,15,852.0,76.0,4.4,27.45,588.5,763.5,584.07
2018,7,9,16,30,836.0,73.0,4.4,27.0,541.0,720.67,556.39
2018,7,9,16,45,815.5,69.5,4.4,26.6,491.5,673.18,524.67
2018,7,9,17,0,795.0,66.0,4.4,26.2,442.0,625.44,492.11
2018,7,9,17,15,767.5,62.5,4.35,25.65,391.5,577.27,457.6
2018,7,9,17,30,740.0,59.0,4.3,25.1,341.0,525.67,418.54
2018,7,9,17,45,702.0,55.0,4.25,24.55,291.5,468.67,373.92
2018,7,9,18,0,664.0,51.0,4.2,24.0,242.0,413.91,329.46
2018,7,9,18,15,609.0,46.0,4.1,23.4,195.0,352.48,278.18
2018,7,9,18,30,554.0,41.0,4.0,22.8,148.0,295.37,228.77
2018,7,9,18,45,469.5,34.5,3.85,22.2,107.0,232.87,174.18
2018,7,9,19,0,385.0,28.0,3.7,21.6,66.0,176.01,120.11
2018,7,9,19,15,240.0,18.5,3.65,21.2,38.0,98.44,0.0
2018,7,9,19,30,95.0,9.0,3.6,20.8,10.0,31.57,0.0
2018,7,9,19,45,47.5,4.5,3.55,20.4,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.45,19.75,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.35,19.25,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.2,18.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.5,2.05,14.8,4.5,0.0,0.0
2018,7,10,5,0,90.0,9.0,2.1,15.0,9.0,8.85,0.0
2018,7,10,5,15,238.5,18.5,2.2,15.55,36.0,15.06,0.0
2018,7,10,5,30,387.0,28.0,2.3,16.1,63.0,21.78,11.42
2018,7,10,5,45,479.0,34.5,2.4,16.7,104.5,25.24,16.08
2018,7,10,6,0,571.0,41.0,2.5,17.3,146.0,31.2,21.69
2018,7,10,6,15,629.0,46.0,2.55,18.0,194.0,33.32,23.74
2018,7,10,6,30,687.0,51.0,2.6,18.7,242.0,57.61,28.73
2018,7,10,6,45,726.0,55.0,2.6,19.4,293.0,97.36,48.3
2018,7,10,7,0,765.0,59.0,2.6,20.1,344.0,141.31,78.4
2018,7,10,7,15,793.0,62.0,2.6,20.95,395.0,186.6,114.42
2018,7,10,7,30,821.0,65.0,2.6,21.8,446.0,239.16,158.52
2018,7,10,7,45,842.0,68.0,2.65,22.7,496.5,288.18,200.78
2018,7,10,8,0,863.0,71.0,2.7,23.6,547.0,339.02,244.27
2018,7,10,8,15,878.5,73.0,2.65,24.2,594.5,388.62,286.32
2018,7,10,8,30,894.0,75.0,2.6,24.8,642.0,439.13,327.94
2018,7,10,8,45,906.0,77.0,2.55,25.4,686.5,488.74,367.63
2018,7,10,9,0,918.0,79.0,2.5,26.0,731.0,538.53,406.12
2018,7,10,9,15,924.0,82.0,2.5,26.4,769.5,585.89,442.07
2018,7,10,9,30,930.0,85.0,2.5,26.8,808.0,632.51,476.4
2018,7,10,9,45,933.5,88.5,2.5,27.15,841.5,677.06,508.35
2018,7,10,10,0,937.0,92.0,2.5,27.5,875.0,720.29,538.08
2018,7,10,10,15,943.0,93.0,2.55,27.75,904.0,761.49,564.95
2018,7,10,10,30,949.0,94.0,2.6,28.0,933.0,801.18,590.54
2018,7,10,10,45,953.0,95.0,2.65,28.25,955.0,837.63,613.72
2018,7,10,11,0,957.0,96.0,2.7,28.5,977.0,872.1,635.45
2018,7,10,11,15,959.5,96.0,2.8,28.6,991.5,902.24,654.98
2018,7,10,11,30,962.0,96.0,2.9,28.7,1006.0,930.02,672.98
2018,7,10,11,45,962.5,96.5,2.95,28.8,1013.0,954.05,688.17
2018,7,10,12,0,963.0,97.0,3.0,28.9,1020.0,975.42,701.71
2018,7,10,12,15,962.5,97.0,3.1,28.85,1020.0,992.65,713.46
2018,7,10,12,30,962.0,97.0,3.2,28.8,1020.0,1007.03,723.51
2018,7,10,12,45,959.5,98.0,3.25,28.8,1013.0,1017.59,730.7
2018,7,10,13,0,957.0,99.0,3.3,28.8,1006.0,1025.16,736.12
2018,7,10,13,15,954.0,99.0,3.4,28.65,991.5,1028.22,739.61
2018,7,10,13,30,951.0,99.0,3.5,28.5,977.0,1028.24,741.29
2018,7,10,13,45,947.0,98.0,3.55,28.35,955.5,1023.21,739.47
2018,7,10,14,0,943.0,97.0,3.6,28.2,934.0,1015.17,735.85
2018,7,10,14,15,937.5,95.5,3.65,27.95,905.5,1002.2,729.41
2018,7,10,14,30,932.0,94.0,3.7,27.7,877.0,986.36,721.17
2018,7,10,14,45,924.0,93.0,3.7,27.45,843.0,965.95,709.64
2018,7,10,15,0,916.0,92.0,3.7,27.2,809.0,942.96,696.44
2018,7,10,15,15,906.0,90.0,3.7,27.2,769.5,914.64,678.97
2018,7,10,15,30,896.0,88.0,3.7,27.2,730.0,884.12,659.97
2018,7,10,15,45,883.5,86.5,3.75,26.55,686.5,849.99,640.3
2018,7,10,16,0,871.0,85.0,3.8,25.9,643.0,814.17,619.15
2018,7,10,16,15,855.0,82.0,3.8,25.55,595.5,772.38,592.49
2018,7,10,16,30,839.0,79.0,3.8,25.2,548.0,729.51,564.66
2018,7,10,16,45,818.0,75.5,3.8,24.8,498.0,686.05,536.0
2018,7,10,17,0,797.0,72.0,3.8,24.4,448.0,637.78,503.16
2018,7,10,17,15,768.5,68.5,3.75,23.9,397.0,584.66,464.66
2018,7,10,17,30,740.0,65.0,3.7,23.4,346.0,532.4,425.05
2018,7,10,17,45,700.5,61.0,3.7,22.9,296.0,474.51,379.75
2018,7,10,18,0,661.0,57.0,3.7,22.4,246.0,418.93,334.61
2018,7,10,18,15,602.5,51.5,3.55,21.7,198.0,357.85,283.53
2018,7,10,18,30,544.0,46.0,3.4,21.0,150.0,299.28,232.92
2018,7,10,18,45,451.5,38.5,3.3,20.3,108.0,230.54,173.47
2018,7,10,19,0,359.0,31.0,3.2,19.6,66.0,170.39,116.77
2018,7,10,19,15,219.0,20.0,3.15,19.1,38.0,93.56,0.0
2018,7,10,19,30,79.0,9.0,3.1,18.6,10.0,27.7,0.0
2018,7,10,19,45,39.5,4.5,3.05,18.1,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,0.8,14.4,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,0.8,14.6,6.0,5.9,0.0
2018,7,11,5,15,186.5,18.0,0.75,15.25,32.5,14.65,0.0
2018,7,11,5,30,325.0,30.0,0.7,15.9,59.0,23.88,12.9
2018,7,11,5,45,346.0,36.5,0.65,16.5,84.5,27.11,17.72
2018,7,11,6,0,367.0,43.0,0.6,17.1,110.0,30.25,20.92
2018,7,11,6,15,215.5,56.0,0.6,17.7,98.5,39.93,29.63
2018,7,11,6,30,64.0,69.0,0.6,18.3,87.0,62.01,45.28
2018,7,11,6,45,34.5,93.0,0.6,18.85,103.0,87.46,66.18
2018,7,11,7,0,5.0,117.0,0.6,19.4,119.0,109.91,85.29
2018,7,11,7,15,18.5,144.0,0.65,20.05,152.5,137.06,106.14
2018,7,11,7,30,32.0,171.0,0.7,20.7,186.0,161.32,124.38
2018,7,11,7,45,100.5,193.0,0.75,21.35,247.0,197.29,150.11
2018,7,11,8,0,169.0,215.0,0.8,22.0,308.0,244.4,184.85
2018,7,11,8,15,414.5,182.0,0.85,22.6,437.5,306.94,229.34
2018,7,11,8,30,660.0,149.0,0.9,23.2,567.0,399.65,297.89
2018,7,11,8,45,784.0,116.5,0.95,23.75,647.5,462.84,345.72
2018,7,11,9,0,908.0,84.0,1.0,24.3,728.0,536.65,400.86
2018,7,11,9,15,912.5,88.5,1.1,24.7,766.5,584.17,436.46
2018,7,11,9,30,917.0,93.0,1.2,25.1,805.0,630.85,470.7
2018,7,11,9,45,917.5,99.5,1.25,25.55,838.5,675.77,502.25
2018,7,11,10,0,918.0,106.0,1.3,26.0,872.0,719.18,531.92
2018,7,11,10,15,924.5,106.5,1.4,26.25,900.5,759.68,558.45
2018,7,11,10,30,931.0,107.0,1.5,26.5,929.0,798.74,583.7
2018,7,11,10,45,936.0,107.5,1.55,26.75,951.5,835.02,606.43
2018,7,11,11,0,941.0,108.0,1.6,27.0,974.0,869.43,627.8
2018,7,11,11,15,943.5,109.0,1.7,27.15,989.0,900.18,647.53
2018,7,11,11,30,946.0,110.0,1.8,27.3,1004.0,928.63,665.8
2018,7,11,11,45,947.0,110.5,1.85,27.45,1011.5,952.88,680.82
2018,7,11,12,0,948.0,111.0,1.9,27.6,1019.0,974.54,694.26
2018,7,11,12,15,949.5,109.5,1.95,27.65,1019.5,992.07,705.45
2018,7,11,12,30,951.0,108.0,2.0,27.7,1020.0,1006.82,715.01
2018,7,11,12,45,951.5,106.5,2.05,27.75,1013.0,1017.77,722.31
