Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,0,952.0,105.0,2.1,27.8,1006.0,1025.77,727.91
2018,7,11,13,15,950.0,104.0,2.15,27.7,992.0,1028.85,731.01
2018,7,11,13,30,948.0,103.0,2.2,27.6,978.0,1028.88,732.36
2018,7,11,13,45,944.0,102.0,2.25,27.55,956.5,1023.93,730.58
2018,7,11,14,0,940.0,101.0,2.3,27.5,935.0,1015.97,727.03
2018,7,11,14,15,934.5,100.0,2.35,27.3,907.0,1003.62,721.24
2018,7,11,14,30,929.0,99.0,2.4,27.1,879.0,988.41,713.7
2018,7,11,14,45,921.5,97.5,2.45,26.9,845.0,968.03,702.87
2018,7,11,15,0,914.0,96.0,2.5,26.7,811.0,945.06,690.36
2018,7,11,15,15,904.0,94.0,2.5,26.7,771.5,916.83,673.38
2018,7,11,15,30,894.0,92.0,2.5,26.7,732.0,886.4,654.91
2018,7,11,15,45,881.0,90.0,2.55,26.1,688.0,851.39,635.13
2018,7,11,16,0,868.0,88.0,2.6,25.5,644.0,814.69,613.87
2018,7,11,16,15,851.0,85.0,2.6,25.1,596.0,772.24,587.43
2018,7,11,16,30,834.0,82.0,2.6,24.7,548.0,733.37,563.08
2018,7,11,16,45,812.0,79.0,2.55,24.3,498.0,685.41,531.46
2018,7,11,17,0,790.0,76.0,2.5,23.9,448.0,637.26,499.08
2018,7,11,17,15,759.5,72.5,2.45,23.4,397.0,583.12,460.15
2018,7,11,17,30,729.0,69.0,2.4,22.9,346.0,529.99,420.42
2018,7,11,17,45,687.5,64.5,2.35,22.4,295.0,470.83,374.63
2018,7,11,18,0,646.0,60.0,2.3,21.9,244.0,416.68,331.0
2018,7,11,18,15,555.5,55.5,2.15,21.2,192.0,340.15,268.47
2018,7,11,18,30,465.0,51.0,2.0,20.5,140.0,271.15,210.5
2018,7,11,18,45,333.5,41.0,1.85,19.85,95.5,188.48,141.45
2018,7,11,19,0,202.0,31.0,1.7,19.2,51.0,117.39,79.56
2018,7,11,19,15,122.0,19.0,1.7,18.75,29.0,64.25,0.0
2018,7,11,19,30,42.0,7.0,1.7,18.3,7.0,16.87,0.0
2018,7,11,19,45,21.0,3.5,1.7,17.9,3.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,12,4,45,17.5,2.5,0.95,15.0,2.5,0.0,0.0
2018,7,12,5,0,35.0,5.0,1.0,15.2,5.0,4.91,0.0
2018,7,12,5,15,144.0,17.0,1.05,15.75,28.0,16.71,0.0
2018,7,12,5,30,253.0,29.0,1.1,16.3,51.0,22.98,11.92
2018,7,12,5,45,184.0,32.0,1.2,16.85,53.5,23.84,14.84
2018,7,12,6,0,115.0,35.0,1.3,17.4,56.0,28.89,19.66
2018,7,12,6,15,57.5,49.5,1.3,17.95,60.0,43.69,32.86
2018,7,12,6,30,0.0,64.0,1.3,18.5,64.0,61.28,45.86
2018,7,12,6,45,6.5,94.0,1.3,19.05,96.5,88.68,68.24
2018,7,12,7,0,13.0,124.0,1.3,19.6,129.0,116.72,90.58
2018,7,12,7,15,138.5,148.0,1.35,20.15,211.5,152.53,113.84
2018,7,12,7,30,264.0,172.0,1.4,20.7,294.0,203.6,149.99
2018,7,12,7,45,510.0,135.5,1.4,21.3,404.0,248.82,179.26
2018,7,12,8,0,756.0,99.0,1.4,21.9,514.0,322.71,233.66
2018,7,12,8,15,789.5,97.5,1.45,22.35,565.0,370.82,273.68
2018,7,12,8,30,823.0,96.0,1.5,22.8,616.0,421.71,315.21
2018,7,12,8,45,836.5,99.0,1.55,23.3,659.5,473.71,356.5
2018,7,12,9,0,850.0,102.0,1.6,23.8,703.0,522.17,394.09
2018,7,12,9,15,858.5,105.5,1.7,24.15,742.0,568.54,429.58
2018,7,12,9,30,867.0,109.0,1.8,24.5,781.0,614.47,463.84
2018,7,12,9,45,864.5,116.5,1.85,24.85,812.0,656.41,494.03
2018,7,12,10,0,862.0,124.0,1.9,25.2,843.0,696.7,522.3
2018,7,12,10,15,836.5,145.5,2.0,25.45,862.5,730.45,545.49
2018,7,12,10,30,811.0,167.0,2.1,25.7,882.0,762.74,566.77
2018,7,12,10,45,844.5,150.0,2.2,25.95,911.0,801.77,592.43
2018,7,12,11,0,878.0,133.0,2.3,26.2,940.0,840.6,617.7
2018,7,12,11,15,813.0,179.0,2.35,26.2,935.5,856.47,627.84
2018,7,12,11,30,748.0,225.0,2.4,26.2,931.0,867.82,635.26
2018,7,12,11,45,612.0,308.0,2.45,26.2,889.0,846.02,617.95
2018,7,12,12,0,476.0,391.0,2.5,26.2,847.0,819.07,596.15
2018,7,12,12,15,483.0,376.0,2.6,26.1,838.5,823.62,600.92
2018,7,12,12,30,490.0,361.0,2.7,26.0,830.0,826.63,604.44
2018,7,12,12,45,545.0,337.5,2.75,25.85,856.0,865.33,632.72
2018,7,12,13,0,600.0,314.0,2.8,25.7,882.0,902.57,659.66
2018,7,12,13,15,646.0,280.5,2.85,25.55,883.5,920.55,674.04
2018,7,12,13,30,692.0,247.0,2.9,25.4,885.0,935.77,686.25
2018,7,12,13,45,687.0,242.0,2.95,25.25,863.5,927.7,682.13
2018,7,12,14,0,682.0,237.0,3.0,25.1,842.0,917.24,676.7
2018,7,12,14,15,612.5,262.5,2.95,24.85,793.0,874.1,647.58
2018,7,12,14,30,543.0,288.0,2.9,24.6,744.0,828.73,616.34
2018,7,12,14,45,469.5,301.5,2.85,24.3,684.5,769.14,575.29
2018,7,12,15,0,396.0,315.0,2.8,24.0,625.0,710.24,534.13
2018,7,12,15,15,417.0,286.5,2.8,24.0,598.0,693.08,524.47
2018,7,12,15,30,438.0,258.0,2.8,24.0,571.0,673.27,512.6
2018,7,12,15,45,569.0,195.5,2.6,23.35,576.0,710.37,544.25
2018,7,12,16,0,700.0,133.0,2.4,22.7,581.0,734.7,564.45
2018,7,12,16,15,707.5,120.0,2.35,22.35,543.5,705.53,545.55
2018,7,12,16,30,715.0,107.0,2.3,22.0,506.0,673.91,525.11
2018,7,12,16,45,677.5,105.0,2.25,21.7,455.0,620.27,487.96
2018,7,12,17,0,640.0,103.0,2.2,21.4,404.0,567.82,449.79
2018,7,12,17,15,615.5,95.0,2.15,21.15,357.5,518.36,413.08
2018,7,12,17,30,591.0,87.0,2.1,20.9,311.0,469.66,375.86
2018,7,12,17,45,551.5,79.5,2.05,20.6,264.5,414.15,332.14
2018,7,12,18,0,512.0,72.0,2.0,20.3,218.0,361.19,289.05
2018,7,12,18,15,449.0,63.5,1.95,20.05,173.0,298.85,237.16
2018,7,12,18,30,386.0,55.0,1.9,19.8,128.0,241.7,188.24
2018,7,12,18,45,294.0,44.0,1.85,19.6,90.0,175.37,131.66
2018,7,12,19,0,202.0,33.0,1.8,19.4,52.0,120.16,81.16
2018,7,12,19,15,113.5,20.0,1.75,19.25,29.5,62.95,0.0
2018,7,12,19,30,25.0,7.0,1.7,19.1,7.0,12.81,0.0
2018,7,12,19,45,12.5,3.5,1.7,19.0,3.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.65,18.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.35,16.7,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.4,16.8,1.0,0.98,0.0
2018,7,13,5,15,0.0,4.5,1.45,17.15,4.5,4.42,0.0
2018,7,13,5,30,0.0,8.0,1.5,17.5,8.0,7.71,0.12
2018,7,13,5,45,0.0,13.5,1.5,17.9,13.5,13.02,5.48
2018,7,13,6,0,0.0,19.0,1.5,18.3,19.0,18.32,10.36
2018,7,13,6,15,0.0,25.5,1.5,18.8,25.5,24.6,16.01
2018,7,13,6,30,0.0,32.0,1.5,19.3,32.0,30.88,20.34
2018,7,13,6,45,0.0,56.0,1.55,19.75,56.0,54.11,39.71
2018,7,13,7,0,0.0,80.0,1.6,20.2,80.0,76.81,58.32
2018,7,13,7,15,0.0,92.5,1.6,20.65,92.5,88.62,67.7
2018,7,13,7,30,0.0,105.0,1.6,21.1,105.0,100.45,76.96
2018,7,13,7,45,29.0,134.5,1.65,21.6,150.5,132.63,101.55
2018,7,13,8,0,58.0,164.0,1.7,22.1,196.0,169.86,130.09
2018,7,13,8,15,125.0,214.0,1.75,22.5,290.5,237.22,181.4
2018,7,13,8,30,192.0,264.0,1.8,22.9,385.0,315.01,240.06
2018,7,13,8,45,130.0,277.5,1.8,23.35,362.0,309.54,235.72
2018,7,13,9,0,68.0,291.0,1.8,23.8,339.0,302.29,229.6
2018,7,13,9,15,101.0,303.5,1.85,24.1,379.5,332.45,252.11
2018,7,13,9,30,134.0,316.0,1.9,24.4,420.0,369.5,279.51
2018,7,13,9,45,110.0,340.0,1.9,24.75,428.0,383.43,288.53
2018,7,13,10,0,86.0,364.0,1.9,25.1,436.0,398.54,298.23
2018,7,13,10,15,121.0,376.5,1.95,25.35,481.0,437.39,326.6
2018,7,13,10,30,156.0,389.0,2.0,25.6,526.0,481.77,358.54
2018,7,13,10,45,303.5,360.5,2.0,25.85,636.0,576.24,428.31
2018,7,13,11,0,451.0,332.0,2.0,26.1,746.0,680.86,502.96
2018,7,13,11,15,304.0,390.5,2.05,26.3,671.5,628.95,462.4
2018,7,13,11,30,157.0,449.0,2.1,26.5,597.0,568.56,416.23
2018,7,13,11,45,132.5,446.0,2.15,26.7,571.5,550.77,403.41
2018,7,13,12,0,108.0,443.0,2.2,26.9,546.0,531.47,389.18
2018,7,13,12,15,189.0,423.0,2.2,27.0,603.5,592.09,434.08
2018,7,13,12,30,270.0,403.0,2.2,27.1,661.0,657.31,480.94
2018,7,13,12,45,519.5,291.5,2.25,27.15,784.0,794.8,581.61
2018,7,13,13,0,769.0,180.0,2.3,27.2,907.0,928.11,671.83
2018,7,13,13,15,737.5,193.5,2.35,27.2,882.5,917.38,664.4
2018,7,13,13,30,706.0,207.0,2.4,27.2,858.0,907.91,659.22
2018,7,13,13,45,667.0,224.5,2.4,27.2,828.0,889.92,648.08
2018,7,13,14,0,628.0,242.0,2.4,27.2,798.0,869.93,635.42
2018,7,13,14,15,722.5,186.0,2.45,27.15,806.5,899.21,656.5
2018,7,13,14,30,817.0,130.0,2.5,27.1,815.0,914.33,667.61
2018,7,13,14,45,817.0,123.5,2.5,27.0,785.0,897.52,657.7
2018,7,13,15,0,817.0,117.0,2.5,26.9,755.0,878.07,646.38
2018,7,13,15,15,805.5,114.5,2.5,26.9,717.0,855.41,632.69
2018,7,13,15,30,794.0,112.0,2.5,26.9,679.0,825.51,614.11
2018,7,13,15,45,780.5,108.5,2.55,26.6,637.0,791.06,593.4
2018,7,13,16,0,767.0,105.0,2.6,26.3,595.0,755.15,571.4
2018,7,13,16,15,750.0,101.0,2.65,26.05,550.0,714.66,545.7
2018,7,13,16,30,733.0,97.0,2.7,25.8,505.0,673.33,518.96
2018,7,13,16,45,709.5,92.5,2.7,25.5,457.5,626.15,487.32
2018,7,13,17,0,686.0,88.0,2.7,25.2,410.0,581.35,455.94
2018,7,13,17,15,654.5,83.5,2.75,24.75,362.0,529.64,418.28
2018,7,13,17,30,623.0,79.0,2.8,24.3,314.0,479.22,380.38
2018,7,13,17,45,580.5,73.0,2.8,23.85,266.5,422.45,336.14
2018,7,13,18,0,538.0,67.0,2.8,23.4,219.0,368.48,292.59
2018,7,13,18,15,475.5,59.0,2.75,22.8,174.0,305.88,240.95
2018,7,13,18,30,413.0,51.0,2.7,22.2,129.0,248.46,192.13
2018,7,13,18,45,326.0,41.5,2.7,21.6,92.0,185.66,138.47
2018,7,13,19,0,239.0,32.0,2.7,21.0,55.0,130.89,87.51
2018,7,13,19,15,139.5,19.5,2.65,20.6,31.0,69.35,0.0
2018,7,13,19,30,40.0,7.0,2.6,20.2,7.0,16.33,0.0
2018,7,13,19,45,20.0,3.5,2.6,19.8,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.55,19.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.45,18.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,14,4,45,9.0,1.5,2.25,16.3,1.5,0.0,0.0
2018,7,14,5,0,18.0,3.0,2.3,16.4,3.0,2.95,0.0
2018,7,14,5,15,49.0,10.5,2.3,16.75,14.0,10.32,0.0
2018,7,14,5,30,80.0,18.0,2.3,17.1,25.0,13.59,4.34
2018,7,14,5,45,87.5,24.5,2.3,17.5,36.5,20.61,11.95
2018,7,14,6,0,95.0,31.0,2.3,17.9,48.0,25.71,16.79
2018,7,14,6,15,47.5,41.5,2.3,18.5,50.0,37.14,27.0
2018,7,14,6,30,0.0,52.0,2.3,19.1,52.0,50.24,36.54
2018,7,14,6,45,0.5,71.5,2.35,19.65,71.5,68.62,51.75
2018,7,14,7,0,1.0,91.0,2.4,20.2,91.0,86.73,66.45
2018,7,14,7,15,5.5,119.5,2.35,20.8,122.0,113.53,87.79
2018,7,14,7,30,10.0,148.0,2.3,21.4,153.0,140.83,109.13
2018,7,14,7,45,24.0,177.0,2.25,21.95,190.0,171.64,132.66
2018,7,14,8,0,38.0,206.0,2.2,22.5,227.0,199.22,153.41
2018,7,14,8,15,71.0,235.5,2.2,23.0,278.5,239.86,183.93
2018,7,14,8,30,104.0,265.0,2.2,23.5,330.0,283.89,216.84
2018,7,14,8,45,178.5,277.5,2.2,23.95,399.0,331.34,252.2
2018,7,14,9,0,253.0,290.0,2.2,24.4,468.0,385.46,292.56
2018,7,14,9,15,410.0,257.5,2.25,24.7,565.5,452.6,343.55
2018,7,14,9,30,567.0,225.0,2.3,25.0,663.0,535.19,405.5
2018,7,14,9,45,699.5,174.0,2.35,25.3,739.0,598.0,452.79
2018,7,14,10,0,832.0,123.0,2.4,25.6,815.0,673.44,508.43
2018,7,14,10,15,857.5,115.0,2.5,25.8,849.5,716.6,538.53
2018,7,14,10,30,883.0,107.0,2.6,26.0,884.0,759.74,567.41
2018,7,14,10,45,888.5,107.5,2.7,26.15,906.0,794.92,590.74
2018,7,14,11,0,894.0,108.0,2.8,26.3,928.0,828.38,612.85
2018,7,14,11,15,883.5,118.0,2.9,26.3,939.5,855.49,631.0
2018,7,14,11,30,873.0,128.0,3.0,26.3,951.0,879.83,647.35
2018,7,14,11,45,889.0,118.5,3.05,26.3,962.5,906.43,664.92
2018,7,14,12,0,905.0,109.0,3.1,26.3,974.0,931.08,681.18
2018,7,14,12,15,904.0,110.0,3.15,26.2,974.5,948.06,692.72
2018,7,14,12,30,903.0,111.0,3.2,26.1,975.0,962.38,702.66
2018,7,14,12,45,900.5,112.0,3.3,26.05,968.0,972.53,710.2
2018,7,14,13,0,898.0,113.0,3.4,26.0,961.0,979.88,716.04
2018,7,14,13,15,895.5,112.5,3.4,25.9,947.5,982.88,718.6
2018,7,14,13,30,893.0,112.0,3.4,25.8,934.0,983.0,719.42
2018,7,14,13,45,889.0,110.5,3.45,25.75,913.0,977.76,717.07
2018,7,14,14,0,885.0,109.0,3.5,25.7,892.0,969.67,712.97
2018,7,14,14,15,879.5,107.5,3.5,25.5,865.0,957.35,706.26
2018,7,14,14,30,874.0,106.0,3.5,25.3,838.0,942.32,697.84
2018,7,14,14,45,866.5,104.5,3.55,25.15,805.5,922.81,686.66
2018,7,14,15,0,859.0,103.0,3.6,25.0,773.0,900.86,673.85
2018,7,14,15,15,848.5,100.5,3.6,25.0,734.5,872.82,656.18
2018,7,14,15,30,838.0,98.0,3.6,25.0,696.0,842.74,637.08
2018,7,14,15,45,824.5,95.5,3.6,24.4,653.5,808.24,616.24
2018,7,14,16,0,811.0,93.0,3.6,23.8,611.0,777.09,597.51
2018,7,14,16,15,794.5,89.5,3.6,23.45,565.0,736.16,570.92
2018,7,14,16,30,778.0,86.0,3.6,23.1,519.0,694.28,543.25
2018,7,14,16,45,756.0,82.5,3.6,22.75,471.0,647.72,511.63
2018,7,14,17,0,734.0,79.0,3.6,22.4,423.0,601.08,479.09
2018,7,14,17,15,699.0,76.0,3.55,22.0,373.0,546.82,438.37
2018,7,14,17,30,664.0,73.0,3.5,21.6,323.0,496.27,399.27
2018,7,14,17,45,596.5,70.5,3.5,21.2,270.0,428.0,345.07
2018,7,14,18,0,529.0,68.0,3.5,20.8,217.0,364.58,293.19
2018,7,14,18,15,472.0,59.5,3.45,20.4,173.0,304.41,242.53
2018,7,14,18,30,415.0,51.0,3.4,20.0,129.0,248.94,194.39
2018,7,14,18,45,330.5,41.0,3.35,19.55,91.5,186.51,140.22
2018,7,14,19,0,246.0,31.0,3.3,19.1,54.0,132.15,88.44
2018,7,14,19,15,145.5,19.5,3.25,18.8,31.0,70.74,0.0
2018,7,14,19,30,45.0,8.0,3.2,18.5,8.0,18.45,0.0
2018,7,14,19,45,22.5,4.0,3.2,18.2,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,4,45,5.5,1.0,2.3,14.6,1.0,0.0,0.0
2018,7,15,5,0,11.0,2.0,2.3,14.7,2.0,1.97,0.0
2018,7,15,5,15,5.5,4.5,2.35,15.15,4.5,4.42,0.0
2018,7,15,5,30,0.0,7.0,2.4,15.6,7.0,6.74,0.0
2018,7,15,5,45,0.0,11.5,2.5,16.05,11.5,11.08,3.85
2018,7,15,6,0,0.0,16.0,2.6,16.5,16.0,15.43,7.89
2018,7,15,6,15,0.0,20.0,2.6,17.0,20.0,19.29,11.43
2018,7,15,6,30,0.0,24.0,2.6,17.5,24.0,23.15,13.96
2018,7,15,6,45,0.0,35.0,2.6,18.0,35.0,33.79,22.92
2018,7,15,7,0,0.0,46.0,2.6,18.5,46.0,44.43,31.75
2018,7,15,7,15,0.0,68.0,2.6,19.0,68.0,65.73,49.31
2018,7,15,7,30,0.0,90.0,2.6,19.5,90.0,86.69,66.28
2018,7,15,7,45,0.0,100.5,2.6,19.95,100.5,96.66,74.06
2018,7,15,8,0,0.0,111.0,2.6,20.4,111.0,106.65,81.75
2018,7,15,8,15,0.0,125.0,2.6,20.85,125.0,119.91,91.98
2018,7,15,8,30,0.0,139.0,2.6,21.3,139.0,133.2,102.11
2018,7,15,8,45,2.0,158.0,2.6,21.75,159.5,152.08,116.55
2018,7,15,9,0,4.0,177.0,2.6,22.2,180.0,171.19,131.02
2018,7,15,9,15,11.0,211.0,2.6,22.5,219.5,207.19,158.57
2018,7,15,9,30,18.0,245.0,2.6,22.8,259.0,243.86,186.25
2018,7,15,9,45,40.5,287.5,2.65,23.15,320.5,295.28,225.03
2018,7,15,10,0,63.0,330.0,2.7,23.5,382.0,352.04,267.19
2018,7,15,10,15,85.5,353.5,2.75,23.7,427.0,393.5,297.73
2018,7,15,10,30,108.0,377.0,2.8,23.9,472.0,434.65,327.82
2018,7,15,10,45,158.5,388.0,2.85,24.05,531.5,490.19,368.96
2018,7,15,11,0,209.0,399.0,2.9,24.2,591.0,548.82,411.77
2018,7,15,11,15,476.0,303.5,2.95,24.25,749.5,690.33,519.23
2018,7,15,11,30,743.0,208.0,3.0,24.3,908.0,845.01,630.26
2018,7,15,11,45,845.0,158.0,3.05,24.35,960.0,906.33,670.28
2018,7,15,12,0,947.0,108.0,3.1,24.4,1012.0,967.42,710.36
2018,7,15,12,15,945.5,109.5,3.15,24.45,1012.5,985.2,721.69
2018,7,15,12,30,944.0,111.0,3.2,24.5,1013.0,1000.17,731.63
2018,7,15,12,45,942.0,112.0,3.25,24.5,1006.5,1011.31,739.32
2018,7,15,13,0,940.0,113.0,3.3,24.5,1000.0,1019.52,745.24
2018,7,15,13,15,938.0,112.0,3.35,24.5,986.0,1022.73,748.05
2018,7,15,13,30,936.0,111.0,3.4,24.5,972.0,1022.93,749.04
2018,7,15,13,45,932.5,109.0,3.45,24.55,950.5,1017.62,746.42
2018,7,15,14,0,929.0,107.0,3.5,24.6,929.0,1009.31,741.97
2018,7,15,14,15,923.5,105.5,3.5,24.5,901.0,996.65,734.85
2018,7,15,14,30,918.0,104.0,3.5,24.4,873.0,981.14,725.95
2018,7,15,14,45,910.5,102.5,3.55,24.35,839.0,961.02,714.25
2018,7,15,15,0,903.0,101.0,3.6,24.3,805.0,938.32,700.85
2018,7,15,15,15,892.5,99.0,3.6,24.3,765.5,909.94,683.14
2018,7,15,15,30,882.0,97.0,3.6,24.3,726.0,879.4,663.92
2018,7,15,15,45,869.0,94.0,3.6,24.0,681.5,843.64,641.73
2018,7,15,16,0,856.0,91.0,3.6,23.7,637.0,806.2,618.14
2018,7,15,16,15,839.0,88.0,3.55,23.45,589.0,768.89,594.01
2018,7,15,16,30,822.0,85.0,3.5,23.2,541.0,725.73,565.35
2018,7,15,16,45,800.0,81.0,3.5,22.9,491.0,677.04,532.48
2018,7,15,17,0,778.0,77.0,3.5,22.6,441.0,628.16,498.8
2018,7,15,17,15,747.0,73.5,3.45,22.25,390.0,574.18,458.64
2018,7,15,17,30,716.0,70.0,3.4,21.9,339.0,521.25,417.99
2018,7,15,17,45,674.0,65.0,3.4,21.5,288.5,464.1,372.82
2018,7,15,18,0,632.0,60.0,3.4,21.1,238.0,407.54,326.55
2018,7,15,18,15,569.5,54.0,3.3,20.5,190.0,343.17,272.61
2018,7,15,18,30,507.0,48.0,3.2,19.9,142.0,283.89,221.22
2018,7,15,18,45,409.5,39.5,3.1,19.35,101.0,214.09,160.75
2018,7,15,19,0,312.0,31.0,3.0,18.8,60.0,153.39,102.11
2018,7,15,19,15,182.0,19.5,2.95,18.4,34.0,80.32,0.0
2018,7,15,19,30,52.0,8.0,2.9,18.0,8.0,20.05,0.0
2018,7,15,19,45,26.0,4.0,2.9,17.55,4.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,16,4,45,18.0,3.0,2.05,14.05,2.5,0.0,0.0
2018,7,16,5,0,36.0,6.0,2.1,14.2,5.0,0.0,0.0
2018,7,16,5,15,92.0,10.5,2.15,14.7,16.0,10.32,0.0
2018,7,16,5,30,148.0,15.0,2.2,15.2,27.0,10.48,1.74
2018,7,16,5,45,90.0,16.5,2.25,15.75,25.5,12.0,4.63
2018,7,16,6,0,32.0,18.0,2.3,16.3,24.0,16.84,9.13
2018,7,16,6,15,16.0,22.5,2.3,16.9,25.5,21.9,13.74
2018,7,16,6,30,0.0,27.0,2.3,17.5,27.0,26.05,16.41
2018,7,16,6,45,0.0,36.5,2.25,18.1,36.5,35.24,24.13
2018,7,16,7,0,0.0,46.0,2.2,18.7,46.0,44.43,31.73
2018,7,16,7,15,0.0,71.5,2.2,19.25,71.5,69.12,52.07
2018,7,16,7,30,0.0,97.0,2.2,19.8,97.0,93.1,71.45
2018,7,16,7,45,0.0,111.5,2.15,20.4,111.5,106.78,82.11
2018,7,16,8,0,0.0,126.0,2.1,21.0,126.0,120.48,92.64
2018,7,16,8,15,2.5,153.5,2.1,21.5,155.0,147.03,113.25
2018,7,16,8,30,5.0,181.0,2.1,22.0,184.0,173.86,133.75
2018,7,16,8,45,14.0,214.5,2.05,22.55,224.0,209.39,160.66
2018,7,16,9,0,23.0,248.0,2.0,23.1,264.0,245.86,187.85
2018,7,16,9,15,74.0,292.0,2.0,23.55,348.0,310.86,236.69
2018,7,16,9,30,125.0,336.0,2.0,24.0,432.0,381.03,288.46
2018,7,16,9,45,337.5,295.0,2.0,24.5,571.0,481.83,364.66
2018,7,16,10,0,550.0,254.0,2.0,25.0,710.0,599.89,451.33
2018,7,16,10,15,746.0,176.0,2.05,25.4,817.5,690.49,517.62
2018,7,16,10,30,942.0,98.0,2.1,25.8,925.0,793.02,587.53
2018,7,16,10,45,947.0,99.0,2.1,26.2,948.0,830.31,610.0
2018,7,16,11,0,952.0,100.0,2.1,26.6,971.0,865.71,631.52
2018,7,16,11,15,955.5,100.0,2.15,26.8,986.5,896.84,651.04
2018,7,16,11,30,959.0,100.0,2.2,27.0,1002.0,925.68,669.03
2018,7,16,11,45,961.0,100.0,2.25,27.2,1010.5,950.78,684.59
2018,7,16,12,0,963.0,100.0,2.3,27.4,1019.0,973.28,698.52
2018,7,16,12,15,960.0,102.5,2.4,27.45,1019.0,990.91,710.33
2018,7,16,12,30,957.0,105.0,2.5,27.5,1019.0,1005.65,720.42
2018,7,16,12,45,952.0,107.0,2.55,27.55,1010.5,1015.06,726.75
2018,7,16,13,0,947.0,109.0,2.6,27.6,1002.0,1021.46,731.33
2018,7,16,13,15,944.5,108.5,2.7,27.5,988.0,1024.72,734.98
2018,7,16,13,30,942.0,108.0,2.8,27.4,974.0,1024.95,736.81
2018,7,16,13,45,937.5,107.5,2.85,27.3,952.5,1020.21,735.15
2018,7,16,14,0,933.0,107.0,2.9,27.2,931.0,1012.48,731.7
2018,7,16,14,15,927.5,105.0,2.95,27.0,902.5,999.28,725.12
2018,7,16,14,30,922.0,103.0,3.0,26.8,874.0,983.2,716.77
2018,7,16,14,45,913.5,101.5,3.05,26.6,839.5,962.09,705.15
2018,7,16,15,0,905.0,100.0,3.1,26.4,805.0,938.42,691.85
2018,7,16,15,15,894.5,98.5,3.1,26.4,765.5,910.56,674.81
2018,7,16,15,30,884.0,97.0,3.1,26.4,726.0,880.52,656.28
2018,7,16,15,45,871.5,94.0,3.1,25.95,682.0,845.13,635.13
2018,7,16,16,0,859.0,91.0,3.1,25.5,638.0,808.02,612.55
2018,7,16,16,15,842.5,88.0,3.05,25.2,590.5,771.01,589.11
2018,7,16,16,30,826.0,85.0,3.0,24.9,543.0,728.1,561.16
2018,7,16,16,45,804.5,81.5,3.0,24.6,493.0,680.2,529.38
2018,7,16,17,0,783.0,78.0,3.0,24.3,443.0,632.07,496.75
2018,7,16,17,15,753.0,74.0,2.95,23.85,391.5,577.95,457.17
2018,7,16,17,30,723.0,70.0,2.9,23.4,340.0,524.8,417.04
2018,7,16,17,45,681.5,64.5,2.85,22.95,289.0,464.78,370.22
2018,7,16,18,0,640.0,59.0,2.8,22.5,238.0,409.84,325.61
2018,7,16,18,15,511.5,55.5,2.65,21.85,180.5,317.33,250.27
2018,7,16,18,30,383.0,52.0,2.5,21.2,123.0,235.76,182.5
2018,7,16,18,45,287.0,40.0,2.35,20.55,84.0,166.75,124.09
2018,7,16,19,0,191.0,28.0,2.2,19.9,45.0,109.37,71.06
2018,7,16,19,15,113.0,16.5,2.2,19.5,25.0,57.07,0.0
2018,7,16,19,30,35.0,5.0,2.2,19.1,5.0,13.08,0.0
2018,7,16,19,45,17.5,2.5,2.2,18.7,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.0,1.75,14.7,1.0,0.0,0.0
2018,7,17,5,0,12.0,2.0,1.8,14.9,2.0,0.0,0.0
2018,7,17,5,15,56.0,10.0,1.85,15.45,14.0,9.83,0.0
2018,7,17,5,30,100.0,18.0,1.9,16.0,26.0,13.67,3.65
2018,7,17,5,45,71.5,24.0,1.95,16.55,31.5,20.2,11.57
2018,7,17,6,0,43.0,30.0,2.0,17.1,37.0,27.31,18.22
2018,7,17,6,15,21.5,39.0,1.95,17.7,42.5,37.48,27.38
2018,7,17,6,30,0.0,48.0,1.9,18.3,48.0,46.37,33.41
2018,7,17,6,45,0.0,65.0,1.85,18.9,65.0,62.71,47.01
2018,7,17,7,0,0.0,82.0,1.8,19.5,82.0,78.52,59.91
2018,7,17,7,15,1.5,110.5,1.8,20.2,111.0,104.83,81.07
2018,7,17,7,30,3.0,139.0,1.8,20.9,140.0,131.31,101.9
2018,7,17,7,45,4.5,153.0,1.75,21.6,155.0,145.28,112.36
2018,7,17,8,0,6.0,167.0,1.7,22.3,170.0,159.41,122.82
2018,7,17,8,15,9.0,184.5,1.65,22.9,189.5,177.37,136.16
2018,7,17,8,30,12.0,202.0,1.6,23.5,209.0,195.68,149.59
2018,7,17,8,45,14.0,215.0,1.6,24.15,224.0,209.8,159.65
2018,7,17,9,0,16.0,228.0,1.6,24.8,239.0,224.1,169.76
2018,7,17,9,15,31.0,264.5,1.6,25.3,287.5,263.04,198.54
2018,7,17,9,30,46.0,301.0,1.6,25.8,336.0,307.24,230.71
2018,7,17,9,45,97.0,333.5,1.6,26.3,412.5,371.96,277.95
2018,7,17,10,0,148.0,366.0,1.6,26.8,489.0,437.94,325.13
2018,7,17,10,15,243.0,360.0,1.65,27.15,569.5,504.61,373.58
2018,7,17,10,30,338.0,354.0,1.7,27.5,650.0,581.14,428.08
2018,7,17,10,45,568.5,268.0,1.75,27.85,781.0,692.1,508.69
2018,7,17,11,0,799.0,182.0,1.8,28.2,912.0,818.34,595.21
2018,7,17,11,15,873.5,145.0,1.85,28.4,955.5,869.48,626.87
2018,7,17,11,30,948.0,108.0,1.9,28.6,999.0,922.83,660.27
2018,7,17,11,45,950.5,107.5,2.0,28.75,1007.0,947.73,675.95
2018,7,17,12,0,953.0,107.0,2.1,28.9,1015.0,970.08,690.34
2018,7,17,12,15,949.0,110.0,2.15,28.9,1015.0,987.19,701.37
2018,7,17,12,30,945.0,113.0,2.2,28.9,1015.0,1001.42,710.72
2018,7,17,12,45,939.0,116.0,2.3,28.95,1006.5,1010.83,717.56
2018,7,17,13,0,933.0,119.0,2.4,29.0,998.0,1017.27,722.68
2018,7,17,13,15,930.0,118.5,2.45,28.9,983.5,1020.11,725.58
2018,7,17,13,30,927.0,118.0,2.5,28.8,969.0,1019.94,726.74
2018,7,17,13,45,922.5,117.5,2.55,28.7,948.0,1015.34,725.23
2018,7,17,14,0,918.0,117.0,2.6,28.6,927.0,1007.79,721.99
2018,7,17,14,15,912.0,115.0,2.65,28.4,898.5,994.34,715.37
2018,7,17,14,30,906.0,113.0,2.7,28.2,870.0,978.07,707.03
2018,7,17,14,45,850.0,131.5,2.75,28.0,819.0,940.03,684.55
2018,7,17,15,0,794.0,150.0,2.8,27.8,768.0,895.9,657.93
2018,7,17,15,15,822.5,130.5,2.8,27.8,742.0,885.93,652.98
2018,7,17,15,30,851.0,111.0,2.8,27.8,716.0,871.78,645.03
2018,7,17,15,45,845.5,105.0,2.9,27.3,674.5,839.84,627.04
2018,7,17,16,0,840.0,99.0,3.0,26.8,633.0,805.78,607.4
2018,7,17,16,15,822.5,96.0,3.0,26.45,585.5,763.76,580.95
2018,7,17,16,30,805.0,93.0,3.0,26.1,538.0,720.77,553.42
2018,7,17,16,45,781.5,89.0,3.0,25.75,487.5,671.61,520.89
2018,7,17,17,0,758.0,85.0,3.0,25.4,437.0,622.39,487.18
2018,7,17,17,15,726.0,80.0,2.95,24.9,385.5,566.81,446.71
2018,7,17,17,30,694.0,75.0,2.9,24.4,334.0,514.86,407.61
2018,7,17,17,45,649.5,70.0,2.9,23.9,283.5,455.21,361.33
2018,7,17,18,0,605.0,65.0,2.9,23.4,233.0,398.42,315.61
2018,7,17,18,15,533.5,58.0,2.75,22.7,184.5,329.91,259.19
2018,7,17,18,30,462.0,51.0,2.6,22.0,136.0,267.3,206.02
2018,7,17,18,45,343.5,41.5,2.45,21.35,94.0,190.74,141.47
2018,7,17,19,0,225.0,32.0,2.3,20.7,52.0,126.05,81.29
2018,7,17,19,15,126.5,18.5,2.3,20.3,28.5,63.15,0.0
2018,7,17,19,30,28.0,5.0,2.3,19.9,5.0,11.41,0.0
2018,7,17,19,45,14.0,2.5,2.3,19.55,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.25,18.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.05,17.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,18,4,45,7.5,1.0,1.3,16.75,1.0,0.0,0.0
2018,7,18,5,0,15.0,2.0,1.3,17.0,2.0,0.0,0.0
2018,7,18,5,15,124.5,14.5,1.4,17.7,23.5,14.25,0.0
2018,7,18,5,30,234.0,27.0,1.5,18.4,45.0,21.83,8.49
2018,7,18,5,45,268.5,33.0,1.55,19.1,67.5,24.65,15.11
2018,7,18,6,0,303.0,39.0,1.6,19.8,90.0,27.47,18.11
2018,7,18,6,15,180.0,45.0,1.55,20.35,78.0,31.99,22.28
2018,7,18,6,30,57.0,51.0,1.5,20.9,66.0,46.06,32.21
2018,7,18,6,45,29.0,73.0,1.45,21.45,80.5,69.73,51.33
2018,7,18,7,0,1.0,95.0,1.4,22.0,95.0,90.09,68.69
2018,7,18,7,15,13.5,129.5,1.3,22.65,135.5,123.21,94.5
2018,7,18,7,30,26.0,164.0,1.2,23.3,176.0,153.33,117.39
2018,7,18,7,45,41.0,186.0,1.1,23.95,207.0,178.74,136.19
2018,7,18,8,0,56.0,208.0,1.0,24.6,238.0,205.78,156.07
2018,7,18,8,15,97.5,233.0,0.95,25.15,291.5,246.31,185.71
2018,7,18,8,30,139.0,258.0,0.9,25.7,345.0,286.63,215.0
2018,7,18,8,45,289.0,247.0,0.85,26.2,444.0,348.72,260.08
2018,7,18,9,0,439.0,236.0,0.8,26.7,543.0,424.73,315.14
2018,7,18,9,15,656.5,171.5,0.85,27.05,660.5,505.34,374.46
2018,7,18,9,30,874.0,107.0,0.9,27.4,778.0,609.17,449.07
2018,7,18,9,45,878.5,111.5,0.95,27.7,812.0,653.4,479.62
2018,7,18,10,0,883.0,116.0,1.0,28.0,846.0,696.49,509.2
2018,7,18,10,15,873.0,125.5,1.05,28.2,868.5,732.62,533.11
2018,7,18,10,30,863.0,135.0,1.1,28.4,891.0,766.27,554.28
2018,7,18,10,45,787.0,182.0,1.2,28.55,884.5,781.2,563.87
2018,7,18,11,0,711.0,229.0,1.3,28.7,878.0,790.41,569.23
2018,7,18,11,15,715.0,235.5,1.4,28.8,897.5,823.1,591.21
2018,7,18,11,30,719.0,242.0,1.5,28.9,917.0,854.33,611.82
2018,7,18,11,45,726.0,241.5,1.6,29.0,928.0,879.94,628.51
2018,7,18,12,0,733.0,241.0,1.7,29.1,939.0,903.86,644.19
2018,7,18,12,15,799.0,199.0,1.8,29.1,960.5,937.64,666.41
2018,7,18,12,30,865.0,157.0,1.9,29.1,982.0,968.29,686.53
2018,7,18,12,45,750.0,229.0,2.0,29.05,940.5,949.72,675.91
2018,7,18,13,0,635.0,301.0,2.1,29.0,899.0,920.41,656.96
2018,7,18,13,15,697.5,256.5,2.2,28.95,904.0,943.1,675.1
2018,7,18,13,30,760.0,212.0,2.3,28.9,909.0,962.45,688.8
2018,7,18,13,45,746.5,213.5,2.4,28.85,885.0,952.66,684.03
2018,7,18,14,0,733.0,215.0,2.5,28.8,861.0,940.45,677.99
2018,7,18,14,15,721.5,211.5,2.5,28.65,831.0,922.6,667.75
2018,7,18,14,30,710.0,208.0,2.5,28.5,801.0,902.48,656.11
2018,7,18,14,45,721.5,190.5,2.55,28.4,772.0,886.7,647.61
2018,7,18,15,0,733.0,173.0,2.6,28.3,743.0,867.91,637.08
2018,7,18,15,15,767.5,148.5,2.6,28.3,718.0,855.62,630.32
2018,7,18,15,30,802.0,124.0,2.6,28.3,693.0,842.89,623.28
2018,7,18,15,45,775.0,121.5,2.65,27.85,643.5,798.01,595.9
2018,7,18,16,0,748.0,119.0,2.7,27.4,594.0,752.37,567.71
2018,7,18,16,15,747.0,110.0,2.8,26.95,553.5,719.52,548.17
2018,7,18,16,30,746.0,101.0,2.9,26.5,513.0,684.74,526.76
2018,7,18,16,45,721.5,95.0,2.95,26.1,462.5,634.71,493.49
2018,7,18,17,0,697.0,89.0,3.0,25.7,412.0,587.21,460.35
2018,7,18,17,15,681.0,84.0,3.05,25.0,369.0,544.4,429.81
2018,7,18,17,30,665.0,79.0,3.1,24.3,326.0,501.58,398.02
2018,7,18,17,45,617.5,73.0,3.15,23.65,275.5,440.32,350.55
2018,7,18,18,0,570.0,67.0,3.2,23.0,225.0,382.24,303.86
2018,7,18,18,15,485.5,59.5,3.1,22.3,175.0,308.73,243.36
2018,7,18,18,30,401.0,52.0,3.0,21.6,125.0,242.36,187.29
2018,7,18,18,45,303.5,41.5,2.9,20.9,87.0,174.4,129.42
2018,7,18,19,0,206.0,31.0,2.8,20.2,49.0,118.46,75.45
2018,7,18,19,15,114.5,18.0,2.7,19.85,27.0,49.19,0.0
2018,7,18,19,30,23.0,5.0,2.6,19.5,5.0,10.23,0.0
2018,7,18,19,45,11.5,2.5,2.5,19.15,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,19,4,45,7.5,1.0,1.6,16.3,1.0,0.0,0.0
2018,7,19,5,0,15.0,2.0,1.6,16.5,2.0,0.0,0.0
2018,7,19,5,15,123.0,14.5,1.8,16.95,23.0,14.25,0.0
2018,7,19,5,30,231.0,27.0,2.0,17.4,44.0,22.0,7.95
2018,7,19,5,45,267.0,33.0,2.15,17.85,66.5,24.78,15.25
2018,7,19,6,0,303.0,39.0,2.3,18.3,89.0,27.58,18.3
2018,7,19,6,15,227.0,37.0,2.3,18.6,82.0,26.13,17.31
2018,7,19,6,30,151.0,35.0,2.3,18.9,75.0,26.0,14.96
2018,7,19,6,45,75.5,48.5,2.35,19.2,68.5,44.82,29.55
2018,7,19,7,0,0.0,62.0,2.4,19.5,62.0,59.92,44.52
2018,7,19,7,15,0.0,91.5,2.3,19.85,91.5,87.59,67.17
2018,7,19,7,30,0.0,121.0,2.2,20.2,121.0,114.71,88.95
2018,7,19,7,45,1.0,136.5,2.1,20.55,137.0,129.61,100.48
2018,7,19,8,0,2.0,152.0,2.0,20.9,153.0,144.66,111.98
2018,7,19,8,15,20.5,192.5,1.9,21.4,205.0,188.47,145.69
2018,7,19,8,30,39.0,233.0,1.8,21.9,257.0,229.38,176.59
2018,7,19,8,45,189.0,246.0,1.7,22.4,376.5,307.24,235.16
2018,7,19,9,0,339.0,259.0,1.6,22.9,496.0,398.65,303.36
2018,7,19,9,15,540.0,211.5,1.55,23.5,614.0,478.5,362.99
2018,7,19,9,30,741.0,164.0,1.5,24.1,732.0,576.91,435.11
2018,7,19,9,45,819.0,140.0,1.5,24.65,794.5,638.56,478.99
2018,7,19,10,0,897.0,116.0,1.5,25.2,857.0,704.53,525.09
2018,7,19,10,15,903.5,117.5,1.5,25.65,886.0,745.56,551.64
2018,7,19,10,30,910.0,119.0,1.5,26.1,915.0,785.2,576.05
2018,7,19,10,45,915.0,121.0,1.55,26.5,938.5,822.59,599.28
2018,7,19,11,0,920.0,123.0,1.6,26.9,962.0,858.17,621.13
2018,7,19,11,15,923.0,124.0,1.7,27.2,977.5,889.18,640.7
2018,7,19,11,30,926.0,125.0,1.8,27.5,993.0,917.97,658.81
2018,7,19,11,45,927.0,125.5,1.9,27.75,1001.0,942.19,674.14
2018,7,19,12,0,928.0,126.0,2.0,28.0,1009.0,963.88,687.91
2018,7,19,12,15,929.0,125.5,2.1,28.05,1010.0,981.98,700.04
2018,7,19,12,30,930.0,125.0,2.2,28.1,1011.0,997.37,710.55
2018,7,19,12,45,930.0,124.0,2.35,28.2,1004.5,1008.51,718.88
2018,7,19,13,0,930.0,123.0,2.5,28.3,998.0,1016.75,725.49
2018,7,19,13,15,908.0,133.5,2.6,28.1,977.0,1012.42,724.6
2018,7,19,13,30,886.0,144.0,2.7,27.9,956.0,1005.16,722.02
2018,7,19,13,45,891.5,136.5,2.85,27.7,937.5,1003.41,723.5
2018,7,19,14,0,897.0,129.0,3.0,27.5,919.0,998.58,722.98
2018,7,19,14,15,895.5,125.0,3.05,27.1,892.5,987.62,718.33
2018,7,19,14,30,894.0,121.0,3.1,26.7,866.0,973.77,711.89
2018,7,19,14,45,880.5,120.0,3.15,26.35,829.0,949.14,698.24
2018,7,19,15,0,867.0,119.0,3.2,26.0,792.0,922.19,683.04
2018,7,19,15,15,859.0,116.0,3.2,26.0,754.0,895.85,666.91
2018,7,19,15,30,851.0,113.0,3.2,26.0,716.0,872.58,652.8
2018,7,19,15,45,834.5,110.5,3.2,25.2,671.0,835.27,631.0
2018,7,19,16,0,818.0,108.0,3.2,24.4,626.0,796.51,607.89
2018,7,19,16,15,795.5,106.0,3.15,24.05,578.0,752.37,579.27
2018,7,19,16,30,773.0,104.0,3.1,23.7,530.0,707.61,549.78
2018,7,19,16,45,745.0,100.0,3.1,23.3,479.0,658.99,517.22
2018,7,19,17,0,717.0,96.0,3.1,22.9,428.0,608.23,481.08
2018,7,19,17,15,681.5,91.5,3.0,22.5,377.0,552.75,439.76
2018,7,19,17,30,646.0,87.0,2.9,22.1,326.0,498.8,398.4
2018,7,19,17,45,597.0,80.5,2.85,21.7,275.5,436.9,349.68
2018,7,19,18,0,548.0,74.0,2.8,21.3,225.0,378.26,301.94
2018,7,19,18,15,482.0,64.5,2.65,20.75,177.5,312.01,246.78
2018,7,19,18,30,416.0,55.0,2.5,20.2,130.0,251.19,194.67
2018,7,19,18,45,321.0,43.0,2.35,19.6,90.0,182.96,136.12
2018,7,19,19,0,226.0,31.0,2.2,19.0,50.0,124.36,78.34
2018,7,19,19,15,126.0,18.0,2.2,18.6,27.5,52.18,0.0
2018,7,19,19,30,26.0,5.0,2.2,18.2,5.0,4.91,0.0
2018,7,19,19,45,13.0,2.5,2.2,17.85,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.15,13.45,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.2,13.6,2.0,0.0,0.0
2018,7,20,5,15,58.5,13.5,1.35,14.1,17.5,13.27,0.0
2018,7,20,5,30,108.0,25.0,1.5,14.6,33.0,19.52,5.82
2018,7,20,5,45,80.5,39.0,1.6,15.1,47.5,33.93,23.17
2018,7,20,6,0,53.0,53.0,1.7,15.6,62.0,45.59,34.23
2018,7,20,6,15,58.5,74.0,1.75,16.15,87.0,65.3,51.94
2018,7,20,6,30,64.0,95.0,1.8,16.7,112.0,83.22,67.84
2018,7,20,6,45,95.5,117.0,1.8,17.25,148.0,103.62,78.29
2018,7,20,7,0,127.0,139.0,1.8,17.8,184.0,131.45,98.65
2018,7,20,7,15,169.0,157.5,1.85,18.3,227.0,161.55,120.77
2018,7,20,7,30,211.0,176.0,1.9,18.8,270.0,195.89,146.81
2018,7,20,7,45,260.5,186.5,1.95,19.35,316.5,225.03,168.97
2018,7,20,8,0,310.0,197.0,2.0,19.9,363.0,263.63,199.12
2018,7,20,8,15,473.0,179.5,2.0,20.35,459.5,318.21,240.15
2018,7,20,8,30,636.0,162.0,2.0,20.8,556.0,391.29,296.35
2018,7,20,8,45,698.5,152.5,2.05,21.3,614.5,442.04,336.59
2018,7,20,9,0,761.0,143.0,2.1,21.8,673.0,498.04,380.27
2018,7,20,9,15,740.5,160.0,2.15,22.15,700.5,537.95,411.06
2018,7,20,9,30,720.0,177.0,2.2,22.5,728.0,575.26,439.03
2018,7,20,9,45,689.5,201.5,2.2,22.85,748.5,610.52,464.2
2018,7,20,10,0,659.0,226.0,2.2,23.2,769.0,642.38,486.15
2018,7,20,10,15,649.5,239.0,2.25,23.45,790.0,675.08,509.0
2018,7,20,10,30,640.0,252.0,2.3,23.7,811.0,705.94,530.12
2018,7,20,10,45,733.5,207.5,2.4,23.95,863.5,761.02,570.59
2018,7,20,11,0,827.0,163.0,2.5,24.2,916.0,820.08,610.77
2018,7,20,11,15,813.5,174.0,2.5,24.3,925.0,845.01,626.41
2018,7,20,11,30,800.0,185.0,2.5,24.4,934.0,867.23,640.48
2018,7,20,11,45,800.5,186.0,2.55,24.45,941.0,889.58,655.17
2018,7,20,12,0,801.0,187.0,2.6,24.5,948.0,909.76,668.45
2018,7,20,12,15,823.5,171.0,2.65,24.5,954.0,931.36,682.86
2018,7,20,12,30,846.0,155.0,2.7,24.5,960.0,946.94,693.35
2018,7,20,12,45,850.0,150.5,2.75,24.5,954.0,957.81,700.9
2018,7,20,13,0,854.0,146.0,2.8,24.5,948.0,966.03,706.86
2018,7,20,13,15,850.0,144.5,2.85,24.45,933.0,966.82,708.22
2018,7,20,13,30,846.0,143.0,2.9,24.4,918.0,964.83,707.93
2018,7,20,13,45,841.0,141.0,2.9,24.3,896.5,958.6,704.72
2018,7,20,14,0,836.0,139.0,2.9,24.2,875.0,949.64,699.85
2018,7,20,14,15,828.0,137.0,2.95,24.05,846.5,940.65,695.6
2018,7,20,14,30,820.0,135.0,3.0,23.9,818.0,923.72,686.1
2018,7,20,14,45,810.0,133.0,3.05,23.7,784.5,902.47,673.9
2018,7,20,15,0,800.0,131.0,3.1,23.5,751.0,878.94,660.15
2018,7,20,15,15,787.5,128.5,3.1,23.5,712.5,850.52,642.17
2018,7,20,15,30,775.0,126.0,3.1,23.5,674.0,820.24,622.86
2018,7,20,15,45,757.5,122.5,3.05,23.0,630.5,782.97,599.42
2018,7,20,16,0,740.0,119.0,3.0,22.5,587.0,744.47,574.86
2018,7,20,16,15,716.0,116.0,3.0,22.2,540.0,703.24,547.78
2018,7,20,16,30,692.0,113.0,3.0,21.9,493.0,659.04,518.1
2018,7,20,16,45,663.0,108.5,2.95,21.55,444.5,609.52,483.1
2018,7,20,17,0,634.0,104.0,2.9,21.2,396.0,560.57,447.2
2018,7,20,17,15,597.0,98.5,2.85,20.85,347.5,506.25,406.2
2018,7,20,17,30,560.0,93.0,2.8,20.5,299.0,453.7,365.42
2018,7,20,17,45,510.5,85.0,2.75,20.1,251.0,393.5,317.46
2018,7,20,18,0,461.0,77.0,2.7,19.7,203.0,336.72,270.8
2018,7,20,18,15,396.5,67.0,2.65,19.35,159.5,272.69,217.05
2018,7,20,18,30,332.0,57.0,2.6,19.0,116.0,217.11,169.04
2018,7,20,18,45,248.5,43.5,2.55,18.6,80.0,156.29,116.44
2018,7,20,19,0,165.0,30.0,2.5,18.2,44.0,102.81,63.37
2018,7,20,19,15,91.5,17.0,2.45,18.0,24.0,41.62,0.0
2018,7,20,19,30,18.0,4.0,2.4,17.8,4.0,3.93,0.0
2018,7,20,19,45,9.0,2.0,2.4,17.6,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.55,15.35,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.6,15.4,1.0,0.0,0.0
2018,7,21,5,15,54.5,12.5,1.65,15.75,16.0,12.29,0.0
2018,7,21,5,30,103.0,24.0,1.7,16.1,31.0,20.12,5.19
2018,7,21,5,45,176.0,39.0,1.75,16.5,62.5,29.97,19.6
2018,7,21,6,0,249.0,54.0,1.8,16.9,94.0,40.65,29.73
2018,7,21,6,15,220.5,69.5,1.85,17.4,114.0,55.24,42.89
2018,7,21,6,30,192.0,85.0,1.9,17.9,134.0,68.0,54.26
2018,7,21,6,45,242.0,103.5,1.95,18.35,179.5,96.6,67.68
2018,7,21,7,0,292.0,122.0,2.0,18.8,225.0,130.37,90.6
2018,7,21,7,15,401.0,123.5,2.0,19.3,288.5,159.45,108.78
2018,7,21,7,30,510.0,125.0,2.0,19.8,352.0,204.07,141.43
2018,7,21,7,45,583.5,121.0,2.05,20.3,410.0,244.43,173.63
