Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,0,657.0,117.0,2.1,20.8,468.0,292.69,213.02
2018,7,21,8,15,679.5,121.0,2.15,21.25,513.5,337.2,250.75
2018,7,21,8,30,702.0,125.0,2.2,21.7,559.0,383.55,289.29
2018,7,21,8,45,720.0,128.5,2.2,22.1,602.0,429.11,326.4
2018,7,21,9,0,738.0,132.0,2.2,22.5,645.0,478.51,365.34
2018,7,21,9,15,746.0,137.5,2.25,22.85,682.0,522.14,399.23
2018,7,21,9,30,754.0,143.0,2.3,23.2,719.0,565.52,432.09
2018,7,21,9,45,758.0,149.5,2.35,23.55,751.0,606.92,462.65
2018,7,21,10,0,762.0,156.0,2.4,23.9,783.0,647.42,491.86
2018,7,21,10,15,771.0,157.5,2.45,24.2,811.0,685.75,519.17
2018,7,21,10,30,780.0,159.0,2.5,24.5,839.0,723.21,545.34
2018,7,21,10,45,787.0,160.0,2.55,24.75,861.0,757.63,568.02
2018,7,21,11,0,794.0,161.0,2.6,25.0,883.0,790.7,589.63
2018,7,21,11,15,799.0,161.5,2.65,25.15,898.5,820.14,608.9
2018,7,21,11,30,804.0,162.0,2.7,25.3,914.0,847.82,626.94
2018,7,21,11,45,807.0,162.0,2.75,25.45,922.5,871.37,642.19
2018,7,21,12,0,810.0,162.0,2.8,25.6,931.0,892.8,656.07
2018,7,21,12,15,811.5,160.5,2.85,25.6,931.5,909.17,667.04
2018,7,21,12,30,813.0,159.0,2.9,25.6,932.0,923.14,676.54
2018,7,21,12,45,759.5,189.5,2.95,25.6,907.5,914.42,671.15
2018,7,21,13,0,706.0,220.0,3.0,25.6,883.0,905.82,666.11
2018,7,21,13,15,773.5,176.5,3.05,25.5,892.5,929.93,683.15
2018,7,21,13,30,841.0,133.0,3.1,25.4,902.0,949.15,696.75
2018,7,21,13,45,838.5,130.0,3.15,25.3,882.0,944.22,694.55
2018,7,21,14,0,836.0,127.0,3.2,25.2,862.0,936.52,690.81
2018,7,21,14,15,830.5,125.0,3.2,25.05,835.5,924.3,683.95
2018,7,21,14,30,825.0,123.0,3.2,24.9,809.0,909.49,675.47
2018,7,21,14,45,818.0,120.5,3.2,24.75,777.0,890.26,664.07
2018,7,21,15,0,811.0,118.0,3.2,24.6,745.0,873.99,654.74
2018,7,21,15,15,799.5,115.0,3.2,24.6,707.0,845.62,636.75
2018,7,21,15,30,788.0,112.0,3.2,24.6,669.0,815.31,617.43
2018,7,21,15,45,774.5,108.5,3.2,24.15,627.0,781.02,596.25
2018,7,21,16,0,761.0,105.0,3.2,23.7,585.0,745.25,573.79
2018,7,21,16,15,743.5,101.0,3.2,23.4,540.0,704.54,547.11
2018,7,21,16,30,726.0,97.0,3.2,23.1,495.0,663.02,519.44
2018,7,21,16,45,704.0,92.5,3.2,22.8,448.0,619.41,489.7
2018,7,21,17,0,682.0,88.0,3.2,22.5,401.0,573.67,456.58
2018,7,21,17,15,642.0,84.0,3.15,22.1,351.0,517.37,414.17
2018,7,21,17,30,602.0,80.0,3.1,21.7,301.0,463.06,372.1
2018,7,21,17,45,537.0,75.5,3.05,21.3,250.0,396.71,319.21
2018,7,21,18,0,472.0,71.0,3.0,20.9,199.0,335.07,268.62
2018,7,21,18,15,365.0,64.0,2.9,20.5,150.5,254.03,201.4
2018,7,21,18,30,258.0,57.0,2.8,20.1,102.0,186.17,144.11
2018,7,21,18,45,164.5,41.5,2.7,19.65,67.0,122.74,90.43
2018,7,21,19,0,71.0,26.0,2.6,19.2,32.0,60.19,34.39
2018,7,21,19,15,42.0,14.5,2.55,18.95,17.5,25.62,0.0
2018,7,21,19,30,13.0,3.0,2.5,18.7,3.0,2.95,0.0
2018,7,21,19,45,6.5,1.5,2.45,18.45,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,18.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,1.75,16.05,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,1.7,16.1,2.0,0.0,0.0
2018,7,22,5,15,24.5,7.0,1.75,16.45,8.5,6.88,0.0
2018,7,22,5,30,41.0,12.0,1.8,16.8,15.0,10.35,0.0
2018,7,22,5,45,38.5,18.5,1.85,17.1,23.0,17.18,8.76
2018,7,22,6,0,36.0,25.0,1.9,17.4,31.0,22.99,14.35
2018,7,22,6,15,18.0,34.5,1.95,17.9,37.5,33.42,23.74
2018,7,22,6,30,0.0,44.0,2.0,18.4,44.0,42.49,31.84
2018,7,22,6,45,0.0,59.0,2.0,18.9,59.0,57.02,42.26
2018,7,22,7,0,0.0,74.0,2.0,19.4,74.0,71.21,53.92
2018,7,22,7,15,4.5,109.5,2.0,19.95,111.5,104.19,80.56
2018,7,22,7,30,9.0,145.0,2.0,20.5,149.0,137.43,106.87
2018,7,22,7,45,26.0,176.0,2.05,21.05,189.5,166.09,128.67
2018,7,22,8,0,43.0,207.0,2.1,21.6,230.0,200.29,154.7
2018,7,22,8,15,90.5,238.0,2.1,22.05,292.0,246.97,189.75
2018,7,22,8,30,138.0,269.0,2.1,22.5,354.0,294.04,225.01
2018,7,22,8,45,376.5,222.0,2.1,23.0,478.0,359.31,273.79
2018,7,22,9,0,615.0,175.0,2.1,23.5,602.0,452.64,344.47
2018,7,22,9,15,724.0,142.0,2.15,23.85,673.0,513.25,390.87
2018,7,22,9,30,833.0,109.0,2.2,24.2,744.0,581.82,442.68
2018,7,22,9,45,839.0,112.5,2.25,24.55,777.5,624.54,474.04
2018,7,22,10,0,845.0,116.0,2.3,24.9,811.0,666.3,504.11
2018,7,22,10,15,846.0,120.5,2.35,25.1,837.0,704.36,531.0
2018,7,22,10,30,847.0,125.0,2.4,25.3,863.0,740.77,555.1
2018,7,22,10,45,711.5,215.0,2.5,25.5,845.5,749.14,558.9
2018,7,22,11,0,576.0,305.0,2.6,25.7,828.0,750.73,556.19
2018,7,22,11,15,620.5,283.0,2.65,25.75,855.5,785.83,581.64
2018,7,22,11,30,665.0,261.0,2.7,25.8,883.0,822.76,607.86
2018,7,22,11,45,764.0,198.0,2.75,25.85,918.0,867.12,638.59
2018,7,22,12,0,863.0,135.0,2.8,25.9,953.0,910.97,667.4
2018,7,22,12,15,876.5,125.5,2.9,25.9,957.0,930.87,680.82
2018,7,22,12,30,890.0,116.0,3.0,25.9,961.0,948.4,692.96
2018,7,22,12,45,890.0,114.5,3.05,25.9,954.0,958.56,699.99
2018,7,22,13,0,890.0,113.0,3.1,25.9,947.0,965.91,705.35
2018,7,22,13,15,887.5,112.0,3.15,25.85,933.5,968.52,707.88
2018,7,22,13,30,885.0,111.0,3.2,25.8,920.0,968.24,708.67
2018,7,22,13,45,881.5,109.0,3.25,25.7,899.0,963.09,706.52
2018,7,22,14,0,878.0,107.0,3.3,25.6,878.0,955.07,702.61
2018,7,22,14,15,872.0,106.0,3.3,25.45,851.0,942.91,695.86
2018,7,22,14,30,866.0,105.0,3.3,25.3,824.0,928.06,687.41
2018,7,22,14,45,858.0,102.5,3.35,25.2,790.5,907.16,675.16
2018,7,22,15,0,850.0,100.0,3.4,25.1,757.0,883.81,661.26
2018,7,22,15,15,839.0,98.5,3.4,25.1,719.0,856.59,644.15
2018,7,22,15,30,828.0,97.0,3.4,25.1,681.0,827.36,625.61
2018,7,22,15,45,815.0,93.5,3.4,24.7,638.0,792.39,603.92
2018,7,22,16,0,802.0,90.0,3.4,24.3,595.0,760.67,584.29
2018,7,22,16,15,785.0,87.0,3.4,24.0,549.5,720.15,557.87
2018,7,22,16,30,768.0,84.0,3.4,23.7,504.0,678.74,530.41
2018,7,22,16,45,744.5,81.0,3.4,23.45,456.0,632.02,498.44
2018,7,22,17,0,721.0,78.0,3.4,23.2,408.0,585.35,465.3
2018,7,22,17,15,688.0,73.5,3.35,22.85,358.0,531.23,424.61
2018,7,22,17,30,655.0,69.0,3.3,22.5,308.0,480.58,385.32
2018,7,22,17,45,602.0,65.0,3.3,22.15,258.5,419.3,336.49
2018,7,22,18,0,549.0,61.0,3.3,21.8,209.0,361.74,289.07
2018,7,22,18,15,460.0,54.5,3.2,21.35,161.0,288.75,228.15
2018,7,22,18,30,371.0,48.0,3.1,20.9,113.0,223.4,172.39
2018,7,22,18,45,312.0,37.5,3.0,20.5,80.0,172.62,127.08
2018,7,22,19,0,253.0,27.0,2.9,20.1,47.0,125.61,73.23
2018,7,22,19,15,143.0,16.0,2.9,19.8,25.5,54.2,0.0
2018,7,22,19,30,33.0,5.0,2.9,19.5,4.0,0.0,0.0
2018,7,22,19,45,16.5,2.5,2.85,19.2,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.15,15.4,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.2,15.5,2.0,0.0,0.0
2018,7,23,5,15,14.0,4.5,2.2,15.9,5.0,4.42,0.0
2018,7,23,5,30,14.0,7.0,2.2,16.3,8.0,6.73,0.0
2018,7,23,5,45,7.0,12.5,2.2,16.75,13.0,12.15,4.51
2018,7,23,6,0,0.0,18.0,2.2,17.2,18.0,17.36,9.45
2018,7,23,6,15,1.0,30.5,2.15,17.85,31.0,29.44,20.24
2018,7,23,6,30,2.0,43.0,2.1,18.5,44.0,41.53,30.98
2018,7,23,6,45,8.0,71.0,2.1,19.1,74.0,68.27,51.36
2018,7,23,7,0,14.0,99.0,2.1,19.7,104.0,94.6,72.58
2018,7,23,7,15,40.5,131.5,2.05,20.35,149.0,124.88,95.73
2018,7,23,7,30,67.0,164.0,2.0,21.0,194.0,160.63,123.02
2018,7,23,7,45,120.5,192.0,2.0,21.65,253.0,197.89,150.49
2018,7,23,8,0,174.0,220.0,2.0,22.3,312.0,245.04,185.93
2018,7,23,8,15,427.0,177.0,2.0,22.9,432.0,297.33,222.38
2018,7,23,8,30,680.0,134.0,2.0,23.5,552.0,380.12,284.4
2018,7,23,8,45,763.0,113.0,2.0,24.05,615.0,434.48,327.11
2018,7,23,9,0,846.0,92.0,2.0,24.6,678.0,496.0,374.65
2018,7,23,9,15,858.0,93.5,2.05,25.0,717.5,542.63,410.61
2018,7,23,9,30,870.0,95.0,2.1,25.4,757.0,589.12,445.54
2018,7,23,9,45,880.5,96.0,2.15,25.8,792.5,633.88,478.32
2018,7,23,10,0,891.0,97.0,2.2,26.2,828.0,677.96,509.81
2018,7,23,10,15,898.0,98.0,2.25,26.5,857.0,718.7,537.38
2018,7,23,10,30,905.0,99.0,2.3,26.8,886.0,758.1,562.99
2018,7,23,10,45,910.0,100.0,2.4,27.05,908.5,794.44,586.75
2018,7,23,11,0,915.0,101.0,2.5,27.3,931.0,828.96,609.16
2018,7,23,11,15,918.0,101.5,2.55,27.5,946.5,859.38,628.51
2018,7,23,11,30,921.0,102.0,2.6,27.7,962.0,887.56,646.34
2018,7,23,11,45,922.5,103.0,2.7,27.85,970.5,912.56,662.59
2018,7,23,12,0,924.0,104.0,2.8,28.0,979.0,935.04,677.24
2018,7,23,12,15,921.0,106.0,2.9,28.1,978.5,951.77,688.34
2018,7,23,12,30,918.0,108.0,3.0,28.2,978.0,965.68,697.75
2018,7,23,12,45,913.0,110.5,3.05,28.25,970.5,975.36,704.29
2018,7,23,13,0,908.0,113.0,3.1,28.3,963.0,982.14,709.09
2018,7,23,13,15,904.5,113.0,3.2,28.2,949.0,984.92,712.24
2018,7,23,13,30,901.0,113.0,3.3,28.1,935.0,984.76,713.62
2018,7,23,13,45,896.5,112.0,3.35,27.95,914.0,979.7,711.72
2018,7,23,14,0,892.0,111.0,3.4,27.8,893.0,971.74,708.06
2018,7,23,14,15,886.5,109.5,3.45,27.55,865.5,959.47,701.95
2018,7,23,14,30,881.0,108.0,3.5,27.3,838.0,944.43,694.09
2018,7,23,14,45,874.0,105.5,3.55,27.1,805.0,924.27,682.73
2018,7,23,15,0,867.0,103.0,3.6,26.9,772.0,901.58,669.68
2018,7,23,15,15,856.0,101.0,3.6,26.9,733.0,873.5,652.14
2018,7,23,15,30,845.0,99.0,3.6,26.9,694.0,843.35,633.16
2018,7,23,15,45,833.0,95.5,3.6,26.45,650.5,808.8,612.11
2018,7,23,16,0,821.0,92.0,3.6,26.0,607.0,777.42,593.07
2018,7,23,16,15,805.5,88.5,3.55,25.75,561.0,736.91,566.6
2018,7,23,16,30,790.0,85.0,3.5,25.5,515.0,695.35,539.06
2018,7,23,16,45,768.0,81.0,3.45,25.25,466.0,647.76,506.66
2018,7,23,17,0,746.0,77.0,3.4,25.0,417.0,600.05,473.09
2018,7,23,17,15,715.0,73.0,3.35,24.6,367.0,546.79,433.52
2018,7,23,17,30,684.0,69.0,3.3,24.2,317.0,494.64,393.57
2018,7,23,17,45,633.0,64.5,3.2,23.75,266.5,434.81,346.18
2018,7,23,18,0,582.0,60.0,3.1,23.3,216.0,376.33,298.38
2018,7,23,18,15,397.5,59.0,2.95,22.7,155.5,264.6,207.65
2018,7,23,18,30,213.0,58.0,2.8,22.1,95.0,168.4,128.83
2018,7,23,18,45,158.5,42.0,2.65,21.45,64.5,114.37,82.9
2018,7,23,19,0,104.0,26.0,2.5,20.8,34.0,70.17,37.77
2018,7,23,19,15,67.5,15.0,2.55,20.4,18.5,32.79,0.0
2018,7,23,19,30,31.0,4.0,2.6,20.0,3.0,0.0,0.0
2018,7,23,19,45,15.5,2.0,2.6,19.6,1.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.55,18.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.5,18.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,24,4,45,5.5,1.0,2.3,16.0,1.0,0.0,0.0
2018,7,24,5,0,11.0,2.0,2.3,16.0,2.0,0.0,0.0
2018,7,24,5,15,52.0,12.0,2.3,16.35,15.0,11.8,0.0
2018,7,24,5,30,93.0,22.0,2.3,16.7,28.0,18.49,0.66
2018,7,24,5,45,149.5,37.0,2.3,17.05,56.0,30.5,19.68
2018,7,24,6,0,206.0,52.0,2.3,17.4,84.0,39.25,28.35
2018,7,24,6,15,227.0,67.0,2.25,18.0,114.0,53.4,41.12
2018,7,24,6,30,248.0,82.0,2.2,18.6,144.0,64.23,50.79
2018,7,24,6,45,213.0,104.5,2.15,19.2,166.5,93.87,66.66
2018,7,24,7,0,178.0,127.0,2.1,19.8,189.0,125.59,91.24
2018,7,24,7,15,203.5,143.0,2.05,20.5,224.5,148.52,107.82
2018,7,24,7,30,229.0,159.0,2.0,21.2,260.0,178.77,131.09
2018,7,24,7,45,147.5,179.0,1.95,21.9,247.0,193.62,146.04
2018,7,24,8,0,66.0,199.0,1.9,22.6,234.0,200.05,153.21
2018,7,24,8,15,75.5,226.5,1.85,23.2,270.0,231.7,177.19
2018,7,24,8,30,85.0,254.0,1.8,23.8,306.0,264.47,201.61
2018,7,24,8,45,205.0,260.5,1.8,24.4,398.5,324.62,246.12
2018,7,24,9,0,325.0,267.0,1.8,25.0,491.0,395.58,298.69
2018,7,24,9,15,557.5,199.0,1.85,25.5,611.0,470.97,355.74
2018,7,24,9,30,790.0,131.0,1.9,26.0,731.0,571.51,430.61
2018,7,24,9,45,830.0,120.0,1.95,26.5,776.5,623.12,467.73
2018,7,24,10,0,870.0,109.0,2.0,27.0,822.0,673.79,503.8
2018,7,24,10,15,878.5,110.0,2.1,27.4,851.5,714.88,532.02
2018,7,24,10,30,887.0,111.0,2.2,27.8,881.0,754.78,557.94
2018,7,24,10,45,894.5,110.5,2.25,28.2,904.0,791.14,580.91
2018,7,24,11,0,902.0,110.0,2.3,28.6,927.0,825.85,602.6
2018,7,24,11,15,906.0,110.0,2.4,28.85,942.5,856.34,622.1
2018,7,24,11,30,910.0,110.0,2.5,29.1,958.0,884.67,640.17
2018,7,24,11,45,913.5,109.0,2.6,29.3,966.5,909.33,655.97
2018,7,24,12,0,917.0,108.0,2.7,29.5,975.0,931.56,670.23
2018,7,24,12,15,915.0,110.0,2.8,29.6,975.5,949.14,681.83
2018,7,24,12,30,913.0,112.0,2.9,29.7,976.0,963.96,691.76
2018,7,24,12,45,909.5,113.0,3.0,29.75,968.5,973.56,698.59
2018,7,24,13,0,906.0,114.0,3.1,29.8,961.0,980.27,703.7
2018,7,24,13,15,904.0,113.0,3.2,29.7,947.5,983.49,707.11
2018,7,24,13,30,902.0,112.0,3.3,29.6,934.0,983.75,708.76
2018,7,24,13,45,898.5,110.5,3.4,29.55,913.0,979.13,707.22
2018,7,24,14,0,895.0,109.0,3.5,29.5,892.0,971.58,703.89
2018,7,24,14,15,889.5,107.0,3.55,29.3,864.5,958.73,697.29
2018,7,24,14,30,884.0,105.0,3.6,29.1,837.0,943.1,688.94
2018,7,24,14,45,876.5,103.0,3.65,28.95,803.5,922.95,677.5
2018,7,24,15,0,869.0,101.0,3.7,28.8,770.0,900.27,664.4
2018,7,24,15,15,858.0,99.0,3.7,28.8,731.0,872.12,646.91
2018,7,24,15,30,847.0,97.0,3.7,28.8,692.0,841.89,627.98
2018,7,24,15,45,833.0,94.5,3.7,28.25,648.5,806.71,606.86
2018,7,24,16,0,819.0,92.0,3.7,27.7,605.0,774.81,587.79
2018,7,24,16,15,787.0,91.5,3.75,27.35,553.0,724.96,555.41
2018,7,24,16,30,755.0,91.0,3.8,27.0,501.0,675.16,522.49
2018,7,24,16,45,740.5,84.5,3.8,26.65,454.5,631.28,493.05
2018,7,24,17,0,726.0,78.0,3.8,26.3,408.0,586.77,461.83
2018,7,24,17,15,698.5,73.5,3.75,25.75,359.5,535.94,424.27
2018,7,24,17,30,671.0,69.0,3.7,25.2,311.0,488.15,387.75
2018,7,24,17,45,622.0,63.0,3.65,24.65,260.0,426.05,338.85
2018,7,24,18,0,573.0,57.0,3.6,24.1,209.0,367.34,290.99
2018,7,24,18,15,500.0,51.5,3.55,23.5,164.0,302.01,236.45
2018,7,24,18,30,427.0,46.0,3.5,22.9,119.0,242.81,185.55
2018,7,24,18,45,322.5,36.0,3.4,22.35,80.5,173.75,126.21
2018,7,24,19,0,218.0,26.0,3.3,21.8,42.0,111.54,59.3
2018,7,24,19,15,120.0,14.0,3.25,21.4,22.0,45.62,0.0
2018,7,24,19,30,22.0,2.0,3.2,21.0,2.0,0.0,0.0
2018,7,24,19,45,11.0,1.0,3.2,20.65,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.05,19.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.95,19.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.85,18.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.4,18.25,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,25,5,15,0.5,6.0,2.15,18.6,6.0,5.9,0.0
2018,7,25,5,30,1.0,12.0,2.2,19.2,12.0,11.58,0.0
2018,7,25,5,45,6.0,25.0,2.25,19.8,26.0,24.14,14.1
2018,7,25,6,0,11.0,38.0,2.3,20.4,40.0,35.71,24.92
2018,7,25,6,15,25.0,54.5,2.2,20.95,60.5,50.17,37.81
2018,7,25,6,30,39.0,71.0,2.1,21.5,81.0,64.34,50.27
2018,7,25,6,45,67.0,96.0,2.0,22.05,117.5,88.96,66.06
2018,7,25,7,0,95.0,121.0,1.9,22.6,154.0,112.65,83.11
2018,7,25,7,15,131.5,146.0,1.9,23.35,199.5,144.75,106.62
2018,7,25,7,30,168.0,171.0,1.9,24.1,245.0,180.78,133.46
2018,7,25,7,45,175.5,194.0,1.85,24.8,279.5,212.08,157.75
2018,7,25,8,0,183.0,217.0,1.8,25.5,314.0,244.29,182.56
2018,7,25,8,15,402.0,183.0,1.85,26.3,421.5,292.15,215.54
2018,7,25,8,30,621.0,149.0,1.9,27.1,529.0,367.77,271.34
2018,7,25,8,45,739.5,119.0,1.95,27.95,604.5,426.79,316.27
2018,7,25,9,0,858.0,89.0,2.0,28.8,680.0,496.1,368.36
2018,7,25,9,15,865.5,92.5,2.0,29.25,719.0,542.75,403.48
2018,7,25,9,30,873.0,96.0,2.0,29.7,758.0,588.87,437.24
2018,7,25,9,45,877.0,100.0,2.0,30.2,791.5,632.57,468.18
2018,7,25,10,0,881.0,104.0,2.0,30.7,825.0,675.09,497.39
2018,7,25,10,15,887.5,106.0,2.05,30.95,854.0,716.15,525.11
2018,7,25,10,30,894.0,108.0,2.1,31.2,883.0,755.85,550.49
2018,7,25,10,45,898.0,109.5,2.15,31.4,905.0,791.65,573.17
2018,7,25,11,0,902.0,111.0,2.2,31.6,927.0,825.59,594.5
2018,7,25,11,15,905.0,112.0,2.35,31.65,942.5,856.23,614.73
2018,7,25,11,30,908.0,113.0,2.5,31.7,958.0,884.69,633.56
2018,7,25,11,45,909.5,113.0,2.65,31.75,966.0,908.56,649.45
2018,7,25,12,0,911.0,113.0,2.8,31.8,974.0,929.94,663.82
2018,7,25,12,15,912.5,112.5,2.9,31.7,975.0,948.24,676.33
2018,7,25,12,30,914.0,112.0,3.0,31.6,976.0,963.86,687.23
2018,7,25,12,45,914.5,110.5,3.1,31.5,970.0,974.77,695.25
2018,7,25,13,0,915.0,109.0,3.2,31.4,964.0,982.81,701.57
2018,7,25,13,15,912.0,109.0,3.3,31.2,950.0,986.09,705.27
2018,7,25,13,30,909.0,109.0,3.4,31.0,936.0,986.4,707.21
2018,7,25,13,45,905.0,108.0,3.5,30.85,915.0,981.78,705.95
2018,7,25,14,0,901.0,107.0,3.6,30.7,894.0,974.22,702.9
2018,7,25,14,15,875.0,116.5,3.65,30.45,861.0,954.05,691.67
2018,7,25,14,30,849.0,126.0,3.7,30.2,828.0,931.66,679.06
2018,7,25,14,45,856.5,116.0,3.75,29.95,799.0,917.48,671.88
2018,7,25,15,0,864.0,106.0,3.8,29.7,770.0,900.18,662.59
2018,7,25,15,15,855.5,102.5,3.8,29.7,731.0,872.74,645.58
2018,7,25,15,30,847.0,99.0,3.8,29.7,692.0,843.08,627.08
2018,7,25,15,45,832.0,96.5,3.8,29.0,648.0,807.07,605.81
2018,7,25,16,0,817.0,94.0,3.8,28.3,604.0,774.44,586.61
2018,7,25,16,15,791.0,93.0,3.8,27.85,555.0,728.75,557.25
2018,7,25,16,30,765.0,92.0,3.8,27.4,506.0,682.7,527.16
2018,7,25,16,45,737.0,87.0,3.8,26.95,454.5,630.62,492.01
2018,7,25,17,0,709.0,82.0,3.8,26.5,403.0,578.91,455.37
2018,7,25,17,15,679.0,77.5,3.7,25.95,354.5,529.43,418.63
2018,7,25,17,30,649.0,73.0,3.6,25.4,306.0,479.01,380.05
2018,7,25,17,45,610.0,66.0,3.55,24.85,258.0,422.15,335.26
2018,7,25,18,0,571.0,59.0,3.5,24.3,210.0,367.81,290.84
2018,7,25,18,15,450.0,55.0,3.35,23.7,158.0,282.57,220.8
2018,7,25,18,30,329.0,51.0,3.2,23.1,106.0,206.23,157.12
2018,7,25,18,45,238.5,38.5,3.05,22.5,71.5,144.92,104.6
2018,7,25,19,0,148.0,26.0,2.9,21.9,37.0,88.73,43.91
2018,7,25,19,15,82.0,14.0,2.85,21.6,19.5,35.38,0.0
2018,7,25,19,30,16.0,2.0,2.8,21.3,2.0,0.0,0.0
2018,7,25,19,45,8.0,1.0,2.75,20.95,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.7,20.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.7,20.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.7,19.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,26,5,15,27.5,8.0,2.0,17.8,9.5,7.86,0.0
2018,7,26,5,30,55.0,16.0,2.0,18.4,19.0,13.64,0.0
2018,7,26,5,45,72.5,26.5,2.0,19.0,35.0,22.22,12.48
2018,7,26,6,0,90.0,37.0,2.0,19.6,51.0,30.54,20.56
2018,7,26,6,15,52.0,52.0,1.95,20.1,60.5,45.42,33.83
2018,7,26,6,30,14.0,67.0,1.9,20.6,70.0,63.18,49.45
2018,7,26,6,45,29.0,93.0,1.8,21.15,102.0,84.73,63.9
2018,7,26,7,0,44.0,119.0,1.7,21.7,134.0,110.26,83.53
2018,7,26,7,15,103.5,146.0,1.65,22.3,189.0,140.36,104.69
2018,7,26,7,30,163.0,173.0,1.6,22.9,244.0,180.9,134.25
2018,7,26,7,45,236.5,187.0,1.5,23.5,304.0,215.82,159.27
2018,7,26,8,0,310.0,201.0,1.4,24.1,364.0,262.68,194.15
2018,7,26,8,15,456.0,188.5,1.3,24.75,453.5,314.27,231.63
2018,7,26,8,30,602.0,176.0,1.2,25.4,543.0,383.33,282.81
2018,7,26,8,45,617.0,184.5,1.15,26.0,585.5,427.45,316.56
2018,7,26,9,0,632.0,193.0,1.1,26.6,628.0,472.52,350.08
2018,7,26,9,15,675.0,185.5,1.15,27.1,674.5,518.67,384.31
2018,7,26,9,30,718.0,178.0,1.2,27.6,721.0,567.83,419.94
2018,7,26,9,45,766.5,161.0,1.3,28.15,765.0,616.64,455.03
2018,7,26,10,0,815.0,144.0,1.4,28.7,809.0,665.16,489.36
2018,7,26,10,15,824.5,145.0,1.55,28.95,838.5,705.52,517.86
2018,7,26,10,30,834.0,146.0,1.7,29.2,868.0,744.93,544.79
2018,7,26,10,45,842.0,146.0,1.85,29.5,891.0,781.1,568.41
2018,7,26,11,0,850.0,146.0,2.0,29.8,914.0,815.51,590.75
2018,7,26,11,15,856.0,146.0,2.1,29.85,930.5,846.44,610.93
2018,7,26,11,30,862.0,146.0,2.2,29.9,947.0,875.46,629.87
2018,7,26,11,45,867.0,144.0,2.35,29.95,956.0,899.7,646.16
2018,7,26,12,0,872.0,142.0,2.5,30.0,965.0,921.7,661.08
2018,7,26,12,15,867.5,145.0,2.6,29.95,964.0,937.45,671.91
2018,7,26,12,30,863.0,148.0,2.7,29.9,963.0,950.53,681.16
2018,7,26,12,45,820.0,173.5,2.85,29.8,943.5,951.36,683.2
2018,7,26,13,0,777.0,199.0,3.0,29.7,924.0,945.2,680.87
2018,7,26,13,15,801.0,180.5,3.05,29.6,918.0,956.12,689.0
2018,7,26,13,30,825.0,162.0,3.1,29.5,912.0,964.1,695.2
2018,7,26,13,45,838.0,149.5,3.2,29.4,896.0,964.62,697.07
2018,7,26,14,0,851.0,137.0,3.3,29.3,880.0,956.74,693.64
2018,7,26,14,15,848.5,133.5,3.35,29.15,854.0,945.78,688.12
2018,7,26,14,30,846.0,130.0,3.4,29.0,828.0,932.07,680.89
2018,7,26,14,45,843.0,124.5,3.45,28.85,795.5,913.1,670.23
2018,7,26,15,0,840.0,119.0,3.5,28.7,763.0,891.49,657.83
2018,7,26,15,15,828.0,116.0,3.5,28.7,723.5,867.4,643.09
2018,7,26,15,30,816.0,113.0,3.5,28.7,684.0,835.98,623.35
2018,7,26,15,45,807.0,107.5,3.55,28.25,641.5,802.45,603.4
2018,7,26,16,0,798.0,102.0,3.6,27.8,599.0,767.09,581.89
2018,7,26,16,15,787.5,96.0,3.6,27.5,554.0,728.35,557.11
2018,7,26,16,30,777.0,90.0,3.6,27.2,509.0,688.23,530.97
2018,7,26,16,45,757.5,84.5,3.6,26.85,460.5,641.15,499.37
2018,7,26,17,0,738.0,79.0,3.6,26.5,412.0,593.77,466.12
2018,7,26,17,15,707.0,75.0,3.55,26.0,362.0,540.83,426.99
2018,7,26,17,30,676.0,71.0,3.5,25.5,312.0,491.4,389.2
2018,7,26,17,45,628.5,64.0,3.45,24.95,260.5,428.79,340.04
2018,7,26,18,0,581.0,57.0,3.4,24.4,209.0,369.42,291.73
2018,7,26,18,15,518.0,51.0,3.3,23.75,164.5,307.84,240.1
2018,7,26,18,30,455.0,45.0,3.2,23.1,120.0,251.48,191.23
2018,7,26,18,45,347.5,35.5,3.1,22.45,81.5,180.92,130.29
2018,7,26,19,0,240.0,26.0,3.0,21.8,43.0,116.06,54.19
2018,7,26,19,15,128.5,14.0,3.0,21.45,22.5,47.4,0.0
2018,7,26,19,30,17.0,2.0,3.0,21.1,2.0,0.0,0.0
2018,7,26,19,45,8.5,1.0,3.0,20.8,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,20.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,19.35,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.95,18.9,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,27,5,15,3.0,4.0,2.7,16.45,4.0,3.93,0.0
2018,7,27,5,30,6.0,8.0,2.7,16.8,8.0,7.77,0.0
2018,7,27,5,45,3.0,16.5,2.7,17.15,16.5,15.92,7.34
2018,7,27,6,0,0.0,25.0,2.7,17.5,25.0,24.13,15.2
2018,7,27,6,15,0.0,35.5,2.65,17.95,35.5,34.28,24.4
2018,7,27,6,30,0.0,46.0,2.6,18.4,46.0,44.43,33.49
2018,7,27,6,45,4.0,71.5,2.6,18.85,73.0,68.3,51.57
2018,7,27,7,0,8.0,97.0,2.6,19.3,100.0,91.98,70.83
2018,7,27,7,15,22.0,129.0,2.5,20.0,138.5,123.08,95.28
2018,7,27,7,30,36.0,161.0,2.4,20.7,177.0,151.35,117.03
2018,7,27,7,45,43.0,182.5,2.3,21.4,203.5,174.7,134.87
2018,7,27,8,0,50.0,204.0,2.2,22.1,230.0,198.9,153.19
2018,7,27,8,15,95.5,231.5,2.15,22.6,287.5,241.86,185.34
2018,7,27,8,30,141.0,259.0,2.1,23.1,345.0,285.04,217.59
2018,7,27,8,45,345.5,237.5,2.05,23.65,469.0,359.71,273.01
2018,7,27,9,0,550.0,216.0,2.0,24.2,593.0,453.06,342.63
2018,7,27,9,15,649.0,192.0,2.05,24.65,663.0,509.67,385.36
2018,7,27,9,30,748.0,168.0,2.1,25.1,733.0,574.64,433.82
2018,7,27,9,45,785.0,158.0,2.15,25.6,775.5,623.93,469.65
2018,7,27,10,0,822.0,148.0,2.2,26.1,818.0,672.11,504.13
2018,7,27,10,15,832.5,149.0,2.25,26.5,848.5,713.48,532.94
2018,7,27,10,30,843.0,150.0,2.3,26.9,879.0,753.96,560.16
2018,7,27,10,45,852.5,149.0,2.35,27.35,902.5,790.71,583.4
2018,7,27,11,0,862.0,148.0,2.4,27.8,926.0,825.7,605.27
2018,7,27,11,15,869.0,147.5,2.5,28.0,943.0,857.38,625.77
2018,7,27,11,30,876.0,147.0,2.6,28.2,960.0,887.18,644.99
2018,7,27,11,45,882.5,144.5,2.7,28.45,970.0,912.62,661.22
2018,7,27,12,0,889.0,142.0,2.8,28.7,980.0,935.84,676.03
2018,7,27,12,15,889.0,143.0,2.9,28.75,981.0,954.12,688.24
2018,7,27,12,30,889.0,144.0,3.0,28.8,982.0,969.76,698.87
2018,7,27,12,45,887.0,144.0,3.15,28.85,975.0,979.85,706.4
2018,7,27,13,0,885.0,144.0,3.3,28.9,968.0,987.13,712.24
2018,7,27,13,15,884.0,141.5,3.35,28.9,954.0,990.01,714.78
2018,7,27,13,30,883.0,139.0,3.4,28.9,940.0,989.99,715.59
2018,7,27,13,45,881.0,136.0,3.5,28.85,919.5,985.57,714.18
2018,7,27,14,0,879.0,133.0,3.6,28.8,899.0,978.23,710.98
2018,7,27,14,15,874.5,130.0,3.6,28.7,871.0,965.65,703.94
2018,7,27,14,30,870.0,127.0,3.6,28.6,843.0,950.28,695.17
2018,7,27,14,45,863.5,123.5,3.6,28.55,809.5,929.83,682.99
2018,7,27,15,0,857.0,120.0,3.6,28.5,776.0,906.83,669.16
2018,7,27,15,15,845.0,117.5,3.6,28.5,736.0,882.97,654.63
2018,7,27,15,30,833.0,115.0,3.6,28.5,696.0,851.71,635.05
2018,7,27,15,45,818.0,111.5,3.6,28.2,651.5,814.97,612.37
2018,7,27,16,0,803.0,108.0,3.6,27.9,607.0,776.71,588.38
2018,7,27,16,15,775.5,107.5,3.6,27.55,558.0,730.81,558.76
2018,7,27,16,30,748.0,107.0,3.6,27.2,509.0,687.4,530.42
2018,7,27,16,45,710.5,104.5,3.55,26.85,456.5,632.25,492.21
2018,7,27,17,0,673.0,102.0,3.5,26.5,404.0,578.2,453.02
2018,7,27,17,15,624.0,98.5,3.5,25.8,351.5,517.22,408.16
2018,7,27,17,30,575.0,95.0,3.5,25.1,299.0,458.85,363.84
2018,7,27,17,45,504.0,89.0,3.45,24.4,247.0,388.75,308.84
2018,7,27,18,0,433.0,83.0,3.4,23.7,195.0,322.69,255.44
2018,7,27,18,15,308.0,70.0,3.35,22.85,141.0,232.64,182.02
2018,7,27,18,30,183.0,57.0,3.3,22.0,87.0,147.42,111.95
2018,7,27,18,45,124.0,40.0,3.3,21.2,57.0,99.29,70.62
2018,7,27,19,0,65.0,23.0,3.3,20.4,27.0,52.52,20.04
2018,7,27,19,15,35.0,12.0,3.25,19.95,14.0,20.89,0.0
2018,7,27,19,30,5.0,1.0,3.2,19.5,1.0,0.0,0.0
2018,7,27,19,45,2.5,0.5,3.2,19.0,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.2,17.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.15,17.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,28,5,15,18.0,5.5,1.8,16.0,6.5,5.41,0.0
2018,7,28,5,30,36.0,11.0,1.8,16.5,13.0,9.51,0.0
2018,7,28,5,45,49.0,29.5,1.8,17.0,35.0,26.18,15.55
2018,7,28,6,0,62.0,48.0,1.8,17.5,57.0,41.43,30.06
2018,7,28,6,15,87.5,69.0,1.75,17.95,87.0,58.06,45.09
2018,7,28,6,30,113.0,90.0,1.7,18.4,117.0,74.21,59.46
2018,7,28,6,45,171.0,110.0,1.7,18.9,162.5,98.21,72.19
2018,7,28,7,0,229.0,130.0,1.7,19.4,208.0,125.38,89.41
2018,7,28,7,15,251.0,147.0,1.65,19.9,245.0,155.79,111.86
2018,7,28,7,30,273.0,164.0,1.6,20.4,282.0,188.51,137.21
2018,7,28,7,45,303.0,188.0,1.5,20.9,334.0,231.07,170.53
2018,7,28,8,0,333.0,212.0,1.4,21.4,386.0,276.81,206.27
2018,7,28,8,15,370.0,231.5,1.35,22.0,442.0,324.23,242.8
2018,7,28,8,30,407.0,251.0,1.3,22.6,498.0,375.21,281.49
2018,7,28,8,45,427.0,264.5,1.25,23.15,541.0,413.46,310.36
2018,7,28,9,0,447.0,278.0,1.2,23.7,584.0,457.07,342.45
2018,7,28,9,15,471.5,285.0,1.25,24.2,625.0,498.8,373.02
2018,7,28,9,30,496.0,292.0,1.3,24.7,666.0,542.19,404.2
2018,7,28,9,45,521.0,294.5,1.35,25.2,703.5,583.35,433.28
2018,7,28,10,0,546.0,297.0,1.4,25.7,741.0,625.76,462.7
2018,7,28,10,15,558.0,302.0,1.5,26.05,770.0,662.5,488.18
2018,7,28,10,30,570.0,307.0,1.6,26.4,799.0,699.12,513.23
2018,7,28,10,45,579.0,310.5,1.75,26.7,821.5,731.79,535.78
2018,7,28,11,0,588.0,314.0,1.9,27.0,844.0,763.8,557.68
2018,7,28,11,15,594.5,316.0,2.0,27.25,859.5,791.55,576.28
2018,7,28,11,30,601.0,318.0,2.1,27.5,875.0,818.19,594.03
2018,7,28,11,45,605.5,318.5,2.2,27.75,884.0,839.23,608.04
2018,7,28,12,0,610.0,319.0,2.3,28.0,893.0,860.09,621.87
2018,7,28,12,15,648.0,295.0,2.4,28.2,905.0,886.48,640.6
2018,7,28,12,30,686.0,271.0,2.5,28.4,917.0,911.65,658.45
2018,7,28,12,45,735.5,238.0,2.6,28.55,926.0,936.95,675.71
2018,7,28,13,0,785.0,205.0,2.7,28.7,935.0,956.85,689.0
2018,7,28,13,15,782.5,202.5,2.8,28.7,921.0,958.61,691.15
2018,7,28,13,30,780.0,200.0,2.9,28.7,907.0,957.7,691.82
2018,7,28,13,45,776.0,197.0,3.0,28.7,886.0,952.18,689.62
2018,7,28,14,0,772.0,194.0,3.1,28.7,865.0,947.87,688.3
2018,7,28,14,15,761.0,192.5,3.1,28.55,836.0,932.26,679.36
2018,7,28,14,30,750.0,191.0,3.1,28.4,807.0,914.27,668.99
2018,7,28,14,45,736.0,188.5,3.15,28.3,772.0,890.22,654.83
2018,7,28,15,0,722.0,186.0,3.2,28.2,737.0,864.16,639.3
2018,7,28,15,15,707.0,181.5,3.2,28.2,697.5,833.24,619.86
2018,7,28,15,30,692.0,177.0,3.2,28.2,658.0,800.69,599.23
2018,7,28,15,45,669.0,173.0,3.25,27.7,613.5,760.61,574.6
2018,7,28,16,0,646.0,169.0,3.3,27.2,569.0,719.74,548.39
2018,7,28,16,15,616.5,163.5,3.3,26.8,520.5,671.7,515.92
2018,7,28,16,30,587.0,158.0,3.3,26.4,472.0,623.79,482.87
2018,7,28,16,45,554.5,149.5,3.35,26.0,423.0,568.2,443.63
2018,7,28,17,0,522.0,141.0,3.4,25.6,374.0,517.04,406.57
2018,7,28,17,15,482.5,130.0,3.3,24.95,324.5,460.1,364.12
2018,7,28,17,30,443.0,119.0,3.2,24.3,275.0,405.45,322.23
2018,7,28,17,45,394.5,105.0,3.1,23.65,227.5,345.11,274.64
2018,7,28,18,0,346.0,91.0,3.0,23.0,180.0,288.46,228.6
2018,7,28,18,15,287.5,73.5,2.95,22.3,136.5,227.19,177.82
2018,7,28,18,30,229.0,56.0,2.9,21.6,93.0,171.03,130.27
2018,7,28,18,45,162.0,38.5,2.8,20.9,60.0,117.23,83.65
2018,7,28,19,0,95.0,21.0,2.7,20.2,27.0,63.59,21.67
2018,7,28,19,15,49.5,11.0,2.7,19.8,14.0,23.57,0.0
2018,7,28,19,30,4.0,1.0,2.7,19.4,1.0,0.0,0.0
2018,7,28,19,45,2.0,0.5,2.7,19.05,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.7,18.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,29,5,15,21.5,6.0,1.8,16.7,7.0,5.9,0.0
2018,7,29,5,30,43.0,12.0,1.8,17.0,14.0,10.34,0.0
2018,7,29,5,45,60.0,30.0,1.8,17.25,36.5,26.53,15.61
2018,7,29,6,0,77.0,48.0,1.8,17.5,59.0,41.38,29.97
2018,7,29,6,15,102.0,68.0,1.75,17.8,89.0,57.29,44.42
2018,7,29,6,30,127.0,88.0,1.7,18.1,119.0,72.77,58.26
2018,7,29,6,45,182.5,108.0,1.7,18.4,163.5,92.0,67.13
2018,7,29,7,0,238.0,128.0,1.7,18.7,208.0,123.91,88.22
2018,7,29,7,15,236.5,148.5,1.65,19.1,239.0,154.3,111.63
2018,7,29,7,30,235.0,169.0,1.6,19.5,270.0,184.77,136.18
2018,7,29,7,45,242.5,191.5,1.6,19.9,307.0,218.99,163.73
2018,7,29,8,0,250.0,214.0,1.6,20.3,344.0,254.13,191.91
2018,7,29,8,15,336.5,220.5,1.6,21.0,413.5,303.07,228.72
2018,7,29,8,30,423.0,227.0,1.6,21.7,483.0,355.96,268.8
2018,7,29,8,45,487.5,228.0,1.55,22.35,544.5,406.79,307.36
2018,7,29,9,0,552.0,229.0,1.5,23.0,606.0,463.25,349.52
2018,7,29,9,15,585.0,228.5,1.6,23.6,649.5,507.28,382.59
2018,7,29,9,30,618.0,228.0,1.7,24.2,693.0,552.79,416.2
2018,7,29,9,45,651.0,222.5,1.75,24.75,732.5,596.07,447.51
2018,7,29,10,0,684.0,217.0,1.8,25.3,772.0,641.05,479.4
2018,7,29,10,15,700.5,217.0,1.85,25.5,803.5,681.1,507.67
2018,7,29,10,30,717.0,217.0,1.9,25.7,835.0,721.02,535.41
2018,7,29,10,45,710.0,226.5,2.0,25.85,851.5,751.59,556.36
2018,7,29,11,0,703.0,236.0,2.1,26.0,868.0,780.2,575.79
2018,7,29,11,15,707.0,239.5,2.2,25.9,884.5,810.19,596.81
2018,7,29,11,30,711.0,243.0,2.3,25.8,901.0,838.67,616.68
2018,7,29,11,45,731.5,233.0,2.4,25.7,915.0,866.95,636.41
2018,7,29,12,0,752.0,223.0,2.5,25.6,929.0,893.92,654.88
2018,7,29,12,15,753.5,221.5,2.55,25.4,929.5,910.33,666.32
2018,7,29,12,30,755.0,220.0,2.6,25.2,930.0,924.47,676.44
2018,7,29,12,45,731.0,232.5,2.7,25.05,916.0,926.33,678.9
2018,7,29,13,0,707.0,245.0,2.8,24.9,902.0,925.49,679.76
2018,7,29,13,15,679.0,258.5,2.85,24.75,881.5,919.26,676.66
2018,7,29,13,30,651.0,272.0,2.9,24.6,861.0,910.57,671.28
2018,7,29,13,45,656.0,261.0,2.95,24.45,842.5,906.4,670.25
2018,7,29,14,0,661.0,250.0,3.0,24.3,824.0,899.73,667.57
2018,7,29,14,15,580.0,272.5,3.05,24.15,764.0,842.14,628.14
2018,7,29,14,30,499.0,295.0,3.1,24.0,704.0,786.56,589.7
2018,7,29,14,45,529.0,268.0,3.15,23.8,685.5,780.84,588.93
2018,7,29,15,0,559.0,241.0,3.2,23.6,667.0,771.96,585.63
2018,7,29,15,15,538.5,234.0,3.2,23.6,626.5,737.01,561.86
2018,7,29,15,30,518.0,227.0,3.2,23.6,586.0,701.19,537.42
2018,7,29,15,45,450.0,229.0,3.3,23.2,526.5,635.12,490.89
2018,7,29,16,0,382.0,231.0,3.4,22.8,467.0,562.43,438.7
2018,7,29,16,15,319.5,221.5,3.4,22.55,408.0,493.68,387.87
2018,7,29,16,30,257.0,212.0,3.4,22.3,349.0,428.2,338.38
2018,7,29,16,45,241.0,187.5,3.4,22.0,306.0,381.84,303.96
2018,7,29,17,0,225.0,163.0,3.4,21.7,263.0,335.85,269.0
2018,7,29,17,15,284.0,140.0,3.4,21.35,250.0,338.76,273.07
2018,7,29,17,30,343.0,117.0,3.4,21.0,237.0,344.38,278.21
2018,7,29,17,45,328.5,104.0,3.35,20.6,204.0,307.86,248.32
2018,7,29,18,0,314.0,91.0,3.3,20.2,171.0,272.13,218.16
2018,7,29,18,15,255.5,73.0,3.2,19.8,128.5,211.87,167.3
2018,7,29,18,30,197.0,55.0,3.1,19.4,86.0,150.05,114.75
2018,7,29,18,45,138.5,37.5,3.0,19.0,55.5,100.89,71.53
2018,7,29,19,0,80.0,20.0,2.9,18.6,25.0,52.14,13.24
2018,7,29,19,15,42.0,10.5,2.85,18.4,13.0,21.06,0.0
2018,7,29,19,30,4.0,1.0,2.8,18.2,1.0,0.0,0.0
2018,7,29,19,45,2.0,0.5,2.75,18.0,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,30,5,15,11.5,4.5,2.1,15.7,5.0,4.42,0.0
2018,7,30,5,30,23.0,9.0,2.1,15.9,10.0,7.82,0.0
2018,7,30,5,45,24.0,25.0,2.1,16.1,27.5,23.66,13.18
2018,7,30,6,0,25.0,41.0,2.1,16.3,45.0,37.85,27.04
2018,7,30,6,15,33.5,63.5,2.1,16.7,70.5,56.7,44.07
2018,7,30,6,30,42.0,86.0,2.1,17.1,96.0,75.0,60.43
2018,7,30,6,45,88.0,109.0,2.1,17.5,136.5,93.47,70.92
2018,7,30,7,0,134.0,132.0,2.1,17.9,177.0,122.17,91.25
2018,7,30,7,15,172.5,154.0,2.0,18.5,221.5,154.01,114.52
2018,7,30,7,30,211.0,176.0,1.9,19.1,266.0,189.91,141.58
2018,7,30,7,45,271.5,198.5,1.8,19.7,329.5,230.69,172.16
2018,7,30,8,0,332.0,221.0,1.7,20.3,393.0,282.26,211.57
2018,7,30,8,15,355.5,238.5,1.65,20.95,439.0,323.52,243.82
2018,7,30,8,30,379.0,256.0,1.6,21.6,485.0,366.99,277.29
2018,7,30,8,45,396.5,269.5,1.55,22.25,525.0,406.6,307.31
2018,7,30,9,0,414.0,283.0,1.5,22.9,565.0,447.56,337.62
2018,7,30,9,15,429.0,295.5,1.6,23.45,603.0,484.14,364.8
2018,7,30,9,30,444.0,308.0,1.7,24.0,641.0,525.21,394.64
2018,7,30,9,45,455.5,318.5,1.8,24.55,674.5,563.18,421.7
2018,7,30,10,0,467.0,329.0,1.9,25.1,708.0,601.5,448.52
2018,7,30,10,15,477.5,336.5,2.0,25.4,736.0,636.65,473.18
2018,7,30,10,30,488.0,344.0,2.1,25.7,764.0,671.76,497.5
2018,7,30,10,45,497.0,350.0,2.15,26.0,787.0,704.21,519.42
2018,7,30,11,0,506.0,356.0,2.2,26.3,810.0,736.25,540.79
2018,7,30,11,15,513.0,358.0,2.3,26.4,825.5,762.37,558.77
2018,7,30,11,30,520.0,360.0,2.4,26.5,841.0,787.64,576.13
2018,7,30,11,45,525.5,360.5,2.5,26.6,850.0,809.2,590.94
2018,7,30,12,0,531.0,361.0,2.6,26.7,859.0,829.56,604.94
2018,7,30,12,15,574.0,334.5,2.65,26.85,873.0,856.47,624.18
2018,7,30,12,30,617.0,308.0,2.7,27.0,887.0,881.98,642.41
2018,7,30,12,45,672.0,271.5,2.75,27.15,898.0,908.76,661.92
2018,7,30,13,0,727.0,235.0,2.8,27.3,909.0,933.44,678.77
2018,7,30,13,15,712.0,240.0,2.85,27.25,891.5,931.12,677.92
2018,7,30,13,30,697.0,245.0,2.9,27.2,874.0,926.31,675.77
2018,7,30,13,45,689.5,242.5,2.95,27.1,852.5,918.6,671.95
2018,7,30,14,0,682.0,240.0,3.0,27.0,831.0,908.49,666.65
2018,7,30,14,15,661.5,242.0,3.0,26.8,800.0,888.49,654.5
2018,7,30,14,30,641.0,244.0,3.0,26.6,769.0,866.53,640.83
2018,7,30,14,45,613.0,246.0,3.0,26.35,731.0,835.96,621.29
2018,7,30,15,0,585.0,248.0,3.0,26.1,693.0,802.01,599.39
2018,7,30,15,15,569.0,240.5,3.0,26.1,654.5,770.0,578.45
2018,7,30,15,30,553.0,233.0,3.0,26.1,616.0,736.82,556.48
2018,7,30,15,45,519.5,229.0,3.0,25.65,570.0,691.99,526.61
2018,7,30,16,0,486.0,225.0,3.0,25.2,524.0,647.43,496.44
2018,7,30,16,15,445.5,217.5,3.0,24.8,474.5,594.27,459.32
2018,7,30,16,30,405.0,210.0,3.0,24.4,425.0,534.28,416.58
2018,7,30,16,45,370.0,194.5,3.0,24.0,376.0,479.67,376.98
2018,7,30,17,0,335.0,179.0,3.0,23.6,327.0,426.79,337.71
2018,7,30,17,15,302.0,159.0,2.9,22.9,280.0,371.9,296.22
2018,7,30,17,30,269.0,139.0,2.8,22.2,233.0,319.02,255.2
2018,7,30,17,45,232.0,116.5,2.75,21.55,188.0,263.19,210.69
2018,7,30,18,0,195.0,94.0,2.7,20.9,143.0,210.0,167.17
2018,7,30,18,15,157.5,71.0,2.7,20.3,105.0,158.65,124.21
2018,7,30,18,30,120.0,48.0,2.7,19.7,67.0,109.89,82.84
2018,7,30,18,45,81.5,30.0,2.65,19.15,41.0,70.04,47.98
2018,7,30,19,0,43.0,12.0,2.6,18.6,15.0,29.23,2.36
2018,7,30,19,15,21.5,6.0,2.65,18.3,7.5,11.35,0.0
2018,7,30,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
