Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,2,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,31,5,15,13.0,4.0,1.7,15.65,4.5,3.93,0.0
2018,7,31,5,30,26.0,8.0,1.7,16.0,9.0,6.97,0.0
2018,7,31,5,45,58.0,23.0,1.75,16.4,30.0,19.39,9.58
2018,7,31,6,0,90.0,38.0,1.8,16.8,51.0,31.33,21.35
2018,7,31,6,15,121.0,61.0,1.7,17.25,85.5,48.89,37.16
2018,7,31,6,30,152.0,84.0,1.6,17.7,120.0,65.69,52.16
2018,7,31,6,45,184.5,108.0,1.55,18.15,162.0,90.78,66.61
2018,7,31,7,0,217.0,132.0,1.5,18.6,204.0,123.78,89.15
2018,7,31,7,15,246.0,154.0,1.45,19.05,248.5,158.39,114.54
2018,7,31,7,30,275.0,176.0,1.4,19.5,293.0,196.15,143.48
2018,7,31,7,45,303.5,196.5,1.4,20.0,341.0,235.68,174.4
2018,7,31,8,0,332.0,217.0,1.4,20.5,389.0,278.15,207.77
2018,7,31,8,15,356.0,233.5,1.45,21.0,434.0,318.69,239.71
2018,7,31,8,30,380.0,250.0,1.5,21.5,479.0,361.47,273.01
2018,7,31,8,45,401.5,264.0,1.55,22.05,522.0,403.19,305.0
2018,7,31,9,0,423.0,278.0,1.6,22.6,565.0,443.04,335.09
2018,7,31,9,15,480.5,269.5,1.65,23.3,614.5,487.09,367.81
2018,7,31,9,30,538.0,261.0,1.7,24.0,664.0,535.56,403.28
2018,7,31,9,45,606.5,239.0,1.75,24.7,713.5,581.94,437.05
2018,7,31,10,0,675.0,217.0,1.8,25.4,763.0,632.95,473.56
2018,7,31,10,15,689.5,218.5,1.9,25.75,793.5,672.68,501.58
2018,7,31,10,30,704.0,220.0,2.0,26.1,824.0,712.17,529.05
2018,7,31,10,45,718.0,218.0,2.05,26.5,848.0,747.57,552.97
2018,7,31,11,0,732.0,216.0,2.1,26.9,872.0,782.24,576.05
2018,7,31,11,15,741.0,214.5,2.15,27.1,888.5,812.35,595.98
2018,7,31,11,30,750.0,213.0,2.2,27.3,905.0,841.04,614.31
2018,7,31,11,45,759.0,209.5,2.3,27.5,915.0,866.2,630.69
2018,7,31,12,0,768.0,206.0,2.4,27.7,925.0,887.98,644.89
2018,7,31,12,15,774.0,202.5,2.45,27.75,927.5,906.3,656.87
2018,7,31,12,30,780.0,199.0,2.5,27.8,930.0,922.42,667.52
2018,7,31,12,45,786.5,193.0,2.6,27.85,925.5,934.22,675.88
2018,7,31,13,0,793.0,187.0,2.7,27.9,921.0,943.52,682.75
2018,7,31,13,15,793.5,183.0,2.75,27.85,908.0,946.51,685.52
2018,7,31,13,30,794.0,179.0,2.8,27.8,895.0,946.8,686.7
2018,7,31,13,45,794.0,174.0,2.85,27.75,875.5,942.86,685.25
2018,7,31,14,0,794.0,169.0,2.9,27.7,856.0,936.16,682.14
2018,7,31,14,15,790.5,164.0,2.95,27.55,829.0,923.43,675.45
2018,7,31,14,30,787.0,159.0,3.0,27.4,802.0,908.07,667.11
2018,7,31,14,45,782.0,153.0,3.05,27.3,769.0,887.7,655.35
2018,7,31,15,0,777.0,147.0,3.1,27.2,736.0,864.89,641.96
2018,7,31,15,15,763.5,143.5,3.1,27.2,696.5,834.98,623.15
2018,7,31,15,30,750.0,140.0,3.1,27.2,657.0,806.43,605.24
2018,7,31,15,45,736.5,134.5,3.15,26.75,614.5,770.98,583.71
2018,7,31,16,0,723.0,129.0,3.2,26.3,572.0,734.11,560.88
2018,7,31,16,15,703.5,123.0,3.2,25.9,525.5,690.86,532.77
2018,7,31,16,30,684.0,117.0,3.2,25.5,479.0,647.0,503.49
2018,7,31,16,45,653.5,111.5,3.2,25.1,429.5,595.68,467.12
2018,7,31,17,0,623.0,106.0,3.2,24.7,380.0,545.06,430.3
2018,7,31,17,15,580.5,99.5,3.15,24.1,329.5,486.88,386.79
2018,7,31,17,30,538.0,93.0,3.1,23.5,279.0,430.94,343.67
2018,7,31,17,45,481.0,84.5,3.05,22.9,230.5,367.63,293.35
2018,7,31,18,0,424.0,76.0,3.0,22.3,182.0,306.75,243.48
2018,7,31,18,15,352.5,63.5,2.9,21.65,138.0,242.22,189.45
2018,7,31,18,30,281.0,51.0,2.8,21.0,94.0,184.22,139.8
2018,7,31,18,45,192.0,35.5,2.75,20.35,60.0,123.28,86.34
2018,7,31,19,0,103.0,20.0,2.7,19.7,26.0,62.91,4.26
2018,7,31,19,15,51.5,10.0,2.7,19.35,13.0,22.77,0.0
2018,7,31,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.7,18.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,1,5,15,2.0,4.5,2.05,14.85,4.5,4.42,0.0
2018,8,1,5,30,4.0,9.0,2.0,15.2,9.0,8.85,0.0
2018,8,1,5,45,13.5,22.0,2.0,15.5,23.5,21.03,10.66
2018,8,1,6,0,23.0,35.0,2.0,15.8,38.0,32.89,22.74
2018,8,1,6,15,31.0,51.0,1.9,16.25,57.0,46.99,35.63
2018,8,1,6,30,39.0,67.0,1.8,16.7,76.0,60.83,48.1
2018,8,1,6,45,58.5,90.0,1.75,17.15,107.5,82.08,62.35
2018,8,1,7,0,78.0,113.0,1.7,17.6,139.0,102.65,77.48
2018,8,1,7,15,93.5,137.5,1.65,18.25,173.5,130.22,98.63
2018,8,1,7,30,109.0,162.0,1.6,18.9,208.0,159.66,121.42
2018,8,1,7,45,106.0,188.5,1.5,19.5,238.0,188.33,144.26
2018,8,1,8,0,103.0,215.0,1.4,20.1,268.0,221.45,170.24
2018,8,1,8,15,284.5,213.5,1.45,20.8,379.5,277.88,210.27
2018,8,1,8,30,466.0,212.0,1.5,21.5,491.0,356.37,268.52
2018,8,1,8,45,530.0,211.0,1.55,22.15,551.5,406.96,307.32
2018,8,1,9,0,594.0,210.0,1.6,22.8,612.0,463.07,349.91
2018,8,1,9,15,646.5,198.5,1.75,23.35,660.5,508.24,384.61
2018,8,1,9,30,699.0,187.0,1.9,23.9,709.0,557.64,421.96
2018,8,1,9,45,759.0,165.0,2.0,24.5,756.5,605.57,457.6
2018,8,1,10,0,819.0,143.0,2.1,25.1,804.0,658.77,496.31
2018,8,1,10,15,828.0,144.5,2.2,25.5,833.5,699.59,525.21
2018,8,1,10,30,837.0,146.0,2.3,25.9,863.0,739.39,552.71
2018,8,1,10,45,844.0,146.5,2.4,26.3,886.0,775.55,576.21
2018,8,1,11,0,851.0,147.0,2.5,26.7,909.0,809.89,598.34
2018,8,1,11,15,853.5,148.5,2.6,26.95,924.0,839.54,617.57
2018,8,1,11,30,856.0,150.0,2.7,27.2,939.0,867.11,635.39
2018,8,1,11,45,857.0,151.0,2.8,27.4,946.5,890.7,650.71
2018,8,1,12,0,858.0,152.0,2.9,27.6,954.0,911.94,664.52
2018,8,1,12,15,860.5,150.5,3.0,27.65,955.5,929.7,676.52
2018,8,1,12,30,863.0,149.0,3.1,27.7,957.0,944.93,686.96
2018,8,1,12,45,865.0,146.5,3.15,27.8,951.0,956.09,694.36
2018,8,1,13,0,867.0,144.0,3.2,27.9,945.0,964.53,700.11
2018,8,1,13,15,862.5,144.0,3.25,27.95,930.5,966.49,701.92
2018,8,1,13,30,858.0,144.0,3.3,28.0,916.0,965.61,702.04
2018,8,1,13,45,850.5,143.0,3.35,28.0,893.0,958.06,698.06
2018,8,1,14,0,843.0,142.0,3.4,28.0,870.0,953.09,695.93
2018,8,1,14,15,831.0,142.5,3.45,27.9,840.5,937.61,687.21
2018,8,1,14,30,819.0,143.0,3.5,27.8,811.0,919.6,676.93
2018,8,1,14,45,802.5,143.5,3.55,27.7,775.0,895.11,662.33
2018,8,1,15,0,786.0,144.0,3.6,27.6,739.0,868.54,646.3
2018,8,1,15,15,772.5,141.0,3.6,27.6,699.5,838.96,627.64
2018,8,1,15,30,759.0,138.0,3.6,27.6,660.0,807.54,607.63
2018,8,1,15,45,733.5,137.0,3.65,27.1,614.5,770.08,584.65
2018,8,1,16,0,708.0,136.0,3.7,26.6,569.0,728.78,558.6
2018,8,1,16,15,672.5,135.0,3.7,26.1,519.5,679.36,525.94
2018,8,1,16,30,637.0,134.0,3.7,25.6,470.0,630.37,491.79
2018,8,1,16,45,597.5,129.0,3.7,25.15,419.0,574.96,452.02
2018,8,1,17,0,558.0,124.0,3.7,24.7,368.0,520.93,412.28
2018,8,1,17,15,514.0,116.0,3.7,23.95,318.5,459.91,366.58
2018,8,1,17,30,470.0,108.0,3.7,23.2,269.0,404.97,324.11
2018,8,1,17,45,414.0,96.0,3.65,22.5,220.5,342.03,273.84
2018,8,1,18,0,358.0,84.0,3.6,21.8,172.0,283.48,225.67
2018,8,1,18,15,295.5,68.0,3.5,21.05,129.5,222.06,174.09
2018,8,1,18,30,233.0,52.0,3.4,20.3,87.0,166.25,126.24
2018,8,1,18,45,158.5,34.5,3.35,19.6,54.5,110.28,76.52
2018,8,1,19,0,84.0,17.0,3.3,18.9,22.0,52.5,0.0
2018,8,1,19,15,42.0,8.5,3.25,18.55,11.0,18.82,0.0
2018,8,1,19,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,17.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,2,5,15,22.5,6.0,2.3,14.6,7.0,5.9,0.0
2018,8,2,5,30,45.0,12.0,2.3,15.0,14.0,11.8,0.0
2018,8,2,5,45,57.0,23.5,2.3,15.35,29.0,19.79,9.41
2018,8,2,6,0,69.0,35.0,2.3,15.7,44.0,31.15,21.2
2018,8,2,6,15,61.0,51.0,2.3,16.2,61.5,44.42,33.36
2018,8,2,6,30,53.0,67.0,2.3,16.7,79.0,60.77,48.04
2018,8,2,6,45,136.5,91.0,2.3,17.15,133.0,80.49,59.71
2018,8,2,7,0,220.0,115.0,2.3,17.6,187.0,109.7,78.12
2018,8,2,7,15,273.5,130.5,2.3,18.25,235.5,142.03,100.66
2018,8,2,7,30,327.0,146.0,2.3,18.9,284.0,179.8,128.9
2018,8,2,7,45,316.5,172.5,2.3,19.5,320.0,217.59,160.49
2018,8,2,8,0,306.0,199.0,2.3,20.1,356.0,254.59,191.24
2018,8,2,8,15,450.0,191.0,2.3,20.6,447.0,307.37,230.76
2018,8,2,8,30,594.0,183.0,2.3,21.1,538.0,378.1,285.07
2018,8,2,8,45,613.5,190.0,2.35,21.65,581.5,422.37,320.63
2018,8,2,9,0,633.0,197.0,2.4,22.2,625.0,468.11,356.6
2018,8,2,9,15,667.0,194.0,2.45,22.7,669.5,513.47,391.66
2018,8,2,9,30,701.0,191.0,2.5,23.2,714.0,561.09,427.65
2018,8,2,9,45,737.5,182.0,2.6,23.7,755.5,606.69,461.77
2018,8,2,10,0,774.0,173.0,2.7,24.2,797.0,656.13,497.92
2018,8,2,10,15,785.5,174.5,2.8,24.6,827.5,697.03,527.19
2018,8,2,10,30,797.0,176.0,2.9,25.0,858.0,737.23,555.47
2018,8,2,10,45,807.0,176.0,2.95,25.35,882.0,773.99,580.55
2018,8,2,11,0,817.0,176.0,3.0,25.7,906.0,809.53,603.57
2018,8,2,11,15,822.5,176.5,3.1,25.85,922.5,840.48,624.09
2018,8,2,11,30,828.0,177.0,3.2,26.0,939.0,869.6,643.36
2018,8,2,11,45,832.0,177.0,3.3,26.15,948.0,894.97,660.1
2018,8,2,12,0,836.0,177.0,3.4,26.3,957.0,918.18,675.44
2018,8,2,12,15,841.5,174.0,3.45,26.3,959.5,937.5,688.35
2018,8,2,12,30,847.0,171.0,3.5,26.3,962.0,954.4,699.75
2018,8,2,12,45,851.5,166.0,3.55,26.3,956.5,965.8,707.62
2018,8,2,13,0,856.0,161.0,3.6,26.3,951.0,974.47,713.84
2018,8,2,13,15,850.0,161.5,3.6,26.25,935.5,975.97,715.29
2018,8,2,13,30,844.0,162.0,3.6,26.2,920.0,974.61,715.03
2018,8,2,13,45,835.5,163.0,3.65,26.15,898.0,968.57,712.14
2018,8,2,14,0,827.0,164.0,3.7,26.1,876.0,959.78,707.56
2018,8,2,14,15,814.0,165.0,3.65,25.95,846.5,944.11,698.15
2018,8,2,14,30,801.0,166.0,3.6,25.8,817.0,925.96,687.21
2018,8,2,14,45,782.5,166.5,3.6,25.7,780.0,899.93,671.17
2018,8,2,15,0,764.0,167.0,3.6,25.6,743.0,875.77,656.41
2018,8,2,15,15,749.5,162.5,3.6,25.6,702.5,844.33,636.35
2018,8,2,15,30,735.0,158.0,3.6,25.6,662.0,811.15,615.0
2018,8,2,15,45,707.0,157.5,3.6,25.1,616.0,769.68,588.83
2018,8,2,16,0,679.0,157.0,3.6,24.6,570.0,727.62,561.8
2018,8,2,16,15,640.5,155.0,3.65,24.15,519.5,675.57,526.02
2018,8,2,16,30,602.0,153.0,3.7,23.7,469.0,624.15,489.88
2018,8,2,16,45,561.5,146.5,3.7,23.25,417.5,564.77,446.93
2018,8,2,17,0,521.0,140.0,3.7,22.8,366.0,510.54,406.68
2018,8,2,17,15,476.5,129.0,3.65,22.15,315.5,450.82,361.36
2018,8,2,17,30,432.0,118.0,3.6,21.5,265.0,393.85,316.86
2018,8,2,17,45,376.5,104.0,3.55,20.85,216.5,330.71,266.12
2018,8,2,18,0,321.0,90.0,3.5,20.2,168.0,271.96,217.51
2018,8,2,18,15,262.0,71.5,3.4,19.55,125.5,211.11,166.15
2018,8,2,18,30,203.0,53.0,3.3,18.9,83.0,155.48,118.32
2018,8,2,18,45,136.5,34.5,3.15,18.3,51.5,96.11,65.7
2018,8,2,19,0,70.0,16.0,3.0,17.7,20.0,42.34,0.0
2018,8,2,19,15,35.0,8.0,2.95,17.35,10.0,16.5,0.0
2018,8,2,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,3,5,15,9.0,3.0,1.9,14.4,3.5,0.0,0.0
2018,8,3,5,30,18.0,6.0,1.9,14.8,7.0,5.9,0.0
2018,8,3,5,45,44.0,20.0,1.9,15.2,25.0,18.26,7.95
2018,8,3,6,0,70.0,34.0,1.9,15.6,43.0,28.19,18.62
2018,8,3,6,15,100.5,57.0,1.9,16.15,76.5,48.96,37.3
2018,8,3,6,30,131.0,80.0,1.9,16.7,110.0,66.85,53.34
2018,8,3,6,45,160.5,107.0,1.95,17.25,153.0,92.0,69.06
2018,8,3,7,0,190.0,134.0,2.0,17.8,196.0,125.56,92.33
2018,8,3,7,15,219.5,157.5,1.9,18.3,241.0,155.58,113.93
2018,8,3,7,30,249.0,181.0,1.8,18.8,286.0,193.24,142.71
2018,8,3,7,45,276.5,203.5,1.75,19.3,333.5,232.83,173.65
2018,8,3,8,0,304.0,226.0,1.7,19.8,381.0,275.31,207.0
2018,8,3,8,15,327.5,244.5,1.65,20.55,426.5,316.02,238.68
2018,8,3,8,30,351.0,263.0,1.6,21.3,472.0,358.96,271.61
2018,8,3,8,45,373.5,278.0,1.55,22.05,516.0,400.68,303.0
2018,8,3,9,0,396.0,293.0,1.5,22.8,560.0,444.26,335.07
2018,8,3,9,15,464.0,281.5,1.5,23.6,613.0,486.34,365.89
2018,8,3,9,30,532.0,270.0,1.5,24.4,666.0,537.14,402.54
2018,8,3,9,45,614.5,242.5,1.45,25.25,720.5,586.68,437.65
2018,8,3,10,0,697.0,215.0,1.4,26.1,775.0,641.71,475.82
2018,8,3,10,15,703.5,219.5,1.35,26.6,802.5,679.64,500.72
2018,8,3,10,30,710.0,224.0,1.3,27.1,830.0,716.72,524.49
2018,8,3,10,45,713.0,229.0,1.3,27.55,851.5,750.64,546.09
2018,8,3,11,0,716.0,234.0,1.3,28.0,873.0,783.19,566.37
2018,8,3,11,15,713.0,240.5,1.35,28.25,886.0,810.79,584.01
2018,8,3,11,30,710.0,247.0,1.4,28.5,899.0,836.5,600.26
2018,8,3,11,45,701.5,254.0,1.5,28.75,903.0,855.96,612.88
2018,8,3,12,0,693.0,261.0,1.6,29.0,907.0,873.17,624.04
2018,8,3,12,15,682.5,268.0,1.8,29.05,904.5,886.31,634.12
2018,8,3,12,30,672.0,275.0,2.0,29.1,902.0,897.11,642.63
2018,8,3,12,45,656.0,282.5,2.15,29.15,890.5,900.93,646.07
2018,8,3,13,0,640.0,290.0,2.3,29.2,879.0,902.33,647.97
2018,8,3,13,15,633.5,288.5,2.45,29.1,864.0,901.46,649.22
2018,8,3,13,30,627.0,287.0,2.6,29.0,849.0,898.28,648.98
2018,8,3,13,45,617.0,284.5,2.7,28.95,826.5,888.52,643.92
2018,8,3,14,0,607.0,282.0,2.8,28.9,804.0,876.55,637.46
2018,8,3,14,15,596.5,277.5,2.9,28.7,776.0,858.61,627.5
2018,8,3,14,30,586.0,273.0,3.0,28.5,748.0,840.03,617.03
2018,8,3,14,45,573.5,265.5,3.05,28.35,714.0,814.67,601.55
2018,8,3,15,0,561.0,258.0,3.1,28.2,680.0,787.71,584.87
2018,8,3,15,15,544.5,250.0,3.1,28.2,641.5,755.28,563.65
2018,8,3,15,30,528.0,242.0,3.1,28.2,603.0,721.77,541.5
2018,8,3,15,45,509.0,231.5,3.25,27.55,560.5,682.63,517.11
2018,8,3,16,0,490.0,221.0,3.4,26.9,518.0,642.93,491.7
2018,8,3,16,15,465.5,207.5,3.35,26.4,471.0,595.46,459.12
2018,8,3,16,30,441.0,194.0,3.3,25.9,424.0,548.25,426.08
2018,8,3,16,45,410.5,179.5,3.25,25.4,376.5,496.31,388.69
2018,8,3,17,0,380.0,165.0,3.2,24.9,329.0,437.61,345.43
2018,8,3,17,15,345.5,147.5,3.2,24.25,282.0,382.95,304.24
2018,8,3,17,30,311.0,130.0,3.2,23.6,235.0,330.45,263.5
2018,8,3,17,45,270.5,110.0,3.15,22.95,190.0,274.13,218.5
2018,8,3,18,0,230.0,90.0,3.1,22.3,145.0,220.85,174.77
2018,8,3,18,15,184.5,68.5,3.0,21.8,106.0,166.62,129.29
2018,8,3,18,30,139.0,47.0,2.9,21.3,67.0,115.85,86.19
2018,8,3,18,45,92.5,29.5,2.85,20.85,40.5,73.69,48.18
2018,8,3,19,0,46.0,12.0,2.8,20.4,14.0,29.46,0.0
2018,8,3,19,15,23.0,6.0,2.75,20.15,7.0,11.52,0.0
2018,8,3,19,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.45,19.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.35,19.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.25,18.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.1,18.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,18.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.85,17.3,4.0,0.0,0.0
2018,8,4,5,30,22.0,7.0,1.9,17.7,8.0,6.88,0.0
2018,8,4,5,45,54.0,21.0,1.9,18.1,27.0,17.76,7.08
2018,8,4,6,0,86.0,35.0,1.9,18.5,46.0,28.98,18.99
2018,8,4,6,15,122.5,58.0,1.95,19.0,81.5,46.65,34.83
2018,8,4,6,30,159.0,81.0,2.0,19.5,117.0,63.56,49.86
2018,8,4,6,45,193.5,105.5,2.05,20.0,160.5,86.48,63.52
2018,8,4,7,0,228.0,130.0,2.1,20.5,204.0,120.17,85.74
2018,8,4,7,15,263.0,152.0,2.1,21.1,251.5,155.87,111.17
2018,8,4,7,30,298.0,174.0,2.1,21.7,299.0,195.33,140.86
2018,8,4,7,45,331.5,192.0,2.1,22.25,347.5,234.95,171.56
2018,8,4,8,0,365.0,210.0,2.1,22.8,396.0,277.96,205.29
2018,8,4,8,15,394.5,224.0,2.15,23.45,443.0,319.67,238.08
2018,8,4,8,30,424.0,238.0,2.2,24.1,490.0,360.21,269.77
2018,8,4,8,45,451.5,248.0,2.3,24.7,535.0,402.98,302.89
2018,8,4,9,0,479.0,258.0,2.4,25.3,580.0,448.03,337.16
2018,8,4,9,15,550.5,242.5,2.5,25.85,634.5,495.21,372.85
2018,8,4,9,30,622.0,227.0,2.6,26.4,689.0,547.3,411.79
2018,8,4,9,45,707.5,195.5,2.75,26.95,744.5,598.34,450.06
2018,8,4,10,0,793.0,164.0,2.9,27.5,800.0,657.26,493.41
2018,8,4,10,15,790.0,173.0,3.0,27.7,826.5,696.04,520.98
2018,8,4,10,30,787.0,182.0,3.1,27.9,853.0,733.03,546.91
2018,8,4,10,45,764.5,201.5,3.25,28.1,867.5,762.48,567.02
2018,8,4,11,0,742.0,221.0,3.4,28.3,882.0,790.2,585.61
2018,8,4,11,15,732.0,231.5,3.5,28.25,893.0,816.61,603.84
2018,8,4,11,30,722.0,242.0,3.6,28.2,904.0,840.72,620.37
2018,8,4,11,45,699.5,258.5,3.7,28.2,904.5,857.48,631.39
2018,8,4,12,0,677.0,275.0,3.8,28.2,905.0,871.45,640.53
2018,8,4,12,15,705.5,259.0,3.9,28.2,915.5,897.32,659.31
2018,8,4,12,30,734.0,243.0,4.0,28.2,926.0,921.63,676.14
2018,8,4,12,45,770.0,218.5,4.05,28.2,930.5,942.46,690.24
2018,8,4,13,0,806.0,194.0,4.1,28.2,935.0,958.14,701.03
2018,8,4,13,15,778.5,206.5,4.2,28.0,913.0,954.68,700.1
2018,8,4,13,30,751.0,219.0,4.3,27.8,891.0,945.81,695.79
2018,8,4,13,45,712.5,235.0,4.35,27.65,860.0,927.63,684.95
2018,8,4,14,0,674.0,251.0,4.4,27.5,829.0,907.2,672.31
2018,8,4,14,15,646.5,256.5,4.4,27.15,796.0,884.37,657.96
2018,8,4,14,30,619.0,262.0,4.4,26.8,763.0,859.71,642.29
2018,8,4,14,45,583.0,267.0,4.45,26.45,722.5,823.93,618.95
2018,8,4,15,0,547.0,272.0,4.5,26.1,682.0,789.22,596.06
2018,8,4,15,15,530.5,263.0,4.5,26.1,643.0,756.09,573.83
2018,8,4,15,30,514.0,254.0,4.5,26.1,604.0,721.9,550.63
2018,8,4,15,45,492.0,243.0,4.45,25.25,560.0,680.19,523.31
2018,8,4,16,0,470.0,232.0,4.4,24.4,516.0,638.14,495.23
2018,8,4,16,15,457.5,214.5,4.35,23.95,472.0,596.13,466.24
2018,8,4,16,30,445.0,197.0,4.3,23.5,428.0,553.57,436.22
2018,8,4,16,45,432.0,178.5,4.2,23.1,384.0,509.18,404.0
2018,8,4,17,0,419.0,160.0,4.1,22.7,340.0,464.6,370.88
2018,8,4,17,15,404.5,140.0,4.0,22.2,295.5,417.42,334.99
2018,8,4,17,30,390.0,120.0,3.9,21.7,251.0,370.48,298.2
2018,8,4,17,45,369.5,101.5,3.75,21.2,208.5,322.54,259.28
2018,8,4,18,0,349.0,83.0,3.6,20.7,166.0,275.75,219.97
2018,8,4,18,15,299.0,66.0,3.5,20.2,125.0,219.39,171.83
2018,8,4,18,30,249.0,49.0,3.4,19.7,84.0,167.45,126.41
2018,8,4,18,45,175.0,33.0,3.25,19.15,53.0,113.6,75.71
2018,8,4,19,0,101.0,17.0,3.1,18.6,22.0,55.8,0.0
2018,8,4,19,15,50.5,8.5,3.1,18.3,11.0,20.58,0.0
2018,8,4,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,5,5,15,7.0,3.5,1.85,13.9,3.5,0.0,0.0
2018,8,5,5,30,14.0,7.0,1.9,14.2,7.0,6.88,0.0
2018,8,5,5,45,40.5,22.0,2.0,14.5,26.0,19.84,8.27
2018,8,5,6,0,67.0,37.0,2.1,14.8,45.0,32.61,22.37
2018,8,5,6,15,101.0,59.5,2.05,15.25,78.5,50.69,38.89
2018,8,5,6,30,135.0,82.0,2.0,15.7,112.0,68.13,54.64
2018,8,5,6,45,165.5,104.0,2.0,16.15,150.5,88.72,67.07
2018,8,5,7,0,196.0,126.0,2.0,16.6,189.0,114.25,83.45
2018,8,5,7,15,215.5,149.5,1.95,17.15,230.0,147.55,108.15
2018,8,5,7,30,235.0,173.0,1.9,17.7,271.0,183.12,135.75
2018,8,5,7,45,223.0,192.0,1.8,18.3,294.5,215.05,162.08
2018,8,5,8,0,211.0,211.0,1.7,18.9,318.0,241.25,183.64
2018,8,5,8,15,206.0,233.0,1.7,19.55,346.0,270.93,207.37
2018,8,5,8,30,201.0,255.0,1.7,20.2,374.0,300.17,230.22
2018,8,5,8,45,306.5,266.5,1.65,20.85,464.0,361.44,276.0
2018,8,5,9,0,412.0,278.0,1.6,21.5,554.0,437.07,332.05
2018,8,5,9,15,466.0,278.0,1.65,22.15,608.5,482.4,365.65
2018,8,5,9,30,520.0,278.0,1.7,22.8,663.0,535.53,404.55
2018,8,5,9,45,572.5,267.0,1.75,23.5,709.5,581.87,438.03
2018,8,5,10,0,625.0,256.0,1.8,24.2,756.0,630.87,472.86
2018,8,5,10,15,636.0,259.0,1.85,24.7,784.0,667.84,498.41
2018,8,5,10,30,647.0,262.0,1.9,25.2,812.0,704.48,523.3
2018,8,5,10,45,655.5,265.0,2.0,25.7,835.0,738.71,546.44
2018,8,5,11,0,664.0,268.0,2.1,26.2,858.0,772.08,568.66
2018,8,5,11,15,656.0,277.0,2.15,26.45,868.5,796.69,584.58
2018,8,5,11,30,648.0,286.0,2.2,26.7,879.0,819.29,599.05
2018,8,5,11,45,610.0,306.0,2.3,26.9,868.0,824.44,601.62
2018,8,5,12,0,572.0,326.0,2.4,27.1,857.0,827.43,602.82
2018,8,5,12,15,438.5,359.5,2.45,27.25,766.5,753.79,550.56
2018,8,5,12,30,305.0,393.0,2.5,27.4,676.0,672.11,492.25
2018,8,5,12,45,474.0,336.5,2.6,27.5,773.0,783.55,573.73
2018,8,5,13,0,643.0,280.0,2.7,27.6,870.0,893.37,650.92
2018,8,5,13,15,680.5,258.0,2.75,27.6,873.5,913.41,665.08
2018,8,5,13,30,718.0,236.0,2.8,27.6,877.0,930.88,677.45
2018,8,5,13,45,702.0,238.5,2.85,27.6,852.5,920.19,671.27
2018,8,5,14,0,686.0,241.0,2.9,27.6,828.0,907.14,663.85
2018,8,5,14,15,666.0,243.0,2.95,27.5,797.0,887.63,652.09
2018,8,5,14,30,646.0,245.0,3.0,27.4,766.0,866.14,638.86
2018,8,5,14,45,619.5,245.5,3.0,27.25,728.0,835.41,619.11
2018,8,5,15,0,593.0,246.0,3.0,27.1,690.0,801.33,597.03
2018,8,5,15,15,576.0,238.5,3.0,27.1,650.5,768.3,575.45
2018,8,5,15,30,559.0,231.0,3.0,27.1,611.0,734.13,552.85
2018,8,5,15,45,527.0,226.0,3.1,26.6,565.0,689.48,523.77
2018,8,5,16,0,495.0,221.0,3.2,26.1,519.0,645.01,494.19
2018,8,5,16,15,456.0,212.5,3.1,25.7,469.5,591.91,456.82
2018,8,5,16,30,417.0,204.0,3.0,25.3,420.0,540.07,419.71
2018,8,5,16,45,380.0,189.5,2.95,24.85,370.5,476.96,373.92
2018,8,5,17,0,343.0,175.0,2.9,24.4,321.0,423.91,334.49
2018,8,5,17,15,306.0,155.5,2.85,23.7,273.0,367.19,291.6
2018,8,5,17,30,269.0,136.0,2.8,23.0,225.0,312.88,249.38
2018,8,5,17,45,227.5,112.5,2.7,22.3,179.0,253.94,202.28
2018,8,5,18,0,186.0,89.0,2.6,21.6,133.0,198.02,156.45
2018,8,5,18,15,144.0,66.0,2.55,21.0,95.0,145.6,112.56
2018,8,5,18,30,102.0,43.0,2.5,20.4,57.0,96.13,70.7
2018,8,5,18,45,64.0,26.0,2.45,19.85,33.5,59.22,36.5
2018,8,5,19,0,26.0,9.0,2.4,19.3,10.0,16.24,0.0
2018,8,5,19,15,13.0,4.5,2.4,19.0,5.0,4.42,0.0
2018,8,5,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,6,5,15,6.0,2.5,1.7,15.65,2.5,0.0,0.0
2018,8,6,5,30,12.0,5.0,1.7,16.0,5.0,4.91,0.0
2018,8,6,5,45,32.0,16.5,1.7,16.35,19.5,15.23,4.52
2018,8,6,6,0,52.0,28.0,1.7,16.7,34.0,25.33,15.94
2018,8,6,6,15,78.5,50.0,1.7,17.35,64.5,43.5,32.29
2018,8,6,6,30,105.0,72.0,1.7,18.0,95.0,60.91,47.83
2018,8,6,6,45,130.5,98.5,1.7,18.6,135.0,83.67,62.93
2018,8,6,7,0,156.0,125.0,1.7,19.2,175.0,114.78,84.53
2018,8,6,7,15,191.5,150.0,1.65,19.8,222.0,149.0,109.2
2018,8,6,7,30,227.0,175.0,1.6,20.4,269.0,182.64,134.14
2018,8,6,7,45,261.0,198.5,1.6,21.0,320.0,223.14,165.22
2018,8,6,8,0,295.0,222.0,1.6,21.6,371.0,267.23,199.3
2018,8,6,8,15,320.0,240.5,1.6,22.35,417.0,307.87,230.73
2018,8,6,8,30,345.0,259.0,1.6,23.1,463.0,350.9,263.61
2018,8,6,8,45,368.5,274.0,1.55,23.8,507.0,392.66,294.96
2018,8,6,9,0,392.0,289.0,1.5,24.5,551.0,436.39,327.08
2018,8,6,9,15,414.5,299.0,1.55,25.1,591.5,477.13,356.86
2018,8,6,9,30,437.0,309.0,1.6,25.7,632.0,516.21,384.96
2018,8,6,9,45,459.0,315.5,1.6,26.35,669.0,556.62,413.17
2018,8,6,10,0,481.0,322.0,1.6,27.0,706.0,598.22,441.56
2018,8,6,10,15,491.5,329.0,1.65,27.45,734.0,633.49,465.53
2018,8,6,10,30,502.0,336.0,1.7,27.9,762.0,668.68,489.1
2018,8,6,10,45,509.5,341.0,1.8,28.4,783.5,699.6,509.64
2018,8,6,11,0,517.0,346.0,1.9,28.9,805.0,729.94,529.56
2018,8,6,11,15,518.5,352.0,2.0,29.1,819.0,755.66,546.73
2018,8,6,11,30,520.0,358.0,2.1,29.3,833.0,780.24,563.05
2018,8,6,11,45,518.0,362.5,2.2,29.5,839.0,799.17,575.54
2018,8,6,12,0,516.0,367.0,2.3,29.7,845.0,816.62,587.05
2018,8,6,12,15,563.0,338.0,2.4,29.95,860.0,844.12,606.7
2018,8,6,12,30,610.0,309.0,2.5,30.2,875.0,870.33,625.4
2018,8,6,12,45,671.0,269.5,2.65,30.4,887.5,899.08,646.74
2018,8,6,13,0,732.0,230.0,2.8,30.6,900.0,925.69,665.36
2018,8,6,13,15,715.0,235.5,2.85,30.6,881.5,922.1,663.55
2018,8,6,13,30,698.0,241.0,2.9,30.6,863.0,915.98,660.45
2018,8,6,13,45,674.5,247.5,3.0,30.55,836.5,902.36,652.91
2018,8,6,14,0,651.0,254.0,3.1,30.5,810.0,886.51,643.45
2018,8,6,14,15,625.0,259.0,3.15,30.35,778.0,864.77,630.01
2018,8,6,14,30,599.0,264.0,3.2,30.2,746.0,839.51,614.24
2018,8,6,14,45,564.0,268.0,3.25,30.0,706.0,805.81,592.61
2018,8,6,15,0,529.0,272.0,3.3,29.8,666.0,771.34,570.26
2018,8,6,15,15,512.5,262.5,3.3,29.8,627.5,738.06,548.5
2018,8,6,15,30,496.0,253.0,3.3,29.8,589.0,703.76,525.81
2018,8,6,15,45,461.5,246.5,3.3,29.1,542.5,657.2,495.26
2018,8,6,16,0,427.0,240.0,3.3,28.4,496.0,611.1,464.44
2018,8,6,16,15,390.5,228.5,3.2,27.85,447.5,551.02,422.55
2018,8,6,16,30,354.0,217.0,3.1,27.3,399.0,500.61,386.74
2018,8,6,16,45,323.5,198.5,3.0,26.7,351.5,447.99,348.8
2018,8,6,17,0,293.0,180.0,2.9,26.1,304.0,396.86,311.07
2018,8,6,17,15,263.0,158.0,2.8,25.35,258.5,343.61,271.0
2018,8,6,17,30,233.0,136.0,2.7,24.6,213.0,292.19,231.24
2018,8,6,17,45,198.5,111.5,2.6,23.85,169.0,237.33,187.65
2018,8,6,18,0,164.0,87.0,2.5,23.1,125.0,184.85,144.87
2018,8,6,18,15,126.0,63.5,2.45,22.45,88.5,134.55,102.99
2018,8,6,18,30,88.0,40.0,2.4,21.8,52.0,86.7,62.77
2018,8,6,18,45,54.5,24.0,2.35,21.2,30.5,53.03,31.05
2018,8,6,19,0,21.0,8.0,2.3,20.6,9.0,13.78,0.0
2018,8,6,19,15,10.5,4.0,2.3,20.3,4.5,3.93,0.0
2018,8,6,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.3,19.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,18.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,7,5,15,13.5,3.5,1.7,15.95,4.0,0.0,0.0
2018,8,7,5,30,27.0,7.0,1.7,16.5,8.0,6.88,0.0
2018,8,7,5,45,77.5,23.5,1.7,17.0,32.0,19.74,6.8
2018,8,7,6,0,128.0,40.0,1.7,17.5,56.0,32.87,22.18
2018,8,7,6,15,181.5,61.0,1.7,17.95,95.0,48.92,36.85
2018,8,7,6,30,235.0,82.0,1.7,18.4,134.0,64.36,50.72
2018,8,7,6,45,278.0,99.0,1.7,18.85,176.0,80.76,59.33
2018,8,7,7,0,321.0,116.0,1.7,19.3,218.0,113.2,77.79
2018,8,7,7,15,339.5,130.5,1.65,19.8,255.0,145.43,100.12
2018,8,7,7,30,358.0,145.0,1.6,20.3,292.0,174.78,122.46
2018,8,7,7,45,369.5,163.0,1.55,20.8,332.0,212.28,152.81
2018,8,7,8,0,381.0,181.0,1.5,21.3,372.0,251.02,184.42
2018,8,7,8,15,418.0,193.0,1.5,21.9,422.5,293.79,218.33
2018,8,7,8,30,455.0,205.0,1.5,22.5,473.0,340.08,254.67
2018,8,7,8,45,508.0,213.0,1.5,23.1,534.0,392.83,295.2
2018,8,7,9,0,561.0,221.0,1.5,23.7,595.0,450.23,338.45
2018,8,7,9,15,553.5,241.5,1.55,24.1,629.5,492.49,370.2
2018,8,7,9,30,546.0,262.0,1.6,24.5,664.0,533.56,400.25
2018,8,7,9,45,521.5,289.0,1.6,24.85,688.0,569.12,425.18
2018,8,7,10,0,497.0,316.0,1.6,25.2,712.0,602.07,447.52
2018,8,7,10,15,512.5,320.5,1.75,25.45,742.0,639.04,474.01
2018,8,7,10,30,528.0,325.0,1.9,25.7,772.0,676.23,500.31
2018,8,7,10,45,543.0,326.0,2.0,25.9,796.5,709.88,523.75
2018,8,7,11,0,558.0,327.0,2.1,26.1,821.0,743.31,546.82
2018,8,7,11,15,570.0,326.5,2.2,26.2,838.5,772.5,567.06
2018,8,7,11,30,582.0,326.0,2.3,26.3,856.0,800.89,586.66
2018,8,7,11,45,594.5,322.0,2.4,26.4,867.5,825.38,603.67
2018,8,7,12,0,607.0,318.0,2.5,26.5,879.0,848.66,619.85
2018,8,7,12,15,608.0,317.5,2.6,26.55,880.0,862.87,629.88
2018,8,7,12,30,609.0,317.0,2.7,26.6,881.0,876.13,639.36
2018,8,7,12,45,607.5,315.0,2.75,26.65,874.0,883.68,644.74
2018,8,7,13,0,606.0,313.0,2.8,26.7,867.0,889.26,648.9
2018,8,7,13,15,607.5,307.0,2.85,26.7,854.5,891.27,651.1
2018,8,7,13,30,609.0,301.0,2.9,26.7,842.0,891.2,652.01
2018,8,7,13,45,610.0,292.5,3.0,26.65,823.0,885.89,650.06
2018,8,7,14,0,611.0,284.0,3.1,26.6,804.0,878.25,646.63
2018,8,7,14,15,607.5,275.0,3.1,26.5,777.5,863.6,637.99
2018,8,7,14,30,604.0,266.0,3.1,26.4,751.0,845.13,626.89
2018,8,7,14,45,599.5,256.0,3.15,26.3,719.5,824.01,614.24
2018,8,7,15,0,595.0,246.0,3.2,26.2,688.0,800.91,600.16
2018,8,7,15,15,578.5,238.0,3.2,26.2,648.5,767.75,578.27
2018,8,7,15,30,562.0,230.0,3.2,26.2,609.0,733.4,555.4
2018,8,7,15,45,549.0,217.5,3.25,25.75,567.0,696.03,531.47
2018,8,7,16,0,536.0,205.0,3.3,25.3,525.0,657.66,506.34
2018,8,7,16,15,519.5,191.5,3.25,24.9,480.0,614.75,476.93
2018,8,7,16,30,503.0,178.0,3.2,24.5,435.0,571.45,446.64
2018,8,7,16,45,476.0,164.5,3.15,24.15,387.5,520.82,409.95
2018,8,7,17,0,449.0,151.0,3.1,23.8,340.0,471.04,373.03
2018,8,7,17,15,411.5,135.5,3.0,23.1,291.0,413.81,329.7
2018,8,7,17,30,374.0,120.0,2.9,22.4,242.0,358.84,286.85
2018,8,7,17,45,328.0,102.5,2.75,21.75,195.5,299.75,239.32
2018,8,7,18,0,282.0,85.0,2.6,21.1,149.0,237.52,188.09
2018,8,7,18,15,224.5,65.0,2.55,20.5,108.0,178.14,138.1
2018,8,7,18,30,167.0,45.0,2.5,19.9,67.0,123.51,91.34
2018,8,7,18,45,106.5,27.5,2.45,19.25,39.5,75.19,44.51
2018,8,7,19,0,46.0,10.0,2.4,18.6,12.0,22.65,0.0
2018,8,7,19,15,23.0,5.0,2.4,18.3,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,8,5,15,10.5,3.0,1.15,15.45,3.5,0.0,0.0
2018,8,8,5,30,21.0,6.0,1.1,15.8,7.0,5.9,0.0
2018,8,8,5,45,60.5,22.0,1.05,16.15,28.5,18.53,5.29
2018,8,8,6,0,100.0,38.0,1.0,16.5,50.0,31.31,20.9
2018,8,8,6,15,146.0,61.0,1.0,17.0,88.0,48.9,36.96
2018,8,8,6,30,192.0,84.0,1.0,17.5,126.0,65.77,52.12
2018,8,8,6,45,231.0,102.0,1.0,18.0,165.5,81.48,60.99
2018,8,8,7,0,270.0,120.0,1.0,18.5,205.0,112.15,79.01
2018,8,8,7,15,253.5,139.0,1.0,19.0,230.0,141.55,100.8
2018,8,8,7,30,237.0,158.0,1.0,19.5,255.0,169.48,123.35
2018,8,8,7,45,222.0,182.0,1.05,20.0,282.5,200.21,148.72
2018,8,8,8,0,207.0,206.0,1.1,20.5,310.0,234.35,176.58
2018,8,8,8,15,206.5,229.0,1.1,21.1,341.5,266.09,201.54
2018,8,8,8,30,206.0,252.0,1.1,21.7,373.0,297.85,226.02
2018,8,8,8,45,271.5,263.0,1.15,22.3,435.5,342.0,258.93
2018,8,8,9,0,337.0,274.0,1.2,22.9,498.0,396.71,299.54
2018,8,8,9,15,454.0,263.0,1.2,23.4,585.0,460.29,346.41
2018,8,8,9,30,571.0,252.0,1.2,23.9,672.0,537.28,402.24
2018,8,8,9,45,574.5,263.0,1.25,24.4,703.0,576.18,429.62
2018,8,8,10,0,578.0,274.0,1.3,24.9,734.0,614.53,456.27
2018,8,8,10,15,593.0,277.0,1.35,25.3,764.0,652.68,482.65
2018,8,8,10,30,608.0,280.0,1.4,25.7,794.0,690.1,508.07
2018,8,8,10,45,622.0,280.5,1.45,26.05,818.5,724.85,531.43
2018,8,8,11,0,636.0,281.0,1.5,26.4,843.0,759.18,554.19
2018,8,8,11,15,645.5,280.5,1.55,26.6,859.5,788.31,573.54
2018,8,8,11,30,655.0,280.0,1.6,26.8,876.0,816.34,592.02
2018,8,8,11,45,663.0,278.5,1.6,27.05,886.0,840.86,607.45
2018,8,8,12,0,671.0,277.0,1.6,27.3,896.0,863.85,621.78
2018,8,8,12,15,672.5,275.5,1.7,27.45,896.5,879.33,632.47
2018,8,8,12,30,674.0,274.0,1.8,27.6,897.0,892.74,641.9
2018,8,8,12,45,673.0,272.5,1.85,27.7,890.5,901.7,648.07
2018,8,8,13,0,672.0,271.0,1.9,27.8,884.0,908.35,652.86
2018,8,8,13,15,671.0,266.5,1.95,27.8,870.0,909.67,654.65
2018,8,8,13,30,670.0,262.0,2.0,27.8,856.0,908.57,654.99
2018,8,8,13,45,668.5,256.0,2.05,27.85,836.5,903.04,652.47
2018,8,8,14,0,667.0,250.0,2.1,27.9,817.0,895.06,648.46
2018,8,8,14,15,660.5,244.0,2.2,27.75,789.5,880.04,640.79
2018,8,8,14,30,654.0,238.0,2.3,27.6,762.0,862.74,631.6
2018,8,8,14,45,645.0,231.0,2.35,27.5,728.5,839.96,618.17
2018,8,8,15,0,636.0,224.0,2.4,27.4,695.0,815.19,603.31
2018,8,8,15,15,620.0,217.0,2.4,27.4,655.5,782.5,582.28
2018,8,8,15,30,604.0,210.0,2.4,27.4,616.0,745.67,558.33
2018,8,8,15,45,586.0,201.0,2.5,26.9,572.5,706.83,534.24
2018,8,8,16,0,568.0,192.0,2.6,26.4,529.0,667.23,509.0
2018,8,8,16,15,546.0,180.5,2.6,26.0,482.5,621.31,477.97
2018,8,8,16,30,524.0,169.0,2.6,25.6,436.0,575.32,446.21
2018,8,8,16,45,493.5,157.5,2.65,25.2,387.5,523.76,409.55
2018,8,8,17,0,463.0,146.0,2.7,24.8,339.0,473.32,372.69
2018,8,8,17,15,423.0,131.0,2.65,24.05,289.5,414.61,328.65
2018,8,8,17,30,383.0,116.0,2.6,23.3,240.0,358.37,285.14
2018,8,8,17,45,332.0,99.5,2.55,22.55,193.0,297.54,236.58
2018,8,8,18,0,281.0,83.0,2.5,21.8,146.0,240.77,189.87
2018,8,8,18,15,220.5,63.5,2.45,21.15,105.0,174.15,134.32
2018,8,8,18,30,160.0,44.0,2.4,20.5,64.0,119.42,87.62
2018,8,8,18,45,102.0,27.0,2.35,19.85,37.5,72.5,40.58
2018,8,8,19,0,44.0,10.0,2.3,19.2,11.0,21.97,0.0
2018,8,8,19,15,22.0,5.0,2.25,18.9,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,9,5,15,12.5,3.0,1.45,15.85,3.5,0.0,0.0
2018,8,9,5,30,25.0,6.0,1.4,16.3,7.0,5.9,0.0
2018,8,9,5,45,65.5,21.0,1.35,16.8,27.5,17.72,3.85
2018,8,9,6,0,106.0,36.0,1.3,17.3,48.0,29.75,19.41
2018,8,9,6,15,150.5,57.5,1.3,17.95,84.5,46.28,34.51
2018,8,9,6,30,195.0,79.0,1.3,18.6,121.0,62.17,48.74
2018,8,9,6,45,246.5,100.5,1.3,19.25,168.0,79.7,64.1
2018,8,9,7,0,298.0,122.0,1.3,19.9,215.0,114.36,79.76
2018,8,9,7,15,334.5,141.0,1.25,20.55,263.0,151.0,104.58
2018,8,9,7,30,371.0,160.0,1.2,21.2,311.0,191.51,134.52
2018,8,9,7,45,402.5,176.0,1.1,21.9,359.5,228.18,162.78
2018,8,9,8,0,434.0,192.0,1.0,22.6,408.0,272.17,197.23
2018,8,9,8,15,460.0,205.0,1.0,23.3,455.0,315.01,230.98
2018,8,9,8,30,486.0,218.0,1.0,24.0,502.0,360.27,266.11
2018,8,9,8,45,508.5,228.0,1.0,24.7,546.0,403.79,299.32
2018,8,9,9,0,531.0,238.0,1.0,25.4,590.0,449.06,333.0
2018,8,9,9,15,556.0,243.0,1.0,25.95,632.0,492.76,364.96
2018,8,9,9,30,581.0,248.0,1.0,26.5,674.0,538.03,397.23
2018,8,9,9,45,605.0,249.5,1.0,27.1,712.0,580.93,427.02
2018,8,9,10,0,629.0,251.0,1.0,27.7,750.0,624.23,456.37
2018,8,9,10,15,639.5,255.5,1.05,28.15,779.0,662.43,482.14
2018,8,9,10,30,650.0,260.0,1.1,28.6,808.0,700.24,507.17
2018,8,9,10,45,658.5,262.5,1.15,29.1,830.5,734.15,529.11
2018,8,9,11,0,667.0,265.0,1.2,29.6,853.0,767.16,550.13
2018,8,9,11,15,673.5,266.5,1.3,29.8,869.0,796.59,569.76
2018,8,9,11,30,680.0,268.0,1.4,30.0,885.0,824.67,588.4
2018,8,9,11,45,684.5,267.0,1.55,30.25,893.0,847.19,603.83
2018,8,9,12,0,689.0,266.0,1.7,30.5,901.0,867.95,618.09
2018,8,9,12,15,694.5,263.0,1.8,30.55,903.0,885.78,630.5
2018,8,9,12,30,700.0,260.0,1.9,30.6,905.0,901.58,641.65
2018,8,9,12,45,704.5,255.0,2.05,30.7,900.0,912.32,650.0
2018,8,9,13,0,709.0,250.0,2.2,30.8,895.0,920.72,656.68
2018,8,9,13,15,708.0,246.0,2.3,30.75,881.0,922.54,659.19
2018,8,9,13,30,707.0,242.0,2.4,30.7,867.0,921.84,660.23
2018,8,9,13,45,704.5,236.0,2.5,30.65,846.0,915.15,657.51
2018,8,9,14,0,702.0,230.0,2.6,30.6,825.0,905.91,653.25
2018,8,9,14,15,696.0,224.5,2.65,30.5,797.5,891.45,645.4
2018,8,9,14,30,690.0,219.0,2.7,30.4,770.0,874.6,636.05
2018,8,9,14,45,682.0,212.0,2.75,30.3,736.5,852.11,622.99
2018,8,9,15,0,674.0,205.0,2.8,30.2,703.0,827.48,608.5
2018,8,9,15,15,658.0,199.0,2.8,30.2,662.5,795.03,587.79
2018,8,9,15,30,642.0,193.0,2.8,30.2,622.0,761.08,565.84
2018,8,9,15,45,626.5,183.5,2.85,29.75,578.5,722.56,541.81
2018,8,9,16,0,611.0,174.0,2.9,29.3,535.0,682.92,516.5
2018,8,9,16,15,591.5,163.5,2.85,28.9,488.5,638.32,486.57
2018,8,9,16,30,572.0,153.0,2.8,28.5,442.0,590.36,453.66
2018,8,9,16,45,544.5,142.0,2.8,28.15,393.5,539.58,417.78
2018,8,9,17,0,517.0,131.0,2.8,27.8,345.0,489.58,381.5
2018,8,9,17,15,478.0,118.0,2.6,27.05,295.0,431.5,338.12
2018,8,9,17,30,439.0,105.0,2.4,26.3,245.0,375.73,295.22
2018,8,9,17,45,390.0,90.0,2.25,25.55,198.0,315.16,247.29
2018,8,9,18,0,341.0,75.0,2.1,24.8,151.0,258.4,200.94
2018,8,9,18,15,271.5,59.5,2.05,24.1,110.0,196.66,149.67
2018,8,9,18,30,202.0,44.0,2.0,23.4,69.0,141.44,102.63
2018,8,9,18,45,125.0,27.5,1.95,22.7,40.5,85.88,45.22
2018,8,9,19,0,48.0,11.0,1.9,22.0,12.0,23.91,0.0
2018,8,9,19,15,24.0,5.5,1.95,21.7,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.95,20.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.9,19.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
