Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,1,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,10,5,15,23.5,4.5,1.65,16.5,5.0,0.0,0.0
2018,8,10,5,30,47.0,9.0,1.7,17.1,10.0,8.85,0.0
2018,8,10,5,45,124.5,24.0,1.75,17.7,36.0,18.81,3.2
2018,8,10,6,0,202.0,39.0,1.8,18.3,62.0,30.01,19.43
2018,8,10,6,15,273.0,53.5,1.75,18.85,101.5,40.24,29.13
2018,8,10,6,30,344.0,68.0,1.7,19.4,141.0,49.95,37.97
2018,8,10,6,45,411.0,80.5,1.65,19.95,191.0,59.68,46.6
2018,8,10,7,0,478.0,93.0,1.6,20.5,241.0,95.87,59.19
2018,8,10,7,15,517.5,103.5,1.55,21.15,290.0,134.5,83.65
2018,8,10,7,30,557.0,114.0,1.5,21.8,339.0,176.8,114.93
2018,8,10,7,45,586.0,123.0,1.4,22.45,388.0,219.86,149.43
2018,8,10,8,0,615.0,132.0,1.3,23.1,437.0,265.88,187.1
2018,8,10,8,15,637.5,139.5,1.25,23.9,484.0,311.35,224.42
2018,8,10,8,30,660.0,147.0,1.2,24.7,531.0,358.78,262.57
2018,8,10,8,45,677.0,153.5,1.2,25.45,575.0,404.88,299.02
2018,8,10,9,0,694.0,160.0,1.2,26.2,619.0,452.03,335.16
2018,8,10,9,15,714.5,162.0,1.2,26.8,660.0,497.73,369.42
2018,8,10,9,30,735.0,164.0,1.2,27.4,701.0,544.37,403.33
2018,8,10,9,45,754.0,163.5,1.25,28.0,738.0,588.55,434.92
2018,8,10,10,0,773.0,163.0,1.3,28.6,775.0,635.09,467.28
2018,8,10,10,15,783.0,165.0,1.4,29.0,804.5,675.51,495.42
2018,8,10,10,30,793.0,167.0,1.5,29.4,834.0,715.09,522.49
2018,8,10,10,45,801.0,167.5,1.6,29.8,857.0,750.75,546.53
2018,8,10,11,0,809.0,168.0,1.7,30.2,880.0,785.06,568.29
2018,8,10,11,15,815.5,167.5,1.85,30.3,896.0,815.67,588.66
2018,8,10,11,30,822.0,167.0,2.0,30.4,912.0,844.48,607.84
2018,8,10,11,45,828.0,165.0,2.15,30.55,921.0,869.47,624.44
2018,8,10,12,0,834.0,163.0,2.3,30.7,930.0,892.3,639.69
2018,8,10,12,15,827.5,167.0,2.45,30.65,928.0,907.59,650.65
2018,8,10,12,30,821.0,171.0,2.6,30.6,926.0,920.17,660.02
2018,8,10,12,45,811.0,175.0,2.75,30.6,916.0,926.81,665.53
2018,8,10,13,0,801.0,179.0,2.9,30.6,906.0,930.66,669.36
2018,8,10,13,15,802.0,175.5,3.0,30.5,893.0,934.45,673.16
2018,8,10,13,30,803.0,172.0,3.1,30.4,880.0,935.48,675.27
2018,8,10,13,45,803.0,166.0,3.2,30.3,859.0,930.21,673.41
2018,8,10,14,0,803.0,160.0,3.3,30.2,838.0,922.12,669.82
2018,8,10,14,15,798.5,155.5,3.4,30.05,810.5,908.63,662.89
2018,8,10,14,30,794.0,151.0,3.5,29.9,783.0,892.47,654.24
2018,8,10,14,45,789.0,145.5,3.6,29.7,750.0,872.23,643.0
2018,8,10,15,0,784.0,140.0,3.7,29.5,717.0,849.49,630.04
2018,8,10,15,15,769.5,136.5,3.7,29.5,676.5,818.4,610.33
2018,8,10,15,30,755.0,133.0,3.7,29.5,636.0,785.51,589.32
2018,8,10,15,45,740.5,127.0,3.8,28.95,592.0,751.35,568.92
2018,8,10,16,0,726.0,121.0,3.9,28.4,548.0,712.82,545.04
2018,8,10,16,15,686.5,119.0,3.85,28.0,495.0,659.05,508.89
2018,8,10,16,30,647.0,117.0,3.8,27.6,442.0,606.04,471.41
2018,8,10,16,45,639.0,106.5,3.8,27.2,399.0,565.8,443.09
2018,8,10,17,0,631.0,96.0,3.8,26.8,356.0,524.61,413.1
2018,8,10,17,15,590.5,89.0,3.7,26.2,306.0,467.33,369.66
2018,8,10,17,30,550.0,82.0,3.6,25.6,256.0,412.19,326.52
2018,8,10,17,45,494.0,73.0,3.5,25.0,208.0,349.43,275.98
2018,8,10,18,0,438.0,64.0,3.4,24.4,160.0,290.82,227.18
2018,8,10,18,15,359.0,52.0,3.25,23.75,117.0,222.81,169.96
2018,8,10,18,30,280.0,40.0,3.1,23.1,74.0,164.39,119.1
2018,8,10,18,45,177.0,26.0,2.95,22.5,44.0,99.31,48.04
2018,8,10,19,0,74.0,12.0,2.8,21.9,14.0,31.77,0.0
2018,8,10,19,15,37.0,6.0,2.75,21.6,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.7,21.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.45,20.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.15,19.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.95,18.9,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,11,5,15,16.0,4.0,2.1,17.4,4.5,0.0,0.0
2018,8,11,5,30,32.0,8.0,2.2,17.8,9.0,7.86,0.0
2018,8,11,5,45,108.0,23.0,2.3,18.2,33.5,18.03,1.41
2018,8,11,6,0,184.0,38.0,2.4,18.6,58.0,29.25,18.65
2018,8,11,6,15,270.5,52.5,2.4,19.1,100.0,39.52,28.43
2018,8,11,6,30,357.0,67.0,2.4,19.6,142.0,49.27,37.32
2018,8,11,6,45,431.5,78.5,2.45,20.1,193.5,56.94,44.17
2018,8,11,7,0,506.0,90.0,2.5,20.6,245.0,93.61,56.95
2018,8,11,7,15,547.0,98.5,2.5,21.3,294.5,131.52,80.23
2018,8,11,7,30,588.0,107.0,2.5,22.0,344.0,173.87,111.44
2018,8,11,7,45,618.0,115.0,2.45,22.75,393.5,217.83,146.88
2018,8,11,8,0,648.0,123.0,2.4,23.5,443.0,264.82,185.8
2018,8,11,8,15,672.0,129.0,2.45,24.15,491.0,311.08,224.61
2018,8,11,8,30,696.0,135.0,2.5,24.8,539.0,359.4,264.59
2018,8,11,8,45,714.0,140.5,2.5,25.5,583.5,406.75,302.97
2018,8,11,9,0,732.0,146.0,2.5,26.2,628.0,455.17,341.12
2018,8,11,9,15,743.0,152.0,2.55,26.7,668.0,501.45,377.01
2018,8,11,9,30,754.0,158.0,2.6,27.2,708.0,547.77,411.94
2018,8,11,9,45,760.5,164.0,2.65,27.65,742.0,591.32,444.02
2018,8,11,10,0,767.0,170.0,2.7,28.1,776.0,634.17,474.77
2018,8,11,10,15,777.5,172.0,2.8,28.35,806.0,676.88,505.39
2018,8,11,10,30,788.0,174.0,2.9,28.6,836.0,716.64,533.46
2018,8,11,10,45,796.5,174.5,2.95,28.85,859.0,752.55,558.24
2018,8,11,11,0,805.0,175.0,3.0,29.1,882.0,787.14,581.02
2018,8,11,11,15,810.0,176.0,3.1,29.1,898.0,817.91,601.63
2018,8,11,11,30,815.0,177.0,3.2,29.1,914.0,846.82,620.99
2018,8,11,11,45,818.5,176.5,3.3,29.15,922.0,871.03,637.11
2018,8,11,12,0,822.0,176.0,3.4,29.2,930.0,893.03,651.82
2018,8,11,12,15,821.0,176.5,3.45,29.2,930.0,909.68,662.9
2018,8,11,12,30,820.0,177.0,3.5,29.2,930.0,923.75,672.4
2018,8,11,12,45,817.0,177.0,3.55,29.15,922.0,932.87,678.89
2018,8,11,13,0,814.0,177.0,3.6,29.1,914.0,939.25,683.74
2018,8,11,13,15,810.5,175.5,3.65,29.05,899.0,940.9,685.6
2018,8,11,13,30,807.0,174.0,3.7,29.0,884.0,939.75,685.79
2018,8,11,13,45,802.0,171.5,3.75,28.9,862.0,933.42,682.8
2018,8,11,14,0,797.0,169.0,3.8,28.8,840.0,924.33,678.12
2018,8,11,14,15,787.5,166.5,3.8,28.65,810.5,908.42,668.85
2018,8,11,14,30,778.0,164.0,3.8,28.5,781.0,889.98,657.99
2018,8,11,14,45,765.0,161.5,3.8,28.35,745.5,869.44,645.74
2018,8,11,15,0,752.0,159.0,3.8,28.2,710.0,843.53,629.85
2018,8,11,15,15,737.0,154.5,3.8,28.2,669.5,811.76,609.53
2018,8,11,15,30,722.0,150.0,3.8,28.2,629.0,778.31,587.94
2018,8,11,15,45,701.0,145.5,3.8,27.65,584.0,738.54,562.97
2018,8,11,16,0,680.0,141.0,3.8,27.1,539.0,697.85,536.95
2018,8,11,16,15,652.0,135.5,3.75,26.7,490.5,650.17,504.02
2018,8,11,16,30,624.0,130.0,3.7,26.3,442.0,602.53,470.38
2018,8,11,16,45,589.5,122.5,3.7,25.9,392.0,548.66,431.4
2018,8,11,17,0,555.0,115.0,3.7,25.5,342.0,495.9,392.2
2018,8,11,17,15,511.0,106.0,3.6,24.9,292.5,434.59,345.43
2018,8,11,17,30,467.0,97.0,3.5,24.3,243.0,379.41,301.95
2018,8,11,17,45,409.5,84.5,3.4,23.75,195.5,316.41,250.93
2018,8,11,18,0,352.0,72.0,3.3,23.2,148.0,258.08,202.26
2018,8,11,18,15,278.5,56.5,3.2,22.55,106.5,194.56,148.7
2018,8,11,18,30,205.0,41.0,3.1,21.9,65.0,137.98,99.62
2018,8,11,18,45,125.0,25.0,3.0,21.25,37.5,80.43,33.38
2018,8,11,19,0,45.0,9.0,2.9,20.6,10.0,20.86,0.0
2018,8,11,19,15,22.5,4.5,2.9,20.2,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.9,19.45,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.85,18.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,12,5,15,8.0,2.5,1.65,16.05,2.5,0.0,0.0
2018,8,12,5,30,16.0,5.0,1.7,16.4,5.0,4.91,0.0
2018,8,12,5,45,59.5,20.5,1.7,16.75,26.0,17.28,0.0
2018,8,12,6,0,103.0,36.0,1.7,17.1,47.0,29.72,19.07
2018,8,12,6,15,154.5,57.0,1.65,17.55,84.0,45.89,34.1
2018,8,12,6,30,206.0,78.0,1.6,18.0,121.0,61.46,48.16
2018,8,12,6,45,253.0,99.0,1.5,18.4,166.0,76.41,61.44
2018,8,12,7,0,300.0,120.0,1.4,18.8,211.0,110.06,77.39
2018,8,12,7,15,340.0,137.0,1.35,19.4,258.5,145.44,100.65
2018,8,12,7,30,380.0,154.0,1.3,20.0,306.0,184.97,129.57
2018,8,12,7,45,414.5,167.5,1.25,20.6,354.0,220.27,156.85
2018,8,12,8,0,449.0,181.0,1.2,21.2,402.0,263.33,191.03
2018,8,12,8,15,477.0,192.0,1.15,21.85,448.5,305.69,224.86
2018,8,12,8,30,505.0,203.0,1.1,22.5,495.0,350.63,260.25
2018,8,12,8,45,529.0,211.5,1.05,23.15,539.0,394.24,294.0
2018,8,12,9,0,553.0,220.0,1.0,23.8,583.0,439.71,328.24
2018,8,12,9,15,594.5,215.5,1.1,24.35,628.0,484.06,361.82
2018,8,12,9,30,636.0,211.0,1.2,24.9,673.0,530.55,396.4
2018,8,12,9,45,681.0,198.5,1.25,25.45,715.5,574.83,428.67
2018,8,12,10,0,726.0,186.0,1.3,26.0,758.0,621.71,462.14
2018,8,12,10,15,738.5,187.5,1.45,26.35,788.0,662.04,491.04
2018,8,12,10,30,751.0,189.0,1.6,26.7,818.0,701.81,519.12
2018,8,12,10,45,761.5,189.0,1.75,27.05,841.5,737.97,544.36
2018,8,12,11,0,772.0,189.0,1.9,27.4,865.0,773.51,568.85
2018,8,12,11,15,779.5,188.0,2.05,27.55,881.0,803.49,588.96
2018,8,12,11,30,787.0,187.0,2.2,27.7,897.0,831.82,607.98
2018,8,12,11,45,793.5,185.5,2.35,27.9,906.5,857.02,624.8
2018,8,12,12,0,800.0,184.0,2.5,28.1,916.0,880.19,640.33
2018,8,12,12,15,804.5,180.5,2.65,28.05,917.0,897.48,652.69
2018,8,12,12,30,809.0,177.0,2.8,28.0,918.0,912.35,663.6
2018,8,12,12,45,812.5,173.5,2.9,27.95,912.5,923.79,671.99
2018,8,12,13,0,816.0,170.0,3.0,27.9,907.0,932.57,678.79
2018,8,12,13,15,817.5,165.5,3.1,27.7,893.5,935.75,682.45
2018,8,12,13,30,819.0,161.0,3.2,27.5,880.0,936.09,684.4
2018,8,12,13,45,819.5,155.5,3.25,27.35,859.5,931.61,682.82
2018,8,12,14,0,820.0,150.0,3.3,27.2,839.0,924.24,679.47
2018,8,12,14,15,816.0,145.5,3.35,26.95,811.0,910.93,672.53
2018,8,12,14,30,812.0,141.0,3.4,26.7,783.0,894.88,663.84
2018,8,12,14,45,807.0,135.5,3.45,26.5,749.5,874.22,651.94
2018,8,12,15,0,802.0,130.0,3.5,26.3,716.0,851.03,638.31
2018,8,12,15,15,787.5,127.0,3.5,26.3,675.5,820.03,618.5
2018,8,12,15,30,773.0,124.0,3.5,26.3,635.0,787.2,597.35
2018,8,12,15,45,758.0,119.0,3.5,25.65,591.0,750.16,574.54
2018,8,12,16,0,743.0,114.0,3.5,25.0,547.0,714.45,552.33
2018,8,12,16,15,721.5,109.5,3.5,24.6,499.5,670.7,523.34
2018,8,12,16,30,700.0,105.0,3.5,24.2,452.0,626.46,492.87
2018,8,12,16,45,651.0,101.0,3.45,23.8,396.5,564.19,447.12
2018,8,12,17,0,602.0,97.0,3.4,23.4,341.0,504.06,401.84
2018,8,12,17,15,545.0,89.0,3.35,22.85,286.5,437.25,350.35
2018,8,12,17,30,488.0,81.0,3.3,22.3,232.0,374.08,300.16
2018,8,12,17,45,441.5,71.0,3.2,21.75,188.0,317.98,254.04
2018,8,12,18,0,395.0,61.0,3.1,21.2,144.0,263.16,207.54
2018,8,12,18,15,316.5,49.0,3.0,20.6,104.0,199.85,153.4
2018,8,12,18,30,238.0,37.0,2.9,20.0,64.0,144.16,104.0
2018,8,12,18,45,142.5,23.5,2.8,19.45,37.5,82.83,27.73
2018,8,12,19,0,47.0,10.0,2.7,18.9,11.0,22.23,0.0
2018,8,12,19,15,23.5,5.0,2.65,18.55,5.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,13,5,15,11.5,3.0,2.15,13.9,3.0,0.0,0.0
2018,8,13,5,30,23.0,6.0,2.2,14.2,6.0,5.9,0.0
2018,8,13,5,45,43.5,19.0,2.25,14.55,22.5,17.06,0.0
2018,8,13,6,0,64.0,32.0,2.3,14.9,39.0,28.3,17.93
2018,8,13,6,15,62.0,51.5,2.3,15.4,61.0,44.26,32.94
2018,8,13,6,30,60.0,71.0,2.3,15.9,83.0,59.75,47.05
2018,8,13,6,45,68.5,91.0,2.3,16.4,108.5,79.24,64.42
2018,8,13,7,0,77.0,111.0,2.3,16.9,134.0,100.92,77.09
2018,8,13,7,15,62.0,129.0,2.3,17.5,150.0,120.3,92.46
2018,8,13,7,30,47.0,147.0,2.3,18.1,166.0,138.22,107.2
2018,8,13,7,45,36.0,160.5,2.3,18.75,176.0,151.85,118.24
2018,8,13,8,0,25.0,174.0,2.3,19.4,186.0,168.49,131.49
2018,8,13,8,15,40.0,199.0,2.3,19.85,221.0,192.95,150.1
2018,8,13,8,30,55.0,224.0,2.3,20.3,256.0,223.33,173.3
2018,8,13,8,45,92.0,251.5,2.3,20.8,309.5,266.24,205.82
2018,8,13,9,0,129.0,279.0,2.3,21.3,363.0,308.76,237.85
2018,8,13,9,15,295.5,270.0,2.35,21.7,479.5,387.12,297.53
2018,8,13,9,30,462.0,261.0,2.4,22.1,596.0,480.86,368.38
2018,8,13,9,45,579.0,233.0,2.45,22.45,674.0,545.72,417.35
2018,8,13,10,0,696.0,205.0,2.5,22.8,752.0,618.99,472.01
2018,8,13,10,15,709.0,207.0,2.55,23.05,782.0,659.04,500.92
2018,8,13,10,30,722.0,209.0,2.6,23.3,812.0,698.65,529.22
2018,8,13,10,45,733.5,208.5,2.65,23.55,835.5,734.21,554.27
2018,8,13,11,0,745.0,208.0,2.7,23.8,859.0,768.8,578.3
2018,8,13,11,15,751.5,208.5,2.8,23.85,875.0,799.2,599.82
2018,8,13,11,30,758.0,209.0,2.9,23.9,891.0,827.99,619.49
2018,8,13,11,45,763.5,207.5,2.95,24.0,899.5,852.23,635.56
2018,8,13,12,0,769.0,206.0,3.0,24.1,908.0,874.47,650.33
2018,8,13,12,15,787.0,195.0,3.05,24.05,913.5,894.63,664.13
2018,8,13,12,30,805.0,184.0,3.1,24.0,919.0,914.16,677.59
2018,8,13,12,45,827.0,168.0,3.15,24.0,918.0,930.03,688.55
2018,8,13,13,0,849.0,152.0,3.2,24.0,917.0,943.24,697.86
2018,8,13,13,15,848.0,149.5,3.25,23.95,902.5,946.1,700.55
2018,8,13,13,30,847.0,147.0,3.3,23.9,888.0,946.05,701.5
2018,8,13,13,45,845.0,143.0,3.4,23.85,866.5,940.58,699.31
2018,8,13,14,0,843.0,139.0,3.5,23.8,845.0,932.2,695.28
2018,8,13,14,15,836.5,136.5,3.5,23.65,816.5,918.41,687.33
2018,8,13,14,30,830.0,134.0,3.5,23.5,788.0,901.9,677.65
2018,8,13,14,45,821.5,130.0,3.55,23.4,753.0,879.4,664.08
2018,8,13,15,0,813.0,126.0,3.6,23.3,718.0,854.44,648.81
2018,8,13,15,15,799.0,123.5,3.6,23.3,677.5,824.15,629.27
2018,8,13,15,30,785.0,121.0,3.6,23.3,637.0,791.98,608.32
2018,8,13,15,45,767.0,116.5,3.6,22.85,591.5,752.74,583.2
2018,8,13,16,0,749.0,112.0,3.6,22.4,546.0,712.24,556.82
2018,8,13,16,15,696.5,114.0,3.6,22.05,490.0,655.54,517.8
2018,8,13,16,30,644.0,116.0,3.6,21.7,434.0,597.74,475.67
2018,8,13,16,45,592.0,112.5,3.55,21.35,380.0,536.09,429.5
2018,8,13,17,0,540.0,109.0,3.5,21.0,326.0,476.83,384.02
2018,8,13,17,15,480.0,100.5,3.45,20.5,273.0,407.19,329.51
2018,8,13,17,30,420.0,92.0,3.4,20.0,220.0,345.44,279.67
2018,8,13,17,45,391.0,78.0,3.35,19.5,179.5,297.16,239.41
2018,8,13,18,0,362.0,64.0,3.3,19.0,139.0,250.92,199.38
2018,8,13,18,15,280.0,51.0,3.2,18.5,99.5,186.89,144.25
2018,8,13,18,30,198.0,38.0,3.1,18.0,60.0,130.87,94.26
2018,8,13,18,45,111.0,23.0,3.0,17.5,34.0,71.42,15.41
2018,8,13,19,0,24.0,8.0,2.9,17.0,8.0,14.12,0.0
2018,8,13,19,15,12.0,4.0,2.9,16.75,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,14,5,15,1.0,1.5,2.35,14.0,1.5,0.0,0.0
2018,8,14,5,30,2.0,3.0,2.4,14.3,3.0,2.95,0.0
2018,8,14,5,45,1.0,13.5,2.5,14.55,13.5,13.03,0.0
2018,8,14,6,0,0.0,24.0,2.6,14.8,24.0,23.17,13.55
2018,8,14,6,15,0.0,41.5,2.6,15.3,41.5,39.44,28.73
2018,8,14,6,30,0.0,59.0,2.6,15.8,59.0,55.33,43.17
2018,8,14,6,45,1.5,79.5,2.65,16.25,80.0,73.48,59.4
2018,8,14,7,0,3.0,100.0,2.7,16.7,101.0,92.34,72.13
2018,8,14,7,15,7.5,118.0,2.7,17.3,121.0,109.88,86.22
2018,8,14,7,30,12.0,136.0,2.7,17.9,141.0,127.95,100.45
2018,8,14,7,45,9.0,146.5,2.7,18.45,150.5,138.63,108.78
2018,8,14,8,0,6.0,157.0,2.7,19.0,160.0,148.86,116.61
2018,8,14,8,15,7.0,169.5,2.7,19.45,173.5,161.67,126.31
2018,8,14,8,30,8.0,182.0,2.7,19.9,187.0,174.55,135.97
2018,8,14,8,45,11.5,202.0,2.7,20.35,209.5,195.27,151.7
2018,8,14,9,0,15.0,222.0,2.7,20.8,232.0,216.4,167.58
2018,8,14,9,15,21.0,247.0,2.7,21.15,262.0,243.7,188.16
2018,8,14,9,30,27.0,272.0,2.7,21.5,292.0,267.58,205.91
2018,8,14,9,45,41.0,303.5,2.75,21.85,335.0,306.65,235.2
2018,8,14,10,0,55.0,335.0,2.8,22.2,378.0,347.16,265.21
2018,8,14,10,15,129.0,359.0,2.85,22.45,465.0,419.25,319.76
2018,8,14,10,30,203.0,383.0,2.9,22.7,552.0,500.02,379.71
2018,8,14,10,45,443.0,307.5,2.9,22.9,690.0,612.8,466.21
2018,8,14,11,0,683.0,232.0,2.9,23.1,828.0,742.58,562.26
2018,8,14,11,15,724.5,216.0,2.95,23.2,858.0,783.49,591.05
2018,8,14,11,30,766.0,200.0,3.0,23.3,888.0,824.54,619.36
2018,8,14,11,45,771.5,199.0,3.05,23.4,897.0,848.47,635.21
2018,8,14,12,0,777.0,198.0,3.1,23.5,906.0,870.87,650.15
2018,8,14,12,15,783.5,194.5,3.15,23.5,908.5,889.6,662.91
2018,8,14,12,30,790.0,191.0,3.2,23.5,911.0,906.04,674.23
2018,8,14,12,45,796.5,185.0,3.25,23.55,905.5,917.59,682.24
2018,8,14,13,0,803.0,179.0,3.3,23.6,900.0,926.54,688.64
2018,8,14,13,15,802.0,175.5,3.3,23.5,885.5,928.38,690.47
2018,8,14,13,30,801.0,172.0,3.3,23.4,871.0,927.43,690.61
2018,8,14,13,45,798.5,168.0,3.35,23.35,850.0,921.78,687.92
2018,8,14,14,0,796.0,164.0,3.4,23.3,829.0,913.35,683.49
2018,8,14,14,15,790.0,160.0,3.45,23.1,800.5,898.98,675.52
2018,8,14,14,30,784.0,156.0,3.5,22.9,772.0,881.99,665.84
2018,8,14,14,45,740.5,164.5,3.5,22.75,725.0,845.95,642.59
2018,8,14,15,0,697.0,173.0,3.5,22.6,678.0,805.9,616.46
2018,8,14,15,15,659.0,174.5,3.5,22.6,630.5,762.3,587.2
2018,8,14,15,30,621.0,176.0,3.5,22.6,583.0,718.21,556.63
2018,8,14,15,45,639.0,157.5,3.5,22.15,550.0,697.11,544.31
2018,8,14,16,0,657.0,139.0,3.5,21.7,517.0,672.82,529.23
2018,8,14,16,15,657.0,127.0,3.5,21.35,477.0,639.31,506.36
2018,8,14,16,30,657.0,115.0,3.5,21.0,437.0,603.93,481.57
2018,8,14,16,45,628.5,108.0,3.45,20.65,388.5,553.57,444.15
2018,8,14,17,0,600.0,101.0,3.4,20.3,340.0,503.83,406.27
2018,8,14,17,15,556.0,92.5,3.4,19.75,289.5,444.32,359.9
2018,8,14,17,30,512.0,84.0,3.4,19.2,239.0,387.3,313.99
2018,8,14,17,45,451.0,74.5,3.35,18.7,191.5,321.46,259.37
2018,8,14,18,0,390.0,65.0,3.3,18.2,144.0,263.7,209.76
2018,8,14,18,15,304.0,51.5,3.2,17.75,102.5,196.47,151.69
2018,8,14,18,30,218.0,38.0,3.1,17.3,61.0,137.66,98.51
2018,8,14,18,45,125.5,23.0,3.0,16.8,34.5,74.89,4.8
2018,8,14,19,0,33.0,8.0,2.9,16.3,8.0,16.37,0.0
2018,8,14,19,15,16.5,4.0,2.85,16.1,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,15,5,15,2.5,1.5,2.05,14.2,1.5,0.0,0.0
2018,8,15,5,30,5.0,3.0,2.2,14.6,3.0,2.95,0.0
2018,8,15,5,45,2.5,9.5,2.3,15.0,9.5,9.16,0.0
2018,8,15,6,0,0.0,16.0,2.4,15.4,16.0,15.43,7.02
2018,8,15,6,15,0.0,27.5,2.45,15.9,27.5,26.54,17.44
2018,8,15,6,30,0.0,39.0,2.5,16.4,39.0,37.66,27.57
2018,8,15,6,45,0.0,53.5,2.5,16.9,53.5,51.65,40.08
2018,8,15,7,0,0.0,68.0,2.5,17.4,68.0,65.15,49.34
2018,8,15,7,15,0.0,78.0,2.5,17.95,78.0,74.74,57.19
2018,8,15,7,30,0.0,88.0,2.5,18.5,88.0,84.31,64.85
2018,8,15,7,45,0.0,99.0,2.45,19.05,99.0,94.78,73.12
2018,8,15,8,0,0.0,110.0,2.4,19.6,110.0,105.27,81.25
2018,8,15,8,15,4.0,138.5,2.35,20.05,141.0,132.92,103.05
2018,8,15,8,30,8.0,167.0,2.3,20.5,172.0,160.99,124.86
2018,8,15,8,45,14.5,200.0,2.3,20.9,209.5,194.58,150.73
2018,8,15,9,0,21.0,233.0,2.3,21.3,247.0,228.9,176.8
2018,8,15,9,15,51.0,247.5,2.35,21.65,283.5,254.66,196.22
2018,8,15,9,30,81.0,262.0,2.4,22.0,320.0,287.35,221.03
2018,8,15,9,45,283.0,259.5,2.4,22.35,478.0,400.01,308.14
2018,8,15,10,0,485.0,257.0,2.4,22.7,636.0,533.83,408.52
2018,8,15,10,15,650.5,201.5,2.5,22.95,730.5,612.77,468.16
2018,8,15,10,30,816.0,146.0,2.6,23.2,825.0,704.05,536.0
2018,8,15,10,45,833.5,142.0,2.65,23.4,851.5,743.12,562.86
2018,8,15,11,0,851.0,138.0,2.7,23.6,878.0,781.32,588.36
2018,8,15,11,15,857.5,137.0,2.8,23.7,894.0,811.99,609.06
2018,8,15,11,30,864.0,136.0,2.9,23.8,910.0,840.67,628.42
2018,8,15,11,45,870.0,133.5,2.95,23.9,918.5,865.38,644.77
2018,8,15,12,0,876.0,131.0,3.0,24.0,927.0,887.78,659.59
2018,8,15,12,15,877.0,130.5,3.05,23.95,927.5,905.25,671.56
2018,8,15,12,30,878.0,130.0,3.1,23.9,928.0,920.03,681.85
2018,8,15,12,45,877.5,129.0,3.2,23.9,921.0,930.18,689.38
2018,8,15,13,0,877.0,128.0,3.3,23.9,914.0,937.47,695.14
2018,8,15,13,15,875.5,125.5,3.3,23.8,899.0,939.41,697.06
2018,8,15,13,30,874.0,123.0,3.3,23.7,884.0,938.37,697.15
2018,8,15,13,45,870.5,121.0,3.35,23.6,862.5,933.05,694.85
2018,8,15,14,0,867.0,119.0,3.4,23.5,841.0,924.8,690.72
2018,8,15,14,15,861.0,117.0,3.4,23.35,812.5,911.41,683.03
2018,8,15,14,30,855.0,115.0,3.4,23.2,784.0,895.26,673.58
2018,8,15,14,45,847.0,111.5,3.4,23.05,749.0,873.09,660.06
2018,8,15,15,0,839.0,108.0,3.4,22.9,714.0,848.43,644.84
2018,8,15,15,15,825.5,106.0,3.4,22.9,673.5,823.34,628.95
2018,8,15,15,30,812.0,104.0,3.4,22.9,633.0,791.4,608.17
2018,8,15,15,45,797.0,100.0,3.4,22.55,588.5,754.28,584.37
2018,8,15,16,0,782.0,96.0,3.4,22.2,544.0,715.69,559.21
2018,8,15,16,15,763.0,91.5,3.35,21.85,496.5,672.36,529.99
2018,8,15,16,30,744.0,87.0,3.3,21.5,449.0,628.28,499.7
2018,8,15,16,45,715.5,82.5,3.25,21.2,399.0,577.43,462.21
2018,8,15,17,0,687.0,78.0,3.2,20.9,349.0,529.52,425.69
2018,8,15,17,15,636.5,73.5,3.15,20.4,296.5,467.48,377.28
2018,8,15,17,30,586.0,69.0,3.1,19.9,244.0,408.45,329.67
2018,8,15,17,45,515.0,61.5,3.05,19.4,193.5,339.21,272.38
2018,8,15,18,0,444.0,54.0,3.0,18.9,143.0,275.59,218.02
2018,8,15,18,15,342.5,44.0,2.9,18.45,100.5,203.09,155.69
2018,8,15,18,30,241.0,34.0,2.8,18.0,58.0,139.88,98.36
2018,8,15,18,45,148.5,21.0,2.7,17.5,33.0,78.13,0.0
2018,8,15,19,0,56.0,8.0,2.6,17.0,8.0,22.12,0.0
2018,8,15,19,15,28.0,4.0,2.6,16.75,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,5,15,5.0,2.0,1.65,13.4,2.0,0.0,0.0
2018,8,16,5,30,10.0,4.0,1.8,13.9,4.0,3.93,0.0
2018,8,16,5,45,5.0,12.5,1.9,14.35,12.5,12.16,0.0
2018,8,16,6,0,0.0,21.0,2.0,14.8,21.0,20.27,10.87
2018,8,16,6,15,0.0,37.0,2.05,15.4,37.0,35.49,25.21
2018,8,16,6,30,0.0,53.0,2.1,16.0,53.0,50.21,38.61
2018,8,16,6,45,1.5,73.0,2.1,16.55,73.5,68.09,54.57
2018,8,16,7,0,3.0,93.0,2.1,17.1,94.0,86.41,67.07
2018,8,16,7,15,2.0,105.0,2.1,17.7,105.5,98.3,76.72
2018,8,16,7,30,1.0,117.0,2.1,18.3,117.0,109.99,86.02
2018,8,16,7,45,1.0,127.5,2.15,18.85,127.5,120.39,94.07
2018,8,16,8,0,1.0,138.0,2.2,19.4,138.0,130.73,101.93
2018,8,16,8,15,2.0,151.5,2.15,19.9,152.5,144.01,112.03
2018,8,16,8,30,3.0,165.0,2.1,20.4,167.0,157.42,122.09
2018,8,16,8,45,14.5,201.5,2.1,20.9,211.0,195.86,151.68
2018,8,16,9,0,26.0,238.0,2.1,21.4,255.0,231.18,178.4
2018,8,16,9,15,109.5,265.5,2.05,21.85,343.5,295.06,226.98
2018,8,16,9,30,193.0,293.0,2.0,22.3,432.0,370.55,283.74
2018,8,16,9,45,520.5,209.5,2.0,22.7,609.5,488.02,374.13
2018,8,16,10,0,848.0,126.0,2.0,23.1,787.0,638.06,485.74
2018,8,16,10,15,865.0,123.0,2.05,23.45,819.5,683.01,517.35
2018,8,16,10,30,882.0,120.0,2.1,23.8,852.0,725.22,547.15
2018,8,16,10,45,887.5,122.0,2.15,24.15,875.5,762.81,571.65
2018,8,16,11,0,893.0,124.0,2.2,24.5,899.0,798.6,594.73
2018,8,16,11,15,897.0,124.5,2.3,24.65,914.5,829.83,615.44
2018,8,16,11,30,901.0,125.0,2.4,24.8,930.0,858.85,634.65
2018,8,16,11,45,903.5,125.5,2.5,24.95,938.5,884.27,651.47
2018,8,16,12,0,906.0,126.0,2.6,25.1,947.0,907.15,666.66
2018,8,16,12,15,907.0,125.0,2.65,25.15,947.0,924.61,678.2
2018,8,16,12,30,908.0,124.0,2.7,25.2,947.0,939.27,688.03
2018,8,16,12,45,908.5,122.0,2.8,25.2,939.5,949.61,695.67
2018,8,16,13,0,909.0,120.0,2.9,25.2,932.0,956.96,701.51
2018,8,16,13,15,905.5,119.0,2.9,25.15,916.5,958.62,703.09
2018,8,16,13,30,902.0,118.0,2.9,25.1,901.0,957.23,702.84
2018,8,16,13,45,897.0,117.0,2.95,25.05,878.5,951.42,700.22
2018,8,16,14,0,892.0,116.0,3.0,25.0,856.0,942.64,695.77
2018,8,16,14,15,885.0,114.0,3.05,24.85,826.5,928.06,687.85
2018,8,16,14,30,878.0,112.0,3.1,24.7,797.0,910.68,678.12
2018,8,16,14,45,868.0,110.0,3.1,24.55,761.0,887.96,664.49
2018,8,16,15,0,858.0,108.0,3.1,24.4,725.0,862.77,649.2
2018,8,16,15,15,845.0,105.5,3.1,24.4,683.5,837.11,633.19
2018,8,16,15,30,832.0,103.0,3.1,24.4,642.0,804.53,612.3
2018,8,16,15,45,815.5,99.5,3.1,23.9,596.5,766.21,588.41
2018,8,16,16,0,799.0,96.0,3.1,23.4,551.0,726.47,563.15
2018,8,16,16,15,776.5,92.5,3.05,23.1,502.0,681.16,532.76
2018,8,16,16,30,754.0,89.0,3.0,22.8,453.0,635.3,501.44
2018,8,16,16,45,723.5,84.5,3.0,22.45,402.0,585.18,464.89
2018,8,16,17,0,693.0,80.0,3.0,22.1,351.0,533.52,426.1
2018,8,16,17,15,648.5,74.0,2.9,21.6,298.5,473.01,379.16
2018,8,16,17,30,604.0,68.0,2.8,21.1,246.0,414.99,332.59
2018,8,16,17,45,531.5,61.0,2.7,20.6,195.0,344.99,274.95
2018,8,16,18,0,459.0,54.0,2.6,20.1,144.0,280.69,220.25
2018,8,16,18,15,365.0,44.0,2.5,19.55,102.0,210.71,160.14
2018,8,16,18,30,271.0,34.0,2.4,19.0,60.0,149.33,102.95
2018,8,16,18,45,156.5,20.5,2.3,18.5,33.5,78.78,0.0
2018,8,16,19,0,42.0,7.0,2.2,18.0,7.0,17.44,0.0
2018,8,16,19,15,21.0,3.5,2.2,17.75,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,17,5,15,10.0,2.0,1.25,14.6,2.0,0.0,0.0
2018,8,17,5,30,20.0,4.0,1.3,15.1,4.0,3.93,0.0
2018,8,17,5,45,33.5,10.5,1.35,15.65,12.5,9.08,0.0
2018,8,17,6,0,47.0,17.0,1.4,16.2,21.0,14.5,6.0
2018,8,17,6,15,23.5,24.0,1.4,16.8,26.0,22.07,13.46
2018,8,17,6,30,0.0,31.0,1.4,17.4,31.0,29.92,20.66
2018,8,17,6,45,0.0,47.0,1.35,18.0,47.0,45.4,34.42
2018,8,17,7,0,0.0,63.0,1.3,18.6,63.0,60.66,45.36
2018,8,17,7,15,0.0,81.0,1.25,19.3,81.0,77.33,59.01
2018,8,17,7,30,0.0,99.0,1.2,20.0,99.0,94.07,72.42
2018,8,17,7,45,0.5,116.5,1.15,20.7,116.5,110.53,85.31
2018,8,17,8,0,1.0,134.0,1.1,21.4,134.0,127.12,98.05
2018,8,17,8,15,12.5,169.0,1.1,22.1,176.0,162.61,125.24
2018,8,17,8,30,24.0,204.0,1.1,22.8,218.0,199.34,152.88
2018,8,17,8,45,110.0,239.5,1.1,23.5,310.0,257.74,195.95
2018,8,17,9,0,196.0,275.0,1.1,24.2,402.0,333.18,251.45
2018,8,17,9,15,474.5,214.0,1.15,24.7,547.5,418.27,314.58
2018,8,17,9,30,753.0,153.0,1.2,25.2,693.0,533.37,399.31
2018,8,17,9,45,812.0,136.0,1.25,25.75,744.5,588.37,439.0
2018,8,17,10,0,871.0,119.0,1.3,26.3,796.0,646.21,480.28
2018,8,17,10,15,880.5,120.0,1.4,26.65,826.5,688.66,510.34
2018,8,17,10,30,890.0,121.0,1.5,27.0,857.0,729.92,539.09
2018,8,17,10,45,898.0,121.0,1.55,27.35,881.0,767.76,563.1
2018,8,17,11,0,906.0,121.0,1.6,27.7,905.0,803.91,585.8
2018,8,17,11,15,910.5,121.5,1.65,27.95,921.0,835.9,605.84
2018,8,17,11,30,915.0,122.0,1.7,28.2,937.0,865.66,624.39
2018,8,17,11,45,917.5,122.0,1.8,28.4,945.5,890.9,640.64
2018,8,17,12,0,920.0,122.0,1.9,28.6,954.0,913.55,655.29
2018,8,17,12,15,923.5,120.5,1.95,28.65,955.5,932.92,667.78
2018,8,17,12,30,927.0,119.0,2.0,28.7,957.0,949.49,678.59
2018,8,17,12,45,929.5,116.5,2.1,28.75,950.5,961.27,687.01
2018,8,17,13,0,932.0,114.0,2.2,28.8,944.0,970.03,693.66
2018,8,17,13,15,929.5,112.5,2.25,28.75,928.5,972.12,695.97
2018,8,17,13,30,927.0,111.0,2.3,28.7,913.0,971.07,696.47
2018,8,17,13,45,923.5,109.5,2.35,28.6,891.0,965.98,694.66
2018,8,17,14,0,920.0,108.0,2.4,28.5,869.0,957.79,691.01
2018,8,17,14,15,913.0,107.0,2.45,28.35,839.5,943.92,683.94
2018,8,17,14,30,906.0,106.0,2.5,28.2,810.0,927.18,675.08
2018,8,17,14,45,896.5,104.0,2.55,28.05,773.5,904.38,662.29
2018,8,17,15,0,887.0,102.0,2.6,27.9,737.0,879.02,647.78
2018,8,17,15,15,874.0,99.5,2.6,27.9,695.0,847.76,628.51
2018,8,17,15,30,861.0,97.0,2.6,27.9,653.0,814.42,607.75
2018,8,17,15,45,844.0,95.0,2.55,27.45,607.0,781.35,587.75
2018,8,17,16,0,827.0,93.0,2.5,27.0,561.0,742.05,563.16
2018,8,17,16,15,804.5,89.5,2.5,26.6,511.0,695.83,533.48
2018,8,17,16,30,782.0,86.0,2.5,26.2,461.0,649.0,502.75
2018,8,17,16,45,750.0,82.5,2.45,25.85,409.0,595.62,464.67
2018,8,17,17,0,718.0,79.0,2.4,25.5,357.0,545.53,427.65
2018,8,17,17,15,673.0,74.0,2.25,24.75,304.0,484.96,381.82
2018,8,17,17,30,628.0,69.0,2.1,24.0,251.0,426.88,336.24
2018,8,17,17,45,563.5,61.0,1.95,23.2,200.0,358.7,281.23
2018,8,17,18,0,499.0,53.0,1.8,22.4,149.0,295.49,228.28
2018,8,17,18,15,389.5,43.0,1.7,21.6,104.0,217.87,163.11
2018,8,17,18,30,280.0,33.0,1.6,20.8,59.0,150.36,100.58
2018,8,17,18,45,154.5,19.0,1.5,20.0,32.0,75.12,0.0
2018,8,17,19,0,29.0,5.0,1.4,19.2,5.0,12.11,0.0
2018,8,17,19,15,14.5,2.5,1.4,18.95,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,18,5,15,9.5,2.0,0.95,16.7,2.0,0.0,0.0
2018,8,18,5,30,19.0,4.0,0.9,17.1,4.0,3.93,0.0
2018,8,18,5,45,84.5,18.0,0.9,17.55,25.0,14.21,0.0
2018,8,18,6,0,150.0,32.0,0.9,18.0,46.0,24.81,13.89
2018,8,18,6,15,233.5,49.5,0.9,18.5,87.0,37.72,26.71
2018,8,18,6,30,317.0,67.0,0.9,19.0,128.0,50.02,37.92
2018,8,18,6,45,387.5,81.5,0.9,19.55,178.5,59.3,46.26
2018,8,18,7,0,458.0,96.0,0.9,20.1,229.0,86.47,56.26
2018,8,18,7,15,510.5,105.5,0.85,20.8,281.0,124.01,76.93
2018,8,18,7,30,563.0,115.0,0.8,21.5,333.0,167.12,106.65
2018,8,18,7,45,606.0,120.5,0.75,22.2,385.0,209.65,139.2
2018,8,18,8,0,649.0,126.0,0.7,22.9,437.0,256.66,176.75
2018,8,18,8,15,678.5,131.0,0.65,23.5,486.5,303.57,215.03
2018,8,18,8,30,708.0,136.0,0.6,24.1,536.0,353.12,254.83
2018,8,18,8,45,733.0,139.5,0.6,24.75,583.5,402.0,293.45
2018,8,18,9,0,758.0,143.0,0.6,25.4,631.0,452.62,332.23
2018,8,18,9,15,769.5,148.5,0.65,25.9,671.5,500.0,368.11
2018,8,18,9,30,781.0,154.0,0.7,26.4,712.0,547.4,402.95
2018,8,18,9,45,787.5,160.0,0.75,26.9,747.0,594.79,436.67
2018,8,18,10,0,794.0,166.0,0.8,27.4,782.0,638.51,467.0
2018,8,18,10,15,804.0,168.5,0.9,27.75,812.5,680.28,496.21
2018,8,18,10,30,814.0,171.0,1.0,28.1,843.0,721.15,524.25
2018,8,18,10,45,822.0,171.5,1.1,28.5,866.0,757.6,548.85
2018,8,18,11,0,830.0,172.0,1.2,28.9,889.0,792.6,571.58
2018,8,18,11,15,834.0,174.0,1.3,29.0,905.0,824.25,592.16
2018,8,18,11,30,838.0,176.0,1.4,29.1,921.0,853.91,611.46
2018,8,18,11,45,840.0,176.5,1.5,29.25,928.5,878.32,627.29
2018,8,18,12,0,842.0,177.0,1.6,29.4,936.0,900.36,641.69
2018,8,18,12,15,843.5,176.0,1.7,29.4,936.5,918.02,653.77
2018,8,18,12,30,845.0,175.0,1.8,29.4,937.0,933.06,664.31
2018,8,18,12,45,844.5,173.5,1.95,29.35,929.5,943.09,672.49
2018,8,18,13,0,844.0,172.0,2.1,29.3,922.0,950.3,678.98
2018,8,18,13,15,840.0,170.5,2.15,29.2,906.0,951.43,680.83
2018,8,18,13,30,836.0,169.0,2.2,29.1,890.0,949.64,680.99
2018,8,18,13,45,829.5,167.5,2.3,28.95,867.0,942.67,678.58
2018,8,18,14,0,823.0,166.0,2.4,28.8,844.0,932.87,674.44
2018,8,18,14,15,814.5,162.5,2.45,28.6,813.5,916.42,665.73
2018,8,18,14,30,806.0,159.0,2.5,28.4,783.0,897.31,655.35
2018,8,18,14,45,794.0,156.5,2.55,28.15,747.0,873.66,642.09
2018,8,18,15,0,782.0,154.0,2.6,27.9,711.0,851.2,629.58
2018,8,18,15,15,766.0,150.0,2.6,27.9,669.0,818.39,609.04
2018,8,18,15,30,750.0,146.0,2.6,27.9,627.0,783.85,587.24
2018,8,18,15,45,730.0,140.5,2.6,27.35,580.5,743.0,562.09
2018,8,18,16,0,710.0,135.0,2.6,26.8,534.0,701.1,535.76
2018,8,18,16,15,669.0,130.0,2.6,26.4,479.0,643.76,496.35
2018,8,18,16,30,628.0,125.0,2.6,26.0,424.0,587.31,456.64
2018,8,18,16,45,598.5,116.0,2.55,25.6,374.5,535.24,419.11
2018,8,18,17,0,569.0,107.0,2.5,25.2,325.0,483.93,380.99
2018,8,18,17,15,495.0,97.5,2.4,24.45,267.0,405.06,320.77
2018,8,18,17,30,421.0,88.0,2.3,23.7,209.0,334.97,265.52
2018,8,18,17,45,320.5,73.0,2.2,22.95,154.0,251.44,198.15
2018,8,18,18,0,220.0,58.0,2.1,22.2,99.0,176.61,136.54
2018,8,18,18,15,160.5,43.5,2.05,21.55,68.5,120.22,88.99
2018,8,18,18,30,101.0,29.0,2.0,20.9,38.0,77.12,48.69
2018,8,18,18,45,56.5,16.0,1.95,20.25,20.5,32.11,0.0
2018,8,18,19,0,12.0,3.0,1.9,19.6,3.0,2.95,0.0
2018,8,18,19,15,6.0,1.5,1.9,19.35,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,19,5,15,1.5,1.0,1.35,15.35,1.0,0.0,0.0
2018,8,19,5,30,3.0,2.0,1.4,15.7,2.0,1.97,0.0
2018,8,19,5,45,1.5,10.5,1.45,16.05,10.5,10.32,0.0
2018,8,19,6,0,0.0,19.0,1.5,16.4,19.0,18.34,8.65
2018,8,19,6,15,0.0,35.0,1.45,16.85,35.0,33.6,23.31
2018,8,19,6,30,0.0,51.0,1.4,17.3,51.0,48.34,36.7
2018,8,19,6,45,0.5,69.5,1.4,17.8,69.5,65.01,51.56
2018,8,19,7,0,1.0,88.0,1.4,18.3,88.0,81.91,63.04
2018,8,19,7,15,1.0,99.5,1.35,18.8,99.5,93.31,72.28
2018,8,19,7,30,1.0,111.0,1.3,19.3,111.0,104.6,81.22
2018,8,19,7,45,0.5,120.5,1.3,19.8,120.5,113.98,88.45
2018,8,19,8,0,0.0,130.0,1.3,20.3,130.0,123.23,95.45
2018,8,19,8,15,3.0,150.0,1.3,20.85,151.5,142.82,110.5
2018,8,19,8,30,6.0,170.0,1.3,21.4,173.0,162.8,125.62
2018,8,19,8,45,14.5,200.5,1.3,21.9,209.5,194.72,149.83
2018,8,19,9,0,23.0,231.0,1.3,22.4,246.0,227.59,174.41
2018,8,19,9,15,63.0,271.0,1.4,23.0,315.0,280.37,213.87
2018,8,19,9,30,103.0,311.0,1.5,23.6,384.0,341.25,258.82
2018,8,19,9,45,294.5,292.5,1.55,24.2,517.0,433.43,327.93
2018,8,19,10,0,486.0,274.0,1.6,24.8,650.0,545.71,410.08
2018,8,19,10,15,637.5,227.0,1.65,25.2,739.5,622.55,465.97
2018,8,19,10,30,789.0,180.0,1.7,25.6,829.0,710.73,528.89
2018,8,19,10,45,810.0,175.5,1.75,26.0,857.5,751.04,556.04
2018,8,19,11,0,831.0,171.0,1.8,26.4,886.0,790.75,582.19
2018,8,19,11,15,838.0,170.5,1.85,26.65,902.5,822.39,602.26
2018,8,19,11,30,845.0,170.0,1.9,26.9,919.0,852.16,621.06
2018,8,19,11,45,850.0,169.0,1.95,27.1,928.0,877.74,637.21
2018,8,19,12,0,855.0,168.0,2.0,27.3,937.0,901.02,651.91
2018,8,19,12,15,847.5,172.0,2.1,27.35,934.0,915.86,662.08
2018,8,19,12,30,840.0,176.0,2.2,27.4,931.0,927.84,670.58
2018,8,19,12,45,827.5,181.0,2.25,27.45,919.5,933.45,674.61
2018,8,19,13,0,815.0,186.0,2.3,27.5,908.0,936.13,676.93
2018,8,19,13,15,811.0,184.5,2.4,27.35,892.5,937.2,679.33
2018,8,19,13,30,807.0,183.0,2.5,27.2,877.0,935.43,680.0
2018,8,19,13,45,800.5,180.5,2.55,27.1,853.5,927.55,676.24
2018,8,19,14,0,794.0,178.0,2.6,27.0,830.0,916.9,670.8
2018,8,19,14,15,783.5,175.5,2.65,26.8,799.5,903.45,663.85
2018,8,19,14,30,773.0,173.0,2.7,26.6,769.0,884.2,653.11
2018,8,19,14,45,759.0,170.0,2.75,26.35,732.5,858.98,638.51
2018,8,19,15,0,745.0,167.0,2.8,26.1,696.0,831.66,622.43
2018,8,19,15,15,728.0,162.5,2.8,26.1,654.0,798.29,601.15
2018,8,19,15,30,711.0,158.0,2.8,26.1,612.0,763.33,578.65
2018,8,19,15,45,685.5,153.5,2.8,25.5,565.0,720.34,551.42
2018,8,19,16,0,660.0,149.0,2.8,24.9,518.0,676.69,522.5
2018,8,19,16,15,624.0,142.5,2.8,24.45,465.5,622.94,485.18
2018,8,19,16,30,588.0,136.0,2.8,24.0,413.0,569.82,447.4
2018,8,19,16,45,548.0,128.0,2.8,23.55,363.0,510.71,404.15
2018,8,19,17,0,508.0,120.0,2.8,23.1,313.0,456.83,363.51
2018,8,19,17,15,454.5,108.0,2.7,22.45,261.0,392.89,313.87
2018,8,19,17,30,401.0,96.0,2.6,21.8,209.0,332.65,265.66
2018,8,19,17,45,335.5,81.0,2.55,21.15,162.5,267.26,212.0
2018,8,19,18,0,270.0,66.0,2.5,20.5,116.0,207.46,161.6
2018,8,19,18,15,195.5,47.5,2.4,19.95,77.5,145.86,109.06
2018,8,19,18,30,121.0,29.0,2.3,19.4,39.0,83.67,51.48
2018,8,19,18,45,65.5,15.5,2.25,18.85,20.5,33.99,0.0
2018,8,19,19,0,10.0,2.0,2.2,18.3,2.0,0.0,0.0
2018,8,19,19,15,5.0,1.0,2.15,18.1,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
