Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,21,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,20,5,15,2.5,1.0,1.4,14.7,1.0,0.0,0.0
2018,8,20,5,30,5.0,2.0,1.4,14.9,2.0,0.0,0.0
2018,8,20,5,45,6.0,8.0,1.4,15.15,8.5,7.86,0.0
2018,8,20,6,0,7.0,14.0,1.4,15.4,15.0,13.61,4.81
2018,8,20,6,15,3.5,26.5,1.35,15.65,27.0,25.58,16.48
2018,8,20,6,30,0.0,39.0,1.3,15.9,39.0,37.67,27.55
2018,8,20,6,45,0.0,53.5,1.25,16.15,53.5,51.44,39.99
2018,8,20,7,0,0.0,68.0,1.2,16.4,68.0,64.93,49.34
2018,8,20,7,15,0.0,76.0,1.2,16.8,76.0,72.79,55.82
2018,8,20,7,30,0.0,84.0,1.2,17.2,84.0,80.57,62.08
2018,8,20,7,45,0.0,94.0,1.15,17.55,94.0,90.12,69.7
2018,8,20,8,0,0.0,104.0,1.1,17.9,104.0,99.68,77.18
2018,8,20,8,15,0.0,117.5,1.1,18.35,117.5,112.46,87.16
2018,8,20,8,30,0.0,131.0,1.1,18.8,131.0,125.27,97.01
2018,8,20,8,45,1.0,145.5,1.15,19.3,146.0,139.43,107.8
2018,8,20,9,0,2.0,160.0,1.2,19.8,161.0,153.72,118.59
2018,8,20,9,15,5.5,186.0,1.2,20.35,189.5,179.99,138.6
2018,8,20,9,30,9.0,212.0,1.2,20.9,218.0,206.66,158.61
2018,8,20,9,45,20.0,249.0,1.25,21.45,264.0,248.15,189.79
2018,8,20,10,0,31.0,286.0,1.3,22.0,310.0,287.44,218.76
2018,8,20,10,15,200.5,305.5,1.35,22.4,469.5,412.67,314.09
2018,8,20,10,30,370.0,325.0,1.4,22.8,629.0,556.61,419.02
2018,8,20,10,45,554.0,271.5,1.45,23.25,740.5,654.17,489.55
2018,8,20,11,0,738.0,218.0,1.5,23.7,852.0,762.8,566.13
2018,8,20,11,15,743.5,219.5,1.55,24.0,867.5,793.18,585.61
2018,8,20,11,30,749.0,221.0,1.6,24.3,883.0,821.91,604.53
2018,8,20,11,45,752.0,221.5,1.65,24.6,891.0,845.78,619.8
2018,8,20,12,0,755.0,222.0,1.7,24.9,899.0,867.58,633.51
2018,8,20,12,15,776.0,209.0,1.75,25.0,905.0,889.6,647.9
2018,8,20,12,30,797.0,196.0,1.8,25.1,911.0,907.57,659.71
2018,8,20,12,45,823.0,178.5,1.85,25.25,911.0,925.13,671.22
2018,8,20,13,0,849.0,161.0,1.9,25.4,911.0,940.03,681.12
2018,8,20,13,15,844.0,160.0,2.0,25.35,894.5,940.63,683.0
2018,8,20,13,30,839.0,159.0,2.1,25.3,878.0,938.3,683.23
2018,8,20,13,45,832.0,157.5,2.15,25.25,854.5,930.73,679.64
2018,8,20,14,0,825.0,156.0,2.2,25.2,831.0,920.33,674.34
2018,8,20,14,15,815.5,154.0,2.3,25.0,801.0,904.4,666.33
2018,8,20,14,30,806.0,152.0,2.4,24.8,771.0,885.86,656.6
2018,8,20,14,45,793.5,149.0,2.45,24.6,734.5,861.17,642.28
2018,8,20,15,0,781.0,146.0,2.5,24.4,698.0,834.22,626.38
2018,8,20,15,15,765.0,142.0,2.5,24.4,656.0,804.5,607.64
2018,8,20,15,30,749.0,138.0,2.5,24.4,614.0,769.93,585.44
2018,8,20,15,45,667.5,147.5,2.6,23.7,548.0,697.74,538.21
2018,8,20,16,0,586.0,157.0,2.7,23.0,482.0,627.82,489.58
2018,8,20,16,15,556.5,148.0,2.7,22.5,434.0,575.03,452.68
2018,8,20,16,30,527.0,139.0,2.7,22.0,386.0,526.49,417.75
2018,8,20,16,45,516.5,125.0,2.75,21.5,343.5,485.26,387.86
2018,8,20,17,0,506.0,111.0,2.8,21.0,301.0,443.56,356.51
2018,8,20,17,15,456.0,98.5,2.75,20.35,250.0,381.14,307.46
2018,8,20,17,30,406.0,86.0,2.7,19.7,199.0,322.11,259.64
2018,8,20,17,45,347.5,72.5,2.7,19.0,155.0,261.65,209.27
2018,8,20,18,0,289.0,59.0,2.7,18.3,111.0,206.16,161.66
2018,8,20,18,15,204.5,44.0,2.65,17.8,75.0,144.32,108.25
2018,8,20,18,30,120.0,29.0,2.6,17.3,39.0,82.69,48.73
2018,8,20,18,45,66.5,16.0,2.5,16.85,21.0,34.52,0.0
2018,8,20,19,0,13.0,3.0,2.4,16.4,3.0,0.0,0.0
2018,8,20,19,15,6.5,1.5,2.35,16.15,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,1.6,13.4,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,1.7,13.7,2.0,0.0,0.0
2018,8,21,5,45,14.5,13.0,1.8,13.95,14.0,12.78,0.0
2018,8,21,6,0,24.0,24.0,1.9,14.2,26.0,22.62,11.4
2018,8,21,6,15,36.5,44.5,1.9,14.6,50.0,40.31,29.2
2018,8,21,6,30,49.0,65.0,1.9,15.0,74.0,57.55,45.04
2018,8,21,6,45,65.0,86.0,1.95,15.35,102.0,74.79,60.64
2018,8,21,7,0,81.0,107.0,2.0,15.7,130.0,90.58,69.51
2018,8,21,7,15,70.0,126.0,2.0,16.1,148.5,115.94,89.32
2018,8,21,7,30,59.0,145.0,2.0,16.5,167.0,136.02,105.6
2018,8,21,7,45,56.0,166.5,1.95,16.9,190.0,158.45,123.65
2018,8,21,8,0,53.0,188.0,1.9,17.3,213.0,180.72,141.43
2018,8,21,8,15,58.5,209.5,1.9,17.7,240.0,205.19,160.51
2018,8,21,8,30,64.0,231.0,1.9,18.1,267.0,230.33,179.92
2018,8,21,8,45,56.0,245.5,1.9,18.5,279.0,245.08,191.15
2018,8,21,9,0,48.0,260.0,1.9,18.9,291.0,258.98,201.48
2018,8,21,9,15,44.0,273.5,1.95,19.25,303.0,273.11,211.88
2018,8,21,9,30,40.0,287.0,2.0,19.6,315.0,286.84,221.82
2018,8,21,9,45,40.0,301.0,2.0,20.0,330.5,302.91,233.36
2018,8,21,10,0,40.0,315.0,2.0,20.4,346.0,318.99,244.81
2018,8,21,10,15,44.0,332.5,2.05,20.7,367.5,340.86,260.74
2018,8,21,10,30,48.0,350.0,2.1,21.0,389.0,363.14,276.83
2018,8,21,10,45,44.5,352.5,2.1,21.25,389.5,366.53,278.68
2018,8,21,11,0,41.0,355.0,2.1,21.5,390.0,369.54,280.33
2018,8,21,11,15,31.5,336.0,2.15,21.7,363.0,347.17,263.25
2018,8,21,11,30,22.0,317.0,2.2,21.9,336.0,323.57,245.29
2018,8,21,11,45,24.0,327.0,2.25,22.1,348.0,337.03,255.24
2018,8,21,12,0,26.0,337.0,2.3,22.3,360.0,350.45,265.01
2018,8,21,12,15,30.0,349.0,2.35,22.35,375.5,367.71,277.84
2018,8,21,12,30,34.0,361.0,2.4,22.4,391.0,385.2,290.81
2018,8,21,12,45,33.0,355.5,2.4,22.5,384.5,380.94,287.57
2018,8,21,13,0,32.0,350.0,2.4,22.6,378.0,376.46,284.31
2018,8,21,13,15,31.5,344.0,2.45,22.55,371.0,371.73,281.16
2018,8,21,13,30,31.0,338.0,2.5,22.5,364.0,366.81,277.91
2018,8,21,13,45,31.5,329.0,2.5,22.4,355.0,359.55,272.99
2018,8,21,14,0,32.0,320.0,2.5,22.3,346.0,352.09,267.96
2018,8,21,14,15,33.5,312.5,2.5,22.15,339.0,346.92,264.74
2018,8,21,14,30,35.0,305.0,2.5,22.0,332.0,341.59,261.43
2018,8,21,14,45,59.0,305.0,2.5,21.8,347.5,363.66,279.62
2018,8,21,15,0,83.0,305.0,2.5,21.6,363.0,384.99,297.15
2018,8,21,15,15,150.0,289.0,2.5,21.6,386.5,431.94,335.08
2018,8,21,15,30,217.0,273.0,2.5,21.6,410.0,466.87,363.66
2018,8,21,15,45,261.5,252.5,2.45,21.05,405.5,483.75,378.69
2018,8,21,16,0,306.0,232.0,2.4,20.5,401.0,488.41,384.76
2018,8,21,16,15,318.0,212.0,2.4,20.1,373.0,466.63,370.06
2018,8,21,16,30,330.0,192.0,2.4,19.7,345.0,443.05,353.74
2018,8,21,16,45,311.0,175.0,2.35,19.3,305.5,401.31,322.24
2018,8,21,17,0,292.0,158.0,2.3,18.9,266.0,360.34,290.62
2018,8,21,17,15,257.0,135.5,2.25,18.45,220.0,304.73,246.45
2018,8,21,17,30,222.0,113.0,2.2,18.0,174.0,251.41,202.99
2018,8,21,17,45,182.0,88.0,2.15,17.5,131.0,195.01,155.95
2018,8,21,18,0,142.0,63.0,2.1,17.0,88.0,141.35,110.31
2018,8,21,18,15,99.5,42.0,2.05,16.65,56.5,94.86,69.95
2018,8,21,18,30,57.0,21.0,2.0,16.3,25.0,48.97,24.96
2018,8,21,18,45,30.0,11.0,1.95,16.0,13.0,19.18,0.0
2018,8,21,19,0,3.0,1.0,1.9,15.7,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,1.85,15.55,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,0.85,13.75,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,0.9,14.1,1.0,0.0,0.0
2018,8,22,5,45,4.0,8.0,1.0,14.4,8.0,7.86,0.0
2018,8,22,6,0,6.0,15.0,1.1,14.7,15.0,14.59,5.05
2018,8,22,6,15,3.0,26.5,1.1,15.1,26.5,25.58,16.45
2018,8,22,6,30,0.0,38.0,1.1,15.5,38.0,36.7,26.71
2018,8,22,6,45,0.0,51.5,1.1,15.85,51.5,49.61,38.4
2018,8,22,7,0,0.0,65.0,1.1,16.2,65.0,62.22,47.1
2018,8,22,7,15,0.0,73.0,1.05,16.65,73.0,70.05,53.57
2018,8,22,7,30,0.0,81.0,1.0,17.1,81.0,77.8,59.83
2018,8,22,7,45,0.0,92.5,1.0,17.55,92.5,88.71,68.55
2018,8,22,8,0,0.0,104.0,1.0,18.0,104.0,99.64,77.14
2018,8,22,8,15,2.5,135.0,1.0,18.45,136.5,129.05,100.49
2018,8,22,8,30,5.0,166.0,1.0,18.9,169.0,158.71,123.58
2018,8,22,8,45,21.5,206.5,1.0,19.35,220.0,202.5,157.2
2018,8,22,9,0,38.0,247.0,1.0,19.8,271.0,243.34,187.97
2018,8,22,9,15,99.0,283.0,1.1,20.25,351.5,307.18,236.06
2018,8,22,9,30,160.0,319.0,1.2,20.7,432.0,373.17,285.13
2018,8,22,9,45,287.5,313.0,1.25,21.1,528.5,445.63,339.21
2018,8,22,10,0,415.0,307.0,1.3,21.5,625.0,529.4,400.77
2018,8,22,10,15,524.5,282.0,1.4,21.85,699.5,596.63,450.05
2018,8,22,10,30,634.0,257.0,1.5,22.2,774.0,670.21,503.28
2018,8,22,10,45,657.0,253.0,1.55,22.55,802.0,707.84,529.18
2018,8,22,11,0,680.0,249.0,1.6,22.9,830.0,745.44,555.01
2018,8,22,11,15,689.0,249.0,1.7,23.1,846.5,775.6,575.98
2018,8,22,11,30,698.0,249.0,1.8,23.3,863.0,804.43,595.94
2018,8,22,11,45,705.5,246.5,1.9,23.5,871.5,828.12,612.38
2018,8,22,12,0,713.0,244.0,2.0,23.7,880.0,850.03,627.6
2018,8,22,12,15,726.5,235.5,2.05,23.7,883.5,869.34,641.21
2018,8,22,12,30,740.0,227.0,2.1,23.7,887.0,886.59,652.99
2018,8,22,12,45,756.5,215.0,2.2,23.7,884.0,900.77,663.31
2018,8,22,13,0,773.0,203.0,2.3,23.7,881.0,912.44,672.11
2018,8,22,13,15,770.5,200.5,2.35,23.5,866.5,913.96,674.4
2018,8,22,13,30,768.0,198.0,2.4,23.3,852.0,912.74,675.09
2018,8,22,13,45,763.5,194.5,2.45,23.15,829.5,905.94,672.08
2018,8,22,14,0,759.0,191.0,2.5,23.0,807.0,896.45,667.4
2018,8,22,14,15,750.0,186.5,2.5,22.75,776.5,879.24,657.48
2018,8,22,14,30,741.0,182.0,2.5,22.5,746.0,859.56,645.97
2018,8,22,14,45,729.5,177.0,2.5,22.25,710.0,834.83,631.03
2018,8,22,15,0,718.0,172.0,2.5,22.0,674.0,807.98,614.6
2018,8,22,15,15,700.5,167.0,2.5,22.0,632.5,774.22,592.67
2018,8,22,15,30,683.0,162.0,2.5,22.0,591.0,738.96,569.54
2018,8,22,15,45,662.5,155.5,2.5,21.35,546.0,698.48,543.11
2018,8,22,16,0,642.0,149.0,2.5,20.7,501.0,657.12,515.46
2018,8,22,16,15,614.0,142.0,2.45,20.3,453.0,609.25,481.55
2018,8,22,16,30,586.0,135.0,2.4,19.9,405.0,561.5,446.94
2018,8,22,16,45,548.5,125.5,2.35,19.45,354.5,502.85,403.25
2018,8,22,17,0,511.0,116.0,2.3,19.0,304.0,449.0,361.94
2018,8,22,17,15,445.0,105.5,2.25,18.5,250.5,380.2,307.48
2018,8,22,17,30,379.0,95.0,2.2,18.0,197.0,316.26,255.34
2018,8,22,17,45,322.0,78.5,2.1,17.5,152.0,254.76,203.79
2018,8,22,18,0,265.0,62.0,2.0,17.0,107.0,198.09,155.0
2018,8,22,18,15,193.5,44.0,1.95,16.6,71.0,139.39,103.66
2018,8,22,18,30,122.0,26.0,1.9,16.2,35.0,82.91,40.86
2018,8,22,18,45,64.0,13.5,1.8,15.85,18.0,30.88,0.0
2018,8,22,19,0,6.0,1.0,1.7,15.5,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.65,15.3,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.25,13.05,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.4,13.5,1.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,1.55,13.95,10.0,9.83,0.0
2018,8,23,6,0,0.0,19.0,1.7,14.4,19.0,18.34,7.34
2018,8,23,6,15,0.0,36.5,1.75,14.85,36.5,34.63,24.16
2018,8,23,6,30,0.0,54.0,1.8,15.3,54.0,50.53,38.79
2018,8,23,6,45,6.0,75.0,1.85,15.8,76.5,69.09,55.49
2018,8,23,7,0,12.0,96.0,1.9,16.3,99.0,88.05,68.51
2018,8,23,7,15,8.5,106.0,1.9,16.65,108.5,98.91,77.33
2018,8,23,7,30,5.0,116.0,1.9,17.0,118.0,109.1,85.6
2018,8,23,7,45,2.5,120.5,1.85,17.4,121.5,114.12,89.45
2018,8,23,8,0,0.0,125.0,1.8,17.8,125.0,118.6,92.78
2018,8,23,8,15,1.0,137.5,1.8,18.2,138.0,130.85,102.24
2018,8,23,8,30,2.0,150.0,1.8,18.6,151.0,143.22,111.67
2018,8,23,8,45,3.5,165.0,1.8,19.0,167.0,158.18,123.08
2018,8,23,9,0,5.0,180.0,1.8,19.4,183.0,173.32,134.52
2018,8,23,9,15,11.0,210.0,1.8,19.75,217.5,204.54,158.48
2018,8,23,9,30,17.0,240.0,1.8,20.1,252.0,236.41,182.62
2018,8,23,9,45,29.5,276.0,1.8,20.45,298.0,274.42,211.22
2018,8,23,10,0,42.0,312.0,1.8,20.8,344.0,317.23,243.06
2018,8,23,10,15,63.0,344.5,1.85,21.1,394.5,363.66,277.44
2018,8,23,10,30,84.0,377.0,1.9,21.4,445.0,411.97,312.75
2018,8,23,10,45,99.0,393.0,1.95,21.65,475.5,442.59,334.79
2018,8,23,11,0,114.0,409.0,2.0,21.9,506.0,473.18,356.75
2018,8,23,11,15,153.5,418.5,2.1,22.05,551.5,519.16,390.62
2018,8,23,11,30,193.0,428.0,2.2,22.2,597.0,567.11,425.53
2018,8,23,11,45,376.0,371.5,2.25,22.4,704.5,672.99,504.87
2018,8,23,12,0,559.0,315.0,2.3,22.6,812.0,786.59,587.06
2018,8,23,12,15,619.5,290.5,2.35,22.6,841.0,828.48,616.71
2018,8,23,12,30,680.0,266.0,2.4,22.6,870.0,870.46,646.84
2018,8,23,12,45,684.0,259.0,2.45,22.65,862.0,878.16,652.47
2018,8,23,13,0,688.0,252.0,2.5,22.7,854.0,883.47,656.88
2018,8,23,13,15,685.0,250.0,2.55,22.65,840.0,885.01,658.83
2018,8,23,13,30,682.0,248.0,2.6,22.6,826.0,884.06,659.21
2018,8,23,13,45,678.0,242.5,2.65,22.5,804.0,876.18,655.23
2018,8,23,14,0,674.0,237.0,2.7,22.4,782.0,865.81,649.64
2018,8,23,14,15,664.5,232.0,2.75,22.25,752.5,848.63,639.47
2018,8,23,14,30,655.0,227.0,2.8,22.1,723.0,829.21,627.76
2018,8,23,14,45,643.0,220.0,2.85,21.9,687.5,803.44,611.73
2018,8,23,15,0,631.0,213.0,2.9,21.7,652.0,775.75,594.22
2018,8,23,15,15,613.0,206.0,2.9,21.7,611.0,741.38,570.97
2018,8,23,15,30,595.0,199.0,2.9,21.7,570.0,703.25,544.87
2018,8,23,15,45,574.0,189.5,2.95,21.15,525.5,661.85,517.31
2018,8,23,16,0,553.0,180.0,3.0,20.6,481.0,619.91,488.71
2018,8,23,16,15,525.5,169.0,3.0,20.15,433.0,571.43,454.11
2018,8,23,16,30,498.0,158.0,3.0,19.7,385.0,523.38,419.0
2018,8,23,16,45,461.0,145.0,3.0,19.3,335.5,467.79,376.98
2018,8,23,17,0,424.0,132.0,3.0,18.9,286.0,413.96,335.18
2018,8,23,17,15,376.0,117.0,2.95,18.4,237.5,353.89,287.19
2018,8,23,17,30,328.0,102.0,2.9,17.9,189.0,297.2,240.53
2018,8,23,17,45,269.0,82.5,2.9,17.4,143.5,227.46,182.19
2018,8,23,18,0,210.0,63.0,2.9,16.9,98.0,169.42,132.31
2018,8,23,18,15,146.0,42.5,2.85,16.55,63.0,113.11,83.02
2018,8,23,18,30,82.0,22.0,2.8,16.2,28.0,57.74,22.32
2018,8,23,18,45,42.5,11.5,2.7,15.8,14.5,22.84,0.0
2018,8,23,19,0,3.0,1.0,2.6,15.4,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,2.6,15.3,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,1.7,12.85,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,1.8,13.2,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.5,1.95,13.5,7.5,7.37,0.0
2018,8,24,6,0,0.0,14.0,2.1,13.8,14.0,13.5,3.53
2018,8,24,6,15,0.0,27.0,2.1,14.2,27.0,26.07,16.81
2018,8,24,6,30,0.0,40.0,2.1,14.6,40.0,38.63,28.43
2018,8,24,6,45,0.0,57.5,2.1,15.0,57.5,54.68,42.96
2018,8,24,7,0,0.0,75.0,2.1,15.4,75.0,70.65,54.34
2018,8,24,7,15,0.0,86.5,2.05,15.9,86.5,81.78,63.58
2018,8,24,7,30,0.0,98.0,2.0,16.4,98.0,92.86,72.58
2018,8,24,7,45,0.0,113.0,1.9,16.85,113.0,107.02,83.95
2018,8,24,8,0,0.0,128.0,1.8,17.3,128.0,121.23,95.15
2018,8,24,8,15,1.0,145.5,1.75,17.75,146.0,138.0,108.22
2018,8,24,8,30,2.0,163.0,1.7,18.2,164.0,154.93,121.24
2018,8,24,8,45,5.0,178.0,1.65,18.65,181.0,170.51,132.99
2018,8,24,9,0,8.0,193.0,1.6,19.1,198.0,186.42,144.91
2018,8,24,9,15,11.5,214.5,1.65,19.5,222.5,208.83,161.88
2018,8,24,9,30,15.0,236.0,1.7,19.9,247.0,231.65,178.99
2018,8,24,9,45,18.0,255.0,1.7,20.35,268.5,252.28,194.18
2018,8,24,10,0,21.0,274.0,1.7,20.8,290.0,273.24,209.47
2018,8,24,10,15,33.5,307.5,1.75,21.15,334.0,311.02,237.62
2018,8,24,10,30,46.0,341.0,1.8,21.5,378.0,353.14,268.59
2018,8,24,10,45,58.5,365.0,1.85,21.85,413.5,387.72,293.65
2018,8,24,11,0,71.0,389.0,1.9,22.2,449.0,423.32,319.25
2018,8,24,11,15,113.5,402.5,1.95,22.45,500.5,472.94,355.79
2018,8,24,11,30,156.0,416.0,2.0,22.7,552.0,525.75,394.11
2018,8,24,11,45,305.0,385.0,2.05,22.95,654.5,626.63,469.01
2018,8,24,12,0,454.0,354.0,2.1,23.2,757.0,734.17,546.25
2018,8,24,12,15,538.0,323.5,2.15,23.3,800.5,789.01,585.21
2018,8,24,12,30,622.0,293.0,2.2,23.4,844.0,844.23,624.45
2018,8,24,12,45,623.5,290.0,2.2,23.5,838.0,853.13,630.05
2018,8,24,13,0,625.0,287.0,2.2,23.6,832.0,859.87,634.67
2018,8,24,13,15,620.0,284.0,2.25,23.55,816.5,858.5,634.66
2018,8,24,13,30,615.0,281.0,2.3,23.5,801.0,854.81,633.23
2018,8,24,13,45,607.5,276.5,2.35,23.45,778.0,843.93,627.07
2018,8,24,14,0,600.0,272.0,2.4,23.4,755.0,831.87,620.16
2018,8,24,14,15,590.0,265.0,2.45,23.25,725.5,812.88,608.81
2018,8,24,14,30,580.0,258.0,2.5,23.1,696.0,791.94,596.1
2018,8,24,14,45,567.5,250.5,2.55,22.95,661.5,766.5,580.15
2018,8,24,15,0,555.0,243.0,2.6,22.8,627.0,739.46,562.95
2018,8,24,15,15,536.5,234.0,2.6,22.8,586.5,704.49,539.31
2018,8,24,15,30,518.0,225.0,2.6,22.8,546.0,668.56,514.75
2018,8,24,15,45,498.0,212.5,2.65,22.3,502.0,626.96,486.97
2018,8,24,16,0,478.0,200.0,2.7,21.8,458.0,584.92,458.26
2018,8,24,16,15,454.5,185.5,2.7,21.4,412.0,538.04,424.89
2018,8,24,16,30,431.0,171.0,2.7,21.0,366.0,491.44,390.95
2018,8,24,16,45,399.0,154.5,2.7,20.55,318.0,437.81,350.7
2018,8,24,17,0,367.0,138.0,2.7,20.1,270.0,378.2,304.78
2018,8,24,17,15,326.0,119.5,2.6,19.55,223.0,320.96,259.16
2018,8,24,17,30,285.0,101.0,2.5,19.0,176.0,266.59,214.54
2018,8,24,17,45,229.0,80.5,2.45,18.4,132.0,205.9,163.73
2018,8,24,18,0,173.0,60.0,2.4,17.8,88.0,149.77,115.84
2018,8,24,18,15,110.0,39.5,2.35,17.35,55.0,95.64,68.81
2018,8,24,18,30,47.0,19.0,2.3,16.9,22.0,41.71,10.01
2018,8,24,18,45,23.5,9.5,2.2,16.4,11.0,15.63,0.0
2018,8,24,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,25,5,15,2.0,0.5,1.0,12.85,0.5,0.0,0.0
2018,8,25,5,30,4.0,1.0,1.0,13.2,1.0,0.0,0.0
2018,8,25,5,45,17.0,10.0,0.95,13.5,11.0,9.83,0.0
2018,8,25,6,0,30.0,19.0,0.9,13.8,21.0,17.31,5.51
2018,8,25,6,15,30.5,36.5,0.9,14.3,40.0,33.76,23.36
2018,8,25,6,30,31.0,54.0,0.9,14.8,59.0,48.96,37.45
2018,8,25,6,45,24.5,73.0,0.9,15.25,78.0,65.0,51.99
2018,8,25,7,0,18.0,92.0,0.9,15.7,97.0,84.64,65.75
2018,8,25,7,15,12.0,108.0,0.85,16.25,111.5,100.51,78.58
2018,8,25,7,30,6.0,124.0,0.8,16.8,126.0,115.77,90.97
2018,8,25,7,45,12.0,144.0,0.75,17.35,149.0,135.84,106.58
2018,8,25,8,0,18.0,164.0,0.7,17.9,172.0,156.63,122.51
2018,8,25,8,15,24.5,185.5,0.7,18.6,198.0,179.55,139.85
2018,8,25,8,30,31.0,207.0,0.7,19.3,224.0,198.66,153.98
2018,8,25,8,45,28.0,219.5,0.7,20.0,236.0,211.72,163.41
2018,8,25,9,0,25.0,232.0,0.7,20.7,248.0,228.7,175.7
2018,8,25,9,15,26.0,247.5,0.75,21.2,265.0,245.48,187.84
2018,8,25,9,30,27.0,263.0,0.8,21.7,282.0,258.4,196.94
2018,8,25,9,45,30.0,281.5,0.8,22.25,303.5,279.41,211.92
2018,8,25,10,0,33.0,300.0,0.8,22.8,325.0,300.78,226.94
2018,8,25,10,15,49.5,329.0,0.85,23.15,368.0,340.66,255.92
2018,8,25,10,30,66.0,358.0,0.9,23.5,411.0,382.06,285.52
2018,8,25,10,45,153.5,378.5,0.95,23.9,507.0,465.9,346.58
2018,8,25,11,0,241.0,399.0,1.0,24.3,603.0,556.46,410.53
2018,8,25,11,15,410.5,348.5,1.1,24.55,703.5,650.33,478.55
2018,8,25,11,30,580.0,298.0,1.2,24.8,804.0,752.56,550.66
2018,8,25,11,45,637.5,278.5,1.3,25.05,838.5,798.15,581.74
2018,8,25,12,0,695.0,259.0,1.4,25.3,873.0,844.58,613.69
2018,8,25,12,15,703.0,253.5,1.5,25.4,874.5,861.73,625.79
2018,8,25,12,30,711.0,248.0,1.6,25.5,876.0,876.79,636.83
2018,8,25,12,45,719.0,241.0,1.7,25.6,871.0,888.11,645.47
2018,8,25,13,0,727.0,234.0,1.8,25.7,866.0,897.0,652.28
2018,8,25,13,15,723.5,231.0,1.9,25.6,850.0,897.06,653.96
2018,8,25,13,30,720.0,228.0,2.0,25.5,834.0,894.49,654.11
2018,8,25,13,45,714.0,224.0,2.15,25.45,811.0,886.05,650.81
2018,8,25,14,0,708.0,220.0,2.3,25.4,788.0,875.05,645.85
2018,8,25,14,15,698.5,215.5,2.35,25.15,758.0,857.95,636.48
2018,8,25,14,30,689.0,211.0,2.4,24.9,728.0,838.51,625.56
2018,8,25,14,45,676.5,205.0,2.5,24.7,692.0,812.73,610.27
2018,8,25,15,0,664.0,199.0,2.6,24.5,656.0,784.98,593.42
2018,8,25,15,15,645.5,192.0,2.6,24.5,614.0,749.47,569.81
2018,8,25,15,30,627.0,185.0,2.6,24.5,572.0,712.61,545.01
2018,8,25,15,45,605.0,177.0,2.7,23.85,526.5,668.02,516.17
2018,8,25,16,0,583.0,169.0,2.8,23.2,481.0,626.05,488.36
2018,8,25,16,15,516.0,160.5,2.85,22.7,417.0,551.78,434.76
2018,8,25,16,30,449.0,152.0,2.9,22.2,353.0,480.73,382.17
2018,8,25,16,45,426.5,137.0,2.9,21.65,309.0,433.97,347.4
2018,8,25,17,0,404.0,122.0,2.9,21.1,265.0,387.89,311.95
2018,8,25,17,15,377.0,107.5,2.85,20.45,224.0,340.89,274.57
2018,8,25,17,30,350.0,93.0,2.8,19.8,183.0,295.48,237.13
2018,8,25,17,45,290.0,75.5,2.7,19.1,138.5,233.42,185.08
2018,8,25,18,0,230.0,58.0,2.6,18.4,94.0,176.52,136.25
2018,8,25,18,15,156.5,38.5,2.5,17.9,59.0,117.76,84.48
2018,8,25,18,30,83.0,19.0,2.4,17.4,24.0,57.45,6.63
2018,8,25,18,45,41.5,9.5,2.35,16.9,12.0,20.29,0.0
2018,8,25,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,5,15,2.0,0.5,1.7,12.35,0.5,0.0,0.0
2018,8,26,5,30,4.0,1.0,1.8,12.7,1.0,0.0,0.0
2018,8,26,5,45,7.5,6.0,1.85,13.05,6.5,5.9,0.0
2018,8,26,6,0,11.0,11.0,1.9,13.4,12.0,10.69,0.77
2018,8,26,6,15,8.5,20.0,1.95,13.8,21.0,19.46,11.05
2018,8,26,6,30,6.0,29.0,2.0,14.2,30.0,27.99,19.07
2018,8,26,6,45,3.0,40.0,2.0,14.65,40.5,38.63,28.78
2018,8,26,7,0,0.0,51.0,2.0,15.1,51.0,49.27,36.34
2018,8,26,7,15,0.0,55.0,1.95,15.6,55.0,53.14,39.57
2018,8,26,7,30,0.0,59.0,1.9,16.1,59.0,57.01,42.69
2018,8,26,7,45,0.0,68.0,1.85,16.6,68.0,65.73,49.78
2018,8,26,8,0,0.0,77.0,1.8,17.1,77.0,74.46,56.75
2018,8,26,8,15,0.0,96.0,1.75,17.6,96.0,92.51,71.3
2018,8,26,8,30,0.0,115.0,1.7,18.1,115.0,110.4,85.47
2018,8,26,8,45,0.0,127.5,1.7,18.6,127.5,122.28,94.61
2018,8,26,9,0,0.0,140.0,1.7,19.1,140.0,134.2,103.68
2018,8,26,9,15,1.0,154.5,1.75,19.6,155.0,148.48,114.54
2018,8,26,9,30,2.0,169.0,1.8,20.1,170.0,162.9,125.41
2018,8,26,9,45,4.0,182.0,1.85,20.6,185.0,176.6,135.65
2018,8,26,10,0,6.0,195.0,1.9,21.1,200.0,190.51,145.99
2018,8,26,10,15,8.0,209.5,1.95,21.5,216.0,206.04,157.57
2018,8,26,10,30,10.0,224.0,2.0,21.9,232.0,221.77,169.22
2018,8,26,10,45,13.0,248.0,2.05,22.25,259.0,247.41,188.4
2018,8,26,11,0,16.0,272.0,2.1,22.6,286.0,273.36,207.62
2018,8,26,11,15,42.0,303.0,2.2,22.8,339.5,323.59,245.74
2018,8,26,11,30,68.0,334.0,2.3,23.0,393.0,376.41,285.25
2018,8,26,11,45,284.0,302.0,2.35,23.15,552.0,528.18,402.1
2018,8,26,12,0,500.0,270.0,2.4,23.3,711.0,689.55,520.72
2018,8,26,12,15,592.0,245.0,2.5,23.35,766.5,756.57,568.77
2018,8,26,12,30,684.0,220.0,2.6,23.4,822.0,823.88,616.97
2018,8,26,12,45,552.0,263.0,2.7,23.45,746.0,760.5,570.77
2018,8,26,13,0,420.0,306.0,2.8,23.5,670.0,692.47,521.15
2018,8,26,13,15,324.0,328.5,2.85,23.45,606.0,628.87,474.92
2018,8,26,13,30,228.0,351.0,2.9,23.4,542.0,569.09,430.36
2018,8,26,13,45,416.0,292.0,3.0,23.3,629.0,685.26,520.1
2018,8,26,14,0,604.0,233.0,3.1,23.2,716.0,793.9,601.63
2018,8,26,14,15,719.0,178.5,3.1,23.05,731.5,835.12,632.08
2018,8,26,14,30,834.0,124.0,3.1,22.9,747.0,866.83,655.04
2018,8,26,14,45,823.5,120.5,3.15,22.75,710.5,842.55,639.94
2018,8,26,15,0,813.0,117.0,3.2,22.6,674.0,815.89,623.54
2018,8,26,15,15,797.5,114.0,3.2,22.6,632.0,783.49,602.39
2018,8,26,15,30,782.0,111.0,3.2,22.6,590.0,749.3,579.84
2018,8,26,15,45,763.5,106.0,3.25,22.15,543.5,709.04,553.87
2018,8,26,16,0,745.0,101.0,3.3,21.7,497.0,667.6,526.57
2018,8,26,16,15,721.5,95.5,3.3,21.35,448.5,623.7,496.08
2018,8,26,16,30,698.0,90.0,3.3,21.0,400.0,577.1,461.96
2018,8,26,16,45,656.5,85.5,3.3,20.65,348.0,520.46,418.98
2018,8,26,17,0,615.0,81.0,3.3,20.3,296.0,465.52,376.03
2018,8,26,17,15,498.0,79.0,3.2,19.8,234.5,374.65,303.05
2018,8,26,17,30,381.0,77.0,3.1,19.3,173.0,290.57,233.87
2018,8,26,17,45,295.5,64.5,3.05,18.75,128.5,221.55,175.76
2018,8,26,18,0,210.0,52.0,3.0,18.2,84.0,160.28,123.24
2018,8,26,18,15,138.5,35.5,2.95,17.75,53.5,100.18,70.29
2018,8,26,18,30,67.0,19.0,2.9,17.3,23.0,47.23,0.0
2018,8,26,18,45,33.5,9.5,2.85,16.85,11.5,18.05,0.0
2018,8,26,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,27,5,15,1.5,0.5,1.85,13.15,0.5,0.0,0.0
2018,8,27,5,30,3.0,1.0,1.9,13.5,1.0,0.0,0.0
2018,8,27,5,45,3.0,4.5,2.0,13.85,4.5,4.42,0.0
2018,8,27,6,0,3.0,8.0,2.1,14.2,8.0,7.77,0.0
2018,8,27,6,15,1.5,14.5,2.1,14.6,14.5,13.98,6.28
2018,8,27,6,30,0.0,21.0,2.1,15.0,21.0,20.26,12.18
2018,8,27,6,45,0.0,32.5,2.1,15.35,32.5,31.37,22.25
2018,8,27,7,0,0.0,44.0,2.1,15.7,44.0,42.49,32.24
2018,8,27,7,15,0.0,46.0,2.0,16.15,46.0,44.43,32.12
2018,8,27,7,30,0.0,48.0,1.9,16.6,48.0,46.36,33.65
2018,8,27,7,45,0.0,53.0,1.85,17.05,53.0,51.21,37.55
2018,8,27,8,0,0.0,58.0,1.8,17.5,58.0,56.05,41.39
2018,8,27,8,15,0.0,79.0,1.75,17.95,79.0,76.4,57.99
2018,8,27,8,30,0.0,100.0,1.7,18.4,100.0,96.43,74.04
2018,8,27,8,45,1.5,135.0,1.7,18.85,136.0,129.77,100.57
2018,8,27,9,0,3.0,170.0,1.7,19.3,172.0,163.17,126.66
2018,8,27,9,15,5.5,185.5,1.7,19.7,189.5,179.28,138.77
2018,8,27,9,30,8.0,201.0,1.7,20.1,207.0,195.68,151.05
2018,8,27,9,45,8.5,208.0,1.7,20.5,214.5,203.34,156.45
2018,8,27,10,0,9.0,215.0,1.7,20.9,222.0,211.02,161.87
2018,8,27,10,15,13.0,241.5,1.75,21.2,252.0,239.25,183.18
2018,8,27,10,30,17.0,268.0,1.8,21.5,282.0,267.89,204.54
2018,8,27,10,45,37.0,311.0,1.85,21.8,342.0,322.02,245.18
2018,8,27,11,0,57.0,354.0,1.9,22.1,402.0,379.79,287.77
2018,8,27,11,15,176.0,353.0,1.95,22.3,505.0,473.59,359.07
2018,8,27,11,30,295.0,352.0,2.0,22.5,608.0,574.5,433.59
2018,8,27,11,45,387.5,324.0,2.05,22.65,663.0,634.79,477.98
2018,8,27,12,0,480.0,296.0,2.1,22.8,718.0,696.89,523.37
2018,8,27,12,15,569.0,262.5,2.15,22.9,762.0,752.51,563.88
2018,8,27,12,30,658.0,229.0,2.2,23.0,806.0,808.51,604.26
2018,8,27,12,45,701.5,209.5,2.25,23.05,819.5,837.65,624.43
2018,8,27,13,0,745.0,190.0,2.3,23.1,833.0,864.75,642.99
2018,8,27,13,15,770.0,175.0,2.35,23.05,828.5,875.09,650.65
2018,8,27,13,30,795.0,160.0,2.4,23.0,824.0,885.04,658.33
2018,8,27,13,45,790.5,156.5,2.45,22.95,801.0,877.49,654.38
2018,8,27,14,0,786.0,153.0,2.5,22.9,778.0,867.17,648.82
2018,8,27,14,15,778.5,149.5,2.5,22.75,748.5,851.52,639.6
2018,8,27,14,30,771.0,146.0,2.5,22.6,719.0,833.31,628.73
2018,8,27,14,45,760.5,141.5,2.5,22.5,683.5,809.05,613.6
2018,8,27,15,0,750.0,137.0,2.5,22.4,648.0,785.42,598.92
2018,8,27,15,15,733.0,133.5,2.5,22.4,607.0,752.85,577.67
2018,8,27,15,30,716.0,130.0,2.5,22.4,566.0,718.73,555.22
2018,8,27,15,45,696.5,124.5,2.45,21.9,521.0,679.16,529.37
2018,8,27,16,0,677.0,119.0,2.4,21.4,476.0,638.65,501.85
2018,8,27,16,15,650.0,112.5,2.4,21.05,428.0,591.11,468.06
2018,8,27,16,30,623.0,106.0,2.4,20.7,380.0,543.66,433.45
2018,8,27,16,45,585.0,99.0,2.4,20.3,330.5,489.2,392.47
2018,8,27,17,0,547.0,92.0,2.4,19.9,281.0,436.27,351.38
2018,8,27,17,15,493.0,83.0,2.35,19.4,232.0,374.39,301.84
2018,8,27,17,30,439.0,74.0,2.3,18.9,183.0,314.06,252.0
2018,8,27,17,45,360.5,62.0,2.25,18.35,137.5,246.42,194.94
2018,8,27,18,0,282.0,50.0,2.2,17.8,92.0,185.86,142.57
2018,8,27,18,15,177.0,33.5,2.2,17.4,56.5,117.78,81.91
2018,8,27,18,30,72.0,17.0,2.2,17.0,21.0,45.39,0.0
2018,8,27,18,45,36.0,8.5,2.2,16.6,10.5,17.59,0.0
2018,8,27,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,1.25,13.3,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,1.4,13.7,1.0,0.0,0.0
2018,8,28,5,45,10.5,5.5,1.5,14.05,6.0,5.41,0.0
2018,8,28,6,0,16.0,10.0,1.6,14.4,11.0,9.47,0.0
2018,8,28,6,15,8.0,16.5,1.65,14.85,17.0,16.05,7.98
2018,8,28,6,30,0.0,23.0,1.7,15.3,23.0,22.19,13.85
2018,8,28,6,45,0.0,32.5,1.7,15.8,32.5,31.37,22.2
2018,8,28,7,0,0.0,42.0,1.7,16.3,42.0,40.56,30.45
2018,8,28,7,15,0.0,53.0,1.7,16.75,53.0,51.2,37.76
2018,8,28,7,30,0.0,64.0,1.7,17.2,64.0,61.86,46.56
2018,8,28,7,45,0.0,73.0,1.7,17.7,73.0,70.58,53.6
2018,8,28,8,0,0.0,82.0,1.7,18.2,82.0,79.27,60.49
2018,8,28,8,15,0.0,106.0,1.7,18.7,106.0,101.74,78.55
2018,8,28,8,30,0.0,130.0,1.7,19.2,130.0,124.19,96.27
2018,8,28,8,45,3.5,158.5,1.7,19.65,160.5,152.06,118.01
2018,8,28,9,0,7.0,187.0,1.7,20.1,191.0,180.33,139.75
2018,8,28,9,15,6.0,185.0,1.75,20.5,188.5,179.01,138.13
2018,8,28,9,30,5.0,183.0,1.8,20.9,186.0,177.43,136.39
2018,8,28,9,45,4.0,177.0,1.85,21.25,179.5,171.87,131.62
2018,8,28,10,0,3.0,171.0,1.9,21.6,173.0,166.09,126.72
2018,8,28,10,15,5.5,189.0,1.95,21.9,193.0,185.06,141.18
2018,8,28,10,30,8.0,207.0,2.0,22.2,213.0,204.28,155.68
2018,8,28,10,45,9.0,216.0,2.05,22.5,223.0,214.15,162.89
2018,8,28,11,0,10.0,225.0,2.1,22.8,233.0,224.11,170.18
2018,8,28,11,15,9.0,209.5,2.15,22.95,217.0,209.13,158.52
2018,8,28,11,30,8.0,194.0,2.2,23.1,201.0,193.93,146.77
2018,8,28,11,45,7.5,190.5,2.25,23.25,197.0,190.56,144.09
2018,8,28,12,0,7.0,187.0,2.3,23.4,193.0,187.1,141.34
2018,8,28,12,15,9.5,216.5,2.35,23.45,224.5,218.23,165.2
2018,8,28,12,30,12.0,246.0,2.4,23.5,256.0,249.61,189.0
2018,8,28,12,45,13.5,257.0,2.45,23.55,268.5,262.23,198.54
2018,8,28,13,0,15.0,268.0,2.5,23.6,281.0,274.93,208.21
2018,8,28,13,15,15.5,270.5,2.5,23.5,283.5,278.4,211.03
2018,8,28,13,30,16.0,273.0,2.5,23.4,286.0,281.88,213.91
2018,8,28,13,45,18.0,273.5,2.55,23.3,288.0,284.69,216.46
2018,8,28,14,0,20.0,274.0,2.6,23.2,290.0,287.5,219.05
2018,8,28,14,15,46.5,297.0,2.6,23.0,332.0,341.93,261.46
2018,8,28,14,30,73.0,320.0,2.6,22.8,374.0,390.3,298.84
2018,8,28,14,45,302.5,259.0,2.65,22.6,466.0,536.01,414.72
2018,8,28,15,0,532.0,198.0,2.7,22.4,558.0,664.98,514.48
2018,8,28,15,15,669.5,148.5,2.7,22.4,572.5,715.87,553.61
2018,8,28,15,30,807.0,99.0,2.7,22.4,587.0,750.22,579.21
2018,8,28,15,45,789.0,95.5,2.7,21.7,541.5,711.26,554.19
2018,8,28,16,0,771.0,92.0,2.7,21.0,496.0,671.05,528.34
2018,8,28,16,15,746.5,88.0,2.65,20.55,447.0,624.8,496.52
2018,8,28,16,30,722.0,84.0,2.6,20.1,398.0,580.6,464.21
2018,8,28,16,45,686.5,79.0,2.6,19.65,347.0,526.35,423.4
2018,8,28,17,0,651.0,74.0,2.6,19.2,296.0,473.32,382.15
2018,8,28,17,15,598.5,67.5,2.55,18.65,245.0,411.04,332.08
2018,8,28,17,30,546.0,61.0,2.5,18.1,194.0,352.11,282.89
2018,8,28,17,45,466.5,52.5,2.4,17.55,147.0,282.7,223.69
2018,8,28,18,0,387.0,44.0,2.3,17.0,100.0,219.85,168.42
2018,8,28,18,15,241.0,30.5,2.25,16.7,60.5,136.22,93.07
2018,8,28,18,30,95.0,17.0,2.2,16.4,21.0,55.6,0.0
2018,8,28,18,45,47.5,8.5,2.1,16.05,10.5,20.36,0.0
2018,8,28,19,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,5,45,14.5,9.5,1.25,14.25,10.5,9.34,0.0
2018,8,29,6,0,29.0,19.0,1.3,14.7,21.0,17.15,1.15
2018,8,29,6,15,118.5,36.0,1.35,15.3,54.0,29.74,19.44
2018,8,29,6,30,208.0,53.0,1.4,15.9,87.0,39.8,29.14
2018,8,29,6,45,243.0,67.0,1.45,16.5,120.5,49.05,37.67
2018,8,29,7,0,278.0,81.0,1.5,17.1,154.0,58.95,46.52
2018,8,29,7,15,252.0,107.5,1.55,17.55,184.5,100.23,70.54
2018,8,29,7,30,226.0,134.0,1.6,18.0,215.0,133.86,96.32
2018,8,29,7,45,319.0,141.0,1.6,18.45,274.5,168.68,120.05
2018,8,29,8,0,412.0,148.0,1.6,18.9,334.0,207.81,148.81
2018,8,29,8,15,557.5,131.0,1.65,19.35,413.5,253.6,182.84
2018,8,29,8,30,703.0,114.0,1.7,19.8,493.0,313.44,229.66
2018,8,29,8,45,778.0,101.5,1.7,20.25,554.5,368.64,274.88
2018,8,29,9,0,853.0,89.0,1.7,20.7,616.0,430.55,324.76
2018,8,29,9,15,866.5,91.0,1.8,21.05,657.5,479.39,364.78
2018,8,29,9,30,880.0,93.0,1.9,21.4,699.0,528.14,403.7
2018,8,29,9,45,890.5,94.0,1.95,21.75,734.5,574.0,439.28
2018,8,29,10,0,901.0,95.0,2.0,22.1,770.0,619.03,473.29
2018,8,29,10,15,876.0,111.0,2.05,22.3,788.5,654.62,499.47
2018,8,29,10,30,851.0,127.0,2.1,22.5,807.0,686.41,522.3
2018,8,29,10,45,825.0,143.5,2.2,22.75,817.5,713.78,541.68
2018,8,29,11,0,799.0,160.0,2.3,23.0,828.0,738.78,558.98
2018,8,29,11,15,774.0,176.0,2.35,23.1,832.5,760.52,573.63
2018,8,29,11,30,749.0,192.0,2.4,23.2,837.0,779.09,586.01
2018,8,29,11,45,737.0,199.5,2.45,23.3,838.0,797.09,598.08
2018,8,29,12,0,725.0,207.0,2.5,23.4,839.0,812.46,608.41
2018,8,29,12,15,669.0,230.5,2.55,23.4,813.5,803.55,601.8
2018,8,29,12,30,613.0,254.0,2.6,23.4,788.0,790.9,592.36
2018,8,29,12,45,570.5,271.5,2.65,23.35,764.5,780.84,585.13
2018,8,29,13,0,528.0,289.0,2.7,23.3,741.0,767.54,575.63
2018,8,29,13,15,558.5,271.5,2.75,23.15,741.5,782.18,587.87
2018,8,29,13,30,589.0,254.0,2.8,23.0,742.0,796.43,599.64
2018,8,29,13,45,585.5,249.0,2.8,22.85,722.5,789.52,595.74
2018,8,29,14,0,582.0,244.0,2.8,22.7,703.0,780.42,590.52
2018,8,29,14,15,586.0,232.5,2.8,22.5,679.5,769.08,584.23
2018,8,29,14,30,590.0,221.0,2.8,22.3,656.0,755.38,576.31
2018,8,29,14,45,718.5,163.5,2.8,22.05,666.0,795.6,608.17
2018,8,29,15,0,847.0,106.0,2.8,21.8,676.0,823.93,629.57
2018,8,29,15,15,831.5,103.5,2.8,21.8,633.5,791.23,607.92
2018,8,29,15,30,816.0,101.0,2.8,21.8,591.0,756.67,585.28
2018,8,29,15,45,794.0,98.0,2.7,21.2,543.5,715.02,558.09
2018,8,29,16,0,772.0,95.0,2.6,20.6,496.0,672.33,529.74
2018,8,29,16,15,741.0,91.5,2.55,20.25,445.0,622.16,494.52
2018,8,29,16,30,710.0,88.0,2.5,19.9,394.0,574.81,459.56
2018,8,29,16,45,669.5,83.5,2.45,19.55,342.5,518.62,416.87
2018,8,29,17,0,629.0,79.0,2.4,19.2,291.0,464.05,374.08
2018,8,29,17,15,563.5,73.0,2.3,18.8,238.5,396.5,319.57
2018,8,29,17,30,498.0,67.0,2.2,18.4,186.0,333.35,266.89
2018,8,29,17,45,379.0,56.5,2.1,17.95,134.0,245.06,193.08
2018,8,29,18,0,260.0,46.0,2.0,17.5,82.0,170.38,129.47
2018,8,29,18,15,179.0,31.5,1.85,17.2,51.5,115.31,76.02
2018,8,29,18,30,98.0,17.0,1.7,16.9,21.0,45.51,0.0
2018,8,29,18,45,49.0,8.5,1.6,16.6,10.5,0.0,0.0
