Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.5,1.2,15.1,3.5,3.44,0.0
2018,8,30,6,0,0.0,7.0,1.3,15.4,7.0,6.75,0.0
2018,8,30,6,15,0.0,14.0,1.3,15.8,14.0,13.5,5.68
2018,8,30,6,30,0.0,21.0,1.3,16.2,21.0,20.26,12.07
2018,8,30,6,45,0.0,30.5,1.25,16.55,30.5,29.44,20.41
2018,8,30,7,0,0.0,40.0,1.2,16.9,40.0,38.62,28.66
2018,8,30,7,15,15.5,64.5,1.15,17.3,70.0,61.42,45.78
2018,8,30,7,30,31.0,89.0,1.1,17.7,100.0,85.68,64.98
2018,8,30,7,45,141.5,132.0,1.0,18.05,194.0,137.65,102.51
2018,8,30,8,0,252.0,175.0,0.9,18.4,288.0,200.23,148.53
2018,8,30,8,15,209.0,184.0,0.85,18.8,285.0,211.98,159.88
2018,8,30,8,30,166.0,193.0,0.8,19.2,282.0,223.74,170.82
2018,8,30,8,45,99.5,201.0,0.75,19.6,255.5,216.96,166.87
2018,8,30,9,0,33.0,209.0,0.7,20.0,229.0,207.04,159.54
2018,8,30,9,15,38.0,240.0,0.75,20.35,265.0,239.62,184.25
2018,8,30,9,30,43.0,271.0,0.8,20.7,301.0,272.88,208.93
2018,8,30,9,45,62.0,293.0,0.8,21.1,338.0,306.46,233.52
2018,8,30,10,0,81.0,315.0,0.8,21.5,375.0,341.77,259.13
2018,8,30,10,15,174.0,337.0,0.9,21.8,473.5,422.59,319.27
2018,8,30,10,30,267.0,359.0,1.0,22.1,572.0,511.12,383.5
2018,8,30,10,45,347.5,347.5,1.1,22.4,632.5,569.2,425.46
2018,8,30,11,0,428.0,336.0,1.2,22.7,693.0,630.96,469.79
2018,8,30,11,15,479.0,322.5,1.3,22.95,728.5,673.31,499.95
2018,8,30,11,30,530.0,309.0,1.4,23.2,764.0,716.95,530.95
2018,8,30,11,45,580.5,281.5,1.5,23.4,783.5,747.49,553.34
2018,8,30,12,0,631.0,254.0,1.6,23.6,803.0,778.3,575.97
2018,8,30,12,15,753.5,194.5,1.7,23.75,849.0,837.98,618.37
2018,8,30,12,30,876.0,135.0,1.8,23.9,895.0,893.27,655.0
2018,8,30,12,45,877.5,132.0,1.85,24.0,887.0,902.65,661.05
2018,8,30,13,0,879.0,129.0,1.9,24.1,879.0,909.1,665.78
2018,8,30,13,15,874.5,128.5,2.0,24.1,862.5,909.78,667.66
2018,8,30,13,30,870.0,128.0,2.1,24.1,846.0,907.47,667.72
2018,8,30,13,45,863.0,126.5,2.15,24.1,821.5,898.95,663.32
2018,8,30,14,0,856.0,125.0,2.2,24.1,797.0,887.54,657.13
2018,8,30,14,15,845.5,123.5,2.3,24.0,765.5,874.96,650.95
2018,8,30,14,30,835.0,122.0,2.4,23.9,734.0,855.21,639.92
2018,8,30,14,45,821.0,120.5,2.5,23.8,696.5,830.0,625.16
2018,8,30,15,0,807.0,119.0,2.6,23.7,659.0,802.55,608.75
2018,8,30,15,15,791.0,115.5,2.6,23.7,616.5,769.28,587.24
2018,8,30,15,30,775.0,112.0,2.6,23.7,574.0,734.24,564.35
2018,8,30,15,45,751.0,108.5,2.7,23.15,527.0,694.27,539.33
2018,8,30,16,0,727.0,105.0,2.8,22.6,480.0,651.13,511.35
2018,8,30,16,15,694.5,101.5,2.9,22.15,430.0,601.71,476.49
2018,8,30,16,30,662.0,98.0,3.0,21.7,380.0,552.67,440.83
2018,8,30,16,45,619.5,92.0,3.05,21.25,329.0,495.43,397.56
2018,8,30,17,0,577.0,86.0,3.1,20.8,278.0,440.02,354.25
2018,8,30,17,15,473.5,80.5,3.1,20.2,220.0,355.33,286.23
2018,8,30,17,30,370.0,75.0,3.1,19.6,162.0,277.3,221.84
2018,8,30,17,45,259.0,60.0,3.1,18.95,113.5,196.14,153.94
2018,8,30,18,0,148.0,45.0,3.1,18.3,65.0,118.04,88.32
2018,8,30,18,15,112.0,30.0,3.1,17.85,41.5,82.82,51.19
2018,8,30,18,30,76.0,15.0,3.1,17.4,18.0,36.76,0.0
2018,8,30,18,45,38.0,7.5,3.1,16.95,9.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,31,5,45,6.0,7.0,1.95,14.95,7.5,6.88,0.0
2018,8,31,6,0,12.0,14.0,2.0,15.4,15.0,13.61,0.0
2018,8,31,6,15,13.0,31.0,1.95,15.95,32.5,28.89,18.4
2018,8,31,6,30,14.0,48.0,1.9,16.5,50.0,43.81,32.44
2018,8,31,6,45,25.5,68.5,1.9,17.0,74.5,61.08,48.03
2018,8,31,7,0,37.0,89.0,1.9,17.5,99.0,77.95,63.02
2018,8,31,7,15,37.5,108.0,1.85,18.15,119.5,97.22,74.69
2018,8,31,7,30,38.0,127.0,1.8,18.8,140.0,116.87,90.08
2018,8,31,7,45,46.0,148.5,1.7,19.45,167.0,139.83,107.86
2018,8,31,8,0,54.0,170.0,1.6,20.1,194.0,163.78,126.34
2018,8,31,8,15,114.0,198.0,1.6,20.8,256.5,203.05,155.19
2018,8,31,8,30,174.0,226.0,1.6,21.5,319.0,252.95,192.58
2018,8,31,8,45,432.0,182.5,1.6,22.25,440.5,310.51,233.17
2018,8,31,9,0,690.0,139.0,1.6,23.0,562.0,398.51,298.87
2018,8,31,9,15,777.5,118.0,1.55,23.6,625.0,456.01,343.22
2018,8,31,9,30,865.0,97.0,1.5,24.2,688.0,520.07,391.69
2018,8,31,9,45,876.5,97.5,1.4,24.85,723.5,565.37,424.88
2018,8,31,10,0,888.0,98.0,1.3,25.5,759.0,609.93,456.37
2018,8,31,10,15,896.0,99.5,1.25,25.95,788.5,652.3,485.85
2018,8,31,10,30,904.0,101.0,1.2,26.4,818.0,693.25,513.44
2018,8,31,10,45,910.0,101.0,1.15,26.8,840.0,729.81,536.5
2018,8,31,11,0,916.0,101.0,1.1,27.2,862.0,764.42,557.12
2018,8,31,11,15,919.5,102.0,1.3,27.4,877.0,796.0,578.88
2018,8,31,11,30,923.0,103.0,1.5,27.6,892.0,825.19,599.02
2018,8,31,11,45,925.5,103.0,1.65,27.75,899.5,850.08,615.93
2018,8,31,12,0,928.0,103.0,1.8,27.9,907.0,872.27,631.14
2018,8,31,12,15,929.0,102.5,2.0,27.9,906.5,889.9,644.32
2018,8,31,12,30,930.0,102.0,2.2,27.9,906.0,904.57,655.65
2018,8,31,12,45,930.0,100.5,2.4,27.9,897.5,914.33,663.86
2018,8,31,13,0,930.0,99.0,2.6,27.9,889.0,920.98,670.13
2018,8,31,13,15,927.0,98.5,2.75,27.8,873.0,922.85,673.22
2018,8,31,13,30,924.0,98.0,2.9,27.7,857.0,921.56,674.35
2018,8,31,13,45,919.0,96.5,3.05,27.55,833.0,914.31,671.76
2018,8,31,14,0,914.0,95.0,3.2,27.4,809.0,903.96,667.2
2018,8,31,14,15,906.0,94.0,3.3,27.15,778.0,888.53,659.2
2018,8,31,14,30,898.0,93.0,3.4,26.9,747.0,870.25,649.31
2018,8,31,14,45,888.5,90.5,3.55,26.65,710.0,846.34,635.82
2018,8,31,15,0,879.0,88.0,3.7,26.4,673.0,819.87,620.44
2018,8,31,15,15,864.5,86.0,3.7,26.4,630.5,787.61,599.56
2018,8,31,15,30,850.0,84.0,3.7,26.4,588.0,753.4,577.19
2018,8,31,15,45,832.5,81.0,3.75,25.7,541.0,718.47,555.82
2018,8,31,16,0,815.0,78.0,3.8,25.0,494.0,677.8,529.81
2018,8,31,16,15,791.0,74.5,3.8,24.55,444.5,631.04,498.06
2018,8,31,16,30,767.0,71.0,3.8,24.1,395.0,583.9,463.71
2018,8,31,16,45,731.5,67.0,3.75,23.65,343.0,529.14,422.19
2018,8,31,17,0,696.0,63.0,3.7,23.2,291.0,475.49,380.1
2018,8,31,17,15,642.5,57.5,3.6,22.45,239.0,414.7,331.13
2018,8,31,17,30,589.0,52.0,3.5,21.7,187.0,355.22,281.36
2018,8,31,17,45,504.5,45.0,3.35,20.9,139.5,284.54,221.16
2018,8,31,18,0,420.0,38.0,3.2,20.1,92.0,220.98,164.93
2018,8,31,18,15,264.5,26.5,3.15,19.55,55.0,134.54,79.46
2018,8,31,18,30,109.0,15.0,3.1,19.0,18.0,45.85,0.0
2018,8,31,18,45,54.5,7.5,3.05,18.45,9.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.95,17.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,1,5,45,35.5,9.5,1.9,15.6,11.5,9.34,0.0
2018,9,1,6,0,71.0,19.0,1.9,16.0,23.0,16.06,0.0
2018,9,1,6,15,149.0,37.0,1.95,16.6,56.5,30.48,19.49
2018,9,1,6,30,227.0,55.0,2.0,17.2,90.0,41.76,30.53
2018,9,1,6,45,312.0,70.0,2.05,17.85,138.0,51.84,39.8
2018,9,1,7,0,397.0,85.0,2.1,18.5,186.0,61.4,48.35
2018,9,1,7,15,445.5,97.5,2.0,19.05,235.0,94.03,60.28
2018,9,1,7,30,494.0,110.0,1.9,19.6,284.0,134.3,85.36
2018,9,1,7,45,528.5,121.5,1.85,20.2,333.5,176.68,116.83
2018,9,1,8,0,563.0,133.0,1.8,20.8,383.0,222.53,153.47
2018,9,1,8,15,592.0,141.0,1.7,21.45,431.0,267.1,190.23
2018,9,1,8,30,621.0,149.0,1.6,22.1,479.0,314.23,229.04
2018,9,1,8,45,643.0,156.5,1.55,22.75,524.5,360.91,267.16
2018,9,1,9,0,665.0,164.0,1.5,23.4,570.0,409.16,305.54
2018,9,1,9,15,689.5,166.5,1.5,23.85,612.5,455.36,341.81
2018,9,1,9,30,714.0,169.0,1.5,24.3,655.0,502.87,378.1
2018,9,1,9,45,736.5,168.5,1.5,24.8,693.0,547.62,411.43
2018,9,1,10,0,759.0,168.0,1.5,25.3,731.0,592.94,444.27
2018,9,1,10,15,770.0,170.5,1.6,25.6,760.5,634.18,474.31
2018,9,1,10,30,781.0,173.0,1.7,25.9,790.0,674.61,503.21
2018,9,1,10,45,789.5,174.0,1.8,26.15,812.5,712.02,529.63
2018,9,1,11,0,798.0,175.0,1.9,26.4,835.0,746.48,553.7
2018,9,1,11,15,803.5,175.5,2.05,26.55,850.0,776.63,575.04
2018,9,1,11,30,809.0,176.0,2.2,26.7,865.0,804.87,594.21
2018,9,1,11,45,813.0,175.5,2.35,26.85,872.5,828.86,610.57
2018,9,1,12,0,817.0,175.0,2.5,27.0,880.0,850.57,625.45
2018,9,1,12,15,818.0,174.5,2.6,27.0,879.5,867.33,637.14
2018,9,1,12,30,819.0,174.0,2.7,27.0,879.0,881.48,647.22
2018,9,1,12,45,819.0,171.5,2.8,27.05,870.5,890.08,653.6
2018,9,1,13,0,819.0,169.0,2.9,27.1,862.0,895.86,658.28
2018,9,1,13,15,817.5,166.5,3.0,27.05,846.5,897.48,660.59
2018,9,1,13,30,816.0,164.0,3.1,27.0,831.0,896.21,661.11
2018,9,1,13,45,813.0,159.5,3.15,26.9,808.0,888.68,657.39
2018,9,1,14,0,810.0,155.0,3.2,26.8,785.0,878.27,651.87
2018,9,1,14,15,802.5,151.5,3.25,26.7,754.5,862.21,642.61
2018,9,1,14,30,795.0,148.0,3.3,26.6,724.0,843.5,631.63
2018,9,1,14,45,785.0,142.5,3.3,26.45,687.0,818.06,615.89
2018,9,1,15,0,775.0,137.0,3.3,26.3,650.0,793.25,600.58
2018,9,1,15,15,757.0,133.0,3.3,26.3,607.0,758.75,578.05
2018,9,1,15,30,739.0,129.0,3.3,26.3,564.0,722.67,554.28
2018,9,1,15,45,718.0,123.5,3.35,25.8,517.5,681.38,527.68
2018,9,1,16,0,697.0,118.0,3.4,25.3,471.0,639.18,498.92
2018,9,1,16,15,668.5,111.5,3.35,24.8,421.5,590.17,464.0
2018,9,1,16,30,640.0,105.0,3.3,24.3,372.0,541.3,428.25
2018,9,1,16,45,599.0,97.0,3.3,23.85,320.5,483.73,384.76
2018,9,1,17,0,558.0,89.0,3.3,23.4,269.0,427.91,341.21
2018,9,1,17,15,462.0,82.0,3.2,22.65,213.0,344.8,274.87
2018,9,1,17,30,366.0,75.0,3.1,21.9,157.0,272.62,215.5
2018,9,1,17,45,231.5,59.0,3.0,21.1,106.0,181.49,140.32
2018,9,1,18,0,97.0,43.0,2.9,20.3,55.0,95.85,69.69
2018,9,1,18,15,53.0,26.0,2.9,19.75,32.0,50.85,24.85
2018,9,1,18,30,9.0,9.0,2.9,19.2,9.0,11.38,0.0
2018,9,1,18,45,4.5,4.5,2.85,18.65,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.8,17.85,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,2,5,45,9.0,8.0,1.25,15.7,8.5,7.86,0.0
2018,9,2,6,0,18.0,16.0,1.2,16.1,17.0,14.53,0.0
2018,9,2,6,15,99.0,35.5,1.3,16.75,49.5,29.29,18.33
2018,9,2,6,30,180.0,55.0,1.4,17.4,82.0,44.39,32.73
2018,9,2,6,45,215.0,71.5,1.45,18.05,116.5,56.72,43.99
2018,9,2,7,0,250.0,88.0,1.5,18.7,151.0,68.58,54.54
2018,9,2,7,15,211.0,112.5,1.45,19.25,174.0,98.74,70.96
2018,9,2,7,30,172.0,137.0,1.4,19.8,197.0,132.53,97.01
2018,9,2,7,45,196.5,157.5,1.35,20.4,236.5,164.3,120.66
2018,9,2,8,0,221.0,178.0,1.3,21.0,276.0,194.13,143.44
2018,9,2,8,15,232.0,200.0,1.25,21.7,313.0,228.98,170.89
2018,9,2,8,30,243.0,222.0,1.2,22.4,350.0,265.01,198.99
2018,9,2,8,45,247.0,242.5,1.15,23.05,383.0,298.43,224.79
2018,9,2,9,0,251.0,263.0,1.1,23.7,416.0,332.18,250.24
2018,9,2,9,15,337.0,260.5,1.05,24.3,480.5,383.01,287.57
2018,9,2,9,30,423.0,258.0,1.0,24.9,545.0,437.89,327.53
2018,9,2,9,45,573.0,220.0,0.95,25.45,630.5,505.44,376.64
2018,9,2,10,0,723.0,182.0,0.9,26.0,716.0,583.12,431.96
2018,9,2,10,15,738.0,183.5,0.9,26.45,747.0,624.54,460.31
2018,9,2,10,30,753.0,185.0,0.9,26.9,778.0,665.52,487.97
2018,9,2,10,45,760.5,187.5,0.85,27.3,800.5,701.6,511.14
2018,9,2,11,0,768.0,190.0,0.8,27.7,823.0,736.32,532.82
2018,9,2,11,15,773.5,190.5,0.95,27.95,837.5,766.08,553.78
2018,9,2,11,30,779.0,191.0,1.1,28.2,852.0,794.01,573.24
2018,9,2,11,45,782.0,191.5,1.25,28.4,859.5,817.32,589.17
2018,9,2,12,0,785.0,192.0,1.4,28.6,867.0,838.6,603.84
2018,9,2,12,15,787.0,190.0,1.55,28.7,866.0,854.27,615.15
2018,9,2,12,30,789.0,188.0,1.7,28.8,865.0,867.42,624.95
2018,9,2,12,45,789.5,185.5,1.85,28.85,857.0,876.19,632.11
2018,9,2,13,0,790.0,183.0,2.0,28.9,849.0,882.24,637.62
2018,9,2,13,15,786.0,180.5,2.1,28.85,832.0,881.6,638.65
2018,9,2,13,30,782.0,178.0,2.2,28.8,815.0,878.16,638.01
2018,9,2,13,45,775.5,175.0,2.3,28.7,791.0,872.2,635.94
2018,9,2,14,0,769.0,172.0,2.4,28.6,767.0,860.79,630.35
2018,9,2,14,15,759.5,168.5,2.5,28.35,736.5,843.63,621.36
2018,9,2,14,30,750.0,165.0,2.6,28.1,706.0,824.01,610.72
2018,9,2,14,45,737.5,160.5,2.7,27.85,669.5,798.47,595.99
2018,9,2,15,0,725.0,156.0,2.8,27.6,633.0,770.85,579.69
2018,9,2,15,15,706.0,151.5,2.8,27.6,590.5,736.19,557.22
2018,9,2,15,30,687.0,147.0,2.8,27.6,548.0,700.13,533.18
2018,9,2,15,45,654.0,140.5,2.9,26.8,497.0,650.44,500.64
2018,9,2,16,0,621.0,134.0,3.0,26.0,446.0,600.68,467.1
2018,9,2,16,15,571.5,125.0,3.0,25.4,389.0,537.46,421.76
2018,9,2,16,30,522.0,116.0,3.0,24.8,332.0,472.65,374.03
2018,9,2,16,45,490.5,103.0,2.95,24.25,284.0,420.1,334.25
2018,9,2,17,0,459.0,90.0,2.9,23.7,236.0,368.88,294.16
2018,9,2,17,15,419.0,77.5,2.8,22.85,192.0,315.58,251.24
2018,9,2,17,30,379.0,65.0,2.7,22.0,148.0,265.03,209.0
2018,9,2,17,45,307.0,53.0,2.65,21.2,108.5,204.85,157.94
2018,9,2,18,0,235.0,41.0,2.6,20.4,69.0,151.47,111.01
2018,9,2,18,15,141.5,26.0,2.55,19.9,40.5,89.28,40.56
2018,9,2,18,30,48.0,11.0,2.5,19.4,12.0,24.1,0.0
2018,9,2,18,45,24.0,5.5,2.4,18.9,6.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,3,5,45,8.0,4.0,1.2,14.45,4.5,3.93,0.0
2018,9,3,6,0,16.0,8.0,1.2,14.8,9.0,7.61,0.0
2018,9,3,6,15,8.0,16.0,1.25,15.35,16.5,15.56,7.06
2018,9,3,6,30,0.0,24.0,1.3,15.9,24.0,23.16,14.52
2018,9,3,6,45,0.0,36.5,1.3,16.5,36.5,35.24,25.46
2018,9,3,7,0,0.0,49.0,1.3,17.1,49.0,47.34,36.28
2018,9,3,7,15,0.0,65.5,1.25,17.7,65.5,62.96,47.45
2018,9,3,7,30,0.0,82.0,1.2,18.3,82.0,78.3,60.04
2018,9,3,7,45,4.0,110.0,1.15,18.95,112.0,104.45,81.05
2018,9,3,8,0,8.0,138.0,1.1,19.6,142.0,131.07,101.99
2018,9,3,8,15,22.0,170.5,1.05,20.2,182.0,164.65,127.77
2018,9,3,8,30,36.0,203.0,1.0,20.8,222.0,195.21,150.8
2018,9,3,8,45,169.5,220.5,0.95,21.4,321.5,256.57,195.49
2018,9,3,9,0,303.0,238.0,0.9,22.0,421.0,330.83,250.27
2018,9,3,9,15,526.0,192.5,0.9,22.45,537.0,403.13,303.82
2018,9,3,9,30,749.0,147.0,0.9,22.9,653.0,496.63,373.08
2018,9,3,9,45,754.5,154.5,0.85,23.4,687.0,540.89,405.02
2018,9,3,10,0,760.0,162.0,0.8,23.9,721.0,584.3,435.61
2018,9,3,10,15,770.5,164.5,0.85,24.3,750.5,625.17,464.7
2018,9,3,10,30,781.0,167.0,0.9,24.7,780.0,666.71,493.54
2018,9,3,10,45,789.0,168.5,0.95,25.05,802.5,702.59,518.13
2018,9,3,11,0,797.0,170.0,1.0,25.4,825.0,737.03,541.36
2018,9,3,11,15,802.5,170.5,1.1,25.7,839.5,767.05,561.9
2018,9,3,11,30,808.0,171.0,1.2,26.0,854.0,795.13,580.27
2018,9,3,11,45,811.5,170.5,1.3,26.25,861.0,818.57,595.69
2018,9,3,12,0,815.0,170.0,1.4,26.5,868.0,839.7,609.67
2018,9,3,12,15,813.0,170.5,1.55,26.65,866.0,854.77,620.59
2018,9,3,12,30,811.0,171.0,1.7,26.8,864.0,867.15,629.85
2018,9,3,12,45,779.5,184.0,1.85,26.9,844.5,863.82,629.06
2018,9,3,13,0,748.0,197.0,2.0,27.0,825.0,859.99,628.1
2018,9,3,13,15,713.5,208.5,2.1,26.9,797.5,847.24,621.29
2018,9,3,13,30,679.0,220.0,2.2,26.8,770.0,831.88,612.66
2018,9,3,13,45,696.5,204.5,2.35,26.65,754.5,831.76,615.1
2018,9,3,14,0,714.0,189.0,2.5,26.5,739.0,828.68,615.3
2018,9,3,14,15,658.5,200.0,2.6,26.25,691.0,788.02,589.61
2018,9,3,14,30,603.0,211.0,2.7,26.0,643.0,746.15,561.88
2018,9,3,14,45,615.5,194.0,2.75,25.7,615.0,730.76,553.85
2018,9,3,15,0,628.0,177.0,2.8,25.4,587.0,712.54,543.54
2018,9,3,15,15,537.5,188.0,2.8,25.4,522.5,637.33,489.45
2018,9,3,15,30,447.0,199.0,2.8,25.4,458.0,568.66,439.24
2018,9,3,15,45,392.0,191.5,2.9,24.55,405.0,509.15,397.37
2018,9,3,16,0,337.0,184.0,3.0,23.7,352.0,443.29,349.56
2018,9,3,16,15,382.5,155.0,2.95,23.2,326.5,439.77,349.18
2018,9,3,16,30,428.0,126.0,2.9,22.7,301.0,423.03,338.06
2018,9,3,16,45,455.5,107.5,2.9,22.2,270.5,402.78,323.11
2018,9,3,17,0,483.0,89.0,2.9,21.7,240.0,379.03,304.4
2018,9,3,17,15,454.5,76.5,2.75,21.05,198.0,330.67,264.61
2018,9,3,17,30,426.0,64.0,2.6,20.4,156.0,285.84,226.17
2018,9,3,17,45,338.0,51.0,2.5,19.75,111.5,214.07,165.34
2018,9,3,18,0,250.0,38.0,2.4,19.1,67.0,152.34,111.09
2018,9,3,18,15,147.5,23.5,2.4,18.65,38.5,86.28,30.22
2018,9,3,18,30,45.0,9.0,2.4,18.2,10.0,21.12,0.0
2018,9,3,18,45,22.5,4.5,2.35,17.8,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,4,5,45,1.5,2.5,1.4,15.0,2.5,2.46,0.0
2018,9,4,6,0,3.0,5.0,1.4,15.3,5.0,4.86,0.0
2018,9,4,6,15,1.5,10.0,1.45,15.8,10.0,9.64,2.12
2018,9,4,6,30,0.0,15.0,1.5,16.3,15.0,14.46,6.91
2018,9,4,6,45,0.0,22.0,1.55,16.8,22.0,21.22,13.08
2018,9,4,7,0,0.0,29.0,1.6,17.3,29.0,27.98,19.17
2018,9,4,7,15,0.0,33.0,1.55,17.85,33.0,31.85,21.32
2018,9,4,7,30,0.0,37.0,1.5,18.4,37.0,35.72,24.5
2018,9,4,7,45,0.0,47.0,1.45,18.9,47.0,45.4,32.48
2018,9,4,8,0,0.0,57.0,1.4,19.4,57.0,55.08,40.33
2018,9,4,8,15,0.0,74.0,1.35,19.95,74.0,71.55,53.63
2018,9,4,8,30,0.0,91.0,1.3,20.5,91.0,87.93,66.63
2018,9,4,8,45,0.0,106.5,1.25,21.05,106.5,102.6,78.05
2018,9,4,9,0,0.0,122.0,1.2,21.6,122.0,117.29,89.33
2018,9,4,9,15,0.5,140.0,1.25,22.05,140.5,134.58,102.57
2018,9,4,9,30,1.0,158.0,1.3,22.5,159.0,151.96,115.74
2018,9,4,9,45,4.5,182.0,1.3,23.0,185.5,176.65,134.41
2018,9,4,10,0,8.0,206.0,1.3,23.5,212.0,201.72,153.11
2018,9,4,10,15,94.5,247.5,1.45,23.8,321.0,290.51,221.56
2018,9,4,10,30,181.0,289.0,1.6,24.1,430.0,390.08,296.29
2018,9,4,10,45,460.0,235.5,1.7,24.45,608.5,537.33,407.71
2018,9,4,11,0,739.0,182.0,1.8,24.8,787.0,704.06,528.28
2018,9,4,11,15,812.5,155.5,1.85,24.9,831.5,758.08,565.3
2018,9,4,11,30,886.0,129.0,1.9,25.0,876.0,811.96,601.03
2018,9,4,11,45,887.5,129.5,2.0,25.1,882.5,835.71,616.79
2018,9,4,12,0,889.0,130.0,2.1,25.2,889.0,856.84,631.13
2018,9,4,12,15,890.5,129.0,2.15,25.15,888.0,873.77,642.71
2018,9,4,12,30,892.0,128.0,2.2,25.1,887.0,887.86,652.55
2018,9,4,12,45,892.0,126.0,2.3,25.05,878.0,896.76,659.54
2018,9,4,13,0,892.0,124.0,2.4,25.0,869.0,902.64,664.7
2018,9,4,13,15,887.5,123.5,2.45,24.9,852.0,903.09,666.1
2018,9,4,13,30,883.0,123.0,2.5,24.8,835.0,900.48,665.65
2018,9,4,13,45,876.0,121.5,2.6,24.65,810.0,891.66,661.72
2018,9,4,14,0,869.0,120.0,2.7,24.5,785.0,879.9,655.92
2018,9,4,14,15,859.5,118.0,2.7,24.25,753.5,867.1,649.01
2018,9,4,14,30,850.0,116.0,2.7,24.0,722.0,847.24,637.37
2018,9,4,14,45,837.5,114.0,2.75,23.75,684.5,822.33,622.63
2018,9,4,15,0,825.0,112.0,2.8,23.5,647.0,795.09,606.21
2018,9,4,15,15,808.0,108.5,2.8,23.5,603.5,760.53,583.64
2018,9,4,15,30,791.0,105.0,2.8,23.5,560.0,724.24,559.68
2018,9,4,15,45,769.5,101.0,2.8,22.9,513.0,682.61,532.83
2018,9,4,16,0,748.0,97.0,2.8,22.3,466.0,642.5,506.2
2018,9,4,16,15,719.0,92.5,2.75,21.9,416.0,593.86,470.99
2018,9,4,16,30,690.0,88.0,2.7,21.5,366.0,545.37,434.92
2018,9,4,16,45,648.5,82.0,2.7,21.05,314.5,488.27,391.3
2018,9,4,17,0,607.0,76.0,2.7,20.6,263.0,432.94,347.52
2018,9,4,17,15,539.0,68.0,2.55,20.0,211.0,364.16,291.47
2018,9,4,17,30,471.0,60.0,2.4,19.4,159.0,300.18,237.55
2018,9,4,17,45,303.5,49.0,2.3,18.85,106.0,196.1,151.22
2018,9,4,18,0,136.0,38.0,2.2,18.3,53.0,103.36,73.84
2018,9,4,18,15,73.5,22.0,2.15,17.85,29.5,54.67,9.15
2018,9,4,18,30,11.0,6.0,2.1,17.4,6.0,8.85,0.0
2018,9,4,18,45,5.5,3.0,2.05,16.95,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,5,5,45,5.0,2.5,1.6,14.15,2.5,2.46,0.0
2018,9,5,6,0,10.0,5.0,1.7,14.5,5.0,4.84,0.0
2018,9,5,6,15,5.0,8.0,1.8,15.0,8.0,7.77,0.55
2018,9,5,6,30,0.0,11.0,1.9,15.5,11.0,10.6,3.57
2018,9,5,6,45,0.0,16.0,1.95,16.0,16.0,15.43,7.99
2018,9,5,7,0,0.0,21.0,2.0,16.5,21.0,20.26,12.37
2018,9,5,7,15,0.0,23.5,2.0,16.95,23.5,22.67,13.62
2018,9,5,7,30,0.0,26.0,2.0,17.4,26.0,25.09,15.63
2018,9,5,7,45,0.0,39.0,2.0,17.85,39.0,37.66,26.13
2018,9,5,8,0,0.0,52.0,2.0,18.3,52.0,50.24,36.49
2018,9,5,8,15,0.0,69.0,2.05,18.7,69.0,66.71,49.93
2018,9,5,8,30,0.0,86.0,2.1,19.1,86.0,83.19,63.19
2018,9,5,8,45,0.0,101.0,2.1,19.55,101.0,97.44,74.43
2018,9,5,9,0,0.0,116.0,2.1,20.0,116.0,111.66,85.53
2018,9,5,9,15,0.0,124.5,2.15,20.3,124.5,119.82,91.71
2018,9,5,9,30,0.0,133.0,2.2,20.6,133.0,127.99,97.88
2018,9,5,9,45,0.5,142.0,2.25,20.9,142.5,136.92,104.62
2018,9,5,10,0,1.0,151.0,2.3,21.2,152.0,145.91,111.39
2018,9,5,10,15,4.0,176.5,2.4,21.4,179.5,172.14,131.74
2018,9,5,10,30,7.0,202.0,2.5,21.6,207.0,198.67,152.12
2018,9,5,10,45,9.5,219.0,2.55,21.75,226.5,217.1,166.11
2018,9,5,11,0,12.0,236.0,2.6,21.9,246.0,235.77,180.24
2018,9,5,11,15,18.0,267.0,2.7,22.0,282.0,270.65,206.8
2018,9,5,11,30,24.0,298.0,2.8,22.1,318.0,306.42,233.78
2018,9,5,11,45,159.0,310.5,2.85,22.15,445.5,429.12,329.51
2018,9,5,12,0,294.0,323.0,2.9,22.2,573.0,558.36,426.95
2018,9,5,12,15,544.5,245.5,3.0,22.15,707.5,702.22,536.46
2018,9,5,12,30,795.0,168.0,3.1,22.1,842.0,845.98,639.95
2018,9,5,12,45,842.5,147.0,3.15,22.05,854.0,876.04,660.11
2018,9,5,13,0,890.0,126.0,3.2,22.0,866.0,900.22,677.19
2018,9,5,13,15,886.0,125.0,3.25,21.85,849.0,900.55,678.42
2018,9,5,13,30,882.0,124.0,3.3,21.7,832.0,897.83,677.9
2018,9,5,13,45,876.5,121.5,3.4,21.5,807.0,889.23,673.91
2018,9,5,14,0,871.0,119.0,3.5,21.3,782.0,877.66,667.98
2018,9,5,14,15,862.5,117.0,3.5,21.1,751.0,865.59,661.23
2018,9,5,14,30,854.0,115.0,3.5,20.9,720.0,846.49,649.64
2018,9,5,14,45,842.5,112.0,3.5,20.7,682.5,821.2,633.74
2018,9,5,15,0,831.0,109.0,3.5,20.5,645.0,793.53,616.12
2018,9,5,15,15,814.5,106.0,3.5,20.5,601.5,759.75,593.56
2018,9,5,15,30,798.0,103.0,3.5,20.5,558.0,724.21,569.55
2018,9,5,15,45,776.0,99.0,3.5,19.9,510.5,682.04,541.63
2018,9,5,16,0,754.0,95.0,3.5,19.3,463.0,638.89,512.1
2018,9,5,16,15,725.0,90.0,3.45,18.9,413.0,591.95,477.32
2018,9,5,16,30,696.0,85.0,3.4,18.5,363.0,542.72,439.88
2018,9,5,16,45,654.5,79.0,3.35,18.1,311.0,485.52,394.99
2018,9,5,17,0,613.0,73.0,3.3,17.7,259.0,430.11,350.03
2018,9,5,17,15,499.0,68.5,3.2,17.2,201.0,342.43,277.68
2018,9,5,17,30,385.0,64.0,3.1,16.7,143.0,262.08,209.79
2018,9,5,17,45,208.5,49.0,3.0,16.2,90.0,156.47,121.3
2018,9,5,18,0,32.0,34.0,2.9,15.7,37.0,49.38,32.89
2018,9,5,18,15,22.0,19.5,2.85,15.4,21.0,30.93,0.0
2018,9,5,18,30,12.0,5.0,2.8,15.1,5.0,8.09,0.0
2018,9,5,18,45,6.0,2.5,2.7,14.75,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,6,5,45,49.0,7.0,1.75,12.55,9.0,6.88,0.0
2018,9,6,6,0,98.0,14.0,1.8,12.9,18.0,13.76,0.0
2018,9,6,6,15,162.0,21.0,1.8,13.35,39.0,15.89,6.91
2018,9,6,6,30,226.0,28.0,1.8,13.8,60.0,19.34,11.24
2018,9,6,6,45,191.5,36.5,1.8,14.3,71.5,26.17,17.6
2018,9,6,7,0,157.0,45.0,1.8,14.8,83.0,31.4,22.43
2018,9,6,7,15,97.5,65.0,1.8,15.35,90.5,60.48,43.61
2018,9,6,7,30,38.0,85.0,1.8,15.9,98.0,81.89,62.15
2018,9,6,7,45,40.0,97.5,1.8,16.45,113.0,95.91,73.3
2018,9,6,8,0,42.0,110.0,1.8,17.0,128.0,110.17,84.72
2018,9,6,8,15,23.5,95.5,1.8,17.6,106.0,95.8,73.33
2018,9,6,8,30,5.0,81.0,1.8,18.2,84.0,79.8,60.48
2018,9,6,8,45,3.0,90.0,1.8,18.75,92.0,88.1,67.02
2018,9,6,9,0,1.0,99.0,1.8,19.3,100.0,96.05,73.14
2018,9,6,9,15,2.5,136.5,1.85,19.75,138.5,132.15,101.8
2018,9,6,9,30,4.0,174.0,1.9,20.2,177.0,168.3,129.95
2018,9,6,9,45,15.5,219.0,1.95,20.65,230.5,216.8,167.36
2018,9,6,10,0,27.0,264.0,2.0,21.1,284.0,263.44,202.7
2018,9,6,10,15,63.5,303.0,2.05,21.6,352.0,323.69,248.19
2018,9,6,10,30,100.0,342.0,2.1,22.1,420.0,387.05,295.19
2018,9,6,10,45,236.5,327.5,2.1,22.55,518.0,469.31,357.69
2018,9,6,11,0,373.0,313.0,2.1,23.0,616.0,563.03,427.05
2018,9,6,11,15,639.5,216.5,2.15,23.45,747.0,683.55,517.31
2018,9,6,11,30,906.0,120.0,2.2,23.9,878.0,813.89,608.26
2018,9,6,11,45,909.0,119.5,2.2,24.3,884.5,838.16,622.26
2018,9,6,12,0,912.0,119.0,2.2,24.7,891.0,859.78,635.4
2018,9,6,12,15,917.5,116.0,2.25,25.0,891.5,878.22,647.14
2018,9,6,12,30,923.0,113.0,2.3,25.3,892.0,893.82,657.07
2018,9,6,12,45,928.5,108.5,2.4,25.55,884.5,904.92,664.71
2018,9,6,13,0,934.0,104.0,2.5,25.8,877.0,912.92,670.45
2018,9,6,13,15,931.0,102.0,2.5,25.9,859.5,912.97,670.63
2018,9,6,13,30,928.0,100.0,2.5,26.0,842.0,909.79,668.89
2018,9,6,13,45,922.5,98.5,2.55,26.1,817.0,901.79,664.53
2018,9,6,14,0,917.0,97.0,2.6,26.2,792.0,890.68,658.24
2018,9,6,14,15,910.0,95.0,2.65,26.15,760.5,874.73,649.2
2018,9,6,14,30,903.0,93.0,2.7,26.1,729.0,855.87,638.28
2018,9,6,14,45,893.0,91.0,2.7,26.05,691.5,831.78,623.47
2018,9,6,15,0,883.0,89.0,2.7,26.0,654.0,805.15,606.94
2018,9,6,15,15,867.5,86.5,2.7,26.0,610.0,771.36,585.25
2018,9,6,15,30,852.0,84.0,2.7,26.0,566.0,735.68,562.09
2018,9,6,15,45,833.5,80.5,2.75,25.6,518.5,699.3,539.27
2018,9,6,16,0,815.0,77.0,2.8,25.2,471.0,657.33,511.92
2018,9,6,16,15,790.0,73.0,2.75,24.8,420.5,609.51,478.24
2018,9,6,16,30,765.0,69.0,2.7,24.4,370.0,561.4,442.8
2018,9,6,16,45,728.0,64.0,2.65,23.95,318.0,505.22,400.09
2018,9,6,17,0,691.0,59.0,2.6,23.5,266.0,450.31,356.76
2018,9,6,17,15,620.5,54.5,2.45,22.55,213.0,383.83,303.06
2018,9,6,17,30,550.0,50.0,2.3,21.6,160.0,320.08,249.62
2018,9,6,17,45,402.5,41.0,2.15,20.65,108.5,225.67,171.29
2018,9,6,18,0,255.0,32.0,2.0,19.7,57.0,144.69,100.61
2018,9,6,18,15,158.0,20.0,2.05,19.2,32.5,80.5,0.0
2018,9,6,18,30,61.0,8.0,2.1,18.7,8.0,23.74,0.0
2018,9,6,18,45,30.5,4.0,2.1,18.15,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,7,5,45,7.0,4.0,1.55,15.65,4.5,0.0,0.0
2018,9,7,6,0,14.0,8.0,1.5,16.0,9.0,7.86,0.0
2018,9,7,6,15,10.5,21.5,1.5,16.8,22.5,20.59,10.13
2018,9,7,6,30,7.0,35.0,1.5,17.6,36.0,33.57,23.17
2018,9,7,6,45,14.0,54.0,1.55,18.35,57.0,49.42,37.46
2018,9,7,7,0,21.0,73.0,1.6,19.1,78.0,65.52,51.73
2018,9,7,7,15,29.0,94.0,1.5,19.75,102.5,84.56,64.27
2018,9,7,7,30,37.0,115.0,1.4,20.4,127.0,105.73,80.58
2018,9,7,7,45,67.5,140.5,1.35,21.05,167.5,134.55,102.05
2018,9,7,8,0,98.0,166.0,1.3,21.7,208.0,162.59,122.81
2018,9,7,8,15,125.0,189.0,1.25,22.4,249.0,195.44,147.59
2018,9,7,8,30,152.0,212.0,1.2,23.1,290.0,231.19,174.57
2018,9,7,8,45,185.5,229.5,1.1,23.85,333.5,267.37,201.48
2018,9,7,9,0,219.0,247.0,1.0,24.6,377.0,306.72,230.5
2018,9,7,9,15,314.5,246.0,1.0,25.15,447.0,356.19,266.89
2018,9,7,9,30,410.0,245.0,1.0,25.7,517.0,414.74,309.86
2018,9,7,9,45,607.5,192.0,1.0,26.3,619.5,490.54,365.5
2018,9,7,10,0,805.0,139.0,1.0,26.9,722.0,582.98,431.96
2018,9,7,10,15,828.5,135.5,1.1,27.2,756.0,627.23,463.74
2018,9,7,10,30,852.0,132.0,1.2,27.5,790.0,671.37,495.26
2018,9,7,10,45,860.0,133.0,1.35,27.85,813.0,708.87,521.89
2018,9,7,11,0,868.0,134.0,1.5,28.2,836.0,744.69,546.81
2018,9,7,11,15,873.5,134.0,1.65,28.3,851.0,775.58,567.74
2018,9,7,11,30,879.0,134.0,1.8,28.4,866.0,804.09,587.11
2018,9,7,11,45,882.5,133.5,1.95,28.55,873.0,828.2,603.49
2018,9,7,12,0,886.0,133.0,2.1,28.7,880.0,849.75,618.24
2018,9,7,12,15,896.0,127.0,2.25,28.7,881.5,868.61,631.68
2018,9,7,12,30,906.0,121.0,2.4,28.7,883.0,884.75,643.43
2018,9,7,12,45,917.0,113.5,2.55,28.75,877.0,897.34,652.84
2018,9,7,13,0,928.0,106.0,2.7,28.8,871.0,906.88,660.38
2018,9,7,13,15,925.0,104.5,2.8,28.7,853.5,907.38,662.13
2018,9,7,13,30,922.0,103.0,2.9,28.6,836.0,904.69,661.97
2018,9,7,13,45,916.5,100.5,3.0,28.5,810.5,895.63,657.7
2018,9,7,14,0,911.0,98.0,3.1,28.4,785.0,883.46,651.47
2018,9,7,14,15,903.0,96.0,3.15,28.2,753.0,866.68,642.16
2018,9,7,14,30,895.0,94.0,3.2,28.0,721.0,847.05,630.96
2018,9,7,14,45,885.0,91.5,3.3,27.85,683.0,822.51,616.56
2018,9,7,15,0,875.0,89.0,3.4,27.7,645.0,795.46,600.33
2018,9,7,15,15,859.5,86.5,3.4,27.7,601.5,761.84,578.55
2018,9,7,15,30,844.0,84.0,3.4,27.7,558.0,730.65,558.35
2018,9,7,15,45,825.5,80.5,3.4,27.15,510.5,690.2,532.46
2018,9,7,16,0,807.0,77.0,3.4,26.6,463.0,648.49,505.18
2018,9,7,16,15,778.0,73.0,3.35,26.15,411.5,598.39,469.46
2018,9,7,16,30,749.0,69.0,3.3,25.7,360.0,548.32,432.4
2018,9,7,16,45,709.5,64.0,3.25,25.3,308.0,491.43,388.79
2018,9,7,17,0,670.0,59.0,3.2,24.9,256.0,436.06,344.78
2018,9,7,17,15,604.0,53.5,3.0,24.05,204.5,371.82,292.48
2018,9,7,17,30,538.0,48.0,2.8,23.2,153.0,309.93,240.26
2018,9,7,17,45,434.0,39.5,2.6,22.35,107.5,234.62,176.35
2018,9,7,18,0,330.0,31.0,2.4,21.5,62.0,168.61,114.08
2018,9,7,18,15,193.0,18.5,2.4,20.95,34.0,87.56,0.0
2018,9,7,18,30,56.0,6.0,2.4,20.4,6.0,5.9,0.0
2018,9,7,18,45,28.0,3.0,2.4,19.85,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,19.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.4,17.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,8,5,45,46.0,7.5,2.3,15.4,9.0,0.0,0.0
2018,9,8,6,0,92.0,15.0,2.3,15.7,18.0,14.74,0.0
2018,9,8,6,15,261.0,26.5,2.35,16.25,57.0,20.65,9.83
2018,9,8,6,30,430.0,38.0,2.4,16.8,96.0,28.56,18.89
2018,9,8,6,45,511.5,46.5,2.4,17.3,145.0,33.22,23.47
2018,9,8,7,0,593.0,55.0,2.4,17.8,194.0,37.64,27.57
2018,9,8,7,15,643.0,61.0,2.35,18.45,245.5,59.83,32.18
2018,9,8,7,30,693.0,67.0,2.3,19.1,297.0,107.34,57.38
2018,9,8,7,45,707.5,75.0,2.25,19.7,343.5,150.1,87.97
2018,9,8,8,0,722.0,83.0,2.2,20.3,390.0,197.63,126.97
2018,9,8,8,15,753.0,87.0,2.2,21.1,441.5,249.92,170.93
2018,9,8,8,30,784.0,91.0,2.2,21.9,493.0,301.53,214.8
2018,9,8,8,45,813.0,91.5,2.2,22.7,541.5,351.72,257.27
2018,9,8,9,0,842.0,92.0,2.2,23.5,590.0,403.81,300.32
2018,9,8,9,15,857.5,94.5,2.25,24.2,632.0,456.91,343.22
2018,9,8,9,30,873.0,97.0,2.3,24.9,674.0,506.42,382.23
2018,9,8,9,45,884.5,98.5,2.3,25.55,710.0,552.74,417.69
2018,9,8,10,0,896.0,100.0,2.3,26.2,746.0,598.3,451.46
2018,9,8,10,15,904.5,101.0,2.4,26.5,775.5,640.59,483.02
2018,9,8,10,30,913.0,102.0,2.5,26.8,805.0,681.44,512.87
2018,9,8,10,45,919.0,103.0,2.6,27.1,827.0,718.96,539.81
2018,9,8,11,0,925.0,104.0,2.7,27.4,849.0,754.5,563.55
2018,9,8,11,15,930.0,103.5,2.85,27.5,864.0,785.7,584.81
2018,9,8,11,30,935.0,103.0,3.0,27.6,879.0,814.5,604.44
2018,9,8,11,45,938.0,103.0,3.15,27.7,886.0,839.67,621.64
2018,9,8,12,0,941.0,103.0,3.3,27.8,893.0,862.09,637.05
2018,9,8,12,15,942.5,102.0,3.35,27.85,892.0,879.42,648.68
2018,9,8,12,30,944.0,101.0,3.4,27.9,891.0,893.71,658.4
2018,9,8,12,45,944.5,99.5,3.5,27.95,882.5,903.54,665.56
2018,9,8,13,0,945.0,98.0,3.6,28.0,874.0,910.19,670.75
2018,9,8,13,15,944.0,96.5,3.7,28.0,857.5,912.32,673.2
2018,9,8,13,30,943.0,95.0,3.8,28.0,841.0,911.2,673.63
2018,9,8,13,45,941.0,92.5,3.85,28.0,817.5,904.92,670.46
2018,9,8,14,0,939.0,90.0,3.9,28.0,794.0,895.4,665.25
2018,9,8,14,15,933.0,88.5,3.9,27.8,763.0,880.43,656.74
2018,9,8,14,30,927.0,87.0,3.9,27.6,732.0,862.46,646.27
2018,9,8,14,45,919.0,84.5,3.95,27.35,694.5,838.89,632.35
2018,9,8,15,0,911.0,82.0,4.0,27.1,657.0,812.63,616.53
2018,9,8,15,15,896.0,79.5,4.0,27.1,612.5,778.48,594.25
2018,9,8,15,30,881.0,77.0,4.0,27.1,568.0,742.33,570.4
2018,9,8,15,45,861.5,74.5,4.0,26.35,519.5,701.23,544.33
2018,9,8,16,0,842.0,72.0,4.0,25.6,471.0,663.03,519.84
2018,9,8,16,15,815.0,69.0,3.95,25.05,420.0,614.23,485.08
2018,9,8,16,30,788.0,66.0,3.9,24.5,369.0,565.25,448.63
2018,9,8,16,45,747.0,62.0,3.85,23.95,315.5,507.27,403.94
2018,9,8,17,0,706.0,58.0,3.8,23.4,262.0,450.84,358.76
2018,9,8,17,15,641.5,52.0,3.65,22.55,209.0,382.68,302.87
2018,9,8,17,30,577.0,46.0,3.5,21.7,156.0,322.23,250.98
2018,9,8,17,45,469.0,38.0,3.35,20.85,109.0,244.64,184.32
2018,9,8,18,0,361.0,30.0,3.2,20.0,62.0,176.68,116.75
2018,9,8,18,15,206.0,18.5,3.2,19.4,34.0,79.29,0.0
2018,9,8,18,30,51.0,7.0,3.2,18.8,6.0,0.0,0.0
2018,9,8,18,45,25.5,3.5,3.2,18.25,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.15,17.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
