Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,9,5,45,51.5,7.5,2.05,14.7,9.0,0.0,0.0
2018,9,9,6,0,103.0,15.0,2.0,15.0,18.0,14.74,0.0
2018,9,9,6,15,223.5,29.0,2.05,15.8,53.0,22.61,10.86
2018,9,9,6,30,344.0,43.0,2.1,16.6,88.0,33.6,23.17
2018,9,9,6,45,428.5,53.0,2.2,17.4,135.0,39.32,28.74
2018,9,9,7,0,513.0,63.0,2.3,18.2,182.0,44.74,33.74
2018,9,9,7,15,570.0,71.0,2.2,18.8,234.0,64.55,38.37
2018,9,9,7,30,627.0,79.0,2.1,19.4,286.0,106.91,59.82
2018,9,9,7,45,666.5,85.5,2.0,20.0,338.0,151.68,90.9
2018,9,9,8,0,706.0,92.0,1.9,20.6,390.0,200.41,129.41
2018,9,9,8,15,730.5,97.5,1.85,21.35,439.0,248.54,169.94
2018,9,9,8,30,755.0,103.0,1.8,22.1,488.0,298.67,212.46
2018,9,9,8,45,748.5,114.0,1.7,22.85,525.0,345.07,252.14
2018,9,9,9,0,742.0,125.0,1.6,23.6,562.0,390.1,289.45
2018,9,9,9,15,708.5,145.0,1.55,24.25,585.5,430.15,321.96
2018,9,9,9,30,675.0,165.0,1.5,24.9,609.0,466.3,350.09
2018,9,9,9,45,759.0,144.0,1.45,25.55,668.5,522.05,391.65
2018,9,9,10,0,843.0,123.0,1.4,26.2,728.0,585.14,437.3
2018,9,9,10,15,819.5,138.0,1.45,26.55,745.5,619.78,462.09
2018,9,9,10,30,796.0,153.0,1.5,26.9,763.0,650.92,483.94
2018,9,9,10,45,852.0,133.5,1.55,27.3,803.0,699.3,518.28
2018,9,9,11,0,908.0,114.0,1.6,27.7,843.0,749.44,552.25
2018,9,9,11,15,910.0,115.5,1.8,27.9,856.5,779.9,572.98
2018,9,9,11,30,912.0,117.0,2.0,28.1,870.0,807.87,592.2
2018,9,9,11,45,911.5,118.5,2.2,28.25,876.0,831.29,608.52
2018,9,9,12,0,911.0,120.0,2.4,28.4,882.0,851.92,623.04
2018,9,9,12,15,912.5,118.5,2.55,28.45,880.5,868.34,634.73
2018,9,9,12,30,914.0,117.0,2.7,28.5,879.0,881.83,644.59
2018,9,9,12,45,913.5,115.5,2.9,28.55,869.5,890.61,651.81
2018,9,9,13,0,913.0,114.0,3.1,28.6,860.0,896.29,657.09
2018,9,9,13,15,908.0,113.5,3.15,28.5,842.0,896.03,657.95
2018,9,9,13,30,903.0,113.0,3.2,28.4,824.0,892.64,656.9
2018,9,9,13,45,896.0,111.5,3.3,28.3,798.5,883.42,652.4
2018,9,9,14,0,889.0,110.0,3.4,28.2,773.0,871.19,645.98
2018,9,9,14,15,881.5,108.5,3.45,28.05,742.0,855.62,637.22
2018,9,9,14,30,874.0,107.0,3.5,27.9,711.0,837.27,626.61
2018,9,9,14,45,863.5,103.5,3.55,27.7,673.0,816.04,614.17
2018,9,9,15,0,853.0,100.0,3.6,27.5,635.0,788.0,596.96
2018,9,9,15,15,835.5,97.0,3.6,27.5,590.5,752.89,574.0
2018,9,9,15,30,818.0,94.0,3.6,27.5,546.0,716.03,549.61
2018,9,9,15,45,799.5,89.0,3.65,26.85,498.5,674.69,523.21
2018,9,9,16,0,781.0,84.0,3.7,26.2,451.0,632.13,494.83
2018,9,9,16,15,757.5,78.5,3.65,25.65,401.0,584.86,460.77
2018,9,9,16,30,734.0,73.0,3.6,25.1,351.0,537.25,425.36
2018,9,9,16,45,695.5,67.0,3.55,24.55,299.0,480.58,381.67
2018,9,9,17,0,657.0,61.0,3.5,24.0,247.0,428.1,339.52
2018,9,9,17,15,593.0,54.0,3.4,23.1,196.0,361.73,285.21
2018,9,9,17,30,529.0,47.0,3.3,22.2,145.0,299.94,232.58
2018,9,9,17,45,425.0,38.0,3.2,21.35,100.5,225.42,168.55
2018,9,9,18,0,321.0,29.0,3.1,20.5,56.0,159.49,100.45
2018,9,9,18,15,181.5,17.5,3.05,19.95,30.5,70.2,0.0
2018,9,9,18,30,42.0,6.0,3.0,19.4,5.0,0.0,0.0
2018,9,9,18,45,21.0,3.0,3.0,18.85,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,10,5,45,45.5,6.5,2.15,14.25,8.0,0.0,0.0
2018,9,10,6,0,91.0,13.0,2.1,14.6,16.0,12.78,0.0
2018,9,10,6,15,224.0,27.5,2.2,15.35,52.0,22.02,9.88
2018,9,10,6,30,357.0,42.0,2.3,16.1,88.0,32.83,22.5
2018,9,10,6,45,446.0,51.5,2.4,16.8,136.0,38.13,27.75
2018,9,10,7,0,535.0,61.0,2.5,17.5,184.0,43.17,32.45
2018,9,10,7,15,588.0,68.5,2.45,18.2,235.0,61.2,36.3
2018,9,10,7,30,641.0,76.0,2.4,18.9,286.0,103.65,57.13
2018,9,10,7,45,676.0,83.0,2.4,19.6,337.0,148.92,88.5
2018,9,10,8,0,711.0,90.0,2.4,20.3,388.0,197.67,127.2
2018,9,10,8,15,737.5,94.5,2.35,21.1,437.0,245.6,167.64
2018,9,10,8,30,764.0,99.0,2.3,21.9,486.0,298.96,212.85
2018,9,10,8,45,783.0,103.5,2.3,22.7,532.0,348.32,254.76
2018,9,10,9,0,802.0,108.0,2.3,23.5,578.0,398.67,296.5
2018,9,10,9,15,828.0,107.0,2.25,24.15,622.0,447.74,336.2
2018,9,10,9,30,854.0,106.0,2.2,24.8,666.0,497.91,375.54
2018,9,10,9,45,879.0,102.5,2.15,25.45,705.5,548.82,414.16
2018,9,10,10,0,904.0,99.0,2.1,26.1,745.0,597.02,449.69
2018,9,10,10,15,911.5,100.0,2.05,26.55,774.0,638.94,479.95
2018,9,10,10,30,919.0,101.0,2.0,27.0,803.0,679.31,508.25
2018,9,10,10,45,924.0,102.5,2.0,27.45,825.0,716.74,534.03
2018,9,10,11,0,929.0,104.0,2.0,27.9,847.0,752.1,556.68
2018,9,10,11,15,932.0,105.0,2.0,28.2,861.0,783.29,576.26
2018,9,10,11,30,935.0,106.0,2.0,28.5,875.0,811.98,594.07
2018,9,10,11,45,936.0,106.5,2.05,28.75,881.0,835.99,609.28
2018,9,10,12,0,937.0,107.0,2.1,29.0,887.0,857.17,622.66
2018,9,10,12,15,932.5,108.5,2.2,29.1,883.5,871.93,632.73
2018,9,10,12,30,928.0,110.0,2.3,29.2,880.0,883.55,640.91
2018,9,10,12,45,920.0,112.5,2.4,29.25,868.0,890.09,646.02
2018,9,10,13,0,912.0,115.0,2.5,29.3,856.0,893.44,649.21
2018,9,10,13,15,908.5,113.5,2.6,29.25,838.5,893.38,650.55
2018,9,10,13,30,905.0,112.0,2.7,29.2,821.0,890.17,649.95
2018,9,10,13,45,899.0,110.0,2.8,29.1,795.5,881.21,645.79
2018,9,10,14,0,893.0,108.0,2.9,29.0,770.0,869.2,639.72
2018,9,10,14,15,884.5,106.0,3.0,28.8,738.0,852.17,630.57
2018,9,10,14,30,876.0,104.0,3.1,28.6,706.0,832.34,619.55
2018,9,10,14,45,864.5,101.0,3.15,28.35,667.5,810.7,607.09
2018,9,10,15,0,853.0,98.0,3.2,28.1,629.0,782.37,589.96
2018,9,10,15,15,835.5,95.5,3.2,28.1,585.0,747.82,567.55
2018,9,10,15,30,818.0,93.0,3.2,28.1,541.0,711.5,543.71
2018,9,10,15,45,796.0,88.5,3.3,27.35,492.5,668.28,516.53
2018,9,10,16,0,774.0,84.0,3.4,26.6,444.0,624.07,487.2
2018,9,10,16,15,744.0,80.0,3.45,25.95,393.5,574.64,451.94
2018,9,10,16,30,714.0,76.0,3.5,25.3,343.0,527.86,417.37
2018,9,10,16,45,670.0,70.0,3.5,24.65,291.0,469.23,372.32
2018,9,10,17,0,626.0,64.0,3.5,24.0,239.0,412.65,327.15
2018,9,10,17,15,556.5,57.0,3.5,23.05,188.0,345.23,272.03
2018,9,10,17,30,487.0,50.0,3.5,22.1,137.0,282.82,218.97
2018,9,10,17,45,375.5,39.5,3.5,21.15,93.5,206.03,153.32
2018,9,10,18,0,264.0,29.0,3.5,20.2,50.0,137.04,80.74
2018,9,10,18,15,140.5,15.5,3.5,19.65,26.0,55.62,0.0
2018,9,10,18,30,17.0,2.0,3.5,19.1,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,3.5,18.55,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,11,5,45,49.0,6.5,2.85,12.9,8.0,0.0,0.0
2018,9,11,6,0,98.0,13.0,2.9,13.1,16.0,12.78,0.0
2018,9,11,6,15,223.0,27.0,2.95,13.6,50.5,21.71,9.08
2018,9,11,6,30,348.0,41.0,3.0,14.1,85.0,32.06,21.95
2018,9,11,6,45,430.0,52.0,3.05,14.6,132.0,38.81,28.58
2018,9,11,7,0,512.0,63.0,3.1,15.1,179.0,45.17,34.53
2018,9,11,7,15,568.5,70.5,3.05,15.75,230.0,60.87,37.7
2018,9,11,7,30,625.0,78.0,3.0,16.4,281.0,102.41,57.71
2018,9,11,7,45,664.5,84.0,2.95,17.1,332.5,146.47,87.99
2018,9,11,8,0,704.0,90.0,2.9,17.8,384.0,194.49,126.14
2018,9,11,8,15,734.5,94.0,2.85,18.6,433.5,242.49,166.89
2018,9,11,8,30,765.0,98.0,2.8,19.4,483.0,296.29,212.93
2018,9,11,8,45,788.0,100.5,2.75,20.15,529.5,345.15,255.01
2018,9,11,9,0,811.0,103.0,2.7,20.9,576.0,395.37,297.31
2018,9,11,9,15,829.5,105.0,2.65,21.5,618.0,444.34,337.76
2018,9,11,9,30,848.0,107.0,2.6,22.1,660.0,493.72,377.3
2018,9,11,9,45,863.5,107.0,2.55,22.65,696.5,539.89,413.36
2018,9,11,10,0,879.0,107.0,2.5,23.2,733.0,588.03,449.67
2018,9,11,10,15,891.0,107.5,2.55,23.65,763.5,631.19,481.94
2018,9,11,10,30,903.0,108.0,2.6,24.1,794.0,673.19,512.62
2018,9,11,10,45,913.0,106.0,2.6,24.55,816.5,710.11,538.85
2018,9,11,11,0,923.0,104.0,2.6,25.0,839.0,745.26,562.32
2018,9,11,11,15,930.0,102.5,2.75,25.25,854.0,776.72,583.67
2018,9,11,11,30,937.0,101.0,2.9,25.5,869.0,805.87,603.4
2018,9,11,11,45,943.5,98.5,3.0,25.8,876.5,831.15,620.08
2018,9,11,12,0,950.0,96.0,3.1,26.1,884.0,853.75,634.97
2018,9,11,12,15,950.5,96.0,3.25,26.15,882.5,871.14,647.34
2018,9,11,12,30,951.0,96.0,3.4,26.2,881.0,885.46,657.76
2018,9,11,12,45,950.5,94.5,3.55,26.25,871.0,894.27,664.59
2018,9,11,13,0,950.0,93.0,3.7,26.3,861.0,899.84,669.38
2018,9,11,13,15,947.0,91.5,3.8,26.15,843.0,900.03,670.93
2018,9,11,13,30,944.0,90.0,3.9,26.0,825.0,896.95,670.42
2018,9,11,13,45,938.5,89.0,4.0,25.85,800.0,889.04,666.74
2018,9,11,14,0,933.0,88.0,4.1,25.7,775.0,877.98,661.02
2018,9,11,14,15,925.0,86.0,4.2,25.35,742.5,860.68,651.57
2018,9,11,14,30,917.0,84.0,4.3,25.0,710.0,840.46,640.11
2018,9,11,14,45,906.0,81.5,4.35,24.7,671.0,814.5,624.25
2018,9,11,15,0,895.0,79.0,4.4,24.4,632.0,786.01,606.5
2018,9,11,15,15,879.5,77.0,4.4,24.4,588.0,752.35,584.03
2018,9,11,15,30,864.0,75.0,4.4,24.4,544.0,716.79,560.0
2018,9,11,15,45,843.0,72.0,4.45,23.7,495.5,674.59,532.47
2018,9,11,16,0,822.0,69.0,4.5,23.0,447.0,635.36,506.48
2018,9,11,16,15,792.5,65.5,4.5,22.5,395.5,585.25,469.31
2018,9,11,16,30,763.0,62.0,4.5,22.0,344.0,535.22,431.0
2018,9,11,16,45,719.0,58.0,4.45,21.45,291.5,476.97,384.8
2018,9,11,17,0,675.0,54.0,4.4,20.9,239.0,420.62,338.39
2018,9,11,17,15,607.0,48.5,4.3,20.25,188.0,353.53,281.76
2018,9,11,17,30,539.0,43.0,4.2,19.6,137.0,294.58,229.8
2018,9,11,17,45,423.0,35.0,4.1,18.9,93.5,217.32,162.05
2018,9,11,18,0,307.0,27.0,4.0,18.2,50.0,146.54,78.99
2018,9,11,18,15,164.0,15.0,3.95,17.75,26.0,61.14,0.0
2018,9,11,18,30,21.0,3.0,3.9,17.3,2.0,0.0,0.0
2018,9,11,18,45,10.5,1.5,3.9,16.85,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,5,45,8.5,4.0,2.65,13.45,4.0,0.0,0.0
2018,9,12,6,0,17.0,8.0,2.7,13.6,8.0,7.86,0.0
2018,9,12,6,15,8.5,20.5,2.85,14.1,20.5,19.46,6.79
2018,9,12,6,30,0.0,33.0,3.0,14.6,33.0,31.55,21.39
2018,9,12,6,45,11.0,50.5,3.15,15.05,53.0,47.53,36.13
2018,9,12,7,0,22.0,68.0,3.3,15.5,73.0,61.29,48.67
2018,9,12,7,15,69.0,92.5,3.3,16.05,113.5,82.85,63.55
2018,9,12,7,30,116.0,117.0,3.3,16.6,154.0,107.19,80.44
2018,9,12,7,45,196.0,136.0,3.3,17.1,211.5,136.14,99.77
2018,9,12,8,0,276.0,155.0,3.3,17.6,269.0,178.2,130.63
2018,9,12,8,15,386.0,155.5,3.2,18.1,336.5,215.57,157.77
2018,9,12,8,30,496.0,156.0,3.1,18.6,404.0,268.0,198.52
2018,9,12,8,45,612.5,139.0,3.0,19.05,474.5,316.97,237.55
2018,9,12,9,0,729.0,122.0,2.9,19.5,545.0,376.62,285.62
2018,9,12,9,15,653.5,157.0,2.9,19.8,556.0,412.15,316.65
2018,9,12,9,30,578.0,192.0,2.9,20.1,567.0,440.33,340.38
2018,9,12,9,45,569.0,207.5,2.85,20.35,593.5,477.21,369.53
2018,9,12,10,0,560.0,223.0,2.8,20.6,620.0,512.27,396.42
2018,9,12,10,15,573.5,229.5,2.8,20.75,650.0,550.73,425.7
2018,9,12,10,30,587.0,236.0,2.8,20.9,680.0,589.01,454.27
2018,9,12,10,45,541.0,264.5,2.85,21.0,682.5,607.99,467.57
2018,9,12,11,0,495.0,293.0,2.9,21.1,685.0,622.95,477.65
2018,9,12,11,15,545.5,278.5,2.9,21.1,717.5,663.45,508.09
2018,9,12,11,30,596.0,264.0,2.9,21.1,750.0,705.07,538.91
2018,9,12,11,45,540.0,289.0,2.95,21.15,731.5,702.57,535.91
2018,9,12,12,0,484.0,314.0,3.0,21.2,713.0,696.53,530.56
2018,9,12,12,15,374.5,343.5,3.05,21.15,652.0,645.66,492.31
2018,9,12,12,30,265.0,373.0,3.1,21.1,591.0,593.12,452.34
2018,9,12,12,45,298.0,354.5,3.1,21.05,596.5,608.11,464.97
2018,9,12,13,0,331.0,336.0,3.1,21.0,602.0,622.23,476.63
2018,9,12,13,15,555.5,248.5,3.15,20.9,683.5,731.63,562.1
2018,9,12,13,30,780.0,161.0,3.2,20.8,765.0,833.04,637.17
2018,9,12,13,45,782.0,153.0,3.25,20.65,742.0,825.55,632.55
2018,9,12,14,0,784.0,145.0,3.3,20.5,719.0,815.17,626.83
2018,9,12,14,15,497.0,219.5,3.35,20.3,577.5,651.3,507.16
2018,9,12,14,30,210.0,294.0,3.4,20.1,436.0,478.95,374.02
2018,9,12,14,45,135.5,262.0,3.45,19.85,351.5,384.08,302.16
2018,9,12,15,0,61.0,230.0,3.5,19.6,267.0,283.46,223.44
2018,9,12,15,15,59.5,214.0,3.5,19.6,248.0,265.28,209.97
2018,9,12,15,30,58.0,198.0,3.5,19.6,229.0,246.92,196.04
2018,9,12,15,45,111.5,177.5,3.6,19.2,230.5,268.94,215.96
2018,9,12,16,0,165.0,157.0,3.7,18.8,232.0,279.56,226.54
2018,9,12,16,15,129.0,141.0,3.65,18.55,195.5,235.15,190.54
2018,9,12,16,30,93.0,125.0,3.6,18.3,159.0,192.94,155.94
2018,9,12,16,45,119.0,101.5,3.6,18.0,138.0,178.3,144.48
2018,9,12,17,0,145.0,78.0,3.6,17.7,117.0,167.53,135.38
2018,9,12,17,15,164.5,68.5,3.5,17.35,103.5,161.32,128.97
2018,9,12,17,30,184.0,59.0,3.4,17.0,90.0,153.73,120.17
2018,9,12,17,45,133.5,42.0,3.3,16.6,60.5,108.36,79.82
2018,9,12,18,0,83.0,25.0,3.2,16.2,31.0,63.5,27.15
2018,9,12,18,15,47.5,13.5,3.15,16.0,16.5,26.49,0.0
2018,9,12,18,30,12.0,2.0,3.1,15.8,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,3.05,15.55,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,13,5,45,59.0,6.5,2.4,12.8,8.0,0.0,0.0
2018,9,13,6,0,118.0,13.0,2.5,13.0,16.0,12.78,0.0
2018,9,13,6,15,261.5,24.5,2.6,13.45,50.5,19.57,5.97
2018,9,13,6,30,405.0,36.0,2.7,13.9,85.0,27.58,17.99
2018,9,13,6,45,474.5,44.5,2.75,14.4,129.0,32.28,22.81
2018,9,13,7,0,544.0,53.0,2.8,14.9,173.0,36.75,27.07
2018,9,13,7,15,482.5,74.0,2.8,15.5,201.0,59.49,39.73
2018,9,13,7,30,421.0,95.0,2.8,16.1,229.0,100.18,64.04
2018,9,13,7,45,481.0,104.0,2.8,16.7,282.0,138.81,89.85
2018,9,13,8,0,541.0,113.0,2.8,17.3,335.0,182.91,123.46
2018,9,13,8,15,672.0,96.5,2.75,17.85,407.5,226.71,156.46
2018,9,13,8,30,803.0,80.0,2.7,18.4,480.0,286.38,204.34
2018,9,13,8,45,830.0,81.0,2.65,18.95,528.0,336.93,248.41
2018,9,13,9,0,857.0,82.0,2.6,19.5,576.0,392.83,295.83
2018,9,13,9,15,869.5,85.0,2.5,19.9,617.0,441.89,337.09
2018,9,13,9,30,882.0,88.0,2.4,20.3,658.0,490.68,376.85
2018,9,13,9,45,890.0,90.5,2.35,20.7,692.5,536.24,413.07
2018,9,13,10,0,898.0,93.0,2.3,21.1,727.0,580.71,447.33
2018,9,13,10,15,906.5,94.0,2.3,21.4,756.0,622.79,479.25
2018,9,13,10,30,915.0,95.0,2.3,21.7,785.0,663.4,509.28
2018,9,13,10,45,921.0,96.0,2.3,21.95,807.0,700.68,536.34
2018,9,13,11,0,927.0,97.0,2.3,22.2,829.0,735.95,560.47
2018,9,13,11,15,931.5,97.5,2.4,22.3,843.5,767.46,582.13
2018,9,13,11,30,936.0,98.0,2.5,22.4,858.0,796.52,602.09
2018,9,13,11,45,938.0,98.0,2.6,22.5,864.0,820.6,618.63
2018,9,13,12,0,940.0,98.0,2.7,22.6,870.0,841.84,633.32
2018,9,13,12,15,942.0,96.5,2.75,22.65,868.5,858.67,644.85
2018,9,13,12,30,944.0,95.0,2.8,22.7,867.0,872.45,654.45
2018,9,13,12,45,944.5,93.0,2.9,22.7,857.5,881.36,661.35
2018,9,13,13,0,945.0,91.0,3.0,22.7,848.0,887.05,666.22
2018,9,13,13,15,941.5,90.0,3.05,22.6,830.0,887.17,667.38
2018,9,13,13,30,938.0,89.0,3.1,22.5,812.0,884.05,666.5
2018,9,13,13,45,933.0,87.5,3.15,22.45,787.0,875.92,662.21
2018,9,13,14,0,928.0,86.0,3.2,22.4,762.0,864.64,655.89
2018,9,13,14,15,919.0,85.0,3.25,22.2,729.5,847.56,646.02
2018,9,13,14,30,910.0,84.0,3.3,22.0,697.0,827.62,634.21
2018,9,13,14,45,898.5,82.5,3.35,21.85,658.5,802.43,618.57
2018,9,13,15,0,887.0,81.0,3.4,21.7,620.0,774.79,601.12
2018,9,13,15,15,870.5,78.5,3.4,21.7,575.5,740.02,577.83
2018,9,13,15,30,854.0,76.0,3.4,21.7,531.0,703.42,553.03
2018,9,13,15,45,833.0,73.0,3.4,21.2,483.0,665.66,528.07
2018,9,13,16,0,812.0,70.0,3.4,20.7,435.0,622.71,498.05
2018,9,13,16,15,782.0,66.5,3.35,20.3,384.0,572.79,460.58
2018,9,13,16,30,752.0,63.0,3.3,19.9,333.0,523.0,422.02
2018,9,13,16,45,707.5,58.5,3.25,19.55,281.0,464.62,375.26
2018,9,13,17,0,663.0,54.0,3.2,19.2,229.0,408.19,328.34
2018,9,13,17,15,592.5,47.5,3.0,18.6,178.0,342.73,272.59
2018,9,13,17,30,522.0,41.0,2.8,18.0,127.0,280.12,217.48
2018,9,13,17,45,394.0,32.5,2.6,17.45,84.0,199.87,146.63
2018,9,13,18,0,266.0,24.0,2.4,16.9,41.0,124.59,42.44
2018,9,13,18,15,133.0,12.0,2.4,16.5,20.5,48.22,0.0
2018,9,13,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,14,5,45,33.0,5.5,1.55,11.45,6.0,0.0,0.0
2018,9,14,6,0,66.0,11.0,1.6,11.7,12.0,10.81,0.0
2018,9,14,6,15,197.5,22.5,1.65,12.3,42.5,17.73,3.91
2018,9,14,6,30,329.0,34.0,1.7,12.9,73.0,25.82,16.5
2018,9,14,6,45,329.5,51.0,1.75,13.45,106.5,38.06,27.99
2018,9,14,7,0,330.0,68.0,1.8,14.0,140.0,49.67,38.65
2018,9,14,7,15,302.0,91.0,1.7,14.65,170.0,69.79,51.13
2018,9,14,7,30,274.0,114.0,1.6,15.3,200.0,109.41,77.34
2018,9,14,7,45,295.5,132.0,1.55,15.95,239.5,143.25,101.65
2018,9,14,8,0,317.0,150.0,1.5,16.6,279.0,179.36,129.79
2018,9,14,8,15,373.0,160.0,1.4,17.3,330.5,214.31,156.66
2018,9,14,8,30,429.0,170.0,1.3,18.0,382.0,259.06,192.06
2018,9,14,8,45,531.0,158.0,1.2,18.7,445.5,304.82,227.49
2018,9,14,9,0,633.0,146.0,1.1,19.4,509.0,358.72,269.55
2018,9,14,9,15,722.5,129.5,1.1,19.95,572.0,412.5,311.97
2018,9,14,9,30,812.0,113.0,1.1,20.5,635.0,475.68,360.78
2018,9,14,9,45,804.5,123.5,1.05,21.1,664.5,518.23,393.05
2018,9,14,10,0,797.0,134.0,1.0,21.7,694.0,558.69,422.64
2018,9,14,10,15,867.5,112.0,1.05,22.1,744.0,614.05,463.68
2018,9,14,10,30,938.0,90.0,1.1,22.5,794.0,670.34,504.51
2018,9,14,10,45,944.0,91.0,1.15,22.9,816.0,708.32,531.12
2018,9,14,11,0,950.0,92.0,1.2,23.3,838.0,744.21,554.87
2018,9,14,11,15,953.5,92.0,1.3,23.5,852.0,775.08,575.5
2018,9,14,11,30,957.0,92.0,1.4,23.7,866.0,803.37,594.42
2018,9,14,11,45,959.0,92.0,1.5,23.9,872.0,827.81,610.78
2018,9,14,12,0,961.0,92.0,1.6,24.1,878.0,849.35,625.3
2018,9,14,12,15,959.5,92.5,1.7,24.15,875.5,865.59,636.77
2018,9,14,12,30,958.0,93.0,1.8,24.2,873.0,878.67,646.29
2018,9,14,12,45,954.5,93.0,1.95,24.25,862.0,886.36,652.92
2018,9,14,13,0,951.0,93.0,2.1,24.3,851.0,890.78,657.5
2018,9,14,13,15,947.0,92.0,2.2,24.2,832.5,890.47,658.97
2018,9,14,13,30,943.0,91.0,2.3,24.1,814.0,886.89,658.4
2018,9,14,13,45,933.5,91.0,2.45,24.0,787.0,876.57,653.83
2018,9,14,14,0,924.0,91.0,2.6,23.9,760.0,863.17,647.22
2018,9,14,14,15,895.0,94.5,2.65,23.7,718.5,834.74,629.85
2018,9,14,14,30,866.0,98.0,2.7,23.5,677.0,804.08,610.92
2018,9,14,14,45,773.5,119.0,2.8,23.3,614.0,745.2,572.19
2018,9,14,15,0,681.0,140.0,2.9,23.1,551.0,685.87,532.3
2018,9,14,15,15,587.5,153.0,2.9,23.1,489.0,616.2,481.26
2018,9,14,15,30,494.0,166.0,2.9,23.1,427.0,546.16,429.03
2018,9,14,15,45,467.5,154.5,3.0,22.4,383.0,502.32,398.25
2018,9,14,16,0,441.0,143.0,3.1,21.7,339.0,458.67,366.56
2018,9,14,16,15,366.0,136.0,3.05,21.2,285.5,390.69,313.87
2018,9,14,16,30,291.0,129.0,3.0,20.7,232.0,319.41,257.53
2018,9,14,16,45,291.5,108.0,3.0,20.2,197.0,285.74,230.78
2018,9,14,17,0,292.0,87.0,3.0,19.7,162.0,258.78,208.08
2018,9,14,17,15,231.5,71.5,2.9,19.05,122.5,194.79,154.45
2018,9,14,17,30,171.0,56.0,2.8,18.4,83.0,143.59,110.53
2018,9,14,17,45,120.0,38.5,2.65,17.75,54.0,98.46,70.3
2018,9,14,18,0,69.0,21.0,2.5,17.1,25.0,51.76,5.86
2018,9,14,18,15,34.5,10.5,2.5,16.75,12.5,19.62,0.0
2018,9,14,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,15,5,45,34.0,5.0,2.75,12.55,5.5,0.0,0.0
2018,9,15,6,0,68.0,10.0,2.8,12.7,11.0,9.83,0.0
2018,9,15,6,15,183.0,24.0,2.95,13.15,41.5,18.83,3.11
2018,9,15,6,30,298.0,38.0,3.1,13.6,72.0,29.94,19.84
2018,9,15,6,45,369.0,47.0,3.25,14.05,111.5,34.91,25.09
2018,9,15,7,0,440.0,56.0,3.4,14.5,151.0,39.66,29.66
2018,9,15,7,15,475.0,71.5,3.45,15.0,198.5,54.47,42.95
2018,9,15,7,30,510.0,87.0,3.5,15.5,246.0,96.28,58.63
2018,9,15,7,45,639.0,79.0,3.5,16.0,314.0,131.89,77.8
2018,9,15,8,0,768.0,71.0,3.5,16.5,382.0,184.1,115.24
2018,9,15,8,15,795.0,74.0,3.5,16.95,431.5,233.17,157.55
2018,9,15,8,30,822.0,77.0,3.5,17.4,481.0,284.39,202.82
2018,9,15,8,45,841.5,79.5,3.5,17.9,527.0,334.67,247.51
2018,9,15,9,0,861.0,82.0,3.5,18.4,573.0,389.55,295.01
2018,9,15,9,15,876.5,83.5,3.5,18.75,614.5,438.59,337.16
2018,9,15,9,30,892.0,85.0,3.5,19.1,656.0,487.6,378.18
2018,9,15,9,45,903.5,86.0,3.5,19.5,691.5,533.87,415.93
2018,9,15,10,0,915.0,87.0,3.5,19.9,727.0,579.29,451.95
2018,9,15,10,15,923.5,88.0,3.5,20.15,756.0,621.87,485.18
2018,9,15,10,30,932.0,89.0,3.5,20.4,785.0,662.94,516.47
2018,9,15,10,45,938.0,89.5,3.55,20.65,806.5,700.17,544.47
2018,9,15,11,0,944.0,90.0,3.6,20.9,828.0,735.31,569.47
2018,9,15,11,15,948.0,89.5,3.65,21.0,841.5,765.79,590.61
2018,9,15,11,30,952.0,89.0,3.7,21.1,855.0,793.74,609.92
2018,9,15,11,45,954.0,89.0,3.75,21.2,861.0,817.96,626.61
2018,9,15,12,0,956.0,89.0,3.8,21.3,867.0,839.31,641.32
2018,9,15,12,15,957.0,88.0,3.85,21.35,865.0,855.86,652.88
2018,9,15,12,30,958.0,87.0,3.9,21.4,863.0,869.29,662.4
2018,9,15,12,45,957.0,86.0,3.9,21.45,853.0,877.9,668.44
2018,9,15,13,0,956.0,85.0,3.9,21.5,843.0,883.23,672.36
2018,9,15,13,15,952.0,84.5,3.95,21.45,824.5,883.31,673.31
2018,9,15,13,30,948.0,84.0,4.0,21.4,806.0,880.11,672.14
2018,9,15,13,45,942.5,82.5,4.0,21.4,780.5,871.36,666.88
2018,9,15,14,0,937.0,81.0,4.0,21.4,755.0,859.43,659.53
2018,9,15,14,15,929.0,79.5,4.0,21.25,722.5,842.38,649.07
2018,9,15,14,30,921.0,78.0,4.0,21.1,690.0,822.41,636.61
2018,9,15,14,45,911.0,76.0,4.0,20.95,651.5,797.53,620.67
2018,9,15,15,0,901.0,74.0,4.0,20.8,613.0,770.08,602.84
2018,9,15,15,15,885.0,71.5,4.0,20.8,568.5,735.27,579.2
2018,9,15,15,30,869.0,69.0,4.0,20.8,524.0,698.58,553.96
2018,9,15,15,45,848.5,66.5,4.0,20.3,476.0,657.2,525.91
2018,9,15,16,0,828.0,64.0,4.0,19.8,428.0,614.75,495.79
2018,9,15,16,15,799.0,60.5,3.95,19.35,377.0,568.97,460.85
2018,9,15,16,30,770.0,57.0,3.9,18.9,326.0,519.31,421.83
2018,9,15,16,45,726.0,53.0,3.9,18.45,273.5,461.44,374.92
2018,9,15,17,0,682.0,49.0,3.9,18.0,221.0,405.5,327.71
2018,9,15,17,15,612.0,43.0,3.75,17.45,170.5,337.88,269.34
2018,9,15,17,30,542.0,37.0,3.6,16.9,120.0,275.21,213.18
2018,9,15,17,45,399.0,29.0,3.45,16.3,77.5,194.02,139.25
2018,9,15,18,0,256.0,21.0,3.3,15.7,35.0,113.35,0.0
2018,9,15,18,15,128.0,10.5,3.2,15.3,17.5,44.25,0.0
2018,9,15,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,16,5,45,50.5,5.5,1.5,11.3,6.0,0.0,0.0
2018,9,16,6,0,101.0,11.0,1.5,11.6,12.0,10.81,0.0
2018,9,16,6,15,259.5,21.5,1.6,12.25,45.5,17.09,0.81
2018,9,16,6,30,418.0,32.0,1.7,12.9,79.0,24.31,15.03
2018,9,16,6,45,523.0,38.0,1.8,13.55,128.0,29.51,20.39
2018,9,16,7,0,628.0,44.0,1.9,14.2,177.0,32.48,23.33
2018,9,16,7,15,682.0,48.5,1.9,14.9,229.0,38.17,28.5
2018,9,16,7,30,736.0,53.0,1.9,15.6,281.0,82.11,39.7
2018,9,16,7,45,771.5,56.5,1.9,16.25,333.0,128.72,69.48
2018,9,16,8,0,807.0,60.0,1.9,16.9,385.0,178.74,108.61
2018,9,16,8,15,832.0,62.5,1.85,17.55,434.5,233.03,154.82
2018,9,16,8,30,857.0,65.0,1.8,18.2,484.0,284.91,200.11
2018,9,16,8,45,875.0,67.0,1.8,18.85,530.0,335.71,244.64
2018,9,16,9,0,893.0,69.0,1.8,19.5,576.0,387.15,288.77
2018,9,16,9,15,906.0,71.0,1.7,20.0,617.0,436.94,330.38
2018,9,16,9,30,919.0,73.0,1.6,20.5,658.0,486.42,370.27
2018,9,16,9,45,929.0,74.0,1.55,21.0,693.0,532.95,406.78
2018,9,16,10,0,939.0,75.0,1.5,21.5,728.0,578.44,441.24
2018,9,16,10,15,946.0,76.5,1.4,21.85,757.0,621.41,472.63
2018,9,16,10,30,953.0,78.0,1.3,22.2,786.0,662.69,501.7
2018,9,16,10,45,958.0,78.0,1.25,22.6,807.0,699.35,526.97
2018,9,16,11,0,963.0,78.0,1.2,23.0,828.0,733.79,548.78
2018,9,16,11,15,965.5,79.0,1.25,23.2,841.5,765.05,569.23
2018,9,16,11,30,968.0,80.0,1.3,23.4,855.0,793.65,587.86
2018,9,16,11,45,969.5,80.0,1.35,23.65,861.0,817.71,603.34
2018,9,16,12,0,971.0,80.0,1.4,23.9,867.0,838.81,616.93
2018,9,16,12,15,969.5,80.5,1.55,24.0,864.0,854.97,628.87
2018,9,16,12,30,968.0,81.0,1.7,24.1,861.0,867.93,638.8
2018,9,16,12,45,964.0,81.5,1.8,24.2,850.0,875.59,644.81
2018,9,16,13,0,960.0,82.0,1.9,24.3,839.0,879.94,648.79
2018,9,16,13,15,956.0,81.5,2.05,24.25,820.5,879.94,650.88
2018,9,16,13,30,952.0,81.0,2.2,24.2,802.0,876.65,650.86
2018,9,16,13,45,946.0,80.0,2.35,24.15,776.5,867.92,647.26
2018,9,16,14,0,940.0,79.0,2.5,24.1,751.0,856.01,641.55
2018,9,16,14,15,931.5,77.5,2.6,23.9,718.0,838.46,632.0
2018,9,16,14,30,923.0,76.0,2.7,23.7,685.0,817.99,620.44
2018,9,16,14,45,910.5,74.5,2.8,23.5,645.5,791.64,604.71
2018,9,16,15,0,898.0,73.0,2.9,23.3,606.0,762.84,587.11
2018,9,16,15,15,882.0,71.0,2.9,23.3,562.0,728.67,564.5
2018,9,16,15,30,866.0,69.0,2.9,23.3,518.0,692.63,540.34
2018,9,16,15,45,843.5,66.0,3.0,22.6,469.0,649.44,512.39
2018,9,16,16,0,821.0,63.0,3.1,21.9,420.0,605.31,482.08
2018,9,16,16,15,790.0,60.0,3.05,21.45,369.0,559.2,447.34
2018,9,16,16,30,759.0,57.0,3.0,21.0,318.0,509.43,408.7
2018,9,16,16,45,713.5,53.0,3.0,20.5,266.0,451.35,362.29
2018,9,16,17,0,668.0,49.0,3.0,20.0,214.0,395.36,315.65
2018,9,16,17,15,594.5,43.0,2.85,19.25,164.0,327.06,257.57
2018,9,16,17,30,521.0,37.0,2.7,18.5,114.0,264.01,201.85
2018,9,16,17,45,364.0,28.0,2.55,17.8,71.5,178.68,124.69
2018,9,16,18,0,207.0,19.0,2.4,17.1,29.0,94.01,0.0
2018,9,16,18,15,103.5,9.5,2.35,16.7,14.5,36.32,0.0
2018,9,16,18,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,17,5,45,23.0,3.5,1.8,12.0,4.0,0.0,0.0
2018,9,17,6,0,46.0,7.0,1.8,12.2,8.0,6.88,0.0
2018,9,17,6,15,155.0,22.0,1.9,12.8,37.0,17.28,0.0
2018,9,17,6,30,264.0,37.0,2.0,13.4,66.0,28.51,18.42
2018,9,17,6,45,411.0,43.0,2.15,14.0,116.0,31.61,22.15
2018,9,17,7,0,558.0,49.0,2.3,14.6,166.0,34.01,24.62
2018,9,17,7,15,391.5,81.0,2.25,15.15,174.0,59.39,47.28
2018,9,17,7,30,225.0,113.0,2.2,15.7,182.0,103.13,74.33
2018,9,17,7,45,323.0,121.0,2.1,16.2,239.5,134.77,93.71
2018,9,17,8,0,421.0,129.0,2.0,16.7,297.0,171.31,118.88
2018,9,17,8,15,523.0,123.0,1.95,17.25,359.0,211.62,149.04
2018,9,17,8,30,625.0,117.0,1.9,17.8,421.0,260.35,187.68
2018,9,17,8,45,736.5,100.5,1.9,18.3,491.5,313.13,230.49
2018,9,17,9,0,848.0,84.0,1.9,18.8,562.0,378.14,283.27
2018,9,17,9,15,872.5,83.0,1.9,19.35,606.0,431.56,327.65
2018,9,17,9,30,897.0,82.0,1.9,19.9,650.0,482.05,368.71
2018,9,17,9,45,906.0,84.0,1.9,20.4,685.0,528.08,405.34
2018,9,17,10,0,915.0,86.0,1.9,20.9,720.0,573.04,440.03
2018,9,17,10,15,922.5,87.5,2.0,21.25,748.5,615.39,472.56
2018,9,17,10,30,930.0,89.0,2.1,21.6,777.0,656.14,503.18
2018,9,17,10,45,935.0,90.0,2.2,21.9,798.0,693.0,530.5
2018,9,17,11,0,940.0,91.0,2.3,22.2,819.0,727.72,555.23
2018,9,17,11,15,942.5,91.5,2.4,22.35,832.0,757.88,575.91
2018,9,17,11,30,945.0,92.0,2.5,22.5,845.0,785.43,594.79
2018,9,17,11,45,946.0,92.0,2.6,22.6,850.5,808.64,610.79
2018,9,17,12,0,947.0,92.0,2.7,22.7,856.0,828.93,624.88
2018,9,17,12,15,946.5,92.5,2.8,22.75,853.5,845.55,636.67
2018,9,17,12,30,946.0,93.0,2.9,22.8,851.0,859.06,646.46
2018,9,17,12,45,943.5,92.0,3.0,22.8,840.0,866.25,652.2
2018,9,17,13,0,941.0,91.0,3.1,22.8,829.0,870.18,655.88
2018,9,17,13,15,937.0,90.0,3.15,22.7,810.5,869.64,656.59
2018,9,17,13,30,933.0,89.0,3.2,22.6,792.0,865.85,655.23
2018,9,17,13,45,927.0,88.0,3.3,22.5,766.5,857.23,650.97
2018,9,17,14,0,921.0,87.0,3.4,22.4,741.0,845.49,644.67
2018,9,17,14,15,912.5,85.0,3.45,22.2,708.0,827.65,634.13
2018,9,17,14,30,904.0,83.0,3.5,22.0,675.0,806.94,621.62
2018,9,17,14,45,892.5,81.0,3.55,21.8,636.5,781.19,605.5
2018,9,17,15,0,881.0,79.0,3.6,21.6,598.0,753.01,587.55
2018,9,17,15,15,864.0,76.5,3.6,21.6,553.5,718.01,563.83
2018,9,17,15,30,847.0,74.0,3.6,21.6,509.0,681.26,538.61
2018,9,17,15,45,824.5,71.5,3.65,20.95,461.0,643.3,513.6
2018,9,17,16,0,802.0,69.0,3.7,20.3,413.0,600.39,482.61
2018,9,17,16,15,770.5,65.0,3.65,19.85,362.0,549.66,443.93
2018,9,17,16,30,739.0,61.0,3.6,19.4,311.0,499.22,404.2
2018,9,17,16,45,691.0,56.0,3.55,18.9,259.0,439.58,355.78
2018,9,17,17,0,643.0,51.0,3.5,18.4,207.0,382.26,307.37
2018,9,17,17,15,551.5,45.5,3.4,17.8,156.5,311.05,246.27
2018,9,17,17,30,460.0,40.0,3.3,17.2,106.0,244.43,187.38
2018,9,17,17,45,304.5,29.0,3.15,16.6,65.0,157.35,107.47
2018,9,17,18,0,149.0,18.0,3.0,16.0,24.0,62.49,0.0
2018,9,17,18,15,74.5,9.0,2.95,15.65,12.0,8.85,0.0
2018,9,17,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,18,5,45,1.0,0.5,1.8,11.4,0.5,0.0,0.0
2018,9,18,6,0,2.0,1.0,1.8,11.6,1.0,0.98,0.0
2018,9,18,6,15,1.0,5.0,1.85,12.25,5.0,4.82,0.0
2018,9,18,6,30,0.0,9.0,1.9,12.9,9.0,8.67,1.65
2018,9,18,6,45,0.0,14.5,1.95,13.5,14.5,13.98,6.68
2018,9,18,7,0,0.0,20.0,2.0,14.1,20.0,19.29,11.57
2018,9,18,7,15,0.0,29.5,1.9,14.65,29.5,28.47,19.86
2018,9,18,7,30,0.0,39.0,1.8,15.2,39.0,37.65,26.51
2018,9,18,7,45,0.0,64.5,1.7,15.7,64.5,62.34,47.3
2018,9,18,8,0,0.0,90.0,1.6,16.2,90.0,86.19,67.0
2018,9,18,8,15,0.0,99.0,1.5,16.75,99.0,94.85,73.78
2018,9,18,8,30,0.0,108.0,1.4,17.3,108.0,103.5,80.47
2018,9,18,8,45,5.0,143.5,1.35,17.85,146.5,137.97,107.9
2018,9,18,9,0,10.0,179.0,1.3,18.4,185.0,172.89,135.14
2018,9,18,9,15,25.0,213.0,1.3,18.95,228.5,211.08,164.42
2018,9,18,9,30,40.0,247.0,1.3,19.5,272.0,247.05,191.59
2018,9,18,9,45,260.0,238.5,1.3,20.0,416.5,345.66,267.25
2018,9,18,10,0,480.0,230.0,1.3,20.5,561.0,466.26,357.87
2018,9,18,10,15,698.0,162.5,1.3,20.95,665.0,550.13,420.84
2018,9,18,10,30,916.0,95.0,1.3,21.4,769.0,650.42,494.57
2018,9,18,10,45,921.5,96.0,1.35,21.8,790.5,687.12,520.33
2018,9,18,11,0,927.0,97.0,1.4,22.2,812.0,721.74,544.54
2018,9,18,11,15,930.0,97.5,1.45,22.5,825.0,751.86,564.25
2018,9,18,11,30,933.0,98.0,1.5,22.8,838.0,779.45,582.19
2018,9,18,11,45,933.5,98.5,1.55,23.05,843.0,802.48,597.17
2018,9,18,12,0,934.0,99.0,1.6,23.3,848.0,822.64,610.28
2018,9,18,12,15,933.5,99.0,1.7,23.4,845.5,838.54,621.5
2018,9,18,12,30,933.0,99.0,1.8,23.5,843.0,851.36,630.81
2018,9,18,12,45,931.0,98.5,1.85,23.65,832.5,859.34,636.4
2018,9,18,13,0,929.0,98.0,1.9,23.8,822.0,864.13,640.04
2018,9,18,13,15,924.5,97.0,2.0,23.8,803.5,863.15,640.84
2018,9,18,13,30,920.0,96.0,2.1,23.8,785.0,858.98,639.65
2018,9,18,13,45,913.0,95.0,2.25,23.8,759.0,849.61,635.48
2018,9,18,14,0,906.0,94.0,2.4,23.8,733.0,837.2,629.27
2018,9,18,14,15,895.5,93.0,2.45,23.65,700.0,819.04,618.76
2018,9,18,14,30,885.0,92.0,2.5,23.5,667.0,798.15,606.4
2018,9,18,14,45,870.5,90.0,2.6,23.4,627.5,770.52,589.49
2018,9,18,15,0,856.0,88.0,2.7,23.3,588.0,744.7,573.72
2018,9,18,15,15,837.5,85.5,2.7,23.3,543.5,709.34,550.17
2018,9,18,15,30,819.0,83.0,2.7,23.3,499.0,672.33,525.21
2018,9,18,15,45,791.5,80.5,2.85,22.7,450.5,627.92,495.51
2018,9,18,16,0,764.0,78.0,3.0,22.1,402.0,582.93,463.6
2018,9,18,16,15,723.0,75.0,3.05,21.55,350.5,529.01,423.26
2018,9,18,16,30,682.0,72.0,3.1,21.0,299.0,478.87,384.32
2018,9,18,16,45,624.0,66.5,3.1,20.45,247.0,416.12,333.98
2018,9,18,17,0,566.0,61.0,3.1,19.9,195.0,356.65,284.43
2018,9,18,17,15,467.5,53.0,3.1,19.1,145.5,280.41,220.3
2018,9,18,17,30,369.0,45.0,3.1,18.3,96.0,211.74,160.82
2018,9,18,17,45,220.5,30.5,3.05,17.5,57.5,128.61,84.1
2018,9,18,18,0,72.0,16.0,3.0,16.7,19.0,37.03,0.0
2018,9,18,18,15,36.0,8.0,2.95,16.25,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
