Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,19,5,45,4.0,3.0,1.9,11.9,3.0,0.0,0.0
2018,9,19,6,0,8.0,6.0,1.9,12.1,6.0,5.9,0.0
2018,9,19,6,15,89.0,22.0,1.95,12.95,31.0,18.43,0.0
2018,9,19,6,30,170.0,38.0,2.0,13.8,56.0,29.5,18.89
2018,9,19,6,45,330.5,47.5,2.1,14.65,106.5,35.73,25.6
2018,9,19,7,0,491.0,57.0,2.2,15.5,157.0,41.46,31.05
2018,9,19,7,15,557.0,64.5,2.15,16.25,208.0,44.59,33.97
2018,9,19,7,30,623.0,72.0,2.1,17.0,259.0,83.01,45.79
2018,9,19,7,45,669.0,77.0,2.05,17.7,311.0,126.01,71.74
2018,9,19,8,0,715.0,82.0,2.0,18.4,363.0,173.61,107.44
2018,9,19,8,15,745.5,86.5,2.0,19.2,413.0,225.26,150.19
2018,9,19,8,30,776.0,91.0,2.0,20.0,463.0,275.9,193.33
2018,9,19,8,45,798.0,94.5,1.95,20.75,509.0,325.36,235.79
2018,9,19,9,0,820.0,98.0,1.9,21.5,555.0,376.03,278.42
2018,9,19,9,15,835.5,100.0,1.85,22.15,595.5,423.68,317.85
2018,9,19,9,30,851.0,102.0,1.8,22.8,636.0,471.42,356.08
2018,9,19,9,45,862.0,105.0,1.8,23.45,671.0,517.72,392.16
2018,9,19,10,0,873.0,108.0,1.8,24.1,706.0,563.25,426.49
2018,9,19,10,15,881.5,109.5,1.75,24.55,734.5,606.89,458.46
2018,9,19,10,30,890.0,111.0,1.7,25.0,763.0,646.79,486.89
2018,9,19,10,45,895.5,112.0,1.65,25.5,784.0,682.68,511.62
2018,9,19,11,0,901.0,113.0,1.6,26.0,805.0,716.54,534.28
2018,9,19,11,15,905.0,113.0,1.6,26.3,818.0,746.22,553.7
2018,9,19,11,30,909.0,113.0,1.6,26.6,831.0,773.48,570.79
2018,9,19,11,45,910.5,113.5,1.6,26.9,836.5,796.79,585.19
2018,9,19,12,0,912.0,114.0,1.6,27.2,842.0,817.34,597.76
2018,9,19,12,15,912.0,113.5,1.65,27.3,839.5,832.85,608.06
2018,9,19,12,30,912.0,113.0,1.7,27.4,837.0,845.37,616.54
2018,9,19,12,45,909.5,112.5,1.75,27.5,826.0,852.82,621.82
2018,9,19,13,0,907.0,112.0,1.8,27.6,815.0,857.14,625.24
2018,9,19,13,15,902.0,110.5,1.85,27.6,796.0,855.26,624.99
2018,9,19,13,30,897.0,109.0,1.9,27.6,777.0,850.25,622.85
2018,9,19,13,45,889.0,107.5,2.0,27.55,750.0,839.73,617.76
2018,9,19,14,0,881.0,106.0,2.1,27.5,723.0,826.24,610.77
2018,9,19,14,15,869.5,104.0,2.15,27.35,689.5,806.58,599.48
2018,9,19,14,30,858.0,102.0,2.2,27.2,656.0,788.32,589.18
2018,9,19,14,45,844.0,99.5,2.25,27.1,617.0,761.16,572.6
2018,9,19,15,0,830.0,97.0,2.3,27.0,578.0,731.74,554.38
2018,9,19,15,15,810.0,93.5,2.3,27.0,533.0,694.87,530.21
2018,9,19,15,30,790.0,90.0,2.3,27.0,488.0,656.46,504.69
2018,9,19,15,45,763.0,87.0,2.45,26.45,440.0,612.73,475.35
2018,9,19,16,0,736.0,84.0,2.6,25.9,392.0,570.84,446.14
2018,9,19,16,15,698.0,78.5,2.55,25.25,341.0,517.22,406.64
2018,9,19,16,30,660.0,73.0,2.5,24.6,290.0,464.55,366.51
2018,9,19,16,45,604.0,67.0,2.5,24.0,239.0,403.36,318.27
2018,9,19,17,0,548.0,61.0,2.5,23.4,188.0,345.31,270.66
2018,9,19,17,15,456.0,52.0,2.45,22.5,139.5,271.99,209.84
2018,9,19,17,30,364.0,43.0,2.4,21.6,91.0,205.83,153.12
2018,9,19,17,45,226.5,29.5,2.4,20.65,55.0,127.24,77.76
2018,9,19,18,0,89.0,16.0,2.4,19.7,19.0,41.62,0.0
2018,9,19,18,15,44.5,8.0,2.4,19.35,9.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,20,5,45,30.5,4.5,2.05,14.95,4.5,0.0,0.0
2018,9,20,6,0,61.0,9.0,2.0,15.1,9.0,8.85,0.0
2018,9,20,6,15,202.0,22.0,2.1,15.85,39.0,18.41,0.0
2018,9,20,6,30,343.0,35.0,2.2,16.6,69.0,28.09,17.28
2018,9,20,6,45,445.0,43.5,2.3,17.4,115.5,32.7,22.63
2018,9,20,7,0,547.0,52.0,2.4,18.2,162.0,37.17,26.92
2018,9,20,7,15,609.0,58.0,2.4,18.85,213.0,39.29,28.94
2018,9,20,7,30,671.0,64.0,2.4,19.5,264.0,76.76,39.46
2018,9,20,7,45,712.5,69.0,2.4,20.15,316.0,125.07,68.74
2018,9,20,8,0,754.0,74.0,2.4,20.8,368.0,173.86,105.01
2018,9,20,8,15,782.5,78.0,2.3,21.5,418.0,223.01,145.61
2018,9,20,8,30,811.0,82.0,2.2,22.2,468.0,274.47,189.4
2018,9,20,8,45,832.0,84.5,2.15,22.9,514.0,324.37,232.28
2018,9,20,9,0,853.0,87.0,2.1,23.6,560.0,375.31,275.22
2018,9,20,9,15,868.0,89.0,1.95,24.2,601.0,427.56,317.91
2018,9,20,9,30,883.0,91.0,1.8,24.8,642.0,476.14,356.42
2018,9,20,9,45,894.5,93.0,1.7,25.4,677.5,522.69,392.21
2018,9,20,10,0,906.0,95.0,1.6,26.0,713.0,568.39,426.04
2018,9,20,10,15,914.0,96.5,1.55,26.45,741.5,610.57,456.7
2018,9,20,10,30,922.0,98.0,1.5,26.9,770.0,651.19,485.3
2018,9,20,10,45,928.0,99.0,1.4,27.35,791.5,688.31,510.23
2018,9,20,11,0,934.0,100.0,1.3,27.8,813.0,723.35,532.94
2018,9,20,11,15,937.5,100.5,1.3,28.0,826.5,753.92,552.41
2018,9,20,11,30,941.0,101.0,1.3,28.2,840.0,781.94,569.87
2018,9,20,11,45,942.0,101.0,1.25,28.45,845.0,804.94,583.3
2018,9,20,12,0,943.0,101.0,1.2,28.7,850.0,825.04,594.81
2018,9,20,12,15,943.5,100.5,1.2,28.8,847.5,841.25,604.82
2018,9,20,12,30,944.0,100.0,1.2,28.9,845.0,854.37,612.95
2018,9,20,12,45,942.5,99.0,1.2,29.0,834.0,862.22,617.85
2018,9,20,13,0,941.0,98.0,1.2,29.1,823.0,866.84,620.86
2018,9,20,13,15,937.0,96.5,1.25,29.1,804.0,865.66,621.26
2018,9,20,13,30,933.0,95.0,1.3,29.1,785.0,861.23,619.75
2018,9,20,13,45,926.0,93.5,1.35,29.05,758.5,851.18,614.87
2018,9,20,14,0,919.0,92.0,1.4,29.0,732.0,838.02,608.1
2018,9,20,14,15,909.5,90.5,1.4,28.9,698.5,819.89,597.69
2018,9,20,14,30,900.0,89.0,1.4,28.8,665.0,798.95,585.52
2018,9,20,14,45,886.5,86.5,1.45,28.7,625.0,771.22,569.33
2018,9,20,15,0,873.0,84.0,1.5,28.6,585.0,741.14,551.43
2018,9,20,15,15,854.5,81.5,1.5,28.6,540.0,709.36,531.5
2018,9,20,15,30,836.0,79.0,1.5,28.6,495.0,671.92,507.42
2018,9,20,15,45,810.5,75.5,1.55,28.1,446.0,627.31,478.37
2018,9,20,16,0,785.0,72.0,1.6,27.6,397.0,581.97,447.28
2018,9,20,16,15,748.5,68.0,1.55,26.9,345.5,529.16,409.31
2018,9,20,16,30,712.0,64.0,1.5,26.2,294.0,477.05,370.43
2018,9,20,16,45,658.0,58.5,1.5,25.45,242.0,417.96,324.83
2018,9,20,17,0,604.0,53.0,1.5,24.7,190.0,359.62,277.83
2018,9,20,17,15,516.5,45.5,1.5,23.65,141.0,288.13,219.23
2018,9,20,17,30,429.0,38.0,1.5,22.6,92.0,223.51,163.72
2018,9,20,17,45,279.5,26.0,1.55,21.55,55.0,138.27,77.6
2018,9,20,18,0,130.0,14.0,1.6,20.5,18.0,50.96,0.0
2018,9,20,18,15,65.0,7.0,1.6,20.1,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,21,5,45,28.5,3.5,0.85,15.05,3.5,0.0,0.0
2018,9,21,6,0,57.0,7.0,0.8,15.1,7.0,6.88,0.0
2018,9,21,6,15,212.0,19.5,0.9,15.95,37.5,15.96,0.0
2018,9,21,6,30,367.0,32.0,1.0,16.8,68.0,25.27,14.79
2018,9,21,6,45,468.0,40.5,1.1,17.6,114.5,30.09,20.35
2018,9,21,7,0,569.0,49.0,1.2,18.4,161.0,34.72,24.77
2018,9,21,7,15,630.0,54.5,1.15,19.05,212.5,36.58,26.56
2018,9,21,7,30,691.0,60.0,1.1,19.7,264.0,75.79,38.85
2018,9,21,7,45,731.0,64.5,1.05,20.35,316.0,120.81,64.57
2018,9,21,8,0,771.0,69.0,1.0,21.0,368.0,169.79,100.48
2018,9,21,8,15,798.5,73.0,0.9,21.8,418.0,219.53,140.99
2018,9,21,8,30,826.0,77.0,0.8,22.6,468.0,271.45,184.41
2018,9,21,8,45,846.0,80.0,0.7,23.4,514.0,322.14,226.87
2018,9,21,9,0,866.0,83.0,0.6,24.2,560.0,377.37,271.53
2018,9,21,9,15,880.0,85.5,0.7,24.7,601.0,426.61,311.78
2018,9,21,9,30,894.0,88.0,0.8,25.2,642.0,475.64,350.82
2018,9,21,9,45,903.5,90.0,0.9,25.65,677.0,521.61,386.68
2018,9,21,10,0,913.0,92.0,1.0,26.1,712.0,566.53,420.79
2018,9,21,10,15,920.0,93.0,1.1,26.35,739.5,607.86,451.87
2018,9,21,10,30,927.0,94.0,1.2,26.6,767.0,647.53,481.11
2018,9,21,10,45,931.0,95.5,1.3,26.85,787.5,683.92,507.49
2018,9,21,11,0,935.0,97.0,1.4,27.1,808.0,718.1,531.88
2018,9,21,11,15,938.0,98.0,1.5,27.2,821.5,748.74,552.8
2018,9,21,11,30,941.0,99.0,1.6,27.3,835.0,776.81,571.68
2018,9,21,11,45,942.0,99.5,1.7,27.4,840.0,800.21,587.49
2018,9,21,12,0,943.0,100.0,1.8,27.5,845.0,820.72,601.47
2018,9,21,12,15,941.5,100.5,1.9,27.5,842.0,836.29,612.52
2018,9,21,12,30,940.0,101.0,2.0,27.5,839.0,848.74,621.66
2018,9,21,12,45,936.0,101.5,2.1,27.5,827.5,856.03,627.53
2018,9,21,13,0,932.0,102.0,2.2,27.5,816.0,860.1,631.43
2018,9,21,13,15,927.5,100.0,2.25,27.35,796.5,857.96,631.31
2018,9,21,13,30,923.0,98.0,2.3,27.2,777.0,852.59,629.21
2018,9,21,13,45,915.5,97.0,2.35,27.05,750.5,842.69,624.22
2018,9,21,14,0,908.0,96.0,2.4,26.9,724.0,829.75,617.29
2018,9,21,14,15,898.0,94.5,2.45,26.7,690.5,811.36,606.85
2018,9,21,14,30,888.0,93.0,2.5,26.5,657.0,790.21,594.55
2018,9,21,14,45,874.5,90.0,2.5,26.25,617.0,762.17,577.23
2018,9,21,15,0,861.0,87.0,2.5,26.0,577.0,735.81,561.01
2018,9,21,15,15,841.5,84.5,2.5,26.0,532.0,699.68,537.17
2018,9,21,15,30,822.0,82.0,2.5,26.0,487.0,661.94,511.95
2018,9,21,15,45,794.0,78.0,2.5,25.35,437.0,615.62,480.05
2018,9,21,16,0,766.0,74.0,2.5,24.7,387.0,568.76,446.64
2018,9,21,16,15,709.0,69.0,2.4,24.15,329.0,503.65,397.77
2018,9,21,16,30,652.0,64.0,2.3,23.6,271.0,443.17,350.89
2018,9,21,16,45,601.5,58.0,2.2,23.0,222.5,385.62,304.76
2018,9,21,17,0,551.0,52.0,2.1,22.4,174.0,330.92,259.1
2018,9,21,17,15,430.0,44.5,1.95,21.45,124.5,248.13,190.6
2018,9,21,17,30,309.0,37.0,1.8,20.5,75.0,175.35,128.68
2018,9,21,17,45,184.5,24.0,1.65,19.5,43.5,101.44,49.85
2018,9,21,18,0,60.0,11.0,1.5,18.5,12.0,27.7,0.0
2018,9,21,18,15,30.0,5.5,1.5,18.1,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.5,1.5,12.05,0.5,0.0,0.0
2018,9,22,6,0,0.0,1.0,1.5,12.2,1.0,0.98,0.0
2018,9,22,6,15,0.0,6.5,1.6,12.85,6.5,6.26,0.0
2018,9,22,6,30,0.0,12.0,1.7,13.5,12.0,11.57,3.71
2018,9,22,6,45,0.0,21.0,1.8,14.15,21.0,20.26,12.06
2018,9,22,7,0,0.0,30.0,1.9,14.8,30.0,28.95,20.05
2018,9,22,7,15,0.0,43.5,1.85,15.4,43.5,42.01,31.8
2018,9,22,7,30,0.0,57.0,1.8,16.0,57.0,55.08,41.14
2018,9,22,7,45,2.5,84.5,1.7,16.6,85.5,80.65,62.36
2018,9,22,8,0,5.0,112.0,1.6,17.2,114.0,106.23,83.13
2018,9,22,8,15,9.5,135.0,1.6,18.0,139.5,128.65,100.79
2018,9,22,8,30,14.0,158.0,1.6,18.8,165.0,151.66,118.65
2018,9,22,8,45,36.0,187.0,1.6,19.6,206.5,181.9,141.57
2018,9,22,9,0,58.0,216.0,1.6,20.4,248.0,217.94,168.91
2018,9,22,9,15,114.0,239.0,1.65,21.05,307.5,261.2,201.44
2018,9,22,9,30,170.0,262.0,1.7,21.7,367.0,313.18,240.6
2018,9,22,9,45,267.0,260.5,1.8,22.35,436.0,365.34,279.94
2018,9,22,10,0,364.0,259.0,1.9,23.0,505.0,428.16,327.14
2018,9,22,10,15,625.5,185.0,2.0,23.45,628.0,521.89,398.79
2018,9,22,10,30,887.0,111.0,2.1,23.9,751.0,636.61,484.4
2018,9,22,10,45,907.5,105.0,2.15,24.3,776.0,675.07,511.98
2018,9,22,11,0,928.0,99.0,2.2,24.7,801.0,712.29,538.72
2018,9,22,11,15,880.0,122.0,2.3,24.95,796.5,728.54,549.83
2018,9,22,11,30,832.0,145.0,2.4,25.2,792.0,740.71,557.92
2018,9,22,11,45,704.0,200.0,2.45,25.45,750.0,720.69,541.55
2018,9,22,12,0,576.0,255.0,2.5,25.7,708.0,692.75,519.53
2018,9,22,12,15,695.5,202.5,2.55,25.8,747.0,746.87,560.58
2018,9,22,12,30,815.0,150.0,2.6,25.9,786.0,798.55,597.23
2018,9,22,12,45,877.0,121.5,2.65,25.95,797.5,825.81,615.87
2018,9,22,13,0,939.0,93.0,2.7,26.0,809.0,852.79,634.54
2018,9,22,13,15,935.0,92.0,2.75,26.05,790.0,851.95,634.52
2018,9,22,13,30,931.0,91.0,2.8,26.1,771.0,847.89,632.68
2018,9,22,13,45,924.5,89.0,2.85,26.1,744.0,837.57,626.85
2018,9,22,14,0,918.0,87.0,2.9,26.1,717.0,824.14,619.02
2018,9,22,14,15,908.0,85.0,2.9,26.0,683.0,804.97,607.27
2018,9,22,14,30,898.0,83.0,2.9,25.9,649.0,783.0,593.64
2018,9,22,14,45,885.5,81.0,2.95,25.8,610.0,756.53,577.11
2018,9,22,15,0,873.0,79.0,3.0,25.7,571.0,727.69,558.8
2018,9,22,15,15,853.5,76.0,3.0,25.7,525.5,690.63,533.99
2018,9,22,15,30,834.0,73.0,3.0,25.7,480.0,655.9,510.6
2018,9,22,15,45,808.5,70.5,3.0,25.15,432.0,612.61,480.44
2018,9,22,16,0,783.0,68.0,3.0,24.6,384.0,568.64,448.53
2018,9,22,16,15,727.5,66.0,2.95,24.05,329.0,507.48,402.25
2018,9,22,16,30,672.0,64.0,2.9,23.5,274.0,450.83,357.91
2018,9,22,16,45,554.5,61.0,2.85,22.95,213.0,362.73,287.6
2018,9,22,17,0,437.0,58.0,2.8,22.4,152.0,282.82,222.05
2018,9,22,17,15,366.0,48.0,2.7,21.55,112.0,223.32,171.47
2018,9,22,17,30,295.0,38.0,2.6,20.7,72.0,169.47,123.44
2018,9,22,17,45,186.5,24.5,2.5,19.9,42.0,101.04,39.89
2018,9,22,18,0,78.0,11.0,2.4,19.1,12.0,32.4,0.0
2018,9,22,18,15,39.0,5.5,2.45,18.75,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,23,5,45,13.5,2.5,2.15,13.35,2.5,0.0,0.0
2018,9,23,6,0,27.0,5.0,2.2,13.4,5.0,4.91,0.0
2018,9,23,6,15,133.5,19.5,2.3,13.9,30.5,19.17,0.0
2018,9,23,6,30,240.0,34.0,2.4,14.4,56.0,26.54,15.4
2018,9,23,6,45,376.0,43.0,2.5,14.9,103.0,32.84,22.87
2018,9,23,7,0,512.0,52.0,2.6,15.4,150.0,37.76,27.71
2018,9,23,7,15,513.5,64.5,2.55,16.05,188.0,45.44,34.71
2018,9,23,7,30,515.0,77.0,2.5,16.7,226.0,76.0,45.68
2018,9,23,7,45,560.0,85.5,2.4,17.35,275.0,115.72,68.76
2018,9,23,8,0,605.0,94.0,2.3,18.0,324.0,160.01,101.13
2018,9,23,8,15,673.5,93.0,2.25,18.8,381.0,204.95,136.24
2018,9,23,8,30,742.0,92.0,2.2,19.6,438.0,256.39,178.42
2018,9,23,8,45,789.5,89.0,2.15,20.35,490.0,308.66,222.53
2018,9,23,9,0,837.0,86.0,2.1,21.1,542.0,361.43,266.72
2018,9,23,9,15,854.5,88.0,2.05,21.75,583.5,410.31,307.65
2018,9,23,9,30,872.0,90.0,2.0,22.4,625.0,462.5,349.73
2018,9,23,9,45,885.0,91.0,1.95,23.05,660.0,508.17,385.72
2018,9,23,10,0,898.0,92.0,1.9,23.7,695.0,553.09,419.96
2018,9,23,10,15,906.5,93.5,2.0,24.0,723.5,595.01,452.21
2018,9,23,10,30,915.0,95.0,2.1,24.3,752.0,635.41,482.64
2018,9,23,10,45,921.5,95.0,2.15,24.6,772.5,671.42,509.09
2018,9,23,11,0,928.0,95.0,2.2,24.9,793.0,705.36,533.57
2018,9,23,11,15,931.0,95.5,2.35,24.95,806.0,735.16,555.06
2018,9,23,11,30,934.0,96.0,2.5,25.0,819.0,762.4,574.18
2018,9,23,11,45,935.5,96.5,2.6,25.05,824.0,785.85,590.42
2018,9,23,12,0,937.0,97.0,2.7,25.1,829.0,806.43,604.79
2018,9,23,12,15,939.0,96.0,2.8,25.05,827.0,822.94,616.7
2018,9,23,12,30,941.0,95.0,2.9,25.0,825.0,836.4,626.68
2018,9,23,12,45,942.5,92.5,3.0,24.95,815.0,844.8,633.34
2018,9,23,13,0,944.0,90.0,3.1,24.9,805.0,849.97,637.97
2018,9,23,13,15,939.0,89.5,3.1,24.85,786.0,848.79,637.8
2018,9,23,13,30,934.0,89.0,3.1,24.8,767.0,844.36,635.61
2018,9,23,13,45,927.0,88.0,3.1,24.7,740.5,834.64,630.03
2018,9,23,14,0,920.0,87.0,3.1,24.6,714.0,821.82,622.47
2018,9,23,14,15,911.5,85.0,3.05,24.5,681.0,803.77,611.09
2018,9,23,14,30,903.0,83.0,3.0,24.4,648.0,782.86,597.8
2018,9,23,14,45,889.5,81.0,2.95,24.25,608.5,755.55,580.13
2018,9,23,15,0,876.0,79.0,2.9,24.1,569.0,725.9,560.75
2018,9,23,15,15,857.0,76.5,2.9,24.1,524.0,689.73,536.44
2018,9,23,15,30,838.0,74.0,2.9,24.1,479.0,655.84,513.54
2018,9,23,15,45,813.0,71.0,2.8,23.65,430.5,612.24,482.16
2018,9,23,16,0,788.0,68.0,2.7,23.2,382.0,567.91,449.33
2018,9,23,16,15,717.5,66.5,2.6,22.7,323.0,498.76,396.54
2018,9,23,16,30,647.0,65.0,2.5,22.2,264.0,435.37,346.62
2018,9,23,16,45,569.5,59.5,2.35,21.7,211.0,365.68,290.21
2018,9,23,17,0,492.0,54.0,2.2,21.2,158.0,301.04,236.19
2018,9,23,17,15,387.5,45.0,2.1,20.3,112.5,226.97,174.02
2018,9,23,17,30,283.0,36.0,2.0,19.4,67.0,161.53,116.67
2018,9,23,17,45,174.0,22.5,1.9,18.5,38.5,92.52,23.24
2018,9,23,18,0,65.0,9.0,1.8,17.6,10.0,26.54,0.0
2018,9,23,18,15,32.5,4.5,1.8,17.25,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,24,5,45,27.0,3.5,1.0,13.8,3.0,0.0,0.0
2018,9,24,6,0,54.0,7.0,1.0,13.9,6.0,0.0,0.0
2018,9,24,6,15,211.0,18.0,1.1,14.6,34.0,17.69,0.0
2018,9,24,6,30,368.0,29.0,1.2,15.3,62.0,22.89,12.15
2018,9,24,6,45,472.5,37.0,1.3,16.05,108.0,27.4,18.05
2018,9,24,7,0,577.0,45.0,1.4,16.8,154.0,31.76,22.28
2018,9,24,7,15,639.0,51.0,1.4,17.5,205.5,37.52,27.54
2018,9,24,7,30,701.0,57.0,1.4,18.2,257.0,67.52,34.66
2018,9,24,7,45,741.5,61.0,1.45,18.85,308.5,112.34,58.58
2018,9,24,8,0,782.0,65.0,1.5,19.5,360.0,161.14,93.72
2018,9,24,8,15,809.5,68.5,1.5,20.35,410.0,210.74,134.23
2018,9,24,8,30,837.0,72.0,1.5,21.2,460.0,262.47,178.18
2018,9,24,8,45,857.0,74.5,1.55,22.05,506.0,316.82,224.61
2018,9,24,9,0,877.0,77.0,1.6,22.9,552.0,368.06,267.95
2018,9,24,9,15,891.0,79.5,1.5,23.65,593.0,417.55,308.69
2018,9,24,9,30,905.0,82.0,1.4,24.4,634.0,466.8,347.76
2018,9,24,9,45,914.5,83.5,1.35,25.1,668.0,512.53,383.12
2018,9,24,10,0,924.0,85.0,1.3,25.8,702.0,557.18,416.36
2018,9,24,10,15,931.5,86.0,1.25,26.3,730.0,598.95,446.72
2018,9,24,10,30,939.0,87.0,1.2,26.8,758.0,639.06,474.89
2018,9,24,10,45,944.5,88.0,1.1,27.35,779.0,676.05,499.45
2018,9,24,11,0,950.0,89.0,1.0,27.9,800.0,710.88,521.66
2018,9,24,11,15,953.0,89.5,1.0,28.2,813.0,741.18,540.91
2018,9,24,11,30,956.0,90.0,1.0,28.5,826.0,768.84,557.81
2018,9,24,11,45,957.0,90.5,0.95,28.8,831.0,792.29,571.24
2018,9,24,12,0,958.0,91.0,0.9,29.1,836.0,812.78,582.7
2018,9,24,12,15,958.0,91.0,0.9,29.15,833.0,828.96,592.72
2018,9,24,12,30,958.0,91.0,0.9,29.2,830.0,841.98,600.85
2018,9,24,12,45,955.5,90.5,0.9,29.3,819.0,849.32,605.39
2018,9,24,13,0,953.0,90.0,0.9,29.4,808.0,853.37,608.04
2018,9,24,13,15,948.5,89.0,0.9,29.3,788.5,852.02,607.92
2018,9,24,13,30,944.0,88.0,0.9,29.2,769.0,847.4,605.91
2018,9,24,13,45,936.5,87.0,0.9,29.1,742.0,837.18,600.5
2018,9,24,14,0,929.0,86.0,0.9,29.0,715.0,823.84,593.25
2018,9,24,14,15,919.0,84.5,0.95,28.8,681.0,805.03,583.5
2018,9,24,14,30,909.0,83.0,1.0,28.6,647.0,783.4,571.92
2018,9,24,14,45,895.0,81.0,1.05,28.4,607.0,755.6,556.15
2018,9,24,15,0,881.0,79.0,1.1,28.2,567.0,725.48,538.65
2018,9,24,15,15,862.0,76.5,1.1,28.2,522.0,689.22,515.76
2018,9,24,15,30,843.0,74.0,1.1,28.2,477.0,655.21,494.01
2018,9,24,15,45,816.5,71.0,1.25,27.5,427.5,610.58,465.54
2018,9,24,16,0,790.0,68.0,1.4,26.8,378.0,565.29,435.21
2018,9,24,16,15,752.0,63.5,1.45,25.95,326.0,511.41,396.7
2018,9,24,16,30,714.0,59.0,1.5,25.1,274.0,458.37,357.03
2018,9,24,16,45,577.0,50.0,1.55,24.3,202.5,355.05,277.22
2018,9,24,17,0,440.0,41.0,1.6,23.5,131.0,259.6,201.08
2018,9,24,17,15,353.0,36.0,1.65,22.4,95.0,200.57,151.56
2018,9,24,17,30,266.0,31.0,1.7,21.3,59.0,148.82,104.93
2018,9,24,17,45,137.5,16.5,1.75,20.25,30.5,72.81,1.74
2018,9,24,18,0,9.0,2.0,1.8,19.2,2.0,4.37,0.0
2018,9,24,18,15,4.5,1.0,1.75,18.8,1.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,25,5,45,10.0,1.5,1.05,13.15,1.5,0.0,0.0
2018,9,25,6,0,20.0,3.0,1.1,13.2,3.0,0.0,0.0
2018,9,25,6,15,10.0,7.0,1.2,13.95,7.0,6.88,0.0
2018,9,25,6,30,0.0,11.0,1.3,14.7,11.0,10.6,2.44
2018,9,25,6,45,0.0,20.0,1.4,15.5,20.0,19.29,11.05
2018,9,25,7,0,0.0,29.0,1.5,16.3,29.0,27.99,19.01
2018,9,25,7,15,0.0,42.5,1.45,17.05,42.5,41.05,30.69
2018,9,25,7,30,0.0,56.0,1.4,17.8,56.0,54.11,40.02
2018,9,25,7,45,4.0,82.0,1.35,18.5,83.5,78.4,59.96
2018,9,25,8,0,8.0,108.0,1.3,19.2,111.0,102.9,79.62
2018,9,25,8,15,18.5,136.5,1.3,20.05,144.5,131.32,101.78
2018,9,25,8,30,29.0,165.0,1.3,20.9,178.0,157.26,121.61
2018,9,25,8,45,113.0,191.0,1.3,21.75,250.5,203.21,155.09
2018,9,25,9,0,197.0,217.0,1.3,22.6,323.0,261.25,198.23
2018,9,25,9,15,480.0,170.5,1.3,23.3,455.0,333.72,250.54
2018,9,25,9,30,763.0,124.0,1.3,24.0,587.0,436.01,326.35
2018,9,25,9,45,844.0,105.0,1.3,24.75,643.5,493.49,369.68
2018,9,25,10,0,925.0,86.0,1.3,25.5,700.0,555.68,415.73
2018,9,25,10,15,933.0,86.5,1.3,26.05,728.0,597.23,446.14
2018,9,25,10,30,941.0,87.0,1.3,26.6,756.0,637.14,474.62
2018,9,25,10,45,946.0,88.5,1.25,27.15,777.0,674.3,499.93
2018,9,25,11,0,951.0,90.0,1.2,27.7,798.0,709.25,522.96
2018,9,25,11,15,954.5,90.5,1.2,28.0,811.0,739.85,542.82
2018,9,25,11,30,958.0,91.0,1.2,28.3,824.0,767.84,560.1
2018,9,25,11,45,958.5,91.5,1.15,28.6,828.5,790.9,573.48
2018,9,25,12,0,959.0,92.0,1.1,28.9,833.0,810.98,584.89
2018,9,25,12,15,957.0,92.0,1.1,29.0,829.0,825.59,593.89
2018,9,25,12,30,955.0,92.0,1.1,29.1,825.0,836.99,600.97
2018,9,25,12,45,951.0,92.5,1.05,29.15,813.5,844.1,604.86
2018,9,25,13,0,947.0,93.0,1.0,29.2,802.0,847.93,606.81
2018,9,25,13,15,941.5,92.0,1.05,29.1,782.0,845.75,606.88
2018,9,25,13,30,936.0,91.0,1.1,29.0,762.0,840.32,605.04
2018,9,25,13,45,928.5,90.0,1.15,28.95,735.0,830.13,600.13
2018,9,25,14,0,921.0,89.0,1.2,28.9,708.0,816.85,593.32
2018,9,25,14,15,910.5,87.5,1.25,28.65,674.0,797.75,583.22
2018,9,25,14,30,900.0,86.0,1.3,28.4,640.0,775.88,571.27
2018,9,25,14,45,886.0,83.0,1.4,28.2,599.5,747.17,555.02
2018,9,25,15,0,872.0,80.0,1.5,28.0,559.0,716.14,536.91
2018,9,25,15,15,852.0,78.0,1.5,28.0,514.0,683.89,516.38
2018,9,25,15,30,832.0,76.0,1.5,28.0,469.0,646.23,491.3
2018,9,25,15,45,805.0,72.0,1.65,27.25,419.5,600.54,461.43
2018,9,25,16,0,778.0,68.0,1.8,26.5,370.0,554.26,429.73
2018,9,25,16,15,700.0,68.5,1.8,25.75,311.5,484.06,377.84
2018,9,25,16,30,622.0,69.0,1.8,25.0,253.0,420.58,329.18
2018,9,25,16,45,530.5,61.0,1.85,24.2,197.0,342.85,268.14
2018,9,25,17,0,439.0,53.0,1.9,23.4,141.0,271.46,210.04
2018,9,25,17,15,361.5,43.5,1.9,22.45,102.0,210.95,158.91
2018,9,25,17,30,284.0,34.0,1.9,21.5,63.0,156.74,108.74
2018,9,25,17,45,162.5,20.5,1.9,20.5,35.0,82.98,0.0
2018,9,25,18,0,41.0,7.0,1.9,19.5,7.0,17.67,0.0
2018,9,25,18,15,20.5,3.5,1.9,19.1,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.1,13.85,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.1,13.9,3.0,0.0,0.0
2018,9,26,6,15,10.5,11.5,1.2,14.6,11.5,11.3,0.0
2018,9,26,6,30,4.0,20.0,1.3,15.3,20.0,19.31,8.63
2018,9,26,6,45,14.5,35.0,1.4,16.0,37.5,32.8,22.58
2018,9,26,7,0,25.0,50.0,1.5,16.7,55.0,46.13,34.79
2018,9,26,7,15,43.0,70.5,1.45,17.35,81.5,63.44,50.25
2018,9,26,7,30,61.0,91.0,1.4,18.0,108.0,83.02,62.78
2018,9,26,7,45,113.5,114.5,1.35,18.6,154.0,107.45,79.64
2018,9,26,8,0,166.0,138.0,1.3,19.2,200.0,141.66,104.39
2018,9,26,8,15,168.0,155.5,1.25,20.05,225.5,167.35,124.69
2018,9,26,8,30,170.0,173.0,1.2,20.9,251.0,193.2,145.28
2018,9,26,8,45,268.5,187.0,1.15,21.7,324.0,239.79,179.4
2018,9,26,9,0,367.0,201.0,1.1,22.5,397.0,299.91,224.31
2018,9,26,9,15,456.0,192.5,1.05,23.35,455.0,342.47,256.2
2018,9,26,9,30,545.0,184.0,1.0,24.2,513.0,395.55,295.94
2018,9,26,9,45,567.5,189.5,0.95,25.0,549.0,436.7,326.54
2018,9,26,10,0,590.0,195.0,0.9,25.8,585.0,478.74,356.94
2018,9,26,10,15,664.0,178.5,0.85,26.45,634.0,529.0,392.94
2018,9,26,10,30,738.0,162.0,0.8,27.1,683.0,583.11,430.69
2018,9,26,10,45,796.0,144.0,0.8,27.8,720.5,630.23,463.04
2018,9,26,11,0,854.0,126.0,0.8,28.5,758.0,676.98,494.54
2018,9,26,11,15,858.5,126.5,0.75,28.95,771.0,706.21,512.88
2018,9,26,11,30,863.0,127.0,0.7,29.4,784.0,733.18,529.37
2018,9,26,11,45,858.5,130.0,0.7,29.85,787.0,753.71,541.23
2018,9,26,12,0,854.0,133.0,0.7,30.3,790.0,771.4,551.32
2018,9,26,12,15,824.5,145.0,0.7,30.45,777.0,776.26,553.93
2018,9,26,12,30,795.0,157.0,0.7,30.6,764.0,777.66,554.59
2018,9,26,12,45,773.0,163.0,0.7,30.8,746.0,777.12,554.05
2018,9,26,13,0,751.0,169.0,0.7,31.0,728.0,772.66,551.14
2018,9,26,13,15,733.5,169.5,0.8,30.95,704.0,763.32,547.22
2018,9,26,13,30,716.0,170.0,0.9,30.9,680.0,751.37,541.63
2018,9,26,13,45,592.5,205.5,1.0,30.85,617.0,690.22,501.01
2018,9,26,14,0,469.0,241.0,1.1,30.8,554.0,626.8,458.17
2018,9,26,14,15,471.5,226.0,1.2,30.45,527.0,609.83,449.63
2018,9,26,14,30,474.0,211.0,1.3,30.1,500.0,590.89,439.08
2018,9,26,14,45,616.5,158.0,1.45,29.8,509.0,634.44,474.65
2018,9,26,15,0,759.0,105.0,1.6,29.5,518.0,663.67,499.61
2018,9,26,15,15,759.5,98.0,1.6,29.5,482.0,638.95,482.82
2018,9,26,15,30,760.0,91.0,1.6,29.5,446.0,611.78,464.32
2018,9,26,15,45,708.5,89.0,1.85,28.45,392.0,557.71,428.63
2018,9,26,16,0,657.0,87.0,2.1,27.4,338.0,502.66,390.57
2018,9,26,16,15,605.5,80.0,2.15,26.45,286.0,443.57,347.04
2018,9,26,16,30,554.0,73.0,2.2,25.5,234.0,386.66,303.41
2018,9,26,16,45,516.0,63.5,2.25,24.55,190.5,336.05,262.84
2018,9,26,17,0,478.0,54.0,2.3,23.6,147.0,287.4,221.89
2018,9,26,17,15,370.0,44.0,2.3,22.7,103.0,212.9,159.63
2018,9,26,17,30,262.0,34.0,2.3,21.8,59.0,148.24,100.41
2018,9,26,17,45,144.5,19.5,2.3,20.85,32.0,74.67,0.0
2018,9,26,18,0,27.0,5.0,2.3,19.9,5.0,11.9,0.0
2018,9,26,18,15,13.5,2.5,2.2,19.55,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.05,18.8,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,27,5,45,4.5,1.0,1.1,14.8,1.0,0.0,0.0
2018,9,27,6,0,9.0,2.0,1.1,14.9,2.0,0.0,0.0
2018,9,27,6,15,90.5,15.5,1.15,15.55,22.5,15.24,0.0
2018,9,27,6,30,172.0,29.0,1.2,16.2,43.0,22.66,10.46
2018,9,27,6,45,238.5,42.0,1.3,16.85,76.5,31.98,21.73
2018,9,27,7,0,305.0,55.0,1.4,17.5,110.0,40.85,30.05
2018,9,27,7,15,310.0,72.0,1.35,18.05,143.0,52.36,40.42
2018,9,27,7,30,315.0,89.0,1.3,18.6,176.0,74.43,50.79
2018,9,27,7,45,309.0,112.0,1.2,19.15,211.0,116.1,79.2
2018,9,27,8,0,303.0,135.0,1.1,19.7,246.0,152.29,106.85
2018,9,27,8,15,310.5,152.5,1.05,20.4,280.0,186.04,133.56
2018,9,27,8,30,318.0,170.0,1.0,21.1,314.0,220.45,161.33
2018,9,27,8,45,419.5,165.5,0.95,21.8,376.0,259.48,190.18
2018,9,27,9,0,521.0,161.0,0.9,22.5,438.0,311.47,229.71
2018,9,27,9,15,526.5,174.0,0.9,23.05,472.0,351.34,261.72
2018,9,27,9,30,532.0,187.0,0.9,23.6,506.0,391.01,292.75
2018,9,27,9,45,509.0,208.5,0.85,24.2,527.5,424.76,318.25
2018,9,27,10,0,486.0,230.0,0.8,24.8,549.0,455.89,340.8
2018,9,27,10,15,518.5,229.0,0.85,25.25,582.0,494.11,368.9
2018,9,27,10,30,551.0,228.0,0.9,25.7,615.0,533.5,397.32
2018,9,27,10,45,524.5,245.5,0.9,26.15,622.5,554.77,411.51
2018,9,27,11,0,498.0,263.0,0.9,26.6,630.0,573.21,423.45
2018,9,27,11,15,538.5,253.0,1.0,26.8,655.5,608.02,448.87
2018,9,27,11,30,579.0,243.0,1.1,27.0,681.0,643.19,474.21
2018,9,27,11,45,688.5,198.5,1.2,27.2,722.5,695.41,512.48
2018,9,27,12,0,798.0,154.0,1.3,27.4,764.0,747.6,550.19
2018,9,27,12,15,804.5,150.0,1.4,27.4,762.5,762.98,560.96
2018,9,27,12,30,811.0,146.0,1.5,27.4,761.0,775.8,570.5
2018,9,27,12,45,738.0,173.0,1.6,27.35,726.5,757.08,559.13
2018,9,27,13,0,665.0,200.0,1.7,27.3,692.0,734.0,543.59
2018,9,27,13,15,632.0,206.5,1.8,27.15,664.0,718.6,534.35
2018,9,27,13,30,599.0,213.0,1.9,27.0,636.0,700.9,523.31
2018,9,27,13,45,660.5,179.5,2.0,26.8,630.0,713.78,535.72
2018,9,27,14,0,722.0,146.0,2.1,26.6,624.0,722.35,544.62
2018,9,27,14,15,692.0,146.5,2.2,26.3,586.0,693.63,526.46
2018,9,27,14,30,662.0,147.0,2.3,26.0,548.0,663.29,506.75
2018,9,27,14,45,536.0,170.5,2.4,25.65,481.5,583.32,449.33
2018,9,27,15,0,410.0,194.0,2.5,25.3,415.0,510.53,395.73
2018,9,27,15,15,450.5,167.5,2.5,25.3,391.5,500.91,390.62
2018,9,27,15,30,491.0,141.0,2.5,25.3,368.0,487.22,381.83
2018,9,27,15,45,529.0,118.0,2.6,24.25,338.5,471.56,372.78
2018,9,27,16,0,567.0,95.0,2.7,23.2,309.0,455.44,362.52
2018,9,27,16,15,444.0,95.0,2.75,22.45,248.0,364.92,291.91
2018,9,27,16,30,321.0,95.0,2.8,21.7,187.0,286.46,229.06
2018,9,27,16,45,198.0,81.5,2.8,21.0,134.5,193.8,153.6
2018,9,27,17,0,75.0,68.0,2.8,20.3,82.0,112.75,86.68
2018,9,27,17,15,47.0,49.0,2.8,19.7,57.0,78.27,57.32
2018,9,27,17,30,19.0,30.0,2.8,19.1,32.0,40.51,23.91
2018,9,27,17,45,16.5,17.0,2.85,18.55,18.0,21.62,0.0
2018,9,27,18,0,14.0,4.0,2.9,18.0,4.0,0.0,0.0
2018,9,27,18,15,7.0,2.0,2.85,17.8,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.75,13.75,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.8,13.8,1.0,0.0,0.0
2018,9,28,6,15,0.0,6.0,1.9,14.15,6.0,5.9,0.0
2018,9,28,6,30,0.0,11.0,2.0,14.5,11.0,10.61,1.6
2018,9,28,6,45,0.0,17.5,2.1,14.8,17.5,16.88,8.88
2018,9,28,7,0,0.0,24.0,2.2,15.1,24.0,23.16,14.78
2018,9,28,7,15,1.0,43.0,2.25,15.5,43.5,41.53,31.27
2018,9,28,7,30,2.0,62.0,2.3,15.9,63.0,59.55,44.86
2018,9,28,7,45,1.0,63.5,2.35,16.3,64.0,61.45,46.41
2018,9,28,8,0,0.0,65.0,2.4,16.7,65.0,62.82,47.46
2018,9,28,8,15,0.0,52.0,2.4,17.1,52.0,50.24,36.72
2018,9,28,8,30,0.0,39.0,2.4,17.5,39.0,37.67,26.04
2018,9,28,8,45,0.0,72.0,2.45,17.9,72.0,69.62,52.46
2018,9,28,9,0,0.0,105.0,2.5,18.3,105.0,101.09,78.03
2018,9,28,9,15,0.0,113.0,2.55,18.65,113.0,108.77,83.91
2018,9,28,9,30,0.0,121.0,2.6,19.0,121.0,116.46,89.8
2018,9,28,9,45,0.5,139.5,2.65,19.35,140.0,134.29,103.8
2018,9,28,10,0,1.0,158.0,2.7,19.7,159.0,152.21,117.73
2018,9,28,10,15,9.0,198.0,2.75,19.9,204.5,194.52,150.96
2018,9,28,10,30,17.0,238.0,2.8,20.1,250.0,237.53,184.29
2018,9,28,10,45,125.5,276.0,2.85,20.35,367.5,339.05,263.98
2018,9,28,11,0,234.0,314.0,2.9,20.6,485.0,449.84,348.7
2018,9,28,11,15,543.5,217.0,2.95,20.6,623.5,575.16,447.68
2018,9,28,11,30,853.0,120.0,3.0,20.6,762.0,713.09,553.42
2018,9,28,11,45,870.5,113.5,3.05,20.65,772.0,738.87,570.93
2018,9,28,12,0,888.0,107.0,3.1,20.7,782.0,762.86,587.9
2018,9,28,12,15,888.5,106.0,3.15,20.65,778.5,777.18,598.3
2018,9,28,12,30,889.0,105.0,3.2,20.6,775.0,788.58,606.82
2018,9,28,12,45,887.5,103.5,3.2,20.55,764.0,794.94,611.65
2018,9,28,13,0,886.0,102.0,3.2,20.5,753.0,798.24,614.49
2018,9,28,13,15,881.5,101.0,3.25,20.4,734.5,796.65,614.41
2018,9,28,13,30,877.0,100.0,3.3,20.3,716.0,792.03,612.34
2018,9,28,13,45,870.0,98.0,3.3,20.2,689.5,781.42,605.88
2018,9,28,14,0,863.0,96.0,3.3,20.1,663.0,767.91,597.49
2018,9,28,14,15,853.0,94.0,3.35,19.9,630.5,749.33,585.98
2018,9,28,14,30,843.0,92.0,3.4,19.7,598.0,731.89,575.31
2018,9,28,14,45,829.0,89.0,3.4,19.5,559.5,704.36,557.01
2018,9,28,15,0,815.0,86.0,3.4,19.3,521.0,674.68,537.03
2018,9,28,15,15,793.5,83.0,3.4,19.3,477.0,637.98,510.86
2018,9,28,15,30,772.0,80.0,3.4,19.3,433.0,599.95,482.4
2018,9,28,15,45,745.0,76.0,3.35,18.65,386.0,556.33,449.97
2018,9,28,16,0,718.0,72.0,3.3,18.0,339.0,512.27,416.19
2018,9,28,16,15,679.5,66.5,3.25,17.55,290.0,462.44,376.32
2018,9,28,16,30,641.0,61.0,3.2,17.1,241.0,411.64,334.31
2018,9,28,16,45,579.0,54.5,3.1,16.7,192.0,350.15,282.07
2018,9,28,17,0,517.0,48.0,3.0,16.3,143.0,292.51,231.33
2018,9,28,17,15,358.0,39.5,2.9,15.85,95.5,199.67,152.14
2018,9,28,17,30,199.0,31.0,2.8,15.4,48.0,120.61,77.34
2018,9,28,17,45,110.5,17.5,2.65,14.95,26.0,49.55,0.0
2018,9,28,18,0,22.0,4.0,2.5,14.5,4.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,2.45,14.3,2.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
