Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,0,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,9,6,15,82.5,9.0,1.3,14.05,12.5,8.85,0.0
2018,10,9,6,30,165.0,18.0,1.4,14.5,25.0,17.69,0.0
2018,10,9,6,45,300.5,28.5,1.55,14.95,62.5,22.16,11.93
2018,10,9,7,0,436.0,39.0,1.7,15.4,100.0,29.12,19.61
2018,10,9,7,15,544.0,43.0,1.75,16.0,150.5,29.98,20.8
2018,10,9,7,30,652.0,47.0,1.8,16.6,201.0,33.95,24.48
2018,10,9,7,45,699.5,51.0,1.85,17.2,250.0,68.21,32.94
2018,10,9,8,0,747.0,55.0,1.9,17.8,299.0,113.38,58.74
2018,10,9,8,15,765.5,60.5,1.8,18.5,343.5,159.97,94.04
2018,10,9,8,30,784.0,66.0,1.7,19.2,388.0,207.77,134.01
2018,10,9,8,45,819.5,66.0,1.65,19.85,435.0,255.81,175.09
2018,10,9,9,0,855.0,66.0,1.6,20.5,482.0,309.67,220.97
2018,10,9,9,15,871.0,67.5,1.5,21.1,521.0,356.53,261.23
2018,10,9,9,30,887.0,69.0,1.4,21.7,560.0,403.28,300.29
2018,10,9,9,45,894.5,72.0,1.25,22.25,592.0,447.47,336.04
2018,10,9,10,0,902.0,75.0,1.1,22.8,624.0,490.42,369.39
2018,10,9,10,15,914.5,74.0,1.05,23.3,651.5,530.66,400.13
2018,10,9,10,30,927.0,73.0,1.0,23.8,679.0,569.55,428.88
2018,10,9,10,45,840.0,108.5,0.95,24.25,669.5,583.98,438.63
2018,10,9,11,0,753.0,144.0,0.9,24.7,660.0,591.81,443.11
2018,10,9,11,15,694.5,168.5,1.0,24.9,650.5,601.46,450.4
2018,10,9,11,30,636.0,193.0,1.1,25.1,641.0,606.35,453.97
2018,10,9,11,45,638.0,191.0,1.2,25.25,642.0,621.8,465.91
2018,10,9,12,0,640.0,189.0,1.3,25.4,643.0,635.27,476.27
2018,10,9,12,15,501.0,234.0,1.55,25.35,588.0,592.27,445.81
2018,10,9,12,30,362.0,279.0,1.8,25.3,533.0,542.21,409.55
2018,10,9,12,45,420.0,254.0,2.05,25.2,544.0,568.82,431.89
2018,10,9,13,0,478.0,229.0,2.3,25.1,555.0,590.51,450.3
2018,10,9,13,15,411.5,237.0,2.5,24.85,512.0,553.23,423.74
2018,10,9,13,30,345.0,245.0,2.7,24.6,469.0,508.84,391.87
2018,10,9,13,45,356.5,234.5,2.95,24.4,457.5,506.41,392.1
2018,10,9,14,0,368.0,224.0,3.2,24.2,446.0,502.43,390.9
2018,10,9,14,15,559.5,162.0,3.3,23.8,477.5,578.14,452.41
2018,10,9,14,30,751.0,100.0,3.4,23.4,509.0,633.8,498.32
2018,10,9,14,45,785.5,87.0,3.5,23.05,487.0,629.64,496.9
2018,10,9,15,0,820.0,74.0,3.6,22.7,465.0,621.2,492.4
2018,10,9,15,15,699.0,86.5,3.6,22.7,397.5,542.67,432.15
2018,10,9,15,30,578.0,99.0,3.6,22.7,330.0,466.77,373.03
2018,10,9,15,45,520.5,94.5,3.55,21.65,283.0,412.62,331.68
2018,10,9,16,0,463.0,90.0,3.5,20.6,236.0,357.81,288.51
2018,10,9,16,15,370.5,82.0,3.4,20.0,186.0,288.04,231.55
2018,10,9,16,30,278.0,74.0,3.3,19.4,136.0,224.39,178.48
2018,10,9,16,45,192.0,59.5,3.2,18.75,97.0,155.52,120.74
2018,10,9,17,0,106.0,45.0,3.1,18.1,58.0,100.86,74.33
2018,10,9,17,15,58.5,27.5,3.05,17.5,34.0,54.77,29.45
2018,10,9,17,30,11.0,10.0,3.0,16.9,10.0,12.96,0.0
2018,10,9,17,45,5.5,5.0,2.9,16.3,5.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,10,6,15,1.5,2.5,1.0,12.25,2.5,0.0,0.0
2018,10,10,6,30,3.0,5.0,1.1,12.7,5.0,4.91,0.0
2018,10,10,6,45,1.5,11.5,1.2,13.15,11.5,11.09,3.04
2018,10,10,7,0,0.0,18.0,1.3,13.6,18.0,17.36,9.51
2018,10,10,7,15,0.0,28.0,1.3,14.15,28.0,27.02,18.35
2018,10,10,7,30,0.0,38.0,1.3,14.7,38.0,36.69,27.13
2018,10,10,7,45,0.0,47.0,1.35,15.25,47.0,45.4,33.07
2018,10,10,8,0,0.0,56.0,1.4,15.8,56.0,54.11,40.36
2018,10,10,8,15,0.0,72.0,1.35,16.4,72.0,69.55,53.16
2018,10,10,8,30,0.0,88.0,1.3,17.0,88.0,84.55,65.36
2018,10,10,8,45,0.0,104.5,1.25,17.6,104.5,100.06,77.77
2018,10,10,9,0,0.0,121.0,1.2,18.2,121.0,115.62,90.03
2018,10,10,9,15,0.5,133.5,1.15,18.7,134.0,127.72,99.34
2018,10,10,9,30,1.0,146.0,1.1,19.2,147.0,139.92,108.63
2018,10,10,9,45,6.5,174.5,1.05,19.75,178.5,169.12,131.25
2018,10,10,10,0,12.0,203.0,1.0,20.3,210.0,198.89,153.91
2018,10,10,10,15,28.0,234.5,0.95,20.65,252.5,235.38,181.61
2018,10,10,10,30,44.0,266.0,0.9,21.0,295.0,275.25,211.45
2018,10,10,10,45,118.0,287.5,0.85,21.35,367.5,339.62,259.92
2018,10,10,11,0,192.0,309.0,0.8,21.7,440.0,409.61,311.4
2018,10,10,11,15,411.5,253.0,0.8,21.85,539.5,502.36,381.48
2018,10,10,11,30,631.0,197.0,0.8,22.0,639.0,604.42,456.33
2018,10,10,11,45,768.0,144.5,0.8,22.2,684.5,660.41,496.8
2018,10,10,12,0,905.0,92.0,0.8,22.4,730.0,716.64,536.69
2018,10,10,12,15,902.5,92.0,0.85,22.45,725.0,729.17,545.11
2018,10,10,12,30,900.0,92.0,0.9,22.5,720.0,738.67,552.12
2018,10,10,12,45,894.5,92.5,0.9,22.55,707.5,743.47,555.47
2018,10,10,13,0,889.0,93.0,0.9,22.6,695.0,745.2,556.92
2018,10,10,13,15,882.5,92.0,1.05,22.5,674.5,741.58,557.09
2018,10,10,13,30,876.0,91.0,1.2,22.4,654.0,734.95,555.22
2018,10,10,13,45,866.0,90.0,1.35,22.35,627.0,722.86,549.42
2018,10,10,14,0,856.0,89.0,1.5,22.3,600.0,708.0,541.6
2018,10,10,14,15,842.5,87.0,1.6,22.1,566.0,690.22,531.52
2018,10,10,14,30,829.0,85.0,1.7,21.9,532.0,666.88,517.36
2018,10,10,14,45,810.0,82.5,1.8,21.7,492.5,637.07,497.58
2018,10,10,15,0,791.0,80.0,1.9,21.5,453.0,605.42,475.8
2018,10,10,15,15,765.0,77.0,1.9,21.5,409.0,567.31,447.73
2018,10,10,15,30,739.0,74.0,1.9,21.5,365.0,528.23,418.27
2018,10,10,15,45,701.5,70.0,2.05,20.8,318.0,480.96,383.27
2018,10,10,16,0,664.0,66.0,2.2,20.1,271.0,436.53,348.9
2018,10,10,16,15,454.0,71.5,2.2,19.45,200.5,317.43,253.9
2018,10,10,16,30,244.0,77.0,2.2,18.8,130.0,204.63,162.12
2018,10,10,16,45,176.5,60.0,2.2,18.1,93.0,149.34,115.61
2018,10,10,17,0,109.0,43.0,2.2,17.4,56.0,99.18,72.64
2018,10,10,17,15,81.5,27.5,2.15,16.8,34.5,66.66,33.08
2018,10,10,17,30,54.0,12.0,2.1,16.2,13.0,26.9,0.0
2018,10,10,17,45,27.0,6.0,2.1,15.55,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,11,6,15,5.5,6.0,0.65,11.9,6.0,0.0,0.0
2018,10,11,6,30,11.0,12.0,0.7,12.3,12.0,11.8,0.0
2018,10,11,6,45,55.0,28.5,0.75,12.7,35.0,25.12,13.6
2018,10,11,7,0,99.0,45.0,0.8,13.1,58.0,36.73,26.35
2018,10,11,7,15,108.0,63.5,0.85,13.65,83.5,53.79,42.01
2018,10,11,7,30,117.0,82.0,0.9,14.2,109.0,68.28,55.14
2018,10,11,7,45,127.0,103.0,0.9,14.7,138.5,91.13,68.53
2018,10,11,8,0,137.0,124.0,0.9,15.2,168.0,117.85,88.21
2018,10,11,8,15,160.5,143.0,0.95,15.75,202.0,146.1,109.58
2018,10,11,8,30,184.0,162.0,1.0,16.3,236.0,176.71,133.47
2018,10,11,8,45,199.0,181.0,1.0,16.85,269.5,207.57,158.09
2018,10,11,9,0,214.0,200.0,1.0,17.4,303.0,239.77,183.73
2018,10,11,9,15,212.5,219.0,1.0,17.85,328.0,267.76,206.25
2018,10,11,9,30,211.0,238.0,1.0,18.3,353.0,295.46,228.09
2018,10,11,9,45,308.0,230.5,1.0,18.75,409.5,338.22,260.51
2018,10,11,10,0,405.0,223.0,1.0,19.2,466.0,388.88,299.03
2018,10,11,10,15,641.0,156.5,1.0,19.6,561.0,462.36,355.07
2018,10,11,10,30,877.0,90.0,1.0,20.0,656.0,552.22,422.61
2018,10,11,10,45,883.5,91.5,1.0,20.45,675.5,586.88,447.88
2018,10,11,11,0,890.0,93.0,1.0,20.9,695.0,619.55,471.58
2018,10,11,11,15,894.5,93.0,1.0,21.2,706.5,647.39,491.64
2018,10,11,11,30,899.0,93.0,1.0,21.5,718.0,672.81,509.64
2018,10,11,11,45,900.5,93.0,0.95,21.8,721.5,693.69,523.63
2018,10,11,12,0,902.0,93.0,0.9,22.1,725.0,711.79,534.99
2018,10,11,12,15,901.5,93.0,0.95,22.25,721.0,725.63,544.59
2018,10,11,12,30,901.0,93.0,1.0,22.4,717.0,736.49,552.31
2018,10,11,12,45,899.0,91.5,1.0,22.55,705.0,741.72,555.74
2018,10,11,13,0,897.0,90.0,1.0,22.7,693.0,743.86,557.26
2018,10,11,13,15,891.0,89.0,1.05,22.7,673.0,740.55,556.17
2018,10,11,13,30,885.0,88.0,1.1,22.7,653.0,734.21,553.17
2018,10,11,13,45,877.0,86.5,1.2,22.75,626.0,722.94,547.32
2018,10,11,14,0,869.0,85.0,1.3,22.8,599.0,708.81,539.5
2018,10,11,14,15,856.5,83.0,1.4,22.7,565.5,688.28,527.46
2018,10,11,14,30,844.0,81.0,1.5,22.6,532.0,668.59,515.91
2018,10,11,14,45,826.0,78.0,1.6,22.45,492.0,638.62,496.14
2018,10,11,15,0,808.0,75.0,1.7,22.3,452.0,606.74,474.33
2018,10,11,15,15,781.0,71.5,1.7,22.3,407.0,567.11,445.32
2018,10,11,15,30,754.0,68.0,1.7,22.3,362.0,526.56,414.92
2018,10,11,15,45,690.5,66.0,1.85,21.7,308.5,466.93,370.48
2018,10,11,16,0,627.0,64.0,2.0,21.1,255.0,411.72,327.73
2018,10,11,16,15,542.0,60.5,1.95,20.3,204.5,345.24,274.38
2018,10,11,16,30,457.0,57.0,1.9,19.5,154.0,283.56,223.29
2018,10,11,16,45,368.5,47.5,1.9,18.65,112.5,219.22,169.02
2018,10,11,17,0,280.0,38.0,1.9,17.8,71.0,160.89,117.91
2018,10,11,17,15,175.0,25.0,2.0,17.15,42.0,97.19,41.89
2018,10,11,17,30,70.0,12.0,2.1,16.5,13.0,31.06,0.0
2018,10,11,17,45,35.0,6.0,2.2,15.85,6.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,6,15,74.5,8.5,1.75,12.9,11.0,0.0,0.0
2018,10,12,6,30,149.0,17.0,1.9,13.4,22.0,16.71,0.0
2018,10,12,6,45,293.5,28.0,2.05,13.95,59.0,22.32,10.81
2018,10,12,7,0,438.0,39.0,2.2,14.5,96.0,29.79,20.08
2018,10,12,7,15,527.5,45.5,2.25,15.15,143.5,32.73,23.21
2018,10,12,7,30,617.0,52.0,2.3,15.8,191.0,35.65,26.02
2018,10,12,7,45,669.5,56.5,2.3,16.45,240.0,65.49,34.51
2018,10,12,8,0,722.0,61.0,2.3,17.1,289.0,109.37,57.73
2018,10,12,8,15,756.5,65.0,2.25,17.85,337.0,155.27,90.85
2018,10,12,8,30,791.0,69.0,2.2,18.6,385.0,203.98,130.5
2018,10,12,8,45,816.0,71.0,2.15,19.4,429.0,251.2,171.16
2018,10,12,9,0,841.0,73.0,2.1,20.2,473.0,299.73,213.26
2018,10,12,9,15,860.5,75.0,2.05,20.9,513.0,350.74,256.96
2018,10,12,9,30,880.0,77.0,2.0,21.6,553.0,398.55,297.21
2018,10,12,9,45,895.5,77.0,1.95,22.35,587.0,442.82,333.66
2018,10,12,10,0,911.0,77.0,1.9,23.1,621.0,486.42,368.43
2018,10,12,10,15,920.0,78.5,1.85,23.6,648.0,527.35,400.45
2018,10,12,10,30,929.0,80.0,1.8,24.1,675.0,566.7,430.31
2018,10,12,10,45,935.0,80.5,1.75,24.65,694.0,601.63,456.03
2018,10,12,11,0,941.0,81.0,1.7,25.2,713.0,634.4,479.45
2018,10,12,11,15,945.0,81.5,1.7,25.45,725.0,663.6,500.64
2018,10,12,11,30,949.0,82.0,1.7,25.7,737.0,690.21,519.62
2018,10,12,11,45,950.5,81.5,1.75,26.0,740.5,711.46,534.87
2018,10,12,12,0,952.0,81.0,1.8,26.3,744.0,729.76,547.06
2018,10,12,12,15,950.5,81.0,1.85,26.35,739.0,743.46,556.64
2018,10,12,12,30,949.0,81.0,1.9,26.4,734.0,754.0,564.21
2018,10,12,12,45,945.5,81.0,1.95,26.45,721.5,759.92,568.77
2018,10,12,13,0,942.0,81.0,2.0,26.5,709.0,762.61,571.29
2018,10,12,13,15,936.5,79.5,2.1,26.45,688.0,759.06,570.28
2018,10,12,13,30,931.0,78.0,2.2,26.4,667.0,752.31,567.19
2018,10,12,13,45,923.0,76.5,2.25,26.35,639.5,740.65,560.47
2018,10,12,14,0,915.0,75.0,2.3,26.3,612.0,725.99,551.74
2018,10,12,14,15,903.0,73.0,2.35,26.1,577.5,705.14,539.01
2018,10,12,14,30,891.0,71.0,2.4,25.9,543.0,681.65,524.36
2018,10,12,14,45,874.5,69.0,2.4,25.7,503.0,652.77,505.11
2018,10,12,15,0,858.0,67.0,2.4,25.5,463.0,621.84,483.35
2018,10,12,15,15,834.0,64.0,2.4,25.5,417.5,586.79,457.56
2018,10,12,15,30,810.0,61.0,2.4,25.5,372.0,547.16,427.8
2018,10,12,15,45,775.5,57.5,2.25,24.65,324.0,500.29,392.56
2018,10,12,16,0,741.0,54.0,2.1,23.8,276.0,453.52,356.1
2018,10,12,16,15,689.5,49.5,2.05,22.75,226.5,397.92,311.86
2018,10,12,16,30,638.0,45.0,2.0,21.7,177.0,344.37,267.29
2018,10,12,16,45,543.0,38.5,1.95,20.65,129.5,273.7,207.91
2018,10,12,17,0,448.0,32.0,1.9,19.6,82.0,213.73,153.75
2018,10,12,17,15,284.0,21.5,1.9,18.95,47.5,125.7,40.44
2018,10,12,17,30,120.0,11.0,1.9,18.3,13.0,43.3,0.0
2018,10,12,17,45,60.0,5.5,1.95,17.6,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,6,15,84.5,8.0,1.05,12.65,10.5,0.0,0.0
2018,10,13,6,30,169.0,16.0,1.1,13.2,21.0,15.73,0.0
2018,10,13,6,45,329.5,25.5,1.15,13.75,59.0,20.04,8.56
2018,10,13,7,0,490.0,35.0,1.2,14.3,97.0,26.24,17.0
2018,10,13,7,15,571.0,41.0,1.2,14.9,144.5,31.69,22.32
2018,10,13,7,30,652.0,47.0,1.2,15.5,192.0,34.7,25.23
2018,10,13,7,45,701.5,51.5,1.15,16.05,241.5,59.87,30.26
2018,10,13,8,0,751.0,56.0,1.1,16.6,291.0,104.99,53.44
2018,10,13,8,15,783.5,59.5,1.1,17.3,338.5,151.5,86.58
2018,10,13,8,30,816.0,63.0,1.1,18.0,386.0,200.57,126.32
2018,10,13,8,45,838.5,66.0,1.05,18.7,430.5,249.16,167.96
2018,10,13,9,0,861.0,69.0,1.0,19.4,475.0,302.23,213.39
2018,10,13,9,15,877.0,71.0,1.0,19.95,514.0,349.44,254.05
2018,10,13,9,30,893.0,73.0,1.0,20.5,553.0,396.52,293.69
2018,10,13,9,45,902.5,75.5,0.95,21.1,585.5,441.03,330.03
2018,10,13,10,0,912.0,78.0,0.9,21.7,618.0,484.42,364.24
2018,10,13,10,15,919.5,79.0,0.9,22.25,644.0,524.1,394.97
2018,10,13,10,30,927.0,80.0,0.9,22.8,670.0,562.08,423.52
2018,10,13,10,45,932.0,81.0,0.85,23.35,689.0,596.79,448.46
2018,10,13,11,0,937.0,82.0,0.8,23.9,708.0,629.28,471.03
2018,10,13,11,15,940.0,82.5,0.8,24.15,719.0,657.7,491.24
2018,10,13,11,30,943.0,83.0,0.8,24.4,730.0,683.48,509.25
2018,10,13,11,45,943.5,83.0,0.8,24.7,733.0,704.39,523.55
2018,10,13,12,0,944.0,83.0,0.8,25.0,736.0,722.34,535.12
2018,10,13,12,15,943.0,83.0,0.85,25.05,731.5,736.24,544.84
2018,10,13,12,30,942.0,83.0,0.9,25.1,727.0,747.01,552.63
2018,10,13,12,45,939.0,82.0,0.95,25.15,714.0,752.16,556.81
2018,10,13,13,0,936.0,81.0,1.0,25.2,701.0,754.1,559.02
2018,10,13,13,15,930.0,80.5,1.1,25.15,680.5,751.23,558.97
2018,10,13,13,30,924.0,80.0,1.2,25.1,660.0,745.21,556.89
2018,10,13,13,45,914.5,78.5,1.25,25.05,632.0,732.55,549.82
2018,10,13,14,0,905.0,77.0,1.3,25.0,604.0,716.95,540.82
2018,10,13,14,15,892.5,75.5,1.4,24.85,569.5,696.48,529.11
2018,10,13,14,30,880.0,74.0,1.5,24.7,535.0,673.44,515.46
2018,10,13,14,45,862.0,71.5,1.55,24.5,494.5,643.32,495.54
2018,10,13,15,0,844.0,69.0,1.6,24.3,454.0,614.6,475.83
2018,10,13,15,15,793.5,70.0,1.6,24.3,403.5,565.3,439.76
2018,10,13,15,30,743.0,71.0,1.6,24.3,353.0,516.24,403.11
2018,10,13,15,45,732.0,63.5,1.65,23.5,310.5,479.8,376.5
2018,10,13,16,0,721.0,56.0,1.7,22.7,268.0,442.0,347.35
2018,10,13,16,15,643.5,52.5,1.65,21.75,216.0,376.12,294.98
2018,10,13,16,30,566.0,49.0,1.6,20.8,164.0,317.31,246.33
2018,10,13,16,45,390.0,41.5,1.6,19.85,110.5,217.41,165.09
2018,10,13,17,0,214.0,34.0,1.6,18.9,57.0,130.31,92.48
2018,10,13,17,15,113.0,19.5,1.65,18.15,31.0,67.2,8.82
2018,10,13,17,30,12.0,5.0,1.7,17.4,5.0,8.11,0.0
2018,10,13,17,45,6.0,2.5,1.7,16.7,2.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,6,15,0.0,1.5,1.45,11.8,1.5,0.0,0.0
2018,10,14,6,30,0.0,3.0,1.5,12.3,3.0,2.95,0.0
2018,10,14,6,45,0.0,8.5,1.55,12.75,8.5,8.19,0.0
2018,10,14,7,0,0.0,14.0,1.6,13.2,14.0,13.5,6.02
2018,10,14,7,15,0.0,21.5,1.7,13.8,21.5,20.74,12.72
2018,10,14,7,30,0.0,29.0,1.8,14.4,29.0,27.99,19.35
2018,10,14,7,45,0.0,40.5,1.9,15.05,40.5,39.11,27.72
2018,10,14,8,0,0.0,52.0,2.0,15.7,52.0,50.23,37.11
2018,10,14,8,15,1.0,75.5,2.1,16.4,76.0,72.75,55.84
2018,10,14,8,30,2.0,99.0,2.2,17.1,100.0,94.74,73.8
2018,10,14,8,45,30.5,140.5,2.35,17.75,155.0,136.39,106.63
2018,10,14,9,0,59.0,182.0,2.5,18.4,210.0,182.65,142.88
2018,10,14,9,15,221.0,189.0,2.55,18.95,305.0,239.23,184.42
2018,10,14,9,30,383.0,196.0,2.6,19.5,400.0,316.28,243.19
2018,10,14,9,45,666.5,135.5,2.65,20.05,517.0,392.48,301.14
2018,10,14,10,0,950.0,75.0,2.7,20.6,634.0,495.13,380.11
2018,10,14,10,15,959.0,75.5,2.7,21.05,661.0,536.37,413.21
2018,10,14,10,30,968.0,76.0,2.7,21.5,688.0,575.9,444.4
2018,10,14,10,45,974.0,77.0,2.75,22.0,708.0,612.37,472.57
2018,10,14,11,0,980.0,78.0,2.8,22.5,728.0,646.58,498.39
2018,10,14,11,15,983.5,78.0,2.8,22.85,739.5,675.84,520.2
2018,10,14,11,30,987.0,78.0,2.8,23.2,751.0,702.37,539.61
2018,10,14,11,45,990.5,78.5,2.8,23.6,756.0,726.53,556.87
2018,10,14,12,0,994.0,79.0,2.8,24.0,761.0,747.72,571.1
2018,10,14,12,15,994.0,78.5,2.75,24.25,756.5,762.41,580.51
2018,10,14,12,30,994.0,78.0,2.7,24.5,752.0,773.83,587.74
2018,10,14,12,45,991.5,77.5,2.7,24.75,739.5,780.17,591.84
2018,10,14,13,0,989.0,77.0,2.7,25.0,727.0,783.13,593.77
2018,10,14,13,15,983.0,76.0,2.7,25.05,705.5,779.71,591.88
2018,10,14,13,30,977.0,75.0,2.7,25.1,684.0,772.95,587.85
2018,10,14,13,45,968.0,74.0,2.7,25.2,655.0,760.83,580.09
2018,10,14,14,0,959.0,73.0,2.7,25.3,626.0,745.59,570.26
2018,10,14,14,15,947.0,71.0,2.7,25.2,590.0,724.21,556.6
2018,10,14,14,30,935.0,69.0,2.7,25.1,554.0,700.05,540.96
2018,10,14,14,45,918.0,66.5,2.75,25.0,512.5,669.54,520.18
2018,10,14,15,0,901.0,64.0,2.8,24.9,471.0,636.85,496.99
2018,10,14,15,15,877.0,61.5,2.8,24.9,424.5,598.08,468.3
2018,10,14,15,30,853.0,59.0,2.8,24.9,378.0,558.06,437.9
2018,10,14,15,45,818.0,56.0,2.6,24.1,328.5,513.81,403.95
2018,10,14,16,0,783.0,53.0,2.4,23.3,279.0,466.27,366.29
2018,10,14,16,15,554.5,60.0,2.25,22.15,205.0,342.55,269.21
2018,10,14,16,30,326.0,67.0,2.1,21.0,131.0,230.57,179.51
2018,10,14,16,45,212.0,51.5,1.95,19.8,88.5,156.78,118.8
2018,10,14,17,0,98.0,36.0,1.8,18.6,46.0,85.58,59.03
2018,10,14,17,15,88.0,22.0,1.85,18.0,27.5,57.89,0.0
2018,10,14,17,30,78.0,8.0,1.9,17.4,9.0,28.31,0.0
2018,10,14,17,45,39.0,4.0,2.0,16.8,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,15,6,15,97.0,7.5,2.85,12.8,10.0,0.0,0.0
2018,10,15,6,30,194.0,15.0,3.0,13.2,20.0,14.74,0.0
2018,10,15,6,45,369.0,23.5,3.15,13.65,59.0,18.48,5.86
2018,10,15,7,0,544.0,32.0,3.3,14.1,98.0,26.06,16.67
2018,10,15,7,15,623.0,38.0,3.35,14.7,146.5,29.21,20.06
2018,10,15,7,30,702.0,44.0,3.4,15.3,195.0,32.37,23.11
2018,10,15,7,45,749.0,48.5,3.4,15.9,245.5,53.93,26.89
2018,10,15,8,0,796.0,53.0,3.4,16.5,296.0,100.89,49.47
2018,10,15,8,15,828.0,56.0,3.35,17.15,344.5,148.87,83.0
2018,10,15,8,30,860.0,59.0,3.3,17.8,393.0,202.97,126.92
2018,10,15,8,45,882.5,61.5,3.2,18.45,438.0,252.88,170.28
2018,10,15,9,0,905.0,64.0,3.1,19.1,483.0,303.68,215.05
2018,10,15,9,15,920.0,66.0,2.95,19.65,523.0,352.3,258.0
2018,10,15,9,30,935.0,68.0,2.8,20.2,563.0,400.61,299.76
2018,10,15,9,45,945.5,70.0,2.65,20.8,596.5,446.57,338.5
2018,10,15,10,0,956.0,72.0,2.5,21.4,630.0,491.4,375.06
2018,10,15,10,15,964.0,73.0,2.4,21.85,657.0,532.72,408.12
2018,10,15,10,30,972.0,74.0,2.3,22.3,684.0,572.28,438.8
2018,10,15,10,45,977.0,75.0,2.2,22.8,703.5,608.22,465.77
2018,10,15,11,0,982.0,76.0,2.1,23.3,723.0,641.83,490.2
2018,10,15,11,15,985.0,76.0,1.95,23.7,734.0,670.74,510.49
2018,10,15,11,30,988.0,76.0,1.8,24.1,745.0,696.89,528.18
2018,10,15,11,45,988.5,77.0,1.7,24.55,748.5,719.54,543.11
2018,10,15,12,0,989.0,78.0,1.6,25.0,752.0,739.12,555.11
2018,10,15,12,15,988.0,77.5,1.5,25.2,747.0,752.98,563.14
2018,10,15,12,30,987.0,77.0,1.4,25.4,742.0,763.57,568.99
2018,10,15,12,45,984.0,76.0,1.25,25.65,728.5,768.93,570.69
2018,10,15,13,0,981.0,75.0,1.1,25.9,715.0,770.92,570.14
2018,10,15,13,15,975.0,74.5,1.05,25.95,694.0,767.99,568.05
2018,10,15,13,30,969.0,74.0,1.0,26.0,673.0,761.76,563.92
2018,10,15,13,45,960.0,72.5,1.0,26.05,644.0,749.12,556.28
2018,10,15,14,0,951.0,71.0,1.0,26.1,615.0,733.39,546.69
2018,10,15,14,15,938.5,70.0,1.0,25.95,580.0,712.89,534.35
2018,10,15,14,30,926.0,69.0,1.0,25.8,545.0,689.69,520.15
2018,10,15,14,45,909.0,66.5,1.05,25.65,503.5,659.4,500.48
2018,10,15,15,0,892.0,64.0,1.1,25.5,462.0,626.98,478.72
2018,10,15,15,15,867.0,61.5,1.1,25.5,416.0,587.95,450.85
2018,10,15,15,30,842.0,59.0,1.1,25.5,370.0,551.03,423.62
2018,10,15,15,45,807.5,55.5,1.1,24.45,321.0,503.66,389.45
2018,10,15,16,0,773.0,52.0,1.1,23.4,272.0,456.31,353.69
2018,10,15,16,15,718.0,47.5,1.2,22.2,221.5,398.69,308.92
2018,10,15,16,30,663.0,43.0,1.3,21.0,171.0,343.3,263.44
2018,10,15,16,45,567.0,36.5,1.4,19.85,123.5,272.6,204.12
2018,10,15,17,0,471.0,30.0,1.5,18.7,76.0,207.96,142.76
2018,10,15,17,15,292.0,20.0,1.6,18.0,43.0,118.96,0.0
2018,10,15,17,30,113.0,10.0,1.7,17.3,10.0,38.99,0.0
2018,10,15,17,45,56.5,5.0,1.75,16.6,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,6,15,84.5,7.0,1.0,12.15,9.0,0.0,0.0
2018,10,16,6,30,169.0,14.0,1.0,12.7,18.0,13.76,0.0
2018,10,16,6,45,336.0,23.5,1.0,13.2,55.0,18.68,4.91
2018,10,16,7,0,503.0,33.0,1.0,13.7,92.0,27.34,17.74
2018,10,16,7,15,587.5,39.0,1.1,14.4,139.5,30.37,21.11
2018,10,16,7,30,672.0,45.0,1.2,15.1,187.0,33.45,24.12
2018,10,16,7,45,720.5,49.0,1.25,15.8,236.0,51.34,26.62
2018,10,16,8,0,769.0,53.0,1.3,16.5,285.0,96.32,47.2
2018,10,16,8,15,802.0,56.0,1.3,17.15,332.5,142.91,79.05
2018,10,16,8,30,835.0,59.0,1.3,17.8,380.0,195.71,121.24
2018,10,16,8,45,858.5,61.5,1.3,18.5,424.5,244.52,162.96
2018,10,16,9,0,882.0,64.0,1.3,19.2,469.0,294.33,206.15
2018,10,16,9,15,897.5,66.0,1.25,19.8,508.0,341.95,247.48
2018,10,16,9,30,913.0,68.0,1.2,20.4,547.0,389.35,287.67
2018,10,16,9,45,923.5,69.5,1.15,21.05,580.0,433.84,324.46
2018,10,16,10,0,934.0,71.0,1.1,21.7,613.0,477.22,359.14
2018,10,16,10,15,941.0,72.0,1.1,22.25,638.5,517.14,390.53
2018,10,16,10,30,948.0,73.0,1.1,22.8,664.0,555.27,419.62
2018,10,16,10,45,953.0,73.5,1.1,23.4,682.5,589.86,445.24
2018,10,16,11,0,958.0,74.0,1.1,24.0,701.0,622.17,468.51
2018,10,16,11,15,961.0,75.0,1.15,24.35,712.5,651.34,489.87
2018,10,16,11,30,964.0,76.0,1.2,24.7,724.0,677.83,508.97
2018,10,16,11,45,965.0,76.0,1.2,25.1,727.0,699.23,523.72
2018,10,16,12,0,966.0,76.0,1.2,25.5,730.0,717.63,536.02
2018,10,16,12,15,964.5,75.5,1.2,25.65,724.5,730.76,544.51
2018,10,16,12,30,963.0,75.0,1.2,25.8,719.0,740.67,550.98
2018,10,16,12,45,958.5,75.0,1.25,25.95,706.0,745.79,554.87
2018,10,16,13,0,954.0,75.0,1.3,26.1,693.0,747.64,556.73
2018,10,16,13,15,947.5,74.5,1.3,26.1,672.0,744.31,555.06
2018,10,16,13,30,941.0,74.0,1.3,26.1,651.0,737.79,551.39
2018,10,16,13,45,930.5,72.5,1.35,26.1,622.0,724.29,543.59
2018,10,16,14,0,920.0,71.0,1.4,26.1,593.0,707.81,533.82
2018,10,16,14,15,906.0,70.0,1.4,25.95,558.0,686.73,520.74
2018,10,16,14,30,892.0,69.0,1.4,25.8,523.0,663.1,505.55
2018,10,16,14,45,873.5,67.0,1.45,25.6,482.5,633.14,485.51
2018,10,16,15,0,855.0,65.0,1.5,25.4,442.0,601.24,463.55
2018,10,16,15,15,829.5,62.0,1.5,25.4,397.0,565.68,437.54
2018,10,16,15,30,804.0,59.0,1.5,25.4,352.0,525.75,407.65
2018,10,16,15,45,766.0,55.5,1.55,24.4,303.5,477.86,372.54
2018,10,16,16,0,728.0,52.0,1.6,23.4,255.0,430.33,336.04
2018,10,16,16,15,498.5,43.5,1.7,22.35,170.5,291.74,228.32
2018,10,16,16,30,269.0,35.0,1.8,21.3,86.0,167.23,128.81
2018,10,16,16,45,158.0,24.5,1.9,20.2,52.0,98.16,71.98
2018,10,16,17,0,47.0,14.0,2.0,19.1,18.0,35.55,20.25
2018,10,16,17,15,23.5,7.5,2.05,18.45,9.5,16.91,0.0
2018,10,16,17,30,0.0,1.0,2.1,17.8,1.0,0.98,0.0
2018,10,16,17,45,0.0,0.5,2.15,17.2,0.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,6,15,9.5,2.0,1.05,11.75,2.0,0.0,0.0
2018,10,17,6,30,19.0,4.0,1.1,12.2,4.0,3.93,0.0
2018,10,17,6,45,9.5,9.5,1.15,12.65,9.5,9.23,0.0
2018,10,17,7,0,0.0,15.0,1.2,13.1,15.0,14.46,6.71
2018,10,17,7,15,0.0,23.5,1.25,13.7,23.5,22.67,14.37
2018,10,17,7,30,0.0,32.0,1.3,14.3,32.0,30.89,21.9
2018,10,17,7,45,0.0,41.0,1.4,14.9,41.0,39.59,28.14
2018,10,17,8,0,0.0,50.0,1.5,15.5,50.0,48.3,35.5
2018,10,17,8,15,1.5,74.0,1.45,16.2,74.5,71.33,54.69
2018,10,17,8,30,3.0,98.0,1.4,16.9,99.0,93.83,73.07
2018,10,17,8,45,48.5,140.0,1.3,17.55,162.0,139.23,108.22
2018,10,17,9,0,94.0,182.0,1.2,18.2,225.0,190.84,148.0
2018,10,17,9,15,349.5,162.0,1.2,18.8,341.0,250.03,188.99
2018,10,17,9,30,605.0,142.0,1.2,19.4,457.0,339.79,255.75
2018,10,17,9,45,751.5,110.5,1.2,20.0,526.5,395.66,298.9
2018,10,17,10,0,898.0,79.0,1.2,20.6,596.0,465.51,352.63
2018,10,17,10,15,907.0,80.0,1.15,21.1,622.0,505.03,383.55
2018,10,17,10,30,916.0,81.0,1.1,21.6,648.0,542.99,412.49
2018,10,17,10,45,922.0,82.0,1.1,22.15,667.0,577.56,438.36
2018,10,17,11,0,928.0,83.0,1.1,22.7,686.0,610.01,462.0
2018,10,17,11,15,931.5,83.5,1.05,23.0,697.0,638.2,482.06
2018,10,17,11,30,935.0,84.0,1.0,23.3,708.0,663.81,499.83
2018,10,17,11,45,936.0,84.0,0.95,23.65,711.0,684.63,513.8
2018,10,17,12,0,937.0,84.0,0.9,24.0,714.0,702.55,525.49
2018,10,17,12,15,935.0,84.0,0.9,24.2,709.0,715.47,534.17
2018,10,17,12,30,933.0,84.0,0.9,24.4,704.0,725.29,540.46
2018,10,17,12,45,928.5,84.0,0.85,24.6,691.0,730.24,542.98
2018,10,17,13,0,924.0,84.0,0.8,24.8,678.0,732.02,543.51
2018,10,17,13,15,917.5,83.0,0.8,24.8,657.0,728.22,541.51
2018,10,17,13,30,911.0,82.0,0.8,24.8,636.0,721.32,537.61
2018,10,17,13,45,901.0,80.5,0.8,24.8,608.0,708.44,529.81
2018,10,17,14,0,891.0,79.0,0.8,24.8,580.0,692.69,520.16
2018,10,17,14,15,877.0,77.5,0.85,24.65,545.5,671.55,507.63
2018,10,17,14,30,863.0,76.0,0.9,24.5,511.0,647.95,492.59
2018,10,17,14,45,843.5,73.0,0.9,24.35,470.5,620.16,473.66
2018,10,17,15,0,824.0,70.0,0.9,24.2,430.0,587.35,450.82
2018,10,17,15,15,779.0,69.0,0.9,24.2,381.0,540.37,416.77
2018,10,17,15,30,734.0,68.0,0.9,24.2,332.0,493.41,381.93
2018,10,17,15,45,651.0,67.0,1.1,23.35,277.0,429.32,335.27
2018,10,17,16,0,568.0,66.0,1.3,22.5,222.0,366.93,287.74
2018,10,17,16,15,493.0,58.5,1.45,21.45,175.0,304.9,238.53
2018,10,17,16,30,418.0,51.0,1.6,20.4,128.0,247.16,190.81
2018,10,17,16,45,323.0,41.0,1.7,19.4,89.5,184.09,137.56
2018,10,17,17,0,228.0,31.0,1.8,18.4,51.0,128.76,83.67
2018,10,17,17,15,130.5,18.0,1.85,17.75,28.0,55.58,0.0
2018,10,17,17,30,33.0,5.0,1.9,17.1,5.0,4.91,0.0
2018,10,17,17,45,16.5,2.5,2.0,16.5,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,18,6,15,0.0,1.0,0.95,12.9,1.0,0.0,0.0
2018,10,18,6,30,0.0,2.0,0.9,13.2,2.0,1.97,0.0
2018,10,18,6,45,0.0,7.0,0.85,13.5,7.0,6.75,0.0
2018,10,18,7,0,0.0,12.0,0.8,13.8,12.0,11.57,4.16
2018,10,18,7,15,0.0,19.5,0.85,14.4,19.5,18.81,10.92
2018,10,18,7,30,0.0,27.0,0.9,15.0,27.0,26.05,17.55
2018,10,18,7,45,0.0,37.5,0.95,15.65,37.5,36.2,25.19
2018,10,18,8,0,0.0,48.0,1.0,16.3,48.0,46.36,33.76
2018,10,18,8,15,6.5,82.0,0.95,16.95,84.5,79.05,60.76
2018,10,18,8,30,13.0,116.0,0.9,17.6,121.0,111.34,86.81
2018,10,18,8,45,68.0,151.5,0.8,18.2,182.0,152.75,117.93
2018,10,18,9,0,123.0,187.0,0.7,18.8,243.0,199.02,152.79
2018,10,18,9,15,242.5,192.0,0.7,19.4,313.5,244.91,185.94
2018,10,18,9,30,362.0,197.0,0.7,20.0,384.0,303.99,229.98
2018,10,18,9,45,588.0,149.5,0.7,20.65,475.5,364.92,274.72
2018,10,18,10,0,814.0,102.0,0.7,21.3,567.0,445.16,334.5
2018,10,18,10,15,860.0,93.0,0.7,21.75,604.0,489.79,368.69
2018,10,18,10,30,906.0,84.0,0.7,22.2,641.0,537.2,404.33
2018,10,18,10,45,912.0,85.0,0.75,22.7,659.5,571.4,430.03
2018,10,18,11,0,918.0,86.0,0.8,23.2,678.0,603.5,453.72
2018,10,18,11,15,922.0,86.0,0.8,23.5,689.0,631.18,473.69
2018,10,18,11,30,926.0,86.0,0.8,23.8,700.0,656.34,491.51
2018,10,18,11,45,927.5,86.5,0.85,24.15,703.5,677.75,506.88
2018,10,18,12,0,929.0,87.0,0.9,24.5,707.0,696.32,520.12
2018,10,18,12,15,928.0,86.5,0.9,24.7,702.0,709.27,529.15
2018,10,18,12,30,927.0,86.0,0.9,24.9,697.0,719.15,535.52
2018,10,18,12,45,923.0,85.5,0.9,25.1,684.0,723.87,538.51
2018,10,18,13,0,919.0,85.0,0.9,25.3,671.0,725.45,539.56
2018,10,18,13,15,912.5,83.5,0.9,25.35,650.0,721.11,537.1
2018,10,18,13,30,906.0,82.0,0.9,25.4,629.0,713.68,532.72
2018,10,18,13,45,896.0,81.0,0.9,25.45,601.5,701.4,525.17
2018,10,18,14,0,886.0,80.0,0.9,25.5,574.0,686.26,515.8
2018,10,18,14,15,872.0,78.0,0.9,25.4,539.0,664.69,501.95
2018,10,18,14,30,858.0,76.0,0.9,25.3,504.0,643.78,488.04
2018,10,18,14,45,838.5,73.5,0.95,25.15,464.0,613.59,467.94
2018,10,18,15,0,819.0,71.0,1.0,25.0,424.0,581.54,446.0
2018,10,18,15,15,780.5,69.0,1.0,25.0,377.0,537.49,414.02
2018,10,18,15,30,742.0,67.0,1.0,25.0,330.0,493.14,380.99
2018,10,18,15,45,673.0,64.5,1.15,24.15,277.5,434.68,338.21
2018,10,18,16,0,604.0,62.0,1.3,23.3,225.0,377.05,294.16
2018,10,18,16,15,529.0,56.5,1.4,22.25,178.5,316.42,245.95
2018,10,18,16,30,454.0,51.0,1.5,21.2,132.0,259.88,199.12
2018,10,18,16,45,339.5,39.5,1.55,20.15,89.5,187.03,138.4
2018,10,18,17,0,225.0,28.0,1.6,19.1,47.0,122.35,75.59
2018,10,18,17,15,137.0,17.0,1.7,18.5,26.0,55.88,0.0
2018,10,18,17,30,49.0,6.0,1.8,17.9,5.0,0.0,0.0
2018,10,18,17,45,24.5,3.0,1.85,17.3,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
