Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,19,6,15,20.0,3.5,1.05,12.95,4.0,0.0,0.0
2018,10,19,6,30,40.0,7.0,1.1,13.4,8.0,6.88,0.0
2018,10,19,6,45,117.5,21.5,1.15,13.9,32.5,16.85,0.0
2018,10,19,7,0,195.0,36.0,1.2,14.4,57.0,27.72,17.59
2018,10,19,7,15,369.0,44.0,1.35,15.1,109.0,32.86,23.08
2018,10,19,7,30,543.0,52.0,1.5,15.8,161.0,37.12,27.19
2018,10,19,7,45,520.0,66.0,1.65,16.5,192.5,53.37,34.86
2018,10,19,8,0,497.0,80.0,1.8,17.2,224.0,92.1,54.9
2018,10,19,8,15,595.0,80.0,1.8,17.9,281.0,129.44,77.05
2018,10,19,8,30,693.0,80.0,1.8,18.6,338.0,176.15,110.71
2018,10,19,8,45,762.5,76.0,1.75,19.3,391.0,224.81,149.7
2018,10,19,9,0,832.0,72.0,1.7,20.0,444.0,275.85,191.91
2018,10,19,9,15,851.0,74.0,1.75,20.65,483.0,322.19,232.23
2018,10,19,9,30,870.0,76.0,1.8,21.3,522.0,371.67,274.29
2018,10,19,9,45,883.5,77.5,1.8,22.0,555.0,415.34,310.87
2018,10,19,10,0,897.0,79.0,1.8,22.7,588.0,458.21,345.79
2018,10,19,10,15,906.5,80.0,1.75,23.2,614.0,497.74,377.3
2018,10,19,10,30,916.0,81.0,1.7,23.7,640.0,535.73,406.7
2018,10,19,10,45,922.5,82.0,1.65,24.25,659.0,570.41,432.71
2018,10,19,11,0,929.0,83.0,1.6,24.8,678.0,602.99,456.44
2018,10,19,11,15,932.5,84.0,1.55,25.1,689.5,631.54,477.11
2018,10,19,11,30,936.0,85.0,1.5,25.4,701.0,657.54,495.48
2018,10,19,11,45,938.5,84.5,1.45,25.75,704.5,678.71,510.06
2018,10,19,12,0,941.0,84.0,1.4,26.1,708.0,697.03,522.37
2018,10,19,12,15,938.0,84.5,1.4,26.3,702.5,709.77,531.35
2018,10,19,12,30,935.0,85.0,1.4,26.5,697.0,719.39,537.75
2018,10,19,12,45,929.5,85.5,1.4,26.65,684.0,724.15,540.93
2018,10,19,13,0,924.0,86.0,1.4,26.8,671.0,725.76,542.12
2018,10,19,13,15,918.0,84.5,1.4,26.85,650.0,721.77,539.87
2018,10,19,13,30,912.0,83.0,1.4,26.9,629.0,714.67,535.66
2018,10,19,13,45,903.0,81.0,1.4,26.95,601.0,701.97,527.74
2018,10,19,14,0,894.0,79.0,1.4,27.0,573.0,686.37,517.92
2018,10,19,14,15,880.0,77.5,1.35,26.9,538.5,665.28,503.65
2018,10,19,14,30,866.0,76.0,1.3,26.8,504.0,644.83,489.49
2018,10,19,14,45,847.0,73.0,1.3,26.7,463.5,614.3,468.43
2018,10,19,15,0,828.0,70.0,1.3,26.6,423.0,581.87,445.58
2018,10,19,15,15,799.5,67.0,1.3,26.6,378.0,542.36,416.79
2018,10,19,15,30,771.0,64.0,1.3,26.6,333.0,501.98,386.54
2018,10,19,15,45,723.0,60.5,1.25,25.65,284.5,450.48,348.12
2018,10,19,16,0,675.0,57.0,1.2,24.7,236.0,399.98,308.96
2018,10,19,16,15,522.0,55.5,1.3,23.75,177.0,309.66,238.55
2018,10,19,16,30,369.0,54.0,1.4,22.8,118.0,225.17,171.0
2018,10,19,16,45,295.5,41.0,1.55,21.9,81.5,170.22,124.37
2018,10,19,17,0,222.0,28.0,1.7,21.0,45.0,119.03,68.62
2018,10,19,17,15,125.0,16.0,1.75,20.35,24.0,50.92,0.0
2018,10,19,17,30,28.0,4.0,1.8,19.7,3.0,0.0,0.0
2018,10,19,17,45,14.0,2.0,1.9,19.05,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,20,6,15,7.5,2.0,1.15,12.3,2.0,0.0,0.0
2018,10,20,6,30,15.0,4.0,1.2,12.8,4.0,3.93,0.0
2018,10,20,6,45,14.5,15.5,1.25,13.3,16.0,14.88,0.0
2018,10,20,7,0,14.0,27.0,1.3,13.8,28.0,25.54,15.63
2018,10,20,7,15,45.5,42.0,1.35,14.35,50.0,36.93,26.67
2018,10,20,7,30,77.0,57.0,1.4,14.9,72.0,49.27,37.98
2018,10,20,7,45,82.5,73.0,1.45,15.5,93.0,63.05,50.36
2018,10,20,8,0,88.0,89.0,1.5,16.1,114.0,82.43,61.13
2018,10,20,8,15,96.0,111.5,1.4,16.75,143.0,107.91,80.94
2018,10,20,8,30,104.0,134.0,1.3,17.4,172.0,134.47,102.0
2018,10,20,8,45,120.0,153.0,1.2,18.05,202.0,160.79,122.65
2018,10,20,9,0,136.0,172.0,1.1,18.7,232.0,188.68,144.53
2018,10,20,9,15,156.0,189.5,1.05,19.3,264.0,217.96,167.33
2018,10,20,9,30,176.0,207.0,1.0,19.9,296.0,248.91,191.26
2018,10,20,9,45,317.5,199.0,0.9,20.45,372.5,303.21,231.54
2018,10,20,10,0,459.0,191.0,0.8,21.0,449.0,368.79,280.41
2018,10,20,10,15,677.5,138.5,0.85,21.55,538.5,440.25,334.1
2018,10,20,10,30,896.0,86.0,0.9,22.1,628.0,526.96,398.64
2018,10,20,10,45,902.0,87.0,0.9,22.65,646.5,560.69,423.44
2018,10,20,11,0,908.0,88.0,0.9,23.2,665.0,592.36,446.52
2018,10,20,11,15,911.5,88.0,0.95,23.5,675.5,619.36,466.67
2018,10,20,11,30,915.0,88.0,1.0,23.8,686.0,643.84,484.72
2018,10,20,11,45,916.5,88.0,1.05,24.1,689.0,664.43,499.78
2018,10,20,12,0,918.0,88.0,1.1,24.4,692.0,682.2,512.7
2018,10,20,12,15,916.5,88.0,1.15,24.5,687.0,695.1,522.53
2018,10,20,12,30,915.0,88.0,1.2,24.6,682.0,704.97,530.22
2018,10,20,12,45,911.5,87.0,1.25,24.75,669.0,709.39,533.72
2018,10,20,13,0,908.0,86.0,1.3,24.9,656.0,710.7,535.21
2018,10,20,13,15,902.0,84.5,1.35,24.85,635.5,706.69,533.59
2018,10,20,13,30,896.0,83.0,1.4,24.8,615.0,699.64,530.01
2018,10,20,13,45,887.0,81.5,1.45,24.75,588.0,687.59,523.05
2018,10,20,14,0,878.0,80.0,1.5,24.7,561.0,672.71,513.91
2018,10,20,14,15,864.0,78.0,1.55,24.5,526.5,651.33,500.08
2018,10,20,14,30,850.0,76.0,1.6,24.3,492.0,630.61,486.35
2018,10,20,14,45,830.0,73.0,1.65,24.1,452.0,599.85,465.09
2018,10,20,15,0,810.0,70.0,1.7,23.9,412.0,567.29,441.99
2018,10,20,15,15,781.5,67.0,1.7,23.9,368.0,528.37,412.88
2018,10,20,15,30,753.0,64.0,1.7,23.9,324.0,488.62,382.33
2018,10,20,15,45,682.5,63.0,1.6,23.05,272.5,429.21,336.67
2018,10,20,16,0,612.0,62.0,1.5,22.2,221.0,375.15,293.68
2018,10,20,16,15,402.0,61.0,1.45,21.2,156.5,260.56,203.07
2018,10,20,16,30,192.0,60.0,1.4,20.2,92.0,153.68,117.35
2018,10,20,16,45,134.0,43.0,1.35,19.15,62.0,107.08,77.85
2018,10,20,17,0,76.0,26.0,1.3,18.1,32.0,62.0,31.39
2018,10,20,17,15,46.0,13.5,1.3,17.55,16.5,26.03,0.0
2018,10,20,17,30,16.0,1.0,1.3,17.0,1.0,0.0,0.0
2018,10,20,17,45,8.0,0.5,1.35,16.4,0.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,6,15,10.0,2.0,1.25,12.15,2.0,0.0,0.0
2018,10,21,6,30,20.0,4.0,1.2,12.5,4.0,3.93,0.0
2018,10,21,6,45,10.0,10.0,1.2,12.85,10.0,9.72,0.0
2018,10,21,7,0,0.0,16.0,1.2,13.2,16.0,15.43,7.13
2018,10,21,7,15,0.0,27.0,1.3,13.85,27.0,26.06,17.19
2018,10,21,7,30,0.0,38.0,1.4,14.5,38.0,36.7,26.93
2018,10,21,7,45,0.0,49.5,1.45,15.15,49.5,47.82,36.97
2018,10,21,8,0,0.0,61.0,1.5,15.8,61.0,58.78,44.29
2018,10,21,8,15,1.5,81.0,1.45,16.4,81.5,77.39,59.72
2018,10,21,8,30,3.0,101.0,1.4,17.0,102.0,96.21,75.06
2018,10,21,8,45,7.5,124.5,1.35,17.55,127.5,118.99,93.28
2018,10,21,9,0,12.0,148.0,1.3,18.1,153.0,142.32,111.67
2018,10,21,9,15,10.0,156.5,1.2,18.7,161.0,150.87,118.06
2018,10,21,9,30,8.0,165.0,1.1,19.3,169.0,159.16,124.17
2018,10,21,9,45,13.5,182.5,1.0,19.9,190.0,178.32,138.69
2018,10,21,10,0,19.0,200.0,0.9,20.5,211.0,198.0,153.41
2018,10,21,10,15,56.5,229.0,0.9,20.95,263.0,241.53,186.6
2018,10,21,10,30,94.0,258.0,0.9,21.4,315.0,289.9,223.0
2018,10,21,10,45,366.5,214.0,0.9,21.85,444.5,394.98,303.22
2018,10,21,11,0,639.0,170.0,0.9,22.3,574.0,517.59,394.01
2018,10,21,11,15,777.0,130.0,0.95,22.6,629.0,578.51,438.76
2018,10,21,11,30,915.0,90.0,1.0,22.9,684.0,641.94,485.33
2018,10,21,11,45,916.5,90.0,1.1,23.2,687.0,662.49,500.51
2018,10,21,12,0,918.0,90.0,1.2,23.5,690.0,680.23,513.95
2018,10,21,12,15,914.0,91.0,1.35,23.55,684.5,692.49,524.37
2018,10,21,12,30,910.0,92.0,1.5,23.6,679.0,701.7,532.56
2018,10,21,12,45,902.0,92.5,1.6,23.65,664.5,704.63,535.89
2018,10,21,13,0,894.0,93.0,1.7,23.7,650.0,704.48,537.01
2018,10,21,13,15,887.0,92.0,1.85,23.6,629.5,700.38,536.04
2018,10,21,13,30,880.0,91.0,2.0,23.5,609.0,695.81,534.6
2018,10,21,13,45,869.5,89.0,2.15,23.35,581.0,682.62,527.03
2018,10,21,14,0,859.0,87.0,2.3,23.2,553.0,666.65,517.28
2018,10,21,14,15,844.0,84.5,2.4,22.95,518.5,644.56,502.77
2018,10,21,14,30,829.0,82.0,2.5,22.7,484.0,620.1,486.19
2018,10,21,14,45,807.5,79.0,2.6,22.4,444.0,588.95,464.27
2018,10,21,15,0,786.0,76.0,2.7,22.1,404.0,556.11,440.49
2018,10,21,15,15,750.0,72.5,2.7,22.1,358.0,513.13,407.48
2018,10,21,15,30,714.0,69.0,2.7,22.1,312.0,469.78,373.36
2018,10,21,15,45,615.0,67.0,2.7,21.1,254.5,398.9,318.07
2018,10,21,16,0,516.0,65.0,2.7,20.1,197.0,330.54,263.21
2018,10,21,16,15,439.0,57.5,2.6,19.3,153.0,270.91,213.53
2018,10,21,16,30,362.0,50.0,2.5,18.5,109.0,215.72,166.29
2018,10,21,16,45,267.5,38.0,2.4,17.7,73.5,154.23,112.96
2018,10,21,17,0,173.0,26.0,2.3,16.9,38.0,97.24,45.46
2018,10,21,17,15,94.5,14.5,2.25,16.35,20.0,40.06,0.0
2018,10,21,17,30,16.0,3.0,2.2,15.8,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,2.15,15.3,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,22,6,15,9.0,1.5,1.45,10.9,1.5,0.0,0.0
2018,10,22,6,30,18.0,3.0,1.5,11.4,3.0,2.95,0.0
2018,10,22,6,45,9.0,5.5,1.55,11.85,5.5,5.31,0.0
2018,10,22,7,0,0.0,8.0,1.6,12.3,8.0,7.71,0.67
2018,10,22,7,15,0.0,12.5,1.65,12.95,12.5,12.05,4.93
2018,10,22,7,30,0.0,17.0,1.7,13.6,17.0,16.39,8.97
2018,10,22,7,45,0.0,24.5,1.8,14.2,24.5,23.64,15.54
2018,10,22,8,0,0.0,32.0,1.9,14.8,32.0,30.88,20.78
2018,10,22,8,15,0.0,40.0,1.85,15.35,40.0,38.62,27.32
2018,10,22,8,30,0.0,48.0,1.8,15.9,48.0,46.36,33.76
2018,10,22,8,45,3.0,91.0,1.7,16.45,92.5,87.88,68.24
2018,10,22,9,0,6.0,134.0,1.6,17.0,137.0,128.25,101.03
2018,10,22,9,15,6.0,140.5,1.6,17.5,143.5,135.16,106.17
2018,10,22,9,30,6.0,147.0,1.6,18.0,150.0,141.99,111.27
2018,10,22,9,45,14.0,167.0,1.55,18.45,174.5,164.2,128.6
2018,10,22,10,0,22.0,187.0,1.5,18.9,199.0,187.15,146.33
2018,10,22,10,15,120.5,218.5,1.55,19.25,290.0,259.42,202.69
2018,10,22,10,30,219.0,250.0,1.6,19.6,381.0,342.09,266.25
2018,10,22,10,45,508.5,185.5,1.65,20.0,501.0,440.31,342.27
2018,10,22,11,0,798.0,121.0,1.7,20.4,621.0,555.89,430.03
2018,10,22,11,15,863.5,102.0,1.8,20.55,651.5,597.45,461.81
2018,10,22,11,30,929.0,83.0,1.9,20.7,682.0,639.49,494.21
2018,10,22,11,45,930.0,83.5,2.0,20.85,685.0,660.39,510.41
2018,10,22,12,0,931.0,84.0,2.1,21.0,688.0,678.43,524.5
2018,10,22,12,15,930.0,83.0,2.2,21.0,682.5,690.7,534.67
2018,10,22,12,30,929.0,82.0,2.3,21.0,677.0,699.89,542.58
2018,10,22,12,45,925.5,81.5,2.35,21.05,664.0,704.82,546.83
2018,10,22,13,0,922.0,81.0,2.4,21.1,651.0,706.62,548.74
2018,10,22,13,15,915.0,80.0,2.5,20.95,630.0,702.42,547.18
2018,10,22,13,30,908.0,79.0,2.6,20.8,609.0,695.15,543.53
2018,10,22,13,45,898.5,77.5,2.7,20.65,581.5,682.69,536.09
2018,10,22,14,0,889.0,76.0,2.8,20.5,554.0,667.38,526.19
2018,10,22,14,15,874.5,74.0,2.85,20.25,519.5,645.59,511.27
2018,10,22,14,30,860.0,72.0,2.9,20.0,485.0,621.39,494.26
2018,10,22,14,45,840.0,69.5,2.95,19.7,445.0,594.16,474.54
2018,10,22,15,0,820.0,67.0,3.0,19.4,405.0,562.11,450.71
2018,10,22,15,15,791.0,64.0,3.0,19.4,360.5,522.91,420.07
2018,10,22,15,30,762.0,61.0,3.0,19.4,316.0,482.92,387.95
2018,10,22,15,45,650.5,64.0,2.95,18.55,259.0,410.28,330.16
2018,10,22,16,0,539.0,67.0,2.9,17.7,202.0,341.04,273.65
2018,10,22,16,15,342.0,62.0,2.75,17.1,141.0,230.3,182.74
2018,10,22,16,30,145.0,57.0,2.6,16.5,80.0,130.32,100.28
2018,10,22,16,45,103.5,40.0,2.45,15.85,53.5,91.92,66.31
2018,10,22,17,0,62.0,23.0,2.3,15.2,27.0,52.02,17.87
2018,10,22,17,15,42.0,13.0,2.25,14.75,14.5,24.08,0.0
2018,10,22,17,30,22.0,3.0,2.2,14.3,2.0,0.0,0.0
2018,10,22,17,45,11.0,1.5,2.15,13.8,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.45,11.65,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.5,12.0,2.0,1.97,0.0
2018,10,23,6,45,1.0,14.5,1.55,12.35,14.5,14.0,0.0
2018,10,23,7,0,2.0,27.0,1.6,12.7,27.0,25.73,15.07
2018,10,23,7,15,9.0,45.5,1.7,13.05,47.0,42.39,31.37
2018,10,23,7,30,16.0,64.0,1.8,13.4,67.0,56.94,44.85
2018,10,23,7,45,77.0,84.0,1.9,13.75,104.5,69.71,56.52
2018,10,23,8,0,138.0,104.0,2.0,14.1,142.0,94.76,70.8
2018,10,23,8,15,196.0,117.5,2.0,14.25,182.0,117.2,85.46
2018,10,23,8,30,254.0,131.0,2.0,14.4,222.0,149.06,108.89
2018,10,23,8,45,144.5,134.0,2.0,14.6,187.0,148.22,113.14
2018,10,23,9,0,35.0,137.0,2.0,14.8,152.0,135.52,106.89
2018,10,23,9,15,34.0,161.5,2.05,14.95,177.0,159.46,126.53
2018,10,23,9,30,33.0,186.0,2.1,15.1,202.0,183.51,145.95
2018,10,23,9,45,61.0,208.5,2.15,15.25,241.0,216.72,172.18
2018,10,23,10,0,89.0,231.0,2.2,15.4,280.0,252.32,200.29
2018,10,23,10,15,156.0,239.5,2.25,15.55,330.0,293.73,232.94
2018,10,23,10,30,223.0,248.0,2.3,15.7,380.0,341.25,270.48
2018,10,23,10,45,194.5,264.5,2.3,15.85,382.0,351.01,277.96
2018,10,23,11,0,166.0,281.0,2.3,16.0,384.0,358.75,283.73
2018,10,23,11,15,357.5,241.0,2.35,16.25,468.0,437.1,346.54
2018,10,23,11,30,549.0,201.0,2.4,16.5,552.0,524.22,414.99
2018,10,23,11,45,661.5,166.0,2.4,16.75,591.0,573.86,453.66
2018,10,23,12,0,774.0,131.0,2.4,17.0,630.0,623.42,492.16
2018,10,23,12,15,741.0,139.5,2.35,17.35,614.0,623.57,491.38
2018,10,23,12,30,708.0,148.0,2.3,17.7,598.0,620.57,488.5
2018,10,23,12,45,528.5,186.5,2.25,18.1,518.5,545.96,430.37
2018,10,23,13,0,349.0,225.0,2.2,18.5,439.0,465.29,367.0
2018,10,23,13,15,469.0,193.0,2.15,18.8,470.5,519.8,410.5
2018,10,23,13,30,589.0,161.0,2.1,19.1,502.0,569.53,448.98
2018,10,23,13,45,732.0,118.0,2.05,19.35,521.5,616.61,485.55
2018,10,23,14,0,875.0,75.0,2.0,19.6,541.0,653.11,513.91
2018,10,23,14,15,860.5,72.0,1.95,19.65,506.0,630.43,496.97
2018,10,23,14,30,846.0,69.0,1.9,19.7,471.0,605.36,478.5
2018,10,23,14,45,826.0,67.0,1.9,19.75,432.0,579.0,458.84
2018,10,23,15,0,806.0,65.0,1.9,19.8,393.0,547.92,435.27
2018,10,23,15,15,777.0,62.0,1.9,19.8,349.5,509.21,405.4
2018,10,23,15,30,748.0,59.0,1.9,19.8,306.0,469.75,374.1
2018,10,23,15,45,679.5,57.5,1.9,19.3,256.0,412.01,328.26
2018,10,23,16,0,611.0,56.0,1.9,18.8,206.0,359.26,284.87
2018,10,23,16,15,415.0,55.0,1.85,18.0,147.0,253.84,199.44
2018,10,23,16,30,219.0,54.0,1.8,17.2,88.0,161.17,123.58
2018,10,23,16,45,158.5,38.0,1.75,16.45,58.0,114.71,82.41
2018,10,23,17,0,98.0,22.0,1.7,15.7,28.0,65.87,16.03
2018,10,23,17,15,49.0,11.0,1.75,15.3,14.0,23.8,0.0
2018,10,23,17,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,24,6,15,10.5,1.5,1.0,12.0,1.5,0.0,0.0
2018,10,24,6,30,21.0,3.0,1.0,12.3,3.0,2.95,0.0
2018,10,24,6,45,153.0,16.5,1.0,12.55,29.5,16.22,0.0
2018,10,24,7,0,285.0,30.0,1.0,12.8,56.0,23.79,13.16
2018,10,24,7,15,414.0,36.5,1.05,13.45,99.0,27.03,17.93
2018,10,24,7,30,543.0,43.0,1.1,14.1,142.0,30.3,21.24
2018,10,24,7,45,600.5,48.5,1.2,14.8,187.5,35.73,26.25
2018,10,24,8,0,658.0,54.0,1.3,15.5,233.0,71.61,36.41
2018,10,24,8,15,706.0,56.5,1.2,16.2,279.0,112.35,59.81
2018,10,24,8,30,754.0,59.0,1.1,16.9,325.0,157.21,92.75
2018,10,24,8,45,779.0,62.0,1.0,17.6,366.5,201.87,129.81
2018,10,24,9,0,804.0,65.0,0.9,18.3,408.0,247.84,169.21
2018,10,24,9,15,823.0,66.5,0.95,18.85,445.0,294.94,210.08
2018,10,24,9,30,842.0,68.0,1.0,19.4,482.0,338.91,248.07
2018,10,24,9,45,855.5,69.5,1.0,19.95,513.5,380.8,283.63
2018,10,24,10,0,869.0,71.0,1.0,20.5,545.0,421.95,317.64
2018,10,24,10,15,878.0,72.0,1.1,20.9,569.5,459.68,348.83
2018,10,24,10,30,887.0,73.0,1.2,21.3,594.0,495.9,378.15
2018,10,24,10,45,892.0,74.0,1.35,21.65,611.5,528.4,404.4
2018,10,24,11,0,897.0,75.0,1.5,22.0,629.0,558.79,428.57
2018,10,24,11,15,899.5,75.5,1.65,22.3,639.0,585.03,449.37
2018,10,24,11,30,902.0,76.0,1.8,22.6,649.0,608.75,468.0
2018,10,24,11,45,902.0,76.5,1.9,22.85,651.5,628.32,483.19
2018,10,24,12,0,902.0,77.0,2.0,23.1,654.0,645.09,496.15
2018,10,24,12,15,900.0,77.0,2.1,23.15,648.5,657.19,506.04
2018,10,24,12,30,898.0,77.0,2.2,23.2,643.0,666.31,513.71
2018,10,24,12,45,894.0,76.0,2.3,23.25,630.0,670.08,517.52
2018,10,24,13,0,890.0,75.0,2.4,23.3,617.0,670.8,519.1
2018,10,24,13,15,819.5,94.5,2.4,23.15,580.5,648.49,502.85
2018,10,24,13,30,749.0,114.0,2.4,23.0,544.0,622.94,484.21
2018,10,24,13,45,567.0,157.0,2.4,22.8,473.5,546.5,426.51
2018,10,24,14,0,385.0,200.0,2.4,22.6,403.0,462.62,362.37
2018,10,24,14,15,446.5,172.0,2.35,22.4,393.0,474.89,373.72
2018,10,24,14,30,508.0,144.0,2.3,22.2,383.0,477.19,376.98
2018,10,24,14,45,576.5,116.5,2.3,22.0,366.0,482.97,382.74
2018,10,24,15,0,645.0,89.0,2.3,21.8,349.0,480.63,381.96
2018,10,24,15,15,687.0,73.0,2.3,21.8,322.0,470.48,373.96
2018,10,24,15,30,729.0,57.0,2.3,21.8,295.0,454.13,360.47
2018,10,24,15,45,687.0,53.0,2.25,21.2,250.0,407.47,322.98
2018,10,24,16,0,645.0,49.0,2.2,20.6,205.0,361.63,284.86
2018,10,24,16,15,574.0,44.0,2.1,19.9,160.0,303.62,235.95
2018,10,24,16,30,503.0,39.0,2.0,19.2,115.0,252.65,191.15
2018,10,24,16,45,323.0,30.5,1.9,18.5,72.5,162.36,114.42
2018,10,24,17,0,143.0,22.0,1.8,17.8,30.0,78.41,7.33
2018,10,24,17,15,71.5,11.0,1.85,17.35,15.0,29.48,0.0
2018,10,24,17,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,25,6,15,29.0,3.0,1.25,12.3,3.0,0.0,0.0
2018,10,25,6,30,58.0,6.0,1.3,12.7,6.0,5.9,0.0
2018,10,25,6,45,178.5,17.0,1.35,13.1,30.0,16.71,0.0
2018,10,25,7,0,299.0,28.0,1.4,13.5,54.0,22.03,11.29
2018,10,25,7,15,356.0,40.5,1.45,14.15,90.5,31.03,21.26
2018,10,25,7,30,413.0,53.0,1.5,14.8,127.0,39.54,29.26
2018,10,25,7,45,503.5,56.5,1.6,15.5,173.0,39.53,29.49
2018,10,25,8,0,594.0,60.0,1.7,16.2,219.0,68.7,36.51
2018,10,25,8,15,600.0,72.0,1.7,16.95,257.5,110.68,62.93
2018,10,25,8,30,606.0,84.0,1.7,17.7,296.0,152.86,95.39
2018,10,25,8,45,711.5,74.0,1.7,18.5,353.0,197.17,128.4
2018,10,25,9,0,817.0,64.0,1.7,19.3,410.0,247.06,167.97
2018,10,25,9,15,836.5,65.5,1.65,20.0,447.0,294.75,209.32
2018,10,25,9,30,856.0,67.0,1.6,20.7,484.0,339.33,247.74
2018,10,25,9,45,870.5,68.0,1.6,21.4,516.0,381.58,283.7
2018,10,25,10,0,885.0,69.0,1.6,22.1,548.0,423.13,318.13
2018,10,25,10,15,894.0,70.0,1.55,22.65,573.0,461.33,349.12
2018,10,25,10,30,903.0,71.0,1.5,23.2,598.0,497.99,377.98
2018,10,25,10,45,909.0,72.5,1.45,23.7,616.5,531.9,403.98
2018,10,25,11,0,915.0,74.0,1.4,24.2,635.0,563.72,427.68
2018,10,25,11,15,918.5,74.5,1.4,24.55,645.5,590.92,448.02
2018,10,25,11,30,922.0,75.0,1.4,24.9,656.0,615.6,466.12
2018,10,25,11,45,923.0,75.0,1.4,25.2,659.0,635.62,480.69
2018,10,25,12,0,924.0,75.0,1.4,25.5,662.0,652.8,493.03
2018,10,25,12,15,920.5,76.0,1.4,25.65,656.5,665.23,502.12
2018,10,25,12,30,917.0,77.0,1.4,25.8,651.0,674.61,508.98
2018,10,25,12,45,911.0,77.0,1.4,25.95,637.5,678.24,511.82
2018,10,25,13,0,905.0,77.0,1.4,26.1,624.0,678.78,512.49
2018,10,25,13,15,898.5,76.5,1.45,26.05,604.0,675.41,511.24
2018,10,25,13,30,892.0,76.0,1.5,26.0,584.0,669.04,507.85
2018,10,25,13,45,881.5,74.5,1.55,26.0,556.5,656.08,499.66
2018,10,25,14,0,871.0,73.0,1.6,26.0,529.0,640.35,489.41
2018,10,25,14,15,856.0,70.5,1.65,25.75,494.5,618.06,474.76
2018,10,25,14,30,841.0,68.0,1.7,25.5,460.0,593.44,458.1
2018,10,25,14,45,820.5,65.5,1.8,25.3,421.0,566.44,439.31
2018,10,25,15,0,800.0,63.0,1.9,25.1,382.0,534.8,416.56
2018,10,25,15,15,770.0,60.0,1.9,25.1,338.5,495.97,386.99
2018,10,25,15,30,740.0,57.0,1.9,25.1,295.0,456.48,356.07
2018,10,25,15,45,659.0,56.5,1.9,24.05,244.0,394.71,308.48
2018,10,25,16,0,578.0,56.0,1.9,23.0,193.0,338.85,263.84
2018,10,25,16,15,505.5,48.0,1.9,22.05,148.5,279.87,215.24
2018,10,25,16,30,433.0,40.0,1.9,21.1,104.0,225.11,168.49
2018,10,25,16,45,317.5,30.0,1.9,20.15,67.5,158.56,109.39
2018,10,25,17,0,202.0,20.0,1.9,19.2,31.0,92.33,0.0
2018,10,25,17,15,101.0,10.0,1.95,18.65,15.5,35.82,0.0
2018,10,25,17,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,26,6,15,28.0,3.0,1.25,13.75,2.5,0.0,0.0
2018,10,26,6,30,56.0,6.0,1.2,14.1,5.0,0.0,0.0
2018,10,26,6,45,193.0,16.5,1.2,14.4,29.5,16.22,0.0
2018,10,26,7,0,330.0,27.0,1.2,14.7,54.0,21.28,10.13
2018,10,26,7,15,325.5,40.5,1.25,15.35,82.0,31.29,21.29
2018,10,26,7,30,321.0,54.0,1.3,16.0,110.0,40.19,29.64
2018,10,26,7,45,319.5,71.5,1.35,16.6,141.5,52.31,40.57
2018,10,26,8,0,318.0,89.0,1.4,17.2,173.0,80.34,53.93
2018,10,26,8,15,362.0,101.0,1.35,17.85,213.0,112.36,73.87
2018,10,26,8,30,406.0,113.0,1.3,18.5,253.0,148.41,99.95
2018,10,26,8,45,516.0,107.0,1.2,19.15,308.0,185.2,125.78
2018,10,26,9,0,626.0,101.0,1.1,19.8,363.0,230.53,160.16
2018,10,26,9,15,689.0,95.0,1.1,20.4,407.5,272.13,194.27
2018,10,26,9,30,752.0,89.0,1.1,21.0,452.0,320.29,233.65
2018,10,26,9,45,699.5,112.5,1.1,21.55,467.5,353.05,262.69
2018,10,26,10,0,647.0,136.0,1.1,22.1,483.0,382.93,288.16
2018,10,26,10,15,654.0,140.0,1.05,22.6,505.0,415.4,313.98
2018,10,26,10,30,661.0,144.0,1.0,23.1,527.0,446.86,338.26
2018,10,26,10,45,696.0,138.0,0.95,23.6,552.0,481.68,364.41
2018,10,26,11,0,731.0,132.0,0.9,24.1,577.0,516.65,390.03
2018,10,26,11,15,740.5,131.0,0.9,24.45,588.5,542.04,408.74
2018,10,26,11,30,750.0,130.0,0.9,24.8,600.0,565.7,425.93
2018,10,26,11,45,738.5,135.0,0.85,25.15,599.0,580.85,436.19
2018,10,26,12,0,727.0,140.0,0.8,25.5,598.0,593.35,444.37
2018,10,26,12,15,722.5,140.0,0.8,25.75,592.0,602.6,450.95
2018,10,26,12,30,718.0,140.0,0.8,26.0,586.0,609.37,455.73
2018,10,26,12,45,767.0,120.5,0.8,26.25,588.0,627.54,469.23
2018,10,26,13,0,816.0,101.0,0.8,26.5,590.0,643.82,481.19
2018,10,26,13,15,799.5,101.5,0.8,26.6,567.5,635.43,475.51
2018,10,26,13,30,783.0,102.0,0.8,26.7,545.0,624.37,468.18
2018,10,26,13,45,761.5,101.0,0.8,26.8,514.5,605.99,455.74
2018,10,26,14,0,740.0,100.0,0.8,26.9,484.0,586.7,442.53
2018,10,26,14,15,742.0,92.5,0.9,26.8,456.0,570.33,432.76
2018,10,26,14,30,744.0,85.0,1.0,26.7,428.0,552.7,421.64
2018,10,26,14,45,678.5,90.0,1.05,26.6,382.0,508.47,389.91
2018,10,26,15,0,613.0,95.0,1.1,26.5,336.0,463.3,356.97
2018,10,26,15,15,639.0,80.0,1.1,26.5,306.0,446.37,344.45
2018,10,26,15,30,665.0,65.0,1.1,26.5,276.0,425.78,328.17
2018,10,26,15,45,618.0,60.0,1.15,25.5,232.0,378.2,291.93
2018,10,26,16,0,571.0,55.0,1.2,24.5,188.0,331.99,255.28
2018,10,26,16,15,479.5,49.0,1.3,23.5,143.0,268.07,203.81
2018,10,26,16,30,388.0,43.0,1.4,22.5,98.0,209.57,155.09
2018,10,26,16,45,285.0,32.0,1.45,21.5,64.0,148.27,99.81
2018,10,26,17,0,182.0,21.0,1.5,20.5,30.0,85.36,0.0
2018,10,26,17,15,91.0,10.5,1.55,20.1,15.0,33.4,0.0
2018,10,26,17,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,27,6,15,11.0,1.5,1.4,14.65,1.5,0.0,0.0
2018,10,27,6,30,22.0,3.0,1.4,14.9,3.0,0.0,0.0
2018,10,27,6,45,54.5,16.0,1.4,15.15,19.5,15.73,0.0
2018,10,27,7,0,87.0,29.0,1.4,15.4,36.0,24.11,11.44
2018,10,27,7,15,153.5,44.5,1.45,15.9,67.0,36.34,25.45
2018,10,27,7,30,220.0,60.0,1.5,16.4,98.0,45.11,33.82
2018,10,27,7,45,269.5,73.5,1.55,16.9,134.0,54.03,41.99
2018,10,27,8,0,319.0,87.0,1.6,17.4,170.0,77.57,52.05
2018,10,27,8,15,368.5,98.0,1.55,17.95,211.0,109.1,71.13
2018,10,27,8,30,418.0,109.0,1.5,18.5,252.0,145.16,96.85
2018,10,27,8,45,463.5,116.5,1.4,19.05,293.5,181.84,125.2
2018,10,27,9,0,509.0,124.0,1.3,19.6,335.0,222.17,157.61
2018,10,27,9,15,494.5,140.0,1.3,20.15,360.5,257.0,187.91
2018,10,27,9,30,480.0,156.0,1.3,20.7,386.0,289.96,216.16
2018,10,27,9,45,522.5,156.5,1.25,21.25,422.0,327.4,246.16
2018,10,27,10,0,565.0,157.0,1.2,21.8,458.0,367.09,277.47
2018,10,27,10,15,635.5,143.0,1.25,22.3,496.5,407.63,309.27
2018,10,27,10,30,706.0,129.0,1.3,22.8,535.0,450.96,342.9
2018,10,27,10,45,711.0,132.5,1.3,23.3,552.0,481.04,366.01
2018,10,27,11,0,716.0,136.0,1.3,23.8,569.0,509.57,387.48
2018,10,27,11,15,726.5,135.5,1.35,24.0,581.0,535.57,407.47
2018,10,27,11,30,737.0,135.0,1.4,24.2,593.0,559.95,426.0
2018,10,27,11,45,661.5,160.5,1.45,24.45,573.0,557.02,423.65
2018,10,27,12,0,586.0,186.0,1.5,24.7,553.0,549.37,417.79
2018,10,27,12,15,559.0,194.5,1.6,24.7,542.0,549.73,418.91
2018,10,27,12,30,532.0,203.0,1.7,24.7,531.0,549.27,419.19
2018,10,27,12,45,540.0,194.5,1.8,24.75,521.5,551.99,422.34
2018,10,27,13,0,548.0,186.0,1.9,24.8,512.0,552.8,424.04
2018,10,27,13,15,513.5,188.0,2.0,24.7,485.5,534.92,411.73
2018,10,27,13,30,479.0,190.0,2.1,24.6,459.0,515.39,398.13
2018,10,27,13,45,538.5,164.0,2.2,24.5,452.5,525.2,407.57
2018,10,27,14,0,598.0,138.0,2.3,24.4,446.0,534.68,416.42
2018,10,27,14,15,610.0,124.5,2.35,24.2,420.5,521.73,407.95
2018,10,27,14,30,622.0,111.0,2.4,24.0,395.0,506.14,397.39
2018,10,27,14,45,633.5,99.0,2.45,23.75,366.5,489.2,385.5
2018,10,27,15,0,645.0,87.0,2.5,23.5,338.0,469.56,371.1
2018,10,27,15,15,610.0,80.5,2.5,23.5,296.0,428.55,339.07
2018,10,27,15,30,575.0,74.0,2.5,23.5,254.0,387.56,306.32
2018,10,27,15,45,489.5,71.0,2.4,22.6,207.0,326.78,258.03
2018,10,27,16,0,404.0,68.0,2.3,21.7,160.0,267.97,210.19
2018,10,27,16,15,339.5,56.5,2.25,21.05,121.5,215.67,166.32
2018,10,27,16,30,275.0,45.0,2.2,20.4,83.0,167.56,124.91
2018,10,27,16,45,200.0,31.5,2.1,19.7,53.5,118.41,78.36
2018,10,27,17,0,125.0,18.0,2.0,19.0,24.0,64.41,0.0
2018,10,27,17,15,62.5,9.0,2.05,18.6,12.0,24.47,0.0
2018,10,27,17,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,28,6,15,1.0,0.5,1.5,14.25,0.5,0.0,0.0
2018,10,28,6,30,2.0,1.0,1.6,14.6,1.0,0.0,0.0
2018,10,28,6,45,3.0,10.0,1.65,14.9,10.0,9.83,0.0
2018,10,28,7,0,4.0,19.0,1.7,15.2,19.0,18.34,6.66
2018,10,28,7,15,165.0,32.0,1.85,15.65,59.5,24.06,14.9
2018,10,28,7,30,326.0,45.0,2.0,16.1,100.0,32.82,23.09
2018,10,28,7,45,276.0,56.5,2.15,16.55,113.0,40.86,30.46
2018,10,28,8,0,226.0,68.0,2.3,17.0,126.0,58.14,38.46
2018,10,28,8,15,156.5,100.5,2.4,17.45,144.0,100.24,72.48
2018,10,28,8,30,87.0,133.0,2.5,17.9,162.0,130.28,99.37
2018,10,28,8,45,152.5,146.5,2.6,18.3,206.0,156.56,118.01
2018,10,28,9,0,218.0,160.0,2.7,18.7,250.0,188.89,142.24
2018,10,28,9,15,366.0,150.5,2.75,19.05,317.5,229.79,171.72
2018,10,28,9,30,514.0,141.0,2.8,19.4,385.0,285.35,214.37
2018,10,28,9,45,475.0,163.0,2.85,19.7,400.0,314.45,240.25
2018,10,28,10,0,436.0,185.0,2.9,20.0,415.0,339.83,262.31
2018,10,28,10,15,547.0,158.5,2.95,20.2,461.0,381.26,295.53
2018,10,28,10,30,658.0,132.0,3.0,20.4,507.0,428.78,333.67
2018,10,28,10,45,605.0,148.5,3.05,20.6,501.5,441.09,344.53
2018,10,28,11,0,552.0,165.0,3.1,20.8,496.0,448.83,351.37
2018,10,28,11,15,457.0,199.0,3.15,20.85,476.0,444.96,348.59
2018,10,28,11,30,362.0,233.0,3.2,20.9,456.0,434.9,340.55
2018,10,28,11,45,265.0,260.5,3.25,20.95,424.0,413.8,323.67
2018,10,28,12,0,168.0,288.0,3.3,21.0,392.0,386.37,301.55
2018,10,28,12,15,205.5,279.5,3.35,20.9,406.0,405.81,317.64
2018,10,28,12,30,243.0,271.0,3.4,20.8,420.0,428.76,336.21
2018,10,28,12,45,214.0,267.0,3.45,20.7,396.0,406.54,319.35
2018,10,28,13,0,185.0,263.0,3.5,20.6,372.0,386.71,304.31
2018,10,28,13,15,171.5,255.0,3.5,20.35,353.5,371.95,293.5
2018,10,28,13,30,158.0,247.0,3.5,20.1,335.0,356.58,282.12
2018,10,28,13,45,334.0,201.0,3.5,19.85,375.0,426.1,340.13
2018,10,28,14,0,510.0,155.0,3.5,19.6,415.0,492.13,394.24
2018,10,28,14,15,527.0,142.5,3.45,19.35,395.5,484.36,388.91
2018,10,28,14,30,544.0,130.0,3.4,19.1,376.0,474.16,381.86
2018,10,28,14,45,459.0,131.5,3.35,18.85,326.5,418.0,337.68
2018,10,28,15,0,374.0,133.0,3.3,18.6,277.0,363.94,294.61
2018,10,28,15,15,498.0,101.5,3.3,18.6,269.5,386.78,313.48
2018,10,28,15,30,622.0,70.0,3.3,18.6,262.0,404.09,326.34
2018,10,28,15,45,590.5,63.5,3.15,18.2,222.0,363.87,292.28
2018,10,28,16,0,559.0,57.0,3.0,17.8,182.0,324.04,257.56
2018,10,28,16,15,510.5,48.0,2.8,17.3,141.5,275.28,214.64
2018,10,28,16,30,462.0,39.0,2.6,16.8,101.0,228.96,172.14
2018,10,28,16,45,323.0,28.5,2.35,16.35,63.5,154.73,101.19
2018,10,28,17,0,184.0,18.0,2.1,15.9,26.0,70.18,0.0
2018,10,28,17,15,92.0,9.0,2.1,15.55,13.0,8.85,0.0
2018,10,28,17,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
