Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,29,6,15,13.0,1.0,1.9,12.65,0.5,0.0,0.0
2018,10,29,6,30,26.0,2.0,1.9,12.8,1.0,0.0,0.0
2018,10,29,6,45,48.0,13.5,1.85,13.0,15.5,13.27,0.0
2018,10,29,7,0,70.0,25.0,1.8,13.2,30.0,20.92,7.47
2018,10,29,7,15,103.5,42.0,1.85,13.5,56.0,34.38,23.8
2018,10,29,7,30,137.0,59.0,1.9,13.8,82.0,47.4,36.08
2018,10,29,7,45,169.0,76.0,1.9,14.1,113.0,59.97,47.66
2018,10,29,8,0,201.0,93.0,1.9,14.4,144.0,80.37,58.54
2018,10,29,8,15,234.5,108.5,2.05,14.7,178.5,108.1,76.91
2018,10,29,8,30,268.0,124.0,2.2,15.0,213.0,138.96,99.77
2018,10,29,8,45,294.5,137.5,2.3,15.35,247.5,169.98,124.38
2018,10,29,9,0,321.0,151.0,2.4,15.7,282.0,203.14,151.57
2018,10,29,9,15,333.5,166.0,2.5,16.0,313.0,235.89,179.25
2018,10,29,9,30,346.0,181.0,2.6,16.3,344.0,269.31,207.39
2018,10,29,9,45,414.5,177.5,2.75,16.6,385.5,304.53,235.92
2018,10,29,10,0,483.0,174.0,2.9,16.9,427.0,346.3,269.9
2018,10,29,10,15,624.5,141.5,2.9,17.15,484.5,396.5,310.15
2018,10,29,10,30,766.0,109.0,2.9,17.4,542.0,455.37,357.34
2018,10,29,10,45,847.0,89.5,2.9,17.65,582.5,501.74,394.81
2018,10,29,11,0,928.0,70.0,2.9,17.9,623.0,551.36,434.35
2018,10,29,11,15,932.5,69.5,2.9,18.3,633.0,578.17,455.59
2018,10,29,11,30,937.0,69.0,2.9,18.7,643.0,602.45,474.58
2018,10,29,11,45,926.5,72.5,2.9,19.1,642.0,619.33,487.54
2018,10,29,12,0,916.0,76.0,2.9,19.5,641.0,633.0,497.86
2018,10,29,12,15,910.5,77.0,2.9,19.75,634.5,644.03,506.39
2018,10,29,12,30,905.0,78.0,2.9,20.0,628.0,652.0,512.52
2018,10,29,12,45,907.0,76.5,2.85,20.3,617.5,659.07,517.7
2018,10,29,13,0,909.0,75.0,2.8,20.6,607.0,663.14,520.56
2018,10,29,13,15,901.5,74.0,2.8,20.65,586.5,658.62,517.75
2018,10,29,13,30,894.0,73.0,2.8,20.7,566.0,651.11,512.7
2018,10,29,13,45,771.0,98.5,2.8,20.8,508.5,599.02,473.01
2018,10,29,14,0,648.0,124.0,2.8,20.9,451.0,545.52,431.96
2018,10,29,14,15,745.5,94.5,2.8,20.85,447.0,566.05,449.37
2018,10,29,14,30,843.0,65.0,2.8,20.8,443.0,576.19,458.31
2018,10,29,14,45,821.5,63.0,2.85,20.7,404.0,549.43,437.93
2018,10,29,15,0,800.0,61.0,2.9,20.6,365.0,518.2,413.87
2018,10,29,15,15,768.0,58.0,2.9,20.6,322.0,478.91,382.62
2018,10,29,15,30,736.0,55.0,2.9,20.6,279.0,439.08,350.04
2018,10,29,15,45,688.5,51.0,2.7,20.05,233.5,390.65,310.06
2018,10,29,16,0,641.0,47.0,2.5,19.5,188.0,343.35,269.64
2018,10,29,16,15,554.5,41.5,2.45,18.65,142.5,283.17,218.46
2018,10,29,16,30,468.0,36.0,2.4,17.8,97.0,225.89,168.06
2018,10,29,16,45,316.0,26.5,2.4,16.9,60.0,148.3,93.19
2018,10,29,17,0,164.0,17.0,2.4,16.0,23.0,62.85,0.0
2018,10,29,17,15,82.0,8.5,2.45,15.7,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,10,30,6,15,15.0,1.5,3.05,11.8,1.0,0.0,0.0
2018,10,30,6,30,30.0,3.0,3.1,12.0,2.0,0.0,0.0
2018,10,30,6,45,130.5,14.0,3.2,12.25,21.5,13.76,0.0
2018,10,30,7,0,231.0,25.0,3.3,12.5,41.0,20.19,5.74
2018,10,30,7,15,401.5,32.0,3.45,13.05,86.0,24.11,14.93
2018,10,30,7,30,572.0,39.0,3.6,13.6,131.0,30.61,21.31
2018,10,30,7,45,645.0,43.5,3.75,14.15,178.5,32.38,23.19
2018,10,30,8,0,718.0,48.0,3.9,14.7,226.0,54.41,27.38
2018,10,30,8,15,758.5,51.0,4.0,15.3,271.5,96.74,47.71
2018,10,30,8,30,799.0,54.0,4.1,15.9,317.0,142.34,79.4
2018,10,30,8,45,825.0,56.0,4.15,16.55,359.0,190.9,119.1
2018,10,30,9,0,851.0,58.0,4.2,17.2,401.0,237.31,159.47
2018,10,30,9,15,868.5,60.5,4.2,17.75,438.5,282.9,200.39
2018,10,30,9,30,886.0,63.0,4.2,18.3,476.0,328.47,241.19
2018,10,30,9,45,899.0,64.5,4.2,18.8,508.0,371.31,279.36
2018,10,30,10,0,912.0,66.0,4.2,19.3,540.0,413.27,316.01
2018,10,30,10,15,921.5,67.0,4.2,19.7,565.5,452.2,349.59
2018,10,30,10,30,931.0,68.0,4.2,20.1,591.0,489.56,381.08
2018,10,30,10,45,938.0,68.0,4.15,20.5,609.0,522.98,408.71
2018,10,30,11,0,945.0,68.0,4.1,20.9,627.0,554.28,434.03
2018,10,30,11,15,948.5,68.5,4.1,21.2,637.5,581.9,456.22
2018,10,30,11,30,952.0,69.0,4.1,21.5,648.0,606.93,476.0
2018,10,30,11,45,953.5,68.5,4.05,21.8,650.5,627.06,491.65
2018,10,30,12,0,955.0,68.0,4.0,22.1,653.0,644.27,504.85
2018,10,30,12,15,952.0,69.0,4.0,22.25,647.5,657.28,515.09
2018,10,30,12,30,949.0,70.0,4.0,22.4,642.0,667.17,522.87
2018,10,30,12,45,943.0,70.0,3.95,22.6,628.5,670.97,525.85
2018,10,30,13,0,937.0,70.0,3.9,22.8,615.0,671.59,526.41
2018,10,30,13,15,929.0,69.5,3.9,22.8,594.0,667.28,523.85
2018,10,30,13,30,921.0,69.0,3.9,22.8,573.0,659.9,518.95
2018,10,30,13,45,905.0,68.0,3.85,22.85,542.5,643.98,507.39
2018,10,30,14,0,889.0,67.0,3.8,22.9,512.0,625.35,493.67
2018,10,30,14,15,864.5,66.0,3.8,22.75,475.0,599.06,474.5
2018,10,30,14,30,840.0,65.0,3.8,22.6,438.0,570.74,453.44
2018,10,30,14,45,764.0,70.5,3.75,22.5,386.5,521.62,415.5
2018,10,30,15,0,688.0,76.0,3.7,22.4,335.0,472.05,376.66
2018,10,30,15,15,660.5,70.0,3.7,22.4,294.5,434.88,347.0
2018,10,30,15,30,633.0,64.0,3.7,22.4,254.0,397.22,316.06
2018,10,30,15,45,611.5,56.0,3.35,21.55,214.5,359.83,284.92
2018,10,30,16,0,590.0,48.0,3.0,20.7,175.0,322.19,252.24
2018,10,30,16,15,515.5,41.5,2.85,19.65,133.0,265.51,203.9
2018,10,30,16,30,441.0,35.0,2.7,18.6,91.0,213.22,157.41
2018,10,30,16,45,274.5,24.0,2.5,17.6,54.0,130.08,77.44
2018,10,30,17,0,108.0,13.0,2.3,16.6,17.0,42.76,0.0
2018,10,30,17,15,54.0,6.5,2.35,16.3,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,31,6,15,13.5,1.5,1.9,12.85,1.0,0.0,0.0
2018,10,31,6,30,27.0,3.0,1.9,13.2,2.0,0.0,0.0
2018,10,31,6,45,30.5,10.0,1.9,13.5,10.5,9.83,0.0
2018,10,31,7,0,34.0,17.0,1.9,13.8,19.0,15.54,1.82
2018,10,31,7,15,32.5,30.0,2.1,14.5,33.5,26.81,17.0
2018,10,31,7,30,31.0,43.0,2.3,15.2,48.0,39.9,29.22
2018,10,31,7,45,43.0,56.5,2.45,15.85,65.5,51.79,40.07
2018,10,31,8,0,55.0,70.0,2.6,16.5,83.0,61.88,45.72
2018,10,31,8,15,93.5,91.0,2.7,17.05,119.0,86.09,63.47
2018,10,31,8,30,132.0,112.0,2.8,17.6,155.0,114.35,84.49
2018,10,31,8,45,258.5,126.0,2.9,18.15,224.0,152.06,109.97
2018,10,31,9,0,385.0,140.0,3.0,18.7,293.0,201.9,146.47
2018,10,31,9,15,492.5,131.5,3.05,19.3,346.5,241.43,176.62
2018,10,31,9,30,600.0,123.0,3.1,19.9,400.0,289.12,214.34
2018,10,31,9,45,651.5,118.5,3.2,20.45,438.0,328.69,247.41
2018,10,31,10,0,703.0,114.0,3.3,21.0,476.0,370.99,282.47
2018,10,31,10,15,775.0,99.0,3.35,21.5,516.0,415.94,319.12
2018,10,31,10,30,847.0,84.0,3.4,22.0,556.0,461.62,356.01
2018,10,31,10,45,804.5,100.0,3.45,22.5,559.5,484.51,375.11
2018,10,31,11,0,762.0,116.0,3.5,23.0,563.0,502.93,390.1
2018,10,31,11,15,773.5,114.5,3.45,23.3,575.0,528.9,410.63
2018,10,31,11,30,785.0,113.0,3.4,23.6,587.0,553.15,429.44
2018,10,31,11,45,740.5,128.0,3.4,23.95,576.5,559.18,433.91
2018,10,31,12,0,696.0,143.0,3.4,24.3,566.0,562.12,435.86
2018,10,31,12,15,668.0,150.5,3.35,24.4,553.5,564.17,437.52
2018,10,31,12,30,640.0,158.0,3.3,24.5,541.0,563.44,436.98
2018,10,31,12,45,704.5,134.0,3.25,24.65,547.5,586.02,454.88
2018,10,31,13,0,769.0,110.0,3.2,24.8,554.0,605.46,470.26
2018,10,31,13,15,668.5,135.0,3.2,24.85,511.0,571.13,444.02
2018,10,31,13,30,568.0,160.0,3.2,24.9,468.0,531.3,413.76
2018,10,31,13,45,489.5,170.5,3.2,24.9,426.5,491.97,384.07
2018,10,31,14,0,411.0,181.0,3.2,24.9,385.0,452.28,353.73
2018,10,31,14,15,400.0,169.5,3.1,24.85,357.0,430.18,337.44
2018,10,31,14,30,389.0,158.0,3.0,24.8,329.0,406.91,319.96
2018,10,31,14,45,318.0,152.0,2.95,24.7,283.5,348.41,274.74
2018,10,31,15,0,247.0,146.0,2.9,24.6,238.0,298.4,235.44
2018,10,31,15,15,231.5,129.5,2.9,24.6,207.5,267.75,211.29
2018,10,31,15,30,216.0,113.0,2.9,24.6,177.0,237.09,186.57
2018,10,31,15,45,173.0,96.0,2.45,23.8,142.0,193.39,151.25
2018,10,31,16,0,130.0,79.0,2.0,23.0,107.0,146.18,112.66
2018,10,31,16,15,103.0,61.5,1.95,22.2,80.0,112.88,84.8
2018,10,31,16,30,76.0,44.0,1.9,21.4,53.0,81.02,57.54
2018,10,31,16,45,47.5,27.0,1.85,20.55,32.0,49.27,24.96
2018,10,31,17,0,19.0,10.0,1.8,19.7,11.0,15.03,0.0
2018,10,31,17,15,9.5,5.0,1.8,19.4,5.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,1,6,15,3.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,11,1,6,30,6.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,6,45,64.5,11.0,1.3,16.1,15.0,10.81,0.0
2018,11,1,7,0,123.0,22.0,1.3,16.4,30.0,17.21,0.72
2018,11,1,7,15,185.0,37.0,1.5,17.05,60.0,28.51,18.07
2018,11,1,7,30,247.0,52.0,1.7,17.7,90.0,39.33,28.37
2018,11,1,7,45,355.5,59.5,1.85,18.4,134.5,43.77,32.64
2018,11,1,8,0,464.0,67.0,2.0,19.1,179.0,58.1,36.42
2018,11,1,8,15,475.0,78.5,2.05,19.65,212.5,93.31,55.32
2018,11,1,8,30,486.0,90.0,2.1,20.2,246.0,129.28,80.76
2018,11,1,8,45,458.5,110.0,2.15,20.75,273.0,166.78,112.22
2018,11,1,9,0,431.0,130.0,2.2,21.3,300.0,201.38,142.46
2018,11,1,9,15,472.0,135.0,2.2,21.85,337.5,237.4,171.68
2018,11,1,9,30,513.0,140.0,2.2,22.4,375.0,276.16,203.29
2018,11,1,9,45,628.0,120.0,2.25,22.95,427.5,319.63,237.3
2018,11,1,10,0,743.0,100.0,2.3,23.5,480.0,370.25,277.27
2018,11,1,10,15,771.0,96.5,2.25,23.95,507.5,408.82,308.76
2018,11,1,10,30,799.0,93.0,2.2,24.4,535.0,445.43,338.18
2018,11,1,10,45,755.5,110.5,2.2,24.85,539.0,468.0,356.55
2018,11,1,11,0,712.0,128.0,2.2,25.3,543.0,484.96,370.06
2018,11,1,11,15,759.5,115.5,2.2,25.65,565.0,519.2,396.41
2018,11,1,11,30,807.0,103.0,2.2,26.0,587.0,552.13,421.36
2018,11,1,11,45,864.5,85.0,2.15,26.35,605.0,584.47,445.53
2018,11,1,12,0,922.0,67.0,2.1,26.7,623.0,615.57,468.49
2018,11,1,12,15,916.5,69.0,2.05,26.9,617.5,627.62,477.16
2018,11,1,12,30,911.0,71.0,2.0,27.1,612.0,636.64,483.61
2018,11,1,12,45,872.5,81.0,2.0,27.3,590.0,630.48,479.13
2018,11,1,13,0,834.0,91.0,2.0,27.5,568.0,622.92,473.58
2018,11,1,13,15,840.0,85.5,1.95,27.5,551.5,622.52,473.84
2018,11,1,13,30,846.0,80.0,1.9,27.5,535.0,619.18,471.87
2018,11,1,13,45,765.5,95.0,1.85,27.5,491.0,581.68,444.45
2018,11,1,14,0,685.0,110.0,1.8,27.5,447.0,544.39,417.04
2018,11,1,14,15,666.0,105.0,1.75,27.3,414.0,520.45,400.21
2018,11,1,14,30,647.0,100.0,1.7,27.1,381.0,494.81,381.72
2018,11,1,14,45,663.0,87.5,1.7,26.95,353.0,478.99,370.51
2018,11,1,15,0,679.0,75.0,1.7,26.8,325.0,460.16,356.5
2018,11,1,15,15,644.0,70.0,1.7,26.8,284.0,420.8,326.06
2018,11,1,15,30,609.0,65.0,1.7,26.8,243.0,381.4,294.83
2018,11,1,15,45,564.5,59.0,1.5,25.55,202.0,336.86,259.61
2018,11,1,16,0,520.0,53.0,1.3,24.3,161.0,293.63,224.09
2018,11,1,16,15,409.5,45.5,1.35,23.4,117.5,224.91,168.39
2018,11,1,16,30,299.0,38.0,1.4,22.5,74.0,163.16,116.76
2018,11,1,16,45,193.5,26.0,1.45,21.6,45.0,102.67,51.41
2018,11,1,17,0,88.0,14.0,1.5,20.7,16.0,37.54,0.0
2018,11,1,17,15,44.0,7.0,1.5,20.3,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.55,18.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,6,45,134.5,11.0,1.55,14.7,19.0,10.81,0.0
2018,11,2,7,0,269.0,22.0,1.5,14.8,38.0,17.83,0.0
2018,11,2,7,15,405.0,29.5,1.55,15.5,78.0,22.38,12.93
2018,11,2,7,30,541.0,37.0,1.6,16.2,118.0,29.28,19.81
2018,11,2,7,45,609.5,42.0,1.65,16.9,163.0,31.58,22.15
2018,11,2,8,0,678.0,47.0,1.7,17.6,208.0,45.48,24.66
2018,11,2,8,15,707.5,52.5,1.65,18.25,250.0,86.77,42.6
2018,11,2,8,30,737.0,58.0,1.6,18.9,292.0,130.31,71.45
2018,11,2,8,45,768.0,60.5,1.55,19.55,333.5,173.4,104.88
2018,11,2,9,0,799.0,63.0,1.5,20.2,375.0,218.36,142.37
2018,11,2,9,15,810.5,67.5,1.5,20.8,410.0,261.83,180.34
2018,11,2,9,30,822.0,72.0,1.5,21.4,445.0,304.95,217.89
2018,11,2,9,45,833.5,75.5,1.45,22.05,476.0,346.58,253.51
2018,11,2,10,0,845.0,79.0,1.4,22.7,507.0,387.43,287.59
2018,11,2,10,15,847.0,82.0,1.45,23.15,529.0,422.94,317.34
2018,11,2,10,30,849.0,85.0,1.5,23.6,551.0,456.61,344.89
2018,11,2,10,45,877.0,81.5,1.5,24.0,576.0,495.65,375.45
2018,11,2,11,0,905.0,78.0,1.5,24.4,601.0,532.28,403.56
2018,11,2,11,15,852.0,94.5,1.55,24.7,593.5,544.17,413.33
2018,11,2,11,30,799.0,111.0,1.6,25.0,586.0,552.26,419.98
2018,11,2,11,45,785.5,115.5,1.7,25.3,584.0,566.45,431.22
2018,11,2,12,0,772.0,120.0,1.8,25.6,582.0,577.77,440.1
2018,11,2,12,15,740.0,128.5,1.8,25.7,568.5,579.43,441.56
2018,11,2,12,30,708.0,137.0,1.8,25.8,555.0,578.14,440.81
2018,11,2,12,45,686.5,139.0,1.85,25.9,537.0,573.89,438.31
2018,11,2,13,0,665.0,141.0,1.9,26.0,519.0,567.11,433.9
2018,11,2,13,15,777.0,107.5,1.9,25.9,534.0,602.93,461.93
2018,11,2,13,30,889.0,74.0,1.9,25.8,549.0,633.52,485.72
2018,11,2,13,45,878.5,72.5,1.9,25.75,521.5,620.91,476.95
2018,11,2,14,0,868.0,71.0,1.9,25.7,494.0,605.58,466.38
2018,11,2,14,15,821.0,74.5,1.85,25.6,452.5,574.33,443.57
2018,11,2,14,30,774.0,78.0,1.8,25.5,411.0,539.26,417.77
2018,11,2,14,45,726.5,75.5,1.75,25.45,365.5,496.45,385.87
2018,11,2,15,0,679.0,73.0,1.7,25.4,320.0,455.02,354.34
2018,11,2,15,15,625.5,72.0,1.7,25.4,278.0,411.0,320.18
2018,11,2,15,30,572.0,71.0,1.7,25.4,236.0,367.89,285.85
2018,11,2,15,45,480.5,66.0,1.65,24.45,188.0,304.53,236.06
2018,11,2,16,0,389.0,61.0,1.6,23.5,140.0,243.76,187.15
2018,11,2,16,15,333.0,50.0,1.65,22.65,105.5,197.65,148.43
2018,11,2,16,30,277.0,39.0,1.7,21.8,71.0,155.28,110.82
2018,11,2,16,45,169.0,25.5,1.8,20.95,42.0,93.15,41.33
2018,11,2,17,0,61.0,12.0,1.9,20.1,13.0,28.06,0.0
2018,11,2,17,15,30.5,6.0,2.05,19.6,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,3,6,45,149.5,10.5,1.95,14.9,19.0,10.32,0.0
2018,11,3,7,0,299.0,21.0,1.9,15.1,38.0,17.04,0.0
2018,11,3,7,15,441.0,28.0,2.1,15.8,79.0,23.12,13.32
2018,11,3,7,30,583.0,35.0,2.3,16.5,120.0,27.53,18.2
2018,11,3,7,45,649.5,39.0,2.45,17.2,165.0,29.01,19.83
2018,11,3,8,0,716.0,43.0,2.6,17.9,210.0,40.07,21.43
2018,11,3,8,15,757.0,46.5,2.7,18.5,255.0,82.03,37.69
2018,11,3,8,30,798.0,50.0,2.8,19.1,300.0,130.6,69.37
2018,11,3,8,45,825.0,52.5,2.85,19.7,342.0,175.74,104.48
2018,11,3,9,0,852.0,55.0,2.9,20.3,384.0,222.17,143.64
2018,11,3,9,15,871.0,57.5,2.95,20.95,422.0,267.68,183.53
2018,11,3,9,30,890.0,60.0,3.0,21.6,460.0,313.28,223.58
2018,11,3,9,45,903.0,61.5,3.0,22.2,491.5,355.85,260.9
2018,11,3,10,0,916.0,63.0,3.0,22.8,523.0,397.54,296.72
2018,11,3,10,15,925.0,64.5,3.0,23.3,548.5,436.52,329.72
2018,11,3,10,30,934.0,66.0,3.0,23.8,574.0,473.9,360.62
2018,11,3,10,45,939.5,67.0,3.05,24.3,592.0,507.38,387.88
2018,11,3,11,0,945.0,68.0,3.1,24.8,610.0,538.67,412.81
2018,11,3,11,15,900.5,80.5,3.05,25.1,604.0,552.83,424.4
2018,11,3,11,30,856.0,93.0,3.0,25.4,598.0,562.16,431.95
2018,11,3,11,45,817.5,106.0,2.95,25.75,590.0,571.77,439.15
2018,11,3,12,0,779.0,119.0,2.9,26.1,582.0,577.57,443.23
2018,11,3,12,15,590.5,171.5,2.85,26.25,520.5,530.22,406.92
2018,11,3,12,30,402.0,224.0,2.8,26.4,459.0,474.98,364.26
2018,11,3,12,45,518.0,185.5,2.7,26.55,481.5,512.67,394.14
2018,11,3,13,0,634.0,147.0,2.6,26.7,504.0,551.24,423.84
2018,11,3,13,15,697.5,125.5,2.55,26.65,505.5,570.37,438.89
2018,11,3,13,30,761.0,104.0,2.5,26.6,507.0,585.23,450.87
2018,11,3,13,45,679.0,115.5,2.45,26.6,461.5,545.62,421.32
2018,11,3,14,0,597.0,127.0,2.4,26.6,416.0,503.83,390.15
2018,11,3,14,15,663.0,103.0,2.35,26.4,403.0,510.79,396.75
2018,11,3,14,30,729.0,79.0,2.3,26.2,390.0,511.4,398.1
2018,11,3,14,45,689.0,78.0,2.3,26.05,350.0,477.03,372.15
2018,11,3,15,0,649.0,77.0,2.3,25.9,310.0,440.88,344.49
2018,11,3,15,15,515.5,83.5,2.3,25.9,254.0,365.71,285.98
2018,11,3,15,30,382.0,90.0,2.3,25.9,198.0,293.76,229.12
2018,11,3,15,45,472.5,69.0,2.0,24.45,179.5,302.2,234.7
2018,11,3,16,0,563.0,48.0,1.7,23.0,161.0,301.54,230.9
2018,11,3,16,15,521.5,40.5,1.75,22.15,124.0,258.47,193.18
2018,11,3,16,30,480.0,33.0,1.8,21.3,87.0,217.38,153.81
2018,11,3,16,45,311.0,23.5,1.85,20.45,52.0,132.41,50.95
2018,11,3,17,0,142.0,14.0,1.9,19.6,17.0,51.15,0.0
2018,11,3,17,15,71.0,7.0,1.95,19.2,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,4,6,45,60.5,10.0,2.05,12.85,13.0,9.83,0.0
2018,11,4,7,0,121.0,20.0,2.0,12.9,26.0,15.75,0.0
2018,11,4,7,15,198.0,33.5,2.0,13.55,56.0,25.93,15.54
2018,11,4,7,30,275.0,47.0,2.0,14.2,86.0,35.66,25.42
2018,11,4,7,45,331.5,58.5,1.95,14.85,122.5,43.38,32.69
2018,11,4,8,0,388.0,70.0,1.9,15.5,159.0,54.97,43.16
2018,11,4,8,15,430.0,80.0,1.85,16.1,197.5,86.9,53.69
2018,11,4,8,30,472.0,90.0,1.8,16.7,236.0,122.49,77.23
2018,11,4,8,45,466.5,104.5,1.75,17.25,265.5,158.13,106.06
2018,11,4,9,0,461.0,119.0,1.7,17.8,295.0,192.86,135.71
2018,11,4,9,15,462.5,132.5,1.65,18.45,324.0,227.42,165.32
2018,11,4,9,30,464.0,146.0,1.6,19.1,353.0,261.52,194.35
2018,11,4,9,45,539.5,138.0,1.55,19.75,394.5,299.8,224.73
2018,11,4,10,0,615.0,130.0,1.5,20.4,436.0,342.83,258.87
2018,11,4,10,15,738.5,109.5,1.45,20.95,495.0,397.07,300.97
2018,11,4,10,30,862.0,89.0,1.4,21.5,554.0,459.26,348.64
2018,11,4,10,45,865.0,90.0,1.35,22.0,569.5,489.83,372.72
2018,11,4,11,0,868.0,91.0,1.3,22.5,585.0,518.28,394.69
2018,11,4,11,15,801.0,108.5,1.4,22.85,570.5,524.41,400.6
2018,11,4,11,30,734.0,126.0,1.5,23.2,556.0,524.53,401.71
2018,11,4,11,45,811.0,107.5,1.55,23.55,584.5,566.19,433.36
2018,11,4,12,0,888.0,89.0,1.6,23.9,613.0,606.58,463.48
2018,11,4,12,15,911.0,83.0,1.75,24.0,616.5,627.1,479.76
2018,11,4,12,30,934.0,77.0,1.9,24.1,620.0,645.1,494.27
2018,11,4,12,45,895.5,81.0,2.05,24.2,592.0,633.33,486.93
2018,11,4,13,0,857.0,85.0,2.2,24.3,564.0,619.93,478.34
2018,11,4,13,15,857.5,82.0,2.3,24.25,547.0,618.7,478.75
2018,11,4,13,30,858.0,79.0,2.4,24.2,530.0,614.56,476.85
2018,11,4,13,45,834.0,79.0,2.5,24.15,498.5,595.99,464.09
2018,11,4,14,0,810.0,79.0,2.6,24.1,467.0,575.05,449.39
2018,11,4,14,15,795.5,74.0,2.6,23.9,433.0,552.01,432.92
2018,11,4,14,30,781.0,69.0,2.6,23.7,399.0,526.75,414.42
2018,11,4,14,45,749.5,69.0,2.65,23.55,361.5,495.79,391.01
2018,11,4,15,0,718.0,69.0,2.7,23.4,324.0,463.75,366.17
2018,11,4,15,15,687.5,62.0,2.7,23.4,281.5,423.74,334.34
2018,11,4,15,30,657.0,55.0,2.7,23.4,239.0,383.29,301.22
2018,11,4,15,45,593.5,51.5,2.6,22.3,195.5,334.2,261.36
2018,11,4,16,0,530.0,48.0,2.5,21.2,152.0,285.85,220.81
2018,11,4,16,15,410.5,41.5,2.55,20.45,109.0,216.01,162.72
2018,11,4,16,30,291.0,35.0,2.6,19.7,66.0,153.75,108.82
2018,11,4,16,45,195.5,23.5,2.6,18.9,40.0,95.81,27.94
2018,11,4,17,0,100.0,12.0,2.6,18.1,14.0,37.8,0.0
2018,11,4,17,15,50.0,6.0,2.65,17.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,5,6,45,137.0,10.0,2.25,12.45,16.5,9.83,0.0
2018,11,5,7,0,274.0,20.0,2.3,12.7,33.0,16.46,0.0
2018,11,5,7,15,409.0,26.5,2.4,13.2,71.0,21.99,12.07
2018,11,5,7,30,544.0,33.0,2.5,13.7,109.0,25.95,16.97
2018,11,5,7,45,614.5,37.0,2.65,14.25,152.5,27.51,18.73
2018,11,5,8,0,685.0,41.0,2.8,14.8,196.0,33.2,23.95
2018,11,5,8,15,728.0,44.5,2.9,15.45,240.0,73.37,33.54
2018,11,5,8,30,771.0,48.0,3.0,16.1,284.0,120.35,63.34
2018,11,5,8,45,801.0,50.0,3.1,16.7,325.0,163.93,96.85
2018,11,5,9,0,831.0,52.0,3.2,17.3,366.0,209.08,134.96
2018,11,5,9,15,847.5,55.5,3.2,17.85,403.0,253.68,174.58
2018,11,5,9,30,864.0,59.0,3.2,18.4,440.0,298.24,214.37
2018,11,5,9,45,873.5,62.5,3.2,19.0,471.0,340.28,251.84
2018,11,5,10,0,883.0,66.0,3.2,19.6,502.0,381.28,287.7
2018,11,5,10,15,893.0,67.0,3.15,20.0,527.0,418.87,320.21
2018,11,5,10,30,903.0,68.0,3.1,20.4,552.0,455.0,350.74
2018,11,5,10,45,910.5,68.5,3.0,20.8,570.0,487.86,377.88
2018,11,5,11,0,918.0,69.0,2.9,21.2,588.0,518.72,402.75
2018,11,5,11,15,921.5,70.0,2.85,21.45,598.5,545.86,424.55
2018,11,5,11,30,925.0,71.0,2.8,21.7,609.0,570.52,443.97
2018,11,5,11,45,926.0,71.0,2.75,22.0,611.5,590.17,459.2
2018,11,5,12,0,927.0,71.0,2.7,22.3,614.0,607.0,472.05
2018,11,5,12,15,925.5,71.5,2.7,22.45,609.5,619.99,482.27
2018,11,5,12,30,924.0,72.0,2.7,22.6,605.0,630.0,490.14
2018,11,5,12,45,919.0,71.5,2.7,22.75,592.0,633.82,493.39
2018,11,5,13,0,914.0,71.0,2.7,22.9,579.0,634.57,494.33
2018,11,5,13,15,907.0,70.5,2.65,22.9,559.0,631.07,492.15
2018,11,5,13,30,900.0,70.0,2.6,22.9,539.0,624.6,487.71
2018,11,5,13,45,888.5,68.5,2.6,22.95,511.5,611.45,478.38
2018,11,5,14,0,877.0,67.0,2.6,23.0,484.0,595.58,466.88
2018,11,5,14,15,859.5,65.5,2.6,22.85,450.5,573.67,451.01
2018,11,5,14,30,842.0,64.0,2.6,22.7,417.0,552.23,435.05
2018,11,5,14,45,818.5,61.5,2.6,22.55,378.0,521.79,411.96
2018,11,5,15,0,795.0,59.0,2.6,22.4,339.0,489.81,387.07
2018,11,5,15,15,760.0,56.5,2.6,22.4,296.5,450.84,355.82
2018,11,5,15,30,725.0,54.0,2.6,22.4,254.0,411.48,323.31
2018,11,5,15,45,671.0,49.5,2.4,21.25,209.0,361.5,282.5
2018,11,5,16,0,617.0,45.0,2.2,20.1,164.0,313.02,241.4
2018,11,5,16,15,524.5,39.0,2.25,19.2,121.0,253.95,190.99
2018,11,5,16,30,432.0,33.0,2.3,18.3,78.0,197.71,139.15
2018,11,5,16,45,268.0,21.5,2.35,17.4,45.0,113.86,21.91
2018,11,5,17,0,104.0,10.0,2.4,16.5,12.0,36.54,0.0
2018,11,5,17,15,52.0,5.0,2.4,16.15,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,6,45,90.0,9.5,2.0,10.95,13.5,9.34,0.0
2018,11,6,7,0,180.0,19.0,2.0,11.1,27.0,15.62,0.0
2018,11,6,7,15,361.5,28.0,2.1,11.8,68.5,21.79,11.67
2018,11,6,7,30,543.0,37.0,2.2,12.5,110.0,30.28,20.79
2018,11,6,7,45,619.5,41.5,2.3,13.2,155.0,31.96,22.74
2018,11,6,8,0,696.0,46.0,2.4,13.9,200.0,35.33,25.94
2018,11,6,8,15,739.0,49.5,2.4,14.55,244.5,75.78,36.3
2018,11,6,8,30,782.0,53.0,2.4,15.2,289.0,119.76,62.89
2018,11,6,8,45,811.5,55.5,2.45,15.8,331.0,164.08,96.69
2018,11,6,9,0,841.0,58.0,2.5,16.4,373.0,213.18,137.87
2018,11,6,9,15,861.0,60.5,2.5,17.05,410.5,258.14,177.46
2018,11,6,9,30,881.0,63.0,2.5,17.7,448.0,303.3,217.47
2018,11,6,9,45,894.5,64.5,2.45,18.35,479.5,345.42,254.78
2018,11,6,10,0,908.0,66.0,2.4,19.0,511.0,386.72,290.63
2018,11,6,10,15,918.0,67.5,2.4,19.55,536.5,425.61,323.93
2018,11,6,10,30,928.0,69.0,2.4,20.1,562.0,462.99,355.16
2018,11,6,10,45,935.0,69.5,2.35,20.65,580.0,496.34,382.37
2018,11,6,11,0,942.0,70.0,2.3,21.2,598.0,527.61,407.23
2018,11,6,11,15,945.5,70.5,2.35,21.6,608.5,554.85,429.01
2018,11,6,11,30,949.0,71.0,2.4,22.0,619.0,579.52,448.4
2018,11,6,11,45,950.5,70.5,2.4,22.4,621.5,599.39,463.71
2018,11,6,12,0,952.0,70.0,2.4,22.8,624.0,616.38,476.59
2018,11,6,12,15,948.5,71.0,2.4,23.0,618.5,629.05,486.4
2018,11,6,12,30,945.0,72.0,2.4,23.2,613.0,638.62,493.8
2018,11,6,12,45,938.0,72.0,2.4,23.4,599.0,641.93,496.56
2018,11,6,13,0,931.0,72.0,2.4,23.6,585.0,642.11,496.97
2018,11,6,13,15,923.0,71.0,2.35,23.65,564.0,637.53,493.93
2018,11,6,13,30,915.0,70.0,2.3,23.7,543.0,629.92,488.6
2018,11,6,13,45,903.5,68.0,2.3,23.75,515.0,616.19,478.96
2018,11,6,14,0,892.0,66.0,2.3,23.8,487.0,599.69,467.12
2018,11,6,14,15,876.0,64.0,2.2,23.65,453.0,577.98,451.13
2018,11,6,14,30,860.0,62.0,2.1,23.5,419.0,553.96,433.1
2018,11,6,14,45,837.0,59.5,2.05,23.35,379.5,523.5,410.04
2018,11,6,15,0,814.0,57.0,2.0,23.2,340.0,494.21,387.16
2018,11,6,15,15,779.5,54.0,2.0,23.2,297.0,454.62,355.75
2018,11,6,15,30,745.0,51.0,2.0,23.2,254.0,414.59,323.0
2018,11,6,15,45,692.5,47.0,1.7,21.75,209.0,365.51,283.18
2018,11,6,16,0,640.0,43.0,1.4,20.3,164.0,317.8,242.9
2018,11,6,16,15,550.5,36.5,1.5,19.4,120.5,255.63,190.47
2018,11,6,16,30,461.0,30.0,1.6,18.5,77.0,198.27,137.13
2018,11,6,16,45,289.5,20.5,1.65,17.55,44.5,117.46,7.11
2018,11,6,17,0,118.0,11.0,1.7,16.6,12.0,40.76,0.0
2018,11,6,17,15,59.0,5.5,1.8,16.25,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,7,6,45,104.5,9.0,0.9,12.25,13.5,8.85,0.0
2018,11,7,7,0,209.0,18.0,0.9,12.3,27.0,17.69,0.0
2018,11,7,7,15,365.5,26.0,1.0,12.85,65.0,20.06,9.88
2018,11,7,7,30,522.0,34.0,1.1,13.4,103.0,27.4,18.16
2018,11,7,7,45,595.0,39.5,1.2,14.0,147.0,30.24,21.13
2018,11,7,8,0,668.0,45.0,1.3,14.6,191.0,33.1,23.89
2018,11,7,8,15,714.0,48.5,1.4,15.2,235.0,71.09,33.97
2018,11,7,8,30,760.0,52.0,1.5,15.8,279.0,113.96,59.11
2018,11,7,8,45,790.5,55.0,1.55,16.4,320.5,157.69,91.89
2018,11,7,9,0,821.0,58.0,1.6,17.0,362.0,203.18,129.61
2018,11,7,9,15,841.5,59.5,1.65,17.55,398.5,249.48,169.92
2018,11,7,9,30,862.0,61.0,1.7,18.1,435.0,292.91,208.27
2018,11,7,9,45,876.0,63.5,1.75,18.65,466.5,335.23,245.59
2018,11,7,10,0,890.0,66.0,1.8,19.2,498.0,376.84,281.64
2018,11,7,10,15,900.5,67.0,1.8,19.65,523.0,414.72,314.05
2018,11,7,10,30,911.0,68.0,1.8,20.1,548.0,451.17,344.51
2018,11,7,10,45,917.5,68.5,1.8,20.55,565.5,483.7,371.22
2018,11,7,11,0,924.0,69.0,1.8,21.0,583.0,514.16,395.67
2018,11,7,11,15,928.0,69.5,1.8,21.25,593.5,541.14,417.23
2018,11,7,11,30,932.0,70.0,1.8,21.5,604.0,565.63,436.46
2018,11,7,11,45,933.0,69.5,1.8,21.75,606.0,584.86,451.48
2018,11,7,12,0,934.0,69.0,1.8,22.0,608.0,601.25,464.14
2018,11,7,12,15,932.5,69.0,1.8,22.15,603.0,613.8,473.95
2018,11,7,12,30,931.0,69.0,1.8,22.3,598.0,623.33,481.41
2018,11,7,12,45,926.5,68.5,1.85,22.4,585.0,627.51,485.28
2018,11,7,13,0,922.0,68.0,1.9,22.5,572.0,628.62,486.85
2018,11,7,13,15,914.0,67.0,1.95,22.55,551.5,624.03,484.3
2018,11,7,13,30,906.0,66.0,2.0,22.6,531.0,616.45,479.48
2018,11,7,13,45,894.5,64.5,2.05,22.6,503.5,603.35,470.58
2018,11,7,14,0,883.0,63.0,2.1,22.6,476.0,587.51,459.47
2018,11,7,14,15,867.0,61.5,2.1,22.45,443.0,566.54,444.32
2018,11,7,14,30,851.0,60.0,2.1,22.3,410.0,543.3,427.11
2018,11,7,14,45,828.0,58.0,2.15,22.2,371.5,513.69,404.73
2018,11,7,15,0,805.0,56.0,2.2,22.1,333.0,485.28,382.52
2018,11,7,15,15,770.5,53.0,2.2,22.1,290.5,446.08,351.06
2018,11,7,15,30,736.0,50.0,2.2,22.1,248.0,406.48,318.31
2018,11,7,15,45,683.0,46.0,1.85,21.0,203.5,357.7,277.94
2018,11,7,16,0,630.0,42.0,1.5,19.9,159.0,310.36,237.31
2018,11,7,16,15,541.0,36.0,1.55,19.0,116.5,249.6,185.67
2018,11,7,16,30,452.0,30.0,1.6,18.1,74.0,198.04,135.62
2018,11,7,16,45,273.5,19.5,1.65,17.15,42.0,110.18,0.0
2018,11,7,17,0,95.0,9.0,1.7,16.2,10.0,32.67,0.0
2018,11,7,17,15,47.5,4.5,1.7,15.8,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
