Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,11,45,861.5,73.0,2.35,14.1,487.0,462.29,367.07
2018,12,8,12,0,846.0,76.0,2.3,14.3,486.0,474.16,377.68
2018,12,8,12,15,860.0,74.0,2.25,14.4,488.5,492.48,393.01
2018,12,8,12,30,874.0,72.0,2.2,14.5,491.0,507.99,405.82
2018,12,8,12,45,866.0,72.5,2.15,14.6,480.0,513.65,410.79
2018,12,8,13,0,858.0,73.0,2.1,14.7,469.0,515.98,413.01
2018,12,8,13,15,849.0,71.5,2.05,14.7,451.0,512.9,411.09
2018,12,8,13,30,840.0,70.0,2.0,14.7,433.0,507.08,406.86
2018,12,8,13,45,827.5,68.5,1.95,14.7,409.5,496.86,399.02
2018,12,8,14,0,815.0,67.0,1.9,14.7,386.0,484.15,388.98
2018,12,8,14,15,795.0,64.5,1.8,14.5,356.0,464.33,373.25
2018,12,8,14,30,775.0,62.0,1.7,14.3,326.0,442.5,355.54
2018,12,8,14,45,745.5,59.0,1.6,14.1,291.0,413.98,332.09
2018,12,8,15,0,716.0,56.0,1.5,13.9,256.0,384.26,307.03
2018,12,8,15,15,672.0,52.5,1.5,13.9,218.0,347.04,275.38
2018,12,8,15,30,628.0,49.0,1.5,13.9,180.0,309.87,242.84
2018,12,8,15,45,542.0,42.0,1.4,12.85,137.5,256.86,197.97
2018,12,8,16,0,456.0,35.0,1.3,11.8,95.0,205.25,153.14
2018,12,8,16,15,332.0,27.5,1.35,11.5,62.5,146.18,97.34
2018,12,8,16,30,208.0,20.0,1.4,11.2,30.0,85.73,0.0
2018,12,8,16,45,104.0,10.0,1.5,10.85,15.0,34.23,0.0
2018,12,8,17,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,9,7,15,11.0,4.0,2.15,6.65,4.5,0.0,0.0
2018,12,9,7,30,22.0,8.0,2.2,6.7,9.0,7.86,0.0
2018,12,9,7,45,21.5,14.0,2.25,6.75,15.5,13.05,2.85
2018,12,9,8,0,21.0,20.0,2.3,6.8,22.0,18.49,10.48
2018,12,9,8,15,30.5,29.0,2.3,6.95,34.0,26.39,18.11
2018,12,9,8,30,40.0,38.0,2.3,7.1,46.0,34.11,25.43
2018,12,9,8,45,52.5,56.5,2.35,7.2,69.0,52.54,38.82
2018,12,9,9,0,65.0,75.0,2.4,7.3,92.0,72.64,55.13
2018,12,9,9,15,32.5,50.5,2.35,7.45,59.0,52.74,39.07
2018,12,9,9,30,0.0,26.0,2.3,7.6,26.0,25.09,16.38
2018,12,9,9,45,5.5,59.0,2.3,7.8,61.0,58.16,44.98
2018,12,9,10,0,11.0,92.0,2.3,8.0,96.0,91.06,73.08
2018,12,9,10,15,21.5,119.5,2.25,8.2,128.5,119.29,96.77
2018,12,9,10,30,32.0,147.0,2.2,8.4,161.0,149.18,121.71
2018,12,9,10,45,37.5,133.5,2.15,8.55,150.5,140.5,114.22
2018,12,9,11,0,43.0,120.0,2.1,8.7,140.0,131.56,106.66
2018,12,9,11,15,28.5,140.0,2.1,8.85,153.5,146.28,119.17
2018,12,9,11,30,14.0,160.0,2.1,9.0,167.0,160.08,130.67
2018,12,9,11,45,36.5,172.5,2.1,9.15,190.0,183.57,150.14
2018,12,9,12,0,59.0,185.0,2.1,9.3,213.0,207.67,170.07
2018,12,9,12,15,34.0,168.0,2.1,9.45,184.0,180.76,147.67
2018,12,9,12,30,9.0,151.0,2.1,9.6,155.0,151.13,122.92
2018,12,9,12,45,51.5,158.5,2.1,9.8,182.0,182.25,149.27
2018,12,9,13,0,94.0,166.0,2.1,10.0,209.0,215.58,177.15
2018,12,9,13,15,174.5,172.0,2.1,10.15,248.5,264.18,217.66
2018,12,9,13,30,255.0,178.0,2.1,10.3,288.0,316.7,260.71
2018,12,9,13,45,251.5,168.0,2.1,10.45,271.5,305.3,251.35
2018,12,9,14,0,248.0,158.0,2.1,10.6,255.0,293.02,241.43
2018,12,9,14,15,231.5,135.0,2.05,10.65,220.0,259.37,213.98
2018,12,9,14,30,215.0,112.0,2.0,10.7,185.0,224.91,185.54
2018,12,9,14,45,296.0,96.0,2.0,10.75,185.0,247.99,204.35
2018,12,9,15,0,377.0,80.0,2.0,10.8,185.0,261.34,214.13
2018,12,9,15,15,415.5,70.5,2.0,10.8,170.5,259.79,210.88
2018,12,9,15,30,454.0,61.0,2.0,10.8,156.0,257.04,205.59
2018,12,9,15,45,335.5,53.0,1.75,10.2,115.0,192.47,150.94
2018,12,9,16,0,217.0,45.0,1.5,9.6,74.0,135.92,102.99
2018,12,9,16,15,141.5,32.0,1.5,9.3,48.0,93.34,62.71
2018,12,9,16,30,66.0,19.0,1.5,9.0,22.0,43.03,0.0
2018,12,9,16,45,33.0,9.5,1.55,8.75,11.0,17.08,0.0
2018,12,9,17,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.5,1.35,8.95,1.5,0.0,0.0
2018,12,10,7,30,0.0,3.0,1.4,9.2,3.0,2.95,0.0
2018,12,10,7,45,0.0,8.5,1.45,9.45,8.5,8.19,0.0
2018,12,10,8,0,0.0,14.0,1.5,9.7,14.0,13.5,5.98
2018,12,10,8,15,20.0,20.5,1.65,10.15,24.5,19.04,11.31
2018,12,10,8,30,40.0,27.0,1.8,10.6,35.0,24.79,16.67
2018,12,10,8,45,33.0,38.0,1.9,11.05,45.5,36.03,24.61
2018,12,10,9,0,26.0,49.0,2.0,11.5,56.0,49.08,35.67
2018,12,10,9,15,22.0,72.5,2.05,11.9,79.0,71.06,54.52
2018,12,10,9,30,18.0,96.0,2.1,12.3,102.0,94.09,74.16
2018,12,10,9,45,55.0,124.5,2.2,12.75,145.0,126.93,100.2
2018,12,10,10,0,92.0,153.0,2.3,13.2,188.0,164.21,129.95
2018,12,10,10,15,64.0,158.0,2.25,13.55,183.0,165.61,131.97
2018,12,10,10,30,36.0,163.0,2.2,13.9,178.0,164.78,131.89
2018,12,10,10,45,25.0,164.0,2.15,14.2,174.5,164.97,132.1
2018,12,10,11,0,14.0,165.0,2.1,14.5,171.0,163.12,130.53
2018,12,10,11,15,37.0,179.5,2.1,14.7,196.5,186.86,149.61
2018,12,10,11,30,60.0,194.0,2.1,14.9,222.0,212.27,169.99
2018,12,10,11,45,118.0,202.5,2.05,15.05,259.0,249.8,200.06
2018,12,10,12,0,176.0,211.0,2.0,15.2,296.0,288.63,231.05
2018,12,10,12,15,227.5,199.5,2.0,15.3,308.5,308.35,247.02
2018,12,10,12,30,279.0,188.0,2.0,15.4,321.0,326.71,262.06
2018,12,10,12,45,311.5,178.5,2.05,15.5,324.0,337.57,271.18
2018,12,10,13,0,344.0,169.0,2.1,15.6,327.0,347.73,279.76
2018,12,10,13,15,277.0,173.0,2.1,15.55,297.0,320.53,258.26
2018,12,10,13,30,210.0,177.0,2.1,15.5,267.0,288.5,232.8
2018,12,10,13,45,237.5,162.5,2.15,15.5,259.5,292.08,236.27
2018,12,10,14,0,265.0,148.0,2.2,15.5,252.0,290.32,235.24
2018,12,10,14,15,540.5,101.5,2.15,15.35,292.0,380.25,307.81
2018,12,10,14,30,816.0,55.0,2.1,15.2,332.0,452.53,363.7
2018,12,10,14,45,788.5,52.5,2.0,15.05,297.0,425.01,340.37
2018,12,10,15,0,761.0,50.0,1.9,14.9,262.0,396.11,315.83
2018,12,10,15,15,719.0,47.0,1.9,14.9,223.5,359.56,284.56
2018,12,10,15,30,677.0,44.0,1.9,14.9,185.0,322.91,252.25
2018,12,10,15,45,610.5,39.0,1.75,13.7,145.5,275.47,211.48
2018,12,10,16,0,544.0,34.0,1.6,12.5,106.0,230.1,170.94
2018,12,10,16,15,418.5,27.0,1.7,12.1,70.5,167.62,111.28
2018,12,10,16,30,293.0,20.0,1.8,11.7,35.0,108.46,0.0
2018,12,10,16,45,146.5,10.0,1.85,11.25,17.5,44.17,0.0
2018,12,10,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,11,7,15,72.0,6.5,1.55,7.2,8.5,0.0,0.0
2018,12,11,7,30,144.0,13.0,1.5,7.7,17.0,12.78,0.0
2018,12,11,7,45,300.5,22.0,1.5,8.25,49.0,17.21,4.04
2018,12,11,8,0,457.0,31.0,1.5,8.8,81.0,23.52,14.58
2018,12,11,8,15,550.0,35.5,1.55,9.35,121.0,27.81,19.14
2018,12,11,8,30,643.0,40.0,1.6,9.9,161.0,30.05,21.45
2018,12,11,8,45,593.0,53.5,1.7,10.5,184.5,60.99,32.64
2018,12,11,9,0,543.0,67.0,1.8,11.1,208.0,96.82,56.15
2018,12,11,9,15,598.0,70.0,1.8,11.6,246.0,131.15,80.0
2018,12,11,9,30,653.0,73.0,1.8,12.1,284.0,169.27,109.85
2018,12,11,9,45,738.0,66.5,1.85,12.6,327.0,210.31,142.7
2018,12,11,10,0,823.0,60.0,1.9,13.1,370.0,254.0,178.94
2018,12,11,10,15,836.0,61.5,1.9,13.45,395.0,289.73,211.49
2018,12,11,10,30,849.0,63.0,1.9,13.8,420.0,326.39,244.43
2018,12,11,10,45,840.5,68.0,1.95,14.2,434.5,354.21,270.22
2018,12,11,11,0,832.0,73.0,2.0,14.6,449.0,381.39,294.78
2018,12,11,11,15,853.5,70.0,2.05,14.8,464.5,411.11,320.6
2018,12,11,11,30,875.0,67.0,2.1,15.0,480.0,438.25,343.95
2018,12,11,11,45,876.0,67.0,2.15,15.25,484.0,457.72,360.99
2018,12,11,12,0,877.0,67.0,2.2,15.5,488.0,474.69,375.7
2018,12,11,12,15,875.5,66.0,2.25,15.6,484.5,486.87,386.63
2018,12,11,12,30,874.0,65.0,2.3,15.7,481.0,496.34,395.2
2018,12,11,12,45,816.0,75.0,2.35,15.8,457.0,487.26,389.13
2018,12,11,13,0,758.0,85.0,2.4,15.9,433.0,474.41,379.9
2018,12,11,13,15,728.5,86.5,2.4,15.85,411.0,464.68,373.04
2018,12,11,13,30,699.0,88.0,2.4,15.8,389.0,452.41,363.94
2018,12,11,13,45,754.5,73.5,2.4,15.8,382.0,462.68,372.4
2018,12,11,14,0,810.0,59.0,2.4,15.8,375.0,470.14,378.23
2018,12,11,14,15,791.5,57.5,2.25,15.6,346.5,452.46,363.88
2018,12,11,14,30,773.0,56.0,2.1,15.4,318.0,432.77,347.64
2018,12,11,14,45,700.5,59.0,1.95,15.2,277.5,391.71,314.26
2018,12,11,15,0,628.0,62.0,1.8,15.0,237.0,352.67,281.95
2018,12,11,15,15,524.5,61.5,1.8,15.0,193.0,296.71,235.9
2018,12,11,15,30,421.0,61.0,1.8,15.0,149.0,243.75,191.68
2018,12,11,15,45,392.0,50.5,1.7,13.85,118.5,211.17,163.2
2018,12,11,16,0,363.0,40.0,1.6,12.7,88.0,179.26,133.96
2018,12,11,16,15,272.0,30.0,1.65,12.35,58.5,130.4,86.99
2018,12,11,16,30,181.0,20.0,1.7,12.0,29.0,78.55,0.0
2018,12,11,16,45,90.5,10.0,1.75,11.65,14.5,31.05,0.0
2018,12,11,17,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,12,7,15,41.0,6.0,2.55,8.4,7.0,0.0,0.0
2018,12,12,7,30,82.0,12.0,2.7,8.6,14.0,11.8,0.0
2018,12,12,7,45,153.0,24.5,2.85,8.8,37.5,19.22,4.13
2018,12,12,8,0,224.0,37.0,3.0,9.0,61.0,28.55,18.73
2018,12,12,8,15,410.0,41.0,3.05,9.3,108.5,30.53,21.5
2018,12,12,8,30,596.0,45.0,3.1,9.6,156.0,34.95,25.84
2018,12,12,8,45,639.5,49.5,3.15,9.9,193.0,60.5,31.9
2018,12,12,9,0,683.0,54.0,3.2,10.2,230.0,97.48,51.76
2018,12,12,9,15,683.5,62.0,3.2,10.7,260.0,132.95,78.21
2018,12,12,9,30,684.0,70.0,3.2,11.2,290.0,170.1,109.76
2018,12,12,9,45,771.5,63.0,3.2,11.65,334.0,212.16,143.71
2018,12,12,10,0,859.0,56.0,3.2,12.1,378.0,259.46,183.33
2018,12,12,10,15,874.5,57.0,3.25,12.5,404.0,296.47,217.41
2018,12,12,10,30,890.0,58.0,3.3,12.9,430.0,332.61,250.5
2018,12,12,10,45,900.5,58.5,3.3,13.25,449.5,365.47,280.54
2018,12,12,11,0,911.0,59.0,3.3,13.6,469.0,396.72,308.67
2018,12,12,11,15,917.0,59.5,3.35,13.85,481.5,424.4,333.57
2018,12,12,11,30,923.0,60.0,3.4,14.1,494.0,449.89,356.17
2018,12,12,11,45,925.5,60.0,3.4,14.35,499.0,471.02,374.78
2018,12,12,12,0,928.0,60.0,3.4,14.6,504.0,489.56,390.9
2018,12,12,12,15,924.5,60.5,3.4,14.7,501.0,503.1,402.97
2018,12,12,12,30,921.0,61.0,3.4,14.8,498.0,513.75,412.48
2018,12,12,12,45,905.5,62.0,3.4,14.9,484.5,516.1,415.26
2018,12,12,13,0,890.0,63.0,3.4,15.0,471.0,515.43,415.46
2018,12,12,13,15,866.5,64.0,3.3,15.0,449.0,507.83,409.99
2018,12,12,13,30,843.0,65.0,3.2,15.0,427.0,497.5,402.15
2018,12,12,13,45,758.5,75.0,3.1,15.0,387.5,465.52,376.94
2018,12,12,14,0,674.0,85.0,3.0,15.0,348.0,431.58,349.92
2018,12,12,14,15,667.0,78.5,2.8,14.85,322.0,415.79,337.16
2018,12,12,14,30,660.0,72.0,2.6,14.7,296.0,397.98,322.31
2018,12,12,14,45,687.5,63.5,2.35,14.55,275.0,390.28,314.82
2018,12,12,15,0,715.0,55.0,2.1,14.4,254.0,380.85,305.08
2018,12,12,15,15,661.0,51.5,2.1,14.4,214.5,339.92,270.27
2018,12,12,15,30,607.0,48.0,2.1,14.4,175.0,301.65,236.84
2018,12,12,15,45,562.0,41.5,1.9,13.15,139.5,260.22,200.67
2018,12,12,16,0,517.0,35.0,1.7,11.9,104.0,221.93,165.53
2018,12,12,16,15,372.5,27.5,1.75,11.5,68.0,158.07,105.88
2018,12,12,16,30,228.0,20.0,1.8,11.1,32.0,91.25,0.0
2018,12,12,16,45,114.0,10.0,1.85,10.7,16.0,36.58,0.0
2018,12,12,17,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,13,7,15,89.5,6.5,2.1,6.55,8.5,0.0,0.0
2018,12,13,7,30,179.0,13.0,2.2,7.0,17.0,12.78,0.0
2018,12,13,7,45,337.0,21.0,2.35,7.45,49.0,18.0,2.5
2018,12,13,8,0,495.0,29.0,2.5,7.9,81.0,23.91,14.77
2018,12,13,8,15,572.0,34.5,2.6,8.4,120.0,27.08,18.49
2018,12,13,8,30,649.0,40.0,2.7,8.9,159.0,30.28,21.7
2018,12,13,8,45,696.5,43.5,2.75,9.4,198.0,55.27,26.97
2018,12,13,9,0,744.0,47.0,2.8,9.9,237.0,94.12,46.93
2018,12,13,9,15,774.0,49.5,2.85,10.45,273.0,133.17,74.53
2018,12,13,9,30,804.0,52.0,2.9,11.0,309.0,173.6,107.45
2018,12,13,9,45,824.0,54.5,2.95,11.55,340.5,215.61,144.3
2018,12,13,10,0,844.0,57.0,3.0,12.1,372.0,255.0,179.83
2018,12,13,10,15,858.5,58.5,3.0,12.5,398.0,291.69,213.57
2018,12,13,10,30,873.0,60.0,3.0,12.9,424.0,327.5,246.27
2018,12,13,10,45,882.5,60.5,3.0,13.25,443.0,359.55,275.59
2018,12,13,11,0,892.0,61.0,3.0,13.6,462.0,389.98,303.0
2018,12,13,11,15,896.5,62.0,3.0,13.85,474.0,417.13,327.35
2018,12,13,11,30,901.0,63.0,3.0,14.1,486.0,442.09,349.4
2018,12,13,11,45,903.0,63.5,3.0,14.35,491.0,463.15,367.87
2018,12,13,12,0,905.0,64.0,3.0,14.6,496.0,481.68,383.91
2018,12,13,12,15,901.5,64.5,3.0,14.7,493.0,495.0,395.75
2018,12,13,12,30,898.0,65.0,3.0,14.8,490.0,505.51,405.1
2018,12,13,12,45,890.5,65.5,3.0,14.9,480.0,511.22,410.46
2018,12,13,13,0,883.0,66.0,3.0,15.0,470.0,514.07,413.37
2018,12,13,13,15,874.0,65.5,2.95,15.0,453.0,512.28,412.51
2018,12,13,13,30,865.0,65.0,2.9,15.0,436.0,507.73,409.28
2018,12,13,13,45,851.5,63.5,2.85,15.0,412.0,497.17,401.16
2018,12,13,14,0,838.0,62.0,2.8,15.0,388.0,485.89,392.16
2018,12,13,14,15,819.0,60.0,2.7,14.8,358.5,467.35,377.35
2018,12,13,14,30,800.0,58.0,2.6,14.6,329.0,446.7,360.46
2018,12,13,14,45,772.0,55.5,2.5,14.4,294.5,419.52,337.89
2018,12,13,15,0,744.0,53.0,2.4,14.2,260.0,390.99,313.58
2018,12,13,15,15,701.5,49.5,2.4,14.2,222.0,354.29,282.0
2018,12,13,15,30,659.0,46.0,2.4,14.2,184.0,317.51,249.43
2018,12,13,15,45,591.0,40.5,2.05,12.9,144.5,269.65,208.1
2018,12,13,16,0,523.0,35.0,1.7,11.6,105.0,223.95,167.24
2018,12,13,16,15,394.0,27.5,1.75,11.05,69.5,164.56,110.72
2018,12,13,16,30,265.0,20.0,1.8,10.5,34.0,101.32,0.0
2018,12,13,16,45,132.5,10.0,1.8,10.0,17.0,40.95,0.0
2018,12,13,17,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,14,7,15,5.5,1.5,2.25,10.45,1.5,0.0,0.0
2018,12,14,7,30,11.0,3.0,2.4,10.8,3.0,2.95,0.0
2018,12,14,7,45,5.5,4.0,2.55,11.15,4.0,3.9,0.0
2018,12,14,8,0,0.0,5.0,2.7,11.5,5.0,4.82,0.0
2018,12,14,8,15,0.0,6.0,2.9,11.9,6.0,5.78,0.0
2018,12,14,8,30,0.0,7.0,3.1,12.3,7.0,6.74,0.37
2018,12,14,8,45,0.0,8.5,3.3,12.65,8.5,8.19,1.37
2018,12,14,9,0,0.0,10.0,3.5,13.0,10.0,9.64,2.64
2018,12,14,9,15,0.0,12.0,3.65,13.25,12.0,11.57,4.31
2018,12,14,9,30,0.0,14.0,3.8,13.5,14.0,13.5,5.96
2018,12,14,9,45,0.0,28.0,3.95,13.7,28.0,27.02,17.55
2018,12,14,10,0,0.0,42.0,4.1,13.9,42.0,40.56,29.06
2018,12,14,10,15,145.5,91.0,4.15,14.0,151.5,124.07,95.32
2018,12,14,10,30,291.0,140.0,4.2,14.1,261.0,219.57,171.65
2018,12,14,10,45,422.5,133.5,4.25,14.2,318.0,268.23,210.22
2018,12,14,11,0,554.0,127.0,4.3,14.3,375.0,325.5,256.46
2018,12,14,11,15,393.5,147.0,4.3,14.3,325.5,296.95,236.88
2018,12,14,11,30,233.0,167.0,4.3,14.3,276.0,259.54,208.76
2018,12,14,11,45,117.5,139.5,4.35,14.35,194.5,187.89,151.25
2018,12,14,12,0,2.0,112.0,4.4,14.4,113.0,109.25,86.31
2018,12,14,12,15,1.0,105.0,4.4,14.4,105.5,102.1,80.43
2018,12,14,12,30,0.0,98.0,4.4,14.4,98.0,94.87,74.41
2018,12,14,12,45,30.5,117.0,4.45,14.4,131.0,130.02,104.03
2018,12,14,13,0,61.0,136.0,4.5,14.4,164.0,164.9,133.27
2018,12,14,13,15,36.0,133.5,4.35,14.3,150.0,150.59,121.31
2018,12,14,13,30,11.0,131.0,4.2,14.2,136.0,133.66,107.16
2018,12,14,13,45,25.0,136.5,4.1,14.1,146.5,149.55,120.69
2018,12,14,14,0,39.0,142.0,4.0,14.0,157.0,163.14,132.22
2018,12,14,14,15,37.0,118.0,3.85,13.85,131.5,137.29,110.84
2018,12,14,14,30,35.0,94.0,3.7,13.7,106.0,111.17,89.07
2018,12,14,14,45,64.5,90.0,3.5,13.6,109.0,124.79,100.61
2018,12,14,15,0,94.0,86.0,3.3,13.5,112.0,133.35,107.54
2018,12,14,15,15,47.0,59.5,3.3,13.5,72.5,83.29,65.11
2018,12,14,15,30,0.0,33.0,3.3,13.5,33.0,31.85,21.49
2018,12,14,15,45,0.0,25.5,3.0,13.35,25.5,24.61,15.16
2018,12,14,16,0,0.0,18.0,2.7,13.2,18.0,17.36,8.77
2018,12,14,16,15,2.0,12.0,2.6,13.15,12.0,12.17,3.66
2018,12,14,16,30,4.0,6.0,2.5,13.1,6.0,6.9,0.0
2018,12,14,16,45,2.0,3.0,2.4,13.0,3.0,3.42,0.0
2018,12,14,17,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,15,7,15,9.5,1.5,1.8,12.05,1.5,0.0,0.0
2018,12,15,7,30,19.0,3.0,1.9,12.2,3.0,2.95,0.0
2018,12,15,7,45,9.5,4.0,1.95,12.3,4.0,3.52,0.0
2018,12,15,8,0,0.0,5.0,2.0,12.4,5.0,4.82,0.0
2018,12,15,8,15,0.0,6.0,2.1,12.5,6.0,5.78,0.0
2018,12,15,8,30,0.0,7.0,2.2,12.6,7.0,6.74,0.36
2018,12,15,8,45,0.0,8.0,2.3,12.75,8.0,7.71,0.96
2018,12,15,9,0,0.0,9.0,2.4,12.9,9.0,8.68,1.82
2018,12,15,9,15,0.0,19.5,2.4,13.05,19.5,18.81,10.56
2018,12,15,9,30,0.0,30.0,2.4,13.2,30.0,28.95,19.28
2018,12,15,9,45,0.0,52.5,2.4,13.4,52.5,50.72,37.86
2018,12,15,10,0,0.0,75.0,2.4,13.6,75.0,72.41,56.18
2018,12,15,10,15,2.0,88.5,2.4,13.75,89.5,85.74,67.24
2018,12,15,10,30,4.0,102.0,2.4,13.9,104.0,99.26,78.41
2018,12,15,10,45,2.0,84.0,2.4,14.05,85.0,81.83,63.7
2018,12,15,11,0,0.0,66.0,2.4,14.2,66.0,63.8,48.5
2018,12,15,11,15,0.0,85.0,2.4,14.3,85.0,82.18,63.88
2018,12,15,11,30,0.0,104.0,2.4,14.4,104.0,100.45,79.05
2018,12,15,11,45,0.0,115.0,2.45,14.5,115.0,111.12,87.83
2018,12,15,12,0,0.0,126.0,2.5,14.6,126.0,121.87,96.67
2018,12,15,12,15,0.0,109.5,2.45,14.7,109.5,106.0,83.46
2018,12,15,12,30,0.0,93.0,2.4,14.8,93.0,90.0,70.17
2018,12,15,12,45,1.0,86.0,2.35,14.85,86.5,83.7,64.95
2018,12,15,13,0,2.0,79.0,2.3,14.9,80.0,77.39,59.73
2018,12,15,13,15,4.0,98.0,2.2,14.95,100.0,97.07,76.23
2018,12,15,13,30,6.0,117.0,2.1,15.0,120.0,117.1,92.94
2018,12,15,13,45,9.0,118.0,2.05,15.0,122.0,119.88,95.35
2018,12,15,14,0,12.0,119.0,2.0,15.0,124.0,122.74,97.85
2018,12,15,14,15,10.0,105.0,2.0,14.95,109.0,107.83,85.54
2018,12,15,14,30,8.0,91.0,2.0,14.9,94.0,92.87,73.13
2018,12,15,14,45,19.0,86.0,2.0,14.8,91.5,95.61,75.53
2018,12,15,15,0,30.0,81.0,2.0,14.7,89.0,95.62,75.46
2018,12,15,15,15,17.0,61.5,2.0,14.7,66.0,69.19,53.05
2018,12,15,15,30,4.0,42.0,2.0,14.7,43.0,42.12,30.04
2018,12,15,15,45,2.0,26.5,1.95,14.15,27.0,26.3,16.51
2018,12,15,16,0,0.0,11.0,1.9,13.6,11.0,10.6,3.16
2018,12,15,16,15,32.5,11.5,1.9,13.4,13.0,25.13,13.04
2018,12,15,16,30,65.0,12.0,1.9,13.2,15.0,36.68,0.0
2018,12,15,16,45,32.5,6.0,1.9,12.95,7.5,13.55,0.0
2018,12,15,17,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,7,15,5.0,2.0,3.3,13.95,2.0,0.0,0.0
2018,12,16,7,30,10.0,4.0,3.3,14.0,4.0,3.93,0.0
2018,12,16,7,45,5.0,7.0,3.35,14.0,7.0,6.8,0.0
2018,12,16,8,0,0.0,10.0,3.4,14.0,10.0,9.64,2.27
2018,12,16,8,15,0.0,13.5,3.45,14.1,13.5,13.01,5.68
2018,12,16,8,30,0.0,17.0,3.5,14.2,17.0,16.39,8.86
2018,12,16,8,45,0.0,21.0,3.6,14.25,21.0,20.26,11.61
2018,12,16,9,0,0.0,25.0,3.7,14.3,25.0,24.12,14.98
2018,12,16,9,15,0.0,25.5,3.8,14.4,25.5,24.6,15.43
2018,12,16,9,30,0.0,26.0,3.9,14.5,26.0,25.09,15.84
2018,12,16,9,45,0.0,23.5,3.95,14.55,23.5,22.68,13.76
2018,12,16,10,0,0.0,21.0,4.0,14.6,21.0,20.26,11.68
2018,12,16,10,15,0.0,21.0,4.05,14.65,21.0,20.27,11.66
2018,12,16,10,30,0.0,21.0,4.1,14.7,21.0,20.27,11.64
2018,12,16,10,45,0.0,20.5,4.2,14.75,20.5,19.79,11.2
2018,12,16,11,0,0.0,20.0,4.3,14.8,20.0,19.3,10.77
2018,12,16,11,15,0.0,21.0,4.25,14.8,21.0,20.27,11.58
2018,12,16,11,30,0.0,22.0,4.2,14.8,22.0,21.24,12.39
2018,12,16,11,45,0.0,23.0,4.2,14.8,23.0,22.21,13.2
2018,12,16,12,0,0.0,24.0,4.2,14.8,24.0,23.17,14.02
2018,12,16,12,15,0.0,30.0,4.15,14.8,30.0,28.97,18.93
2018,12,16,12,30,0.0,36.0,4.1,14.8,36.0,34.77,23.84
2018,12,16,12,45,0.0,40.0,4.0,14.8,40.0,38.64,27.13
2018,12,16,13,0,0.0,44.0,3.9,14.8,44.0,42.5,30.42
2018,12,16,13,15,0.0,42.0,3.85,14.85,42.0,40.57,28.8
2018,12,16,13,30,0.0,40.0,3.8,14.9,40.0,38.63,27.19
2018,12,16,13,45,0.0,36.0,3.75,14.9,36.0,34.76,23.95
2018,12,16,14,0,0.0,32.0,3.7,14.9,32.0,30.89,20.69
2018,12,16,14,15,0.0,34.5,3.65,14.85,34.5,33.31,22.79
2018,12,16,14,30,0.0,37.0,3.6,14.8,37.0,35.72,24.87
2018,12,16,14,45,0.0,29.5,3.5,14.8,29.5,28.47,18.7
2018,12,16,15,0,0.0,22.0,3.4,14.8,22.0,21.22,12.51
2018,12,16,15,15,0.0,19.0,3.4,14.8,19.0,18.32,10.0
2018,12,16,15,30,0.0,16.0,3.4,14.8,16.0,15.43,7.46
2018,12,16,15,45,0.0,13.5,3.05,14.6,13.5,13.01,5.32
2018,12,16,16,0,0.0,11.0,2.7,14.4,11.0,10.6,3.13
2018,12,16,16,15,0.0,8.0,2.6,14.35,8.0,7.71,0.29
2018,12,16,16,30,0.0,5.0,2.5,14.3,5.0,4.82,0.0
2018,12,16,16,45,0.0,2.5,2.4,14.2,2.5,2.46,0.0
2018,12,16,17,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,17,7,15,57.0,5.0,1.3,9.65,6.0,0.0,0.0
2018,12,17,7,30,114.0,10.0,1.3,10.0,12.0,9.83,0.0
2018,12,17,7,45,270.5,19.0,1.3,10.4,41.0,14.93,0.0
2018,12,17,8,0,427.0,28.0,1.3,10.8,70.0,23.34,13.66
2018,12,17,8,15,291.0,44.5,1.35,11.15,79.0,33.79,24.05
2018,12,17,8,30,155.0,61.0,1.4,11.5,88.0,48.92,37.96
2018,12,17,8,45,157.5,78.0,1.45,11.9,111.5,66.83,48.81
2018,12,17,9,0,160.0,95.0,1.5,12.3,135.0,93.03,68.05
2018,12,17,9,15,195.0,106.5,1.55,12.55,162.5,112.94,82.19
2018,12,17,9,30,230.0,118.0,1.6,12.8,190.0,138.38,101.8
2018,12,17,9,45,247.0,128.5,1.6,13.05,213.0,162.04,121.3
2018,12,17,10,0,264.0,139.0,1.6,13.3,236.0,186.63,141.9
2018,12,17,10,15,255.5,151.5,1.65,13.5,251.0,207.0,159.98
2018,12,17,10,30,247.0,164.0,1.7,13.7,266.0,226.39,177.04
2018,12,17,10,45,227.0,171.5,1.7,13.95,268.5,236.43,186.4
2018,12,17,11,0,207.0,179.0,1.7,14.2,271.0,244.96,194.24
2018,12,17,11,15,265.0,177.5,1.75,14.35,298.5,273.41,217.14
2018,12,17,11,30,323.0,176.0,1.8,14.5,326.0,304.19,241.95
2018,12,17,11,45,280.5,185.5,1.8,14.65,317.0,303.57,242.18
2018,12,17,12,0,238.0,195.0,1.8,14.8,308.0,300.62,240.38
2018,12,17,12,15,231.0,189.0,1.8,14.8,298.5,297.06,238.12
2018,12,17,12,30,224.0,183.0,1.8,14.8,289.0,292.45,234.95
2018,12,17,12,45,171.5,178.0,1.85,14.8,258.0,262.75,211.55
2018,12,17,13,0,119.0,173.0,1.9,14.8,227.0,234.04,188.63
2018,12,17,13,15,170.0,172.5,1.85,14.65,247.0,260.78,210.88
2018,12,17,13,30,221.0,172.0,1.8,14.5,267.0,291.17,235.67
2018,12,17,13,45,205.5,151.5,1.8,14.35,236.0,262.93,213.28
2018,12,17,14,0,190.0,131.0,1.8,14.2,205.0,233.76,190.07
2018,12,17,14,15,159.5,124.5,1.75,14.1,183.5,207.3,168.54
2018,12,17,14,30,129.0,118.0,1.7,14.0,162.0,185.41,150.5
2018,12,17,14,45,108.5,106.5,1.65,13.9,141.0,162.99,131.9
2018,12,17,15,0,88.0,95.0,1.6,13.8,120.0,140.88,113.34
2018,12,17,15,15,67.5,76.0,1.6,13.8,93.5,110.56,87.72
2018,12,17,15,30,47.0,57.0,1.6,13.8,67.0,76.56,58.83
2018,12,17,15,45,39.5,46.5,1.35,12.95,53.5,62.03,46.22
2018,12,17,16,0,32.0,36.0,1.1,12.1,40.0,47.77,33.62
2018,12,17,16,15,24.0,24.5,1.1,11.9,27.0,32.34,19.08
2018,12,17,16,30,16.0,13.0,1.1,11.7,14.0,18.88,0.0
2018,12,17,16,45,8.0,6.5,1.15,11.45,7.0,8.28,0.0
2018,12,17,17,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,18,7,15,0.0,1.5,1.45,10.7,1.5,0.0,0.0
2018,12,18,7,30,0.0,3.0,1.5,11.0,3.0,2.95,0.0
2018,12,18,7,45,8.0,9.5,1.55,11.3,10.5,9.23,0.0
2018,12,18,8,0,16.0,16.0,1.6,11.6,18.0,14.92,6.57
2018,12,18,8,15,8.0,24.5,1.7,11.85,25.5,23.84,15.25
2018,12,18,8,30,0.0,33.0,1.8,12.1,33.0,31.86,22.74
2018,12,18,8,45,0.0,43.0,1.9,12.3,43.0,41.53,29.92
2018,12,18,9,0,0.0,53.0,2.0,12.5,53.0,51.2,38.31
2018,12,18,9,15,0.5,55.0,2.0,12.7,55.0,53.2,40.06
2018,12,18,9,30,1.0,57.0,2.0,12.9,57.0,55.23,41.75
2018,12,18,9,45,1.0,67.5,2.0,13.05,67.5,65.43,50.39
2018,12,18,10,0,1.0,78.0,2.0,13.2,78.0,75.42,58.78
2018,12,18,10,15,1.0,84.5,2.0,13.4,84.5,81.69,63.95
2018,12,18,10,30,1.0,91.0,2.0,13.6,91.0,87.98,69.1
2018,12,18,10,45,0.5,96.5,2.0,13.85,96.5,93.17,73.31
2018,12,18,11,0,0.0,102.0,2.0,14.1,102.0,98.34,77.48
2018,12,18,11,15,0.0,85.0,2.0,14.25,85.0,82.18,63.85
2018,12,18,11,30,0.0,68.0,2.0,14.4,68.0,65.74,50.02
2018,12,18,11,45,0.0,82.5,2.0,14.6,82.5,79.79,61.74
2018,12,18,12,0,0.0,97.0,2.0,14.8,97.0,93.82,73.35
2018,12,18,12,15,0.0,90.0,2.0,14.9,90.0,87.06,67.68
2018,12,18,12,30,0.0,83.0,2.0,15.0,83.0,80.28,62.02
2018,12,18,12,45,0.5,102.5,2.0,15.15,102.5,99.56,78.08
2018,12,18,13,0,1.0,122.0,2.0,15.3,122.0,119.1,94.24
2018,12,18,13,15,4.5,126.0,2.0,15.3,127.5,125.04,99.23
2018,12,18,13,30,8.0,130.0,2.0,15.3,133.0,131.1,104.36
2018,12,18,13,45,8.0,110.5,2.0,15.3,113.5,111.8,88.5
2018,12,18,14,0,8.0,91.0,2.0,15.3,94.0,92.42,72.49
2018,12,18,14,15,233.5,82.5,1.95,15.2,162.0,206.96,168.67
2018,12,18,14,30,459.0,74.0,1.9,15.1,230.0,304.82,247.65
2018,12,18,14,45,291.0,62.5,1.9,14.95,158.0,206.64,167.32
2018,12,18,15,0,123.0,51.0,1.9,14.8,86.0,110.81,87.97
2018,12,18,15,15,232.5,42.0,1.9,14.8,96.0,149.41,119.15
2018,12,18,15,30,342.0,33.0,1.9,14.8,106.0,180.36,142.04
2018,12,18,15,45,388.5,34.5,1.6,14.2,100.5,191.82,147.97
2018,12,18,16,0,435.0,36.0,1.3,13.6,95.0,199.53,148.82
2018,12,18,16,15,335.0,29.0,1.3,13.35,65.0,149.03,101.43
2018,12,18,16,30,235.0,22.0,1.3,13.1,35.0,96.57,2.94
2018,12,18,16,45,117.5,11.0,1.3,12.85,17.5,38.72,0.0
2018,12,18,17,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
