Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,7,15,17.5,2.0,0.85,7.85,2.0,0.0,0.0
2018,12,29,7,30,35.0,4.0,0.8,8.2,4.0,3.93,0.0
2018,12,29,7,45,96.5,17.5,0.8,8.5,24.0,17.2,0.0
2018,12,29,8,0,158.0,31.0,0.8,8.8,44.0,24.23,12.84
2018,12,29,8,15,229.0,42.0,0.85,9.3,73.0,32.15,22.52
2018,12,29,8,30,300.0,53.0,0.9,9.8,102.0,39.8,29.96
2018,12,29,8,45,326.0,65.5,0.95,10.25,131.5,51.31,40.6
2018,12,29,9,0,352.0,78.0,1.0,10.7,161.0,79.99,52.13
2018,12,29,9,15,390.0,86.5,0.95,11.15,193.0,108.42,70.86
2018,12,29,9,30,428.0,95.0,0.9,11.6,225.0,139.59,94.28
2018,12,29,9,45,555.5,86.0,0.9,12.1,274.0,173.84,118.06
2018,12,29,10,0,683.0,77.0,0.9,12.6,323.0,216.63,150.49
2018,12,29,10,15,761.0,68.5,0.9,13.0,362.0,257.31,184.08
2018,12,29,10,30,839.0,60.0,0.9,13.4,401.0,301.72,221.03
2018,12,29,10,45,849.5,61.5,0.9,13.8,422.0,334.89,250.52
2018,12,29,11,0,860.0,63.0,0.9,14.2,443.0,366.68,278.34
2018,12,29,11,15,867.0,64.0,0.95,14.4,457.0,395.1,303.36
2018,12,29,11,30,874.0,65.0,1.0,14.6,471.0,421.6,326.35
2018,12,29,11,45,876.5,65.5,1.05,14.85,478.0,443.6,345.39
2018,12,29,12,0,879.0,66.0,1.1,15.1,485.0,463.23,362.18
2018,12,29,12,15,871.5,67.5,1.15,15.25,482.5,476.75,374.12
2018,12,29,12,30,864.0,69.0,1.2,15.4,480.0,487.46,383.64
2018,12,29,12,45,820.0,76.5,1.25,15.5,461.5,484.34,382.47
2018,12,29,13,0,776.0,84.0,1.3,15.6,443.0,477.66,378.36
2018,12,29,13,15,750.0,84.5,1.3,15.6,422.5,469.8,373.14
2018,12,29,13,30,724.0,85.0,1.3,15.6,402.0,459.91,366.11
2018,12,29,13,45,694.5,87.5,1.25,15.65,379.5,447.87,356.9
2018,12,29,14,0,665.0,90.0,1.2,15.7,357.0,433.84,345.93
2018,12,29,14,15,709.0,75.5,1.15,15.6,342.0,435.49,347.21
2018,12,29,14,30,753.0,61.0,1.1,15.5,327.0,432.8,344.63
2018,12,29,14,45,643.5,70.5,1.05,15.35,282.5,384.18,306.16
2018,12,29,15,0,534.0,80.0,1.0,15.2,238.0,335.83,267.63
2018,12,29,15,15,471.5,74.5,1.0,15.2,200.0,293.52,233.19
2018,12,29,15,30,409.0,69.0,1.0,15.2,162.0,250.83,197.74
2018,12,29,15,45,428.5,57.0,1.05,14.35,138.0,237.1,184.52
2018,12,29,16,0,448.0,45.0,1.1,13.5,114.0,219.61,166.73
2018,12,29,16,15,299.5,35.5,1.2,13.05,75.5,149.18,107.73
2018,12,29,16,30,151.0,26.0,1.3,12.6,37.0,84.07,42.82
2018,12,29,16,45,93.5,15.5,1.4,12.15,20.5,38.8,0.0
2018,12,29,17,0,36.0,5.0,1.5,11.7,4.0,0.0,0.0
2018,12,29,17,15,18.0,2.5,1.55,11.4,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.15,5.95,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,30,7,15,23.5,2.5,2.0,6.35,2.5,0.0,0.0
2018,12,30,7,30,47.0,5.0,2.0,6.8,5.0,4.91,0.0
2018,12,30,7,45,129.5,17.5,2.0,7.25,26.5,17.2,0.0
2018,12,30,8,0,212.0,30.0,2.0,7.7,48.0,23.42,12.16
2018,12,30,8,15,271.0,40.5,1.9,8.2,76.5,30.95,21.52
2018,12,30,8,30,330.0,51.0,1.8,8.7,105.0,38.22,28.65
2018,12,30,8,45,404.0,58.5,1.7,9.15,142.0,46.07,36.05
2018,12,30,9,0,478.0,66.0,1.6,9.6,179.0,76.23,45.32
2018,12,30,9,15,624.5,59.0,1.45,10.2,232.5,106.36,59.61
2018,12,30,9,30,771.0,52.0,1.3,10.8,286.0,150.4,88.61
2018,12,30,9,45,795.5,54.5,1.15,11.35,319.0,189.75,121.67
2018,12,30,10,0,820.0,57.0,1.0,11.9,352.0,229.66,156.48
2018,12,30,10,15,766.5,71.0,1.05,12.35,363.5,260.82,187.3
2018,12,30,10,30,713.0,85.0,1.1,12.8,375.0,284.89,211.66
2018,12,30,10,45,751.5,82.5,1.15,13.3,402.0,321.53,243.12
2018,12,30,11,0,790.0,80.0,1.2,13.8,429.0,356.88,273.17
2018,12,30,11,15,843.5,72.0,1.45,14.05,455.5,392.79,303.95
2018,12,30,11,30,897.0,64.0,1.7,14.3,482.0,430.09,335.57
2018,12,30,11,45,900.0,64.5,1.9,14.6,489.0,452.91,355.8
2018,12,30,12,0,903.0,65.0,2.1,14.9,496.0,473.31,373.79
2018,12,30,12,15,900.5,66.0,2.25,15.05,495.5,489.12,387.96
2018,12,30,12,30,898.0,67.0,2.4,15.2,495.0,502.19,399.68
2018,12,30,12,45,891.0,68.0,2.5,15.3,487.0,510.27,407.23
2018,12,30,13,0,884.0,69.0,2.6,15.4,479.0,515.5,412.34
2018,12,30,13,15,878.0,68.0,2.65,15.4,464.5,516.28,413.85
2018,12,30,13,30,872.0,67.0,2.7,15.4,450.0,514.26,412.99
2018,12,30,13,45,860.5,65.5,2.75,15.35,428.0,506.19,407.31
2018,12,30,14,0,849.0,64.0,2.8,15.3,406.0,497.21,400.62
2018,12,30,14,15,831.5,62.5,2.75,15.1,378.0,481.23,388.15
2018,12,30,14,30,814.0,61.0,2.7,14.9,350.0,462.98,373.53
2018,12,30,14,45,788.0,59.0,2.65,14.7,316.5,438.16,353.27
2018,12,30,15,0,762.0,57.0,2.6,14.5,283.0,411.75,331.14
2018,12,30,15,15,624.0,61.5,2.6,14.5,230.5,345.21,276.76
2018,12,30,15,30,486.0,66.0,2.6,14.5,178.0,281.05,223.75
2018,12,30,15,45,427.0,56.5,2.5,13.35,141.0,236.81,186.4
2018,12,30,16,0,368.0,47.0,2.4,12.2,104.0,194.53,149.75
2018,12,30,16,15,311.0,37.0,2.5,11.7,75.0,154.95,113.53
2018,12,30,16,30,254.0,27.0,2.6,11.2,46.0,115.55,63.37
2018,12,30,16,45,150.0,16.5,2.7,10.7,25.5,54.31,0.0
2018,12,30,17,0,46.0,6.0,2.8,10.2,5.0,0.0,0.0
2018,12,30,17,15,23.0,3.0,2.8,9.95,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.05,6.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.55,6.45,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.65,6.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,31,7,15,16.0,2.0,3.8,6.55,2.0,0.0,0.0
2018,12,31,7,30,32.0,4.0,3.9,6.8,4.0,3.93,0.0
2018,12,31,7,45,103.5,17.0,3.95,7.05,24.0,16.71,0.0
2018,12,31,8,0,175.0,30.0,4.0,7.3,44.0,23.42,12.08
2018,12,31,8,15,385.5,34.5,4.2,7.7,90.0,25.97,17.16
2018,12,31,8,30,596.0,39.0,4.4,8.1,136.0,30.5,21.76
2018,12,31,8,45,687.0,39.5,4.55,8.5,180.0,33.25,24.52
2018,12,31,9,0,778.0,40.0,4.7,8.9,224.0,73.37,33.8
2018,12,31,9,15,810.0,43.0,4.8,9.3,262.5,114.5,59.16
2018,12,31,9,30,842.0,46.0,4.9,9.7,301.0,157.15,91.99
2018,12,31,9,45,863.0,48.5,5.0,10.05,335.0,198.66,127.89
2018,12,31,10,0,884.0,51.0,5.1,10.4,369.0,240.28,165.66
2018,12,31,10,15,900.0,52.0,5.1,10.6,397.5,279.11,202.02
2018,12,31,10,30,916.0,53.0,5.1,10.8,426.0,317.17,237.76
2018,12,31,10,45,926.5,54.0,5.05,11.05,448.0,352.46,270.89
2018,12,31,11,0,937.0,55.0,5.0,11.3,470.0,386.19,302.16
2018,12,31,11,15,943.5,55.5,5.0,11.45,484.5,416.16,329.96
2018,12,31,11,30,950.0,56.0,5.0,11.6,499.0,443.98,355.43
2018,12,31,11,45,952.5,56.5,4.95,11.75,506.5,467.78,377.04
2018,12,31,12,0,955.0,57.0,4.9,11.9,514.0,489.0,396.05
2018,12,31,12,15,952.5,58.5,4.85,12.0,514.0,506.22,411.49
2018,12,31,12,30,950.0,60.0,4.8,12.1,514.0,520.55,424.22
2018,12,31,12,45,943.0,61.5,4.75,12.2,506.5,529.73,432.54
2018,12,31,13,0,936.0,63.0,4.7,12.3,499.0,535.91,438.19
2018,12,31,13,15,929.0,62.5,4.65,12.3,483.5,536.98,439.74
2018,12,31,13,30,922.0,62.0,4.6,12.3,468.0,535.09,438.7
2018,12,31,13,45,909.5,60.5,4.55,12.25,445.0,526.44,432.17
2018,12,31,14,0,897.0,59.0,4.5,12.2,422.0,515.01,423.14
2018,12,31,14,15,877.5,58.0,4.4,12.05,392.5,498.07,409.42
2018,12,31,14,30,858.0,57.0,4.3,11.9,363.0,478.82,393.44
2018,12,31,14,45,833.0,54.5,4.2,11.8,328.5,455.31,373.47
2018,12,31,15,0,808.0,52.0,4.1,11.7,294.0,428.06,349.91
2018,12,31,15,15,771.5,49.0,4.1,11.7,255.5,393.86,320.1
2018,12,31,15,30,735.0,46.0,4.1,11.7,217.0,359.0,288.82
2018,12,31,15,45,455.0,46.0,2.45,12.3,145.5,236.69,186.77
2018,12,31,16,0,175.0,46.0,0.8,12.9,74.0,124.61,95.01
2018,12,31,16,15,126.0,37.5,0.8,12.7,54.5,89.73,64.85
2018,12,31,16,30,77.0,29.0,0.8,12.5,35.0,62.97,34.73
2018,12,31,16,45,52.5,16.5,0.85,12.25,19.5,29.65,0.0
2018,12,31,17,0,28.0,4.0,0.9,12.0,4.0,3.93,0.0
2018,12,31,17,15,14.0,2.0,0.85,11.9,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
